Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,283.5,168.5,2.1,15.0,286.5,420.07,344.13
2016,1,11,14,30,324.0,151.0,2.0,15.0,279.0,427.1,350.81
2016,1,11,14,45,313.0,139.5,1.95,15.0,254.5,401.86,330.96
2016,1,11,15,0,302.0,128.0,1.9,15.0,230.0,375.89,310.39
2016,1,11,15,15,475.0,93.5,1.75,14.5,231.0,457.37,377.79
2016,1,11,15,30,648.0,59.0,1.6,14.0,232.0,520.45,427.61
2016,1,11,15,45,596.5,53.5,1.45,14.0,192.0,462.66,378.81
2016,1,11,16,0,545.0,48.0,1.3,14.0,152.0,406.3,330.54
2016,1,11,16,15,462.5,40.5,1.25,13.5,113.0,332.32,267.44
2016,1,11,16,30,380.0,33.0,1.2,13.0,74.0,263.53,204.19
2016,1,11,16,45,241.5,21.5,1.2,13.0,43.0,162.36,79.24
2016,1,11,17,0,103.0,10.0,1.2,13.0,12.0,53.73,0.0
2016,1,11,17,15,51.5,5.0,1.2,13.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,14.5,3.65,10.5,32.5,11.19,0.0
2016,1,12,8,0,369.0,29.0,3.6,11.0,65.0,23.04,13.4
2016,1,12,8,15,459.0,37.0,3.5,11.0,104.5,58.32,28.76
2016,1,12,8,30,549.0,45.0,3.4,11.0,144.0,104.12,59.04
2016,1,12,8,45,604.0,50.5,3.35,11.5,184.5,151.27,97.01
2016,1,12,9,0,659.0,56.0,3.3,12.0,225.0,204.77,143.45
2016,1,12,9,15,695.5,60.0,3.15,12.0,263.5,255.49,189.84
2016,1,12,9,30,732.0,64.0,3.0,12.0,302.0,308.89,238.53
2016,1,12,9,45,606.0,93.0,2.95,12.5,304.5,328.62,261.11
2016,1,12,10,0,480.0,122.0,2.9,13.0,307.0,332.76,268.56
2016,1,12,10,15,497.5,129.0,2.95,13.0,334.0,372.14,302.77
2016,1,12,10,30,515.0,136.0,3.0,13.0,361.0,411.93,336.55
2016,1,12,10,45,471.0,154.5,3.05,13.5,368.0,429.92,351.34
2016,1,12,11,0,427.0,173.0,3.1,14.0,375.0,443.4,361.89
2016,1,12,11,15,356.5,193.0,3.1,14.0,365.5,430.12,351.24
2016,1,12,11,30,286.0,213.0,3.1,14.0,356.0,419.12,341.85
2016,1,12,11,45,337.5,207.0,3.15,14.0,378.5,457.84,373.78
2016,1,12,12,0,389.0,201.0,3.2,14.0,401.0,497.89,406.36
2016,1,12,12,15,375.0,204.5,3.2,14.0,397.5,501.97,409.45
2016,1,12,12,30,361.0,208.0,3.2,14.0,394.0,504.27,411.28
2016,1,12,12,45,335.0,209.5,3.25,14.5,380.5,493.56,402.15
2016,1,12,13,0,309.0,211.0,3.3,15.0,367.0,481.09,391.67
2016,1,12,13,15,300.0,206.0,3.3,15.0,354.0,472.58,385.39
2016,1,12,13,30,291.0,201.0,3.3,15.0,341.0,462.82,378.1
2016,1,12,13,45,375.5,176.5,3.35,15.0,348.5,500.38,410.34
2016,1,12,14,0,460.0,152.0,3.4,15.0,356.0,549.02,450.42
2016,1,12,14,15,373.0,155.0,3.45,14.5,313.5,484.19,399.2
2016,1,12,14,30,286.0,158.0,3.5,14.0,271.0,408.17,338.65
2016,1,12,14,45,271.5,146.5,3.6,14.0,247.0,381.16,317.46
2016,1,12,15,0,257.0,135.0,3.7,14.0,223.0,353.72,295.33
2016,1,12,15,15,246.0,120.0,3.75,13.5,195.5,323.78,271.31
2016,1,12,15,30,235.0,105.0,3.8,13.0,168.0,293.49,246.33
2016,1,12,15,45,214.0,89.0,3.9,13.0,139.5,255.36,213.54
2016,1,12,16,0,193.0,73.0,4.0,13.0,111.0,217.8,180.44
2016,1,12,16,15,162.0,56.5,4.1,13.0,82.5,174.67,141.86
2016,1,12,16,30,131.0,40.0,4.2,13.0,54.0,133.08,103.1
2016,1,12,16,45,65.5,25.0,4.3,13.0,32.0,74.45,37.89
2016,1,12,17,0,0.0,10.0,4.4,13.0,10.0,9.53,0.0
2016,1,12,17,15,0.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,158.0,16.5,5.6,12.5,32.0,12.97,0.0
2016,1,13,8,0,316.0,33.0,5.8,13.0,64.0,26.81,16.4
2016,1,13,8,15,412.0,42.0,5.9,13.0,103.5,60.14,31.58
2016,1,13,8,30,508.0,51.0,6.0,13.0,143.0,104.95,61.13
2016,1,13,8,45,565.0,57.5,6.15,13.5,184.0,151.23,98.17
2016,1,13,9,0,622.0,64.0,6.3,14.0,225.0,203.21,143.08
2016,1,13,9,15,661.5,68.5,6.4,14.0,264.0,253.71,189.18
2016,1,13,9,30,701.0,73.0,6.5,14.0,303.0,307.28,238.23
2016,1,13,9,45,719.5,78.5,6.65,14.0,336.5,356.69,283.95
2016,1,13,10,0,738.0,84.0,6.8,14.0,370.0,406.48,329.21
2016,1,13,10,15,757.5,86.5,6.9,14.0,399.5,453.68,371.51
2016,1,13,10,30,777.0,89.0,7.0,14.0,429.0,500.06,412.34
2016,1,13,10,45,611.0,129.5,7.1,14.0,405.5,484.79,401.36
2016,1,13,11,0,445.0,170.0,7.2,14.0,382.0,451.08,373.93
2016,1,13,11,15,302.5,198.5,7.2,14.0,344.5,402.55,333.46
2016,1,13,11,30,160.0,227.0,7.2,14.0,307.0,343.74,283.34
2016,1,13,11,45,206.0,227.0,7.25,14.0,332.0,381.43,315.34
2016,1,13,12,0,252.0,227.0,7.3,14.0,357.0,430.55,356.25
2016,1,13,12,15,316.0,216.0,7.25,14.0,379.5,472.42,391.73
2016,1,13,12,30,380.0,205.0,7.2,14.0,402.0,515.29,427.92
2016,1,13,12,45,402.0,197.5,7.2,14.0,403.0,530.72,441.21
2016,1,13,13,0,424.0,190.0,7.2,14.0,404.0,556.92,462.92
2016,1,13,13,15,224.0,188.5,7.15,13.5,301.5,393.45,327.89
2016,1,13,13,30,24.0,187.0,7.1,13.0,199.0,204.63,167.51
2016,1,13,13,45,407.5,137.5,7.05,13.0,320.0,492.78,415.93
2016,1,13,14,0,791.0,88.0,7.0,13.0,441.0,730.05,610.35
2016,1,13,14,15,774.0,85.5,6.7,13.0,413.0,707.91,592.01
2016,1,13,14,30,757.0,83.0,6.4,13.0,385.0,687.43,575.84
2016,1,13,14,45,737.0,78.5,6.15,13.0,352.0,655.85,550.85
2016,1,13,15,0,717.0,74.0,5.9,13.0,319.0,622.26,523.99
2016,1,13,15,15,681.0,70.0,5.5,12.5,281.0,576.62,486.99
2016,1,13,15,30,645.0,66.0,5.1,12.0,243.0,530.39,448.12
2016,1,13,15,45,603.5,59.0,4.75,12.0,203.0,476.82,401.5
2016,1,13,16,0,562.0,52.0,4.4,12.0,163.0,423.95,354.12
2016,1,13,16,15,476.0,44.5,4.2,11.5,122.5,346.86,286.11
2016,1,13,16,30,390.0,37.0,4.0,11.0,82.0,274.84,219.16
2016,1,13,16,45,246.5,25.5,3.8,11.0,49.0,172.36,102.91
2016,1,13,17,0,103.0,14.0,3.6,11.0,16.0,58.04,0.0
2016,1,13,17,15,51.5,7.0,3.5,11.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,126.0,16.0,2.75,10.5,28.5,12.52,0.0
2016,1,14,8,0,252.0,32.0,2.9,11.0,57.0,25.71,15.75
2016,1,14,8,15,303.0,45.5,3.1,11.0,90.5,56.04,31.93
2016,1,14,8,30,354.0,59.0,3.3,11.0,124.0,93.67,58.74
2016,1,14,8,45,389.0,70.5,3.5,11.5,158.0,132.38,90.45
2016,1,14,9,0,424.0,82.0,3.7,12.0,192.0,174.64,127.16
2016,1,14,9,15,442.5,93.0,3.85,12.0,224.0,215.22,164.14
2016,1,14,9,30,461.0,104.0,4.0,12.0,256.0,257.18,202.32
2016,1,14,9,45,475.0,113.0,4.2,12.0,284.0,296.65,238.26
2016,1,14,10,0,489.0,122.0,4.4,12.0,312.0,336.64,274.09
2016,1,14,10,15,469.5,136.5,4.55,12.0,330.5,366.79,301.28
2016,1,14,10,30,450.0,151.0,4.7,12.0,349.0,394.3,325.54
2016,1,14,10,45,448.0,161.0,4.85,12.5,366.5,424.26,350.65
2016,1,14,11,0,446.0,171.0,5.0,13.0,384.0,452.94,374.18
2016,1,14,11,15,278.0,198.5,5.2,13.0,333.0,387.38,320.13
2016,1,14,11,30,110.0,226.0,5.4,13.0,282.0,301.73,248.04
2016,1,14,11,45,107.5,230.5,5.65,13.0,285.5,309.33,254.57
2016,1,14,12,0,105.0,235.0,5.9,13.0,289.0,316.63,260.66
2016,1,14,12,15,87.5,231.0,6.1,13.0,276.5,303.04,249.35
2016,1,14,12,30,70.0,227.0,6.3,13.0,264.0,288.52,237.22
2016,1,14,12,45,63.5,222.0,6.5,13.0,255.5,280.45,230.67
2016,1,14,13,0,57.0,217.0,6.7,13.0,247.0,272.06,223.85
2016,1,14,13,15,29.5,189.0,6.75,13.0,204.5,220.12,180.38
2016,1,14,13,30,2.0,161.0,6.8,13.0,162.0,159.01,128.81
2016,1,14,13,45,1.0,110.0,6.85,13.0,110.5,105.24,83.84
2016,1,14,14,0,0.0,59.0,6.9,13.0,59.0,54.87,41.25
2016,1,14,14,15,0.0,85.0,6.75,12.5,85.0,79.62,62.51
2016,1,14,14,30,0.0,111.0,6.6,12.0,111.0,107.27,86.28
2016,1,14,14,45,0.0,100.5,6.5,12.0,100.5,96.91,77.57
2016,1,14,15,0,0.0,90.0,6.4,12.0,90.0,86.55,68.84
2016,1,14,15,15,0.0,79.0,6.3,12.0,79.0,75.67,59.57
2016,1,14,15,30,0.0,68.0,6.2,12.0,68.0,64.78,50.21
2016,1,14,15,45,0.0,56.0,6.15,12.0,56.0,52.78,39.79
2016,1,14,16,0,0.0,44.0,6.1,12.0,44.0,40.89,29.38
2016,1,14,16,15,0.0,32.5,6.1,12.0,32.5,30.18,19.91
2016,1,14,16,30,0.0,21.0,6.1,12.0,21.0,19.48,10.41
2016,1,14,16,45,0.0,12.5,6.2,12.0,12.5,11.58,2.08
2016,1,14,17,0,0.0,4.0,6.3,12.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.35,12.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,152.5,16.5,0.4,12.0,31.5,12.91,0.0
2016,1,15,8,0,305.0,33.0,0.4,12.0,63.0,26.67,16.63
2016,1,15,8,15,397.0,42.5,0.55,12.0,102.5,59.35,31.72
2016,1,15,8,30,489.0,52.0,0.7,12.0,142.0,103.38,60.74
2016,1,15,8,45,548.0,58.0,0.9,12.5,182.5,148.54,96.38
2016,1,15,9,0,607.0,64.0,1.1,13.0,223.0,199.66,139.78
2016,1,15,9,15,646.5,69.0,1.3,13.0,262.0,249.99,184.81
2016,1,15,9,30,686.0,74.0,1.5,13.0,301.0,303.45,232.63
2016,1,15,9,45,637.5,88.5,1.7,13.0,317.5,336.14,264.7
2016,1,15,10,0,589.0,103.0,1.9,13.0,334.0,362.95,290.67
2016,1,15,10,15,585.5,113.0,1.95,13.0,357.0,400.67,323.57
2016,1,15,10,30,582.0,123.0,2.0,13.0,380.0,436.75,354.21
2016,1,15,10,45,598.0,125.5,2.15,13.0,401.5,474.27,385.72
2016,1,15,11,0,614.0,128.0,2.3,13.0,423.0,511.32,416.34
2016,1,15,11,15,617.5,132.0,2.25,13.0,437.0,541.39,440.33
2016,1,15,11,30,621.0,136.0,2.2,13.0,451.0,569.75,462.57
2016,1,15,11,45,428.0,184.0,2.2,13.5,403.0,504.79,409.29
2016,1,15,12,0,235.0,232.0,2.2,14.0,355.0,414.63,335.7
2016,1,15,12,15,312.5,219.0,2.15,14.0,382.5,473.75,383.86
2016,1,15,12,30,390.0,206.0,2.1,14.0,410.0,524.7,424.49
2016,1,15,12,45,608.5,148.0,2.05,14.0,461.5,649.74,523.18
2016,1,15,13,0,827.0,90.0,2.0,14.0,513.0,757.01,602.77
2016,1,15,13,15,819.0,88.5,1.9,14.0,498.0,755.53,600.27
2016,1,15,13,30,811.0,87.0,1.8,14.0,483.0,750.77,596.56
2016,1,15,13,45,806.0,83.5,1.75,14.0,462.5,742.78,591.07
2016,1,15,14,0,801.0,80.0,1.7,14.0,442.0,731.64,583.39
2016,1,15,14,15,783.0,77.5,1.6,14.0,414.0,708.72,566.72
2016,1,15,14,30,765.0,75.0,1.5,14.0,386.0,683.15,548.14
2016,1,15,14,45,743.5,71.5,1.45,14.0,352.5,651.41,525.26
2016,1,15,15,0,722.0,68.0,1.4,14.0,319.0,617.65,500.56
2016,1,15,15,15,687.0,64.5,1.3,14.0,281.5,572.82,466.58
2016,1,15,15,30,652.0,61.0,1.2,14.0,244.0,531.76,433.67
2016,1,15,15,45,599.5,56.0,1.1,14.0,203.5,473.44,386.26
2016,1,15,16,0,547.0,51.0,1.0,14.0,163.0,416.54,338.5
2016,1,15,16,15,467.0,43.5,1.0,13.5,123.0,343.03,276.88
2016,1,15,16,30,387.0,36.0,1.0,13.0,83.0,274.36,216.11
2016,1,15,16,45,252.0,25.0,1.05,13.0,50.5,178.51,116.87
2016,1,15,17,0,117.0,14.0,1.1,13.0,18.0,64.68,0.0
2016,1,15,17,15,58.5,7.0,1.15,13.0,9.0,6.67,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.0,4.35,13.0,12.0,11.12,0.0
2016,1,16,8,0,0.0,24.0,4.4,13.0,24.0,22.28,12.88
2016,1,16,8,15,0.0,38.5,4.35,13.0,38.5,35.51,24.09
2016,1,16,8,30,0.0,53.0,4.3,13.0,53.0,48.84,35.87
2016,1,16,8,45,0.0,69.0,4.3,13.5,69.0,63.71,48.76
2016,1,16,9,0,0.0,85.0,4.3,14.0,85.0,78.77,61.64
2016,1,16,9,15,0.0,99.5,4.2,14.0,99.5,92.6,73.43
2016,1,16,9,30,0.0,114.0,4.1,14.0,114.0,106.55,85.18
2016,1,16,9,45,0.0,103.5,4.0,14.0,103.5,96.8,76.84
2016,1,16,10,0,0.0,93.0,3.9,14.0,93.0,86.87,68.36
2016,1,16,10,15,0.0,99.0,3.8,14.0,99.0,92.61,73.09
2016,1,16,10,30,0.0,105.0,3.7,14.0,105.0,98.38,77.8
2016,1,16,10,45,0.0,91.0,3.65,14.5,91.0,84.94,66.27
2016,1,16,11,0,0.0,77.0,3.6,15.0,77.0,71.68,54.95
2016,1,16,11,15,0.0,118.0,3.55,15.0,118.0,111.06,87.75
2016,1,16,11,30,0.0,159.0,3.5,15.0,159.0,151.79,121.28
2016,1,16,11,45,4.5,171.0,3.5,15.0,173.5,167.26,133.96
2016,1,16,12,0,9.0,183.0,3.5,15.0,188.0,183.22,147.06
2016,1,16,12,15,32.5,204.0,3.5,15.0,221.5,232.25,187.59
2016,1,16,12,30,56.0,225.0,3.5,15.0,255.0,275.45,223.02
2016,1,16,12,45,43.0,214.5,3.5,15.0,237.5,255.85,206.88
2016,1,16,13,0,30.0,204.0,3.5,15.0,220.0,235.74,190.43
2016,1,16,13,15,19.0,188.0,3.4,15.0,198.0,200.19,161.39
2016,1,16,13,30,8.0,172.0,3.3,15.0,176.0,175.3,140.87
2016,1,16,13,45,6.5,165.5,3.2,15.0,168.5,168.13,135.13
2016,1,16,14,0,5.0,159.0,3.1,15.0,161.0,161.03,129.43
2016,1,16,14,15,2.5,139.5,3.0,15.0,140.5,138.87,111.22
2016,1,16,14,30,0.0,120.0,2.9,15.0,120.0,116.79,92.98
2016,1,16,14,45,48.5,133.0,2.8,15.0,150.0,177.66,145.36
2016,1,16,15,0,97.0,146.0,2.7,15.0,180.0,242.99,200.3
2016,1,16,15,15,87.0,131.0,2.55,15.0,159.0,207.22,170.58
2016,1,16,15,30,77.0,116.0,2.4,15.0,138.0,183.0,150.22
2016,1,16,15,45,66.0,98.0,2.3,15.0,115.0,154.22,125.75
2016,1,16,16,0,55.0,80.0,2.2,15.0,92.0,125.78,101.18
2016,1,16,16,15,39.0,62.0,2.15,14.5,69.5,94.79,74.27
2016,1,16,16,30,23.0,44.0,2.1,14.0,47.0,64.23,47.41
2016,1,16,16,45,11.5,27.0,2.1,14.0,28.5,37.09,21.03
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,9.53,0.0
2016,1,16,17,15,0.0,5.0,2.15,14.0,5.0,4.77,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.65,13.5,8.5,7.87,0.0
2016,1,17,8,0,0.0,17.0,5.7,14.0,17.0,15.76,7.45
2016,1,17,8,15,0.0,27.0,5.7,14.0,27.0,25.06,15.28
2016,1,17,8,30,0.0,37.0,5.7,14.0,37.0,34.36,23.49
2016,1,17,8,45,0.0,48.0,5.75,14.0,48.0,44.61,32.45
2016,1,17,9,0,0.0,59.0,5.8,14.0,59.0,54.84,41.31
2016,1,17,9,15,0.0,68.5,5.8,14.0,68.5,63.71,48.93
2016,1,17,9,30,0.0,78.0,5.8,14.0,78.0,72.64,56.51
2016,1,17,9,45,0.0,55.0,5.8,14.0,55.0,51.12,38.13
2016,1,17,10,0,0.0,32.0,5.8,14.0,32.0,29.71,19.79
2016,1,17,10,15,0.0,35.5,5.75,14.0,35.5,32.97,22.54
2016,1,17,10,30,0.0,39.0,5.7,14.0,39.0,36.23,25.28
2016,1,17,10,45,0.0,62.0,5.7,14.5,62.0,57.67,43.33
2016,1,17,11,0,0.0,85.0,5.7,15.0,85.0,79.18,61.26
2016,1,17,11,15,0.0,99.0,5.7,15.0,99.0,92.6,72.42
2016,1,17,11,30,0.0,113.0,5.7,15.0,113.0,106.2,83.69
2016,1,17,11,45,0.0,131.0,5.75,15.0,131.0,123.95,98.39
2016,1,17,12,0,0.0,149.0,5.8,15.0,149.0,142.08,113.35
2016,1,17,12,15,0.0,149.0,5.85,15.0,149.0,142.3,113.5
2016,1,17,12,30,0.0,149.0,5.9,15.0,149.0,142.56,113.73
2016,1,17,12,45,0.0,153.0,5.95,15.0,153.0,146.99,117.42
2016,1,17,13,0,0.0,157.0,6.0,15.0,157.0,151.56,121.27
2016,1,17,13,15,0.0,131.5,6.0,15.0,131.5,125.63,99.86
2016,1,17,13,30,0.0,106.0,6.0,15.0,106.0,100.01,78.63
2016,1,17,13,45,0.0,82.0,6.0,15.0,82.0,76.36,58.9
2016,1,17,14,0,0.0,58.0,6.0,15.0,58.0,53.94,40.1
2016,1,17,14,15,0.0,95.5,5.95,14.5,95.5,90.18,70.88
2016,1,17,14,30,0.0,133.0,5.9,14.0,133.0,130.95,105.45
2016,1,17,14,45,0.0,127.0,5.85,14.0,127.0,125.82,101.28
2016,1,17,15,0,0.0,121.0,5.8,14.0,121.0,120.96,97.33
2016,1,17,15,15,0.0,107.0,5.65,14.0,107.0,106.97,85.61
2016,1,17,15,30,0.0,93.0,5.5,14.0,93.0,92.99,73.78
2016,1,17,15,45,0.0,78.0,5.4,14.0,78.0,77.8,60.76
2016,1,17,16,0,0.0,63.0,5.3,14.0,63.0,62.51,47.52
2016,1,17,16,15,0.0,48.0,5.25,14.0,48.0,47.04,34.02
2016,1,17,16,30,0.0,33.0,5.2,14.0,33.0,31.26,20.18
2016,1,17,16,45,0.0,20.5,5.2,14.0,20.5,19.03,8.38
2016,1,17,17,0,0.0,8.0,5.2,14.0,8.0,7.63,0.0
2016,1,17,17,15,0.0,4.0,5.2,14.0,4.0,3.81,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,14.5,2.5,12.5,35.5,11.04,0.0
2016,1,18,8,0,405.0,29.0,2.7,13.0,71.0,22.74,13.41
2016,1,18,8,15,491.5,36.5,2.65,13.0,112.0,58.51,28.03
2016,1,18,8,30,578.0,44.0,2.6,13.0,153.0,106.99,59.88
2016,1,18,8,45,633.5,49.0,2.6,13.5,195.0,155.39,98.47
2016,1,18,9,0,689.0,54.0,2.6,14.0,237.0,209.29,144.91
2016,1,18,9,15,724.0,57.5,2.6,14.0,276.5,261.11,192.03
2016,1,18,9,30,759.0,61.0,2.6,14.0,316.0,315.46,241.3
2016,1,18,9,45,778.5,64.5,2.6,14.5,351.0,366.11,286.68
2016,1,18,10,0,798.0,68.0,2.6,15.0,386.0,417.08,331.09
2016,1,18,10,15,814.0,70.0,2.7,15.0,415.0,464.84,372.62
2016,1,18,10,30,830.0,72.0,2.8,15.0,444.0,512.0,412.68
2016,1,18,10,45,676.5,114.5,2.95,15.0,428.0,508.01,411.14
2016,1,18,11,0,523.0,157.0,3.1,15.0,412.0,485.42,393.93
2016,1,18,11,15,389.0,191.5,3.2,15.0,384.5,450.19,365.9
2016,1,18,11,30,255.0,226.0,3.3,15.0,357.0,413.62,335.56
2016,1,18,11,45,230.0,233.0,3.4,15.0,352.5,404.83,328.8
2016,1,18,12,0,205.0,240.0,3.5,15.0,348.0,402.55,326.8
2016,1,18,12,15,293.0,226.0,3.5,15.0,381.5,468.2,380.47
2016,1,18,12,30,381.0,212.0,3.5,15.0,415.0,526.19,427.51
2016,1,18,12,45,619.5,145.5,3.5,15.0,470.5,658.7,534.14
2016,1,18,13,0,858.0,79.0,3.5,15.0,526.0,772.66,620.34
2016,1,18,13,15,542.5,149.5,3.5,15.0,429.5,611.93,497.12
2016,1,18,13,30,227.0,220.0,3.5,15.0,333.0,425.12,346.28
2016,1,18,13,45,335.0,192.0,3.5,15.0,351.0,490.76,401.83
2016,1,18,14,0,443.0,164.0,3.5,15.0,369.0,555.11,454.53
2016,1,18,14,15,270.5,171.0,3.4,15.0,294.0,415.82,341.99
2016,1,18,14,30,98.0,178.0,3.3,15.0,219.0,269.16,220.72
2016,1,18,14,45,118.0,164.0,3.25,15.0,209.5,279.82,230.64
2016,1,18,15,0,138.0,150.0,3.2,15.0,200.0,277.51,229.52
2016,1,18,15,15,130.0,134.5,2.95,14.5,177.0,252.33,209.13
2016,1,18,15,30,122.0,119.0,2.7,14.0,154.0,227.13,188.39
2016,1,18,15,45,110.0,101.5,2.45,14.0,129.5,196.58,162.37
2016,1,18,16,0,98.0,84.0,2.2,14.0,105.0,166.33,136.14
2016,1,18,16,15,81.5,65.5,2.2,14.0,80.5,132.25,106.27
2016,1,18,16,30,65.0,47.0,2.2,14.0,56.0,98.54,76.23
2016,1,18,16,45,32.5,30.5,2.2,14.0,35.0,60.54,40.09
2016,1,18,17,0,0.0,14.0,2.2,14.0,14.0,13.0,0.0
2016,1,18,17,15,0.0,7.0,2.2,14.0,7.0,6.67,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,8.7,14.0,6.0,5.55,0.0
2016,1,19,8,0,0.0,12.0,8.8,14.0,12.0,11.11,3.64
2016,1,19,8,15,0.0,19.0,8.95,14.0,19.0,17.61,9.07
2016,1,19,8,30,0.0,26.0,9.1,14.0,26.0,24.11,14.81
2016,1,19,8,45,0.0,33.0,9.25,14.5,33.0,30.62,20.48
2016,1,19,9,0,0.0,40.0,9.4,15.0,40.0,37.14,26.08
2016,1,19,9,15,0.0,47.5,9.25,15.0,47.5,44.13,32.07
2016,1,19,9,30,0.0,55.0,9.1,15.0,55.0,51.12,38.01
2016,1,19,9,45,0.0,64.5,9.0,15.0,64.5,59.99,45.49
2016,1,19,10,0,0.0,74.0,8.9,15.0,74.0,68.87,52.93
2016,1,19,10,15,0.0,76.5,8.6,15.0,76.5,71.21,54.81
2016,1,19,10,30,0.0,79.0,8.3,15.0,79.0,73.55,56.69
2016,1,19,10,45,0.0,78.0,8.05,15.0,78.0,72.61,55.81
2016,1,19,11,0,0.0,77.0,7.8,15.0,77.0,71.68,54.95
2016,1,19,11,15,0.0,109.0,7.65,15.0,109.0,102.24,80.48
2016,1,19,11,30,0.0,141.0,7.5,15.0,141.0,133.66,106.56
2016,1,19,11,45,2.5,159.0,7.4,15.0,160.5,153.53,123.01
2016,1,19,12,0,5.0,177.0,7.3,15.0,180.0,173.94,139.88
2016,1,19,12,15,6.0,180.5,7.05,15.0,184.0,178.77,143.83
2016,1,19,12,30,7.0,184.0,6.8,15.0,188.0,183.75,147.94
2016,1,19,12,45,7.5,183.5,6.55,15.0,187.5,184.28,148.41
2016,1,19,13,0,8.0,183.0,6.3,15.0,187.0,184.9,148.99
2016,1,19,13,15,11.0,183.5,6.3,15.0,189.0,188.67,152.32
2016,1,19,13,30,14.0,184.0,6.3,15.0,191.0,192.62,155.84
2016,1,19,13,45,12.0,176.5,6.35,15.0,182.5,184.02,148.88
2016,1,19,14,0,10.0,169.0,6.4,15.0,174.0,175.48,141.96
2016,1,19,14,15,132.5,171.5,6.35,14.5,227.5,297.54,247.37
2016,1,19,14,30,255.0,174.0,6.3,14.0,281.0,407.52,341.06
2016,1,19,14,45,305.0,152.5,6.25,14.0,270.5,416.32,349.78
2016,1,19,15,0,355.0,131.0,6.2,14.0,260.0,434.63,365.99
2016,1,19,15,15,320.0,123.5,5.95,14.0,230.0,382.27,322.36
2016,1,19,15,30,285.0,116.0,5.7,14.0,200.0,343.78,289.49
2016,1,19,15,45,263.5,100.5,5.5,14.0,169.0,304.38,255.68
2016,1,19,16,0,242.0,85.0,5.3,14.0,138.0,265.52,221.56
2016,1,19,16,15,202.5,68.5,4.9,13.5,106.0,215.63,177.59
2016,1,19,16,30,163.0,52.0,4.5,13.0,74.0,168.12,134.76
2016,1,19,16,45,81.5,36.0,4.15,13.0,47.0,103.57,74.14
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,21.36,0.0
2016,1,19,17,15,0.0,10.0,3.6,13.0,10.0,9.53,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,151.0,17.0,1.45,11.0,33.0,13.14,0.27
2016,1,20,8,0,302.0,34.0,1.6,11.0,66.0,27.21,17.5
2016,1,20,8,15,362.0,46.5,1.75,11.0,102.5,60.72,34.23
2016,1,20,8,30,422.0,59.0,1.9,11.0,139.0,102.23,63.12
2016,1,20,8,45,468.5,67.0,2.05,11.5,176.5,143.75,96.58
2016,1,20,9,0,515.0,75.0,2.2,12.0,214.0,190.06,136.47
2016,1,20,9,15,548.5,80.5,2.25,12.0,249.0,234.8,176.85
2016,1,20,9,30,582.0,86.0,2.3,12.0,284.0,282.28,219.63
2016,1,20,9,45,688.5,79.0,2.4,12.5,338.0,347.29,274.83
2016,1,20,10,0,795.0,72.0,2.5,13.0,392.0,421.14,336.75
2016,1,20,10,15,721.0,91.0,2.45,13.0,397.5,444.26,358.7
2016,1,20,10,30,647.0,110.0,2.4,13.0,403.0,459.35,373.0
2016,1,20,10,45,567.5,139.0,2.35,13.5,405.5,470.14,381.86
2016,1,20,11,0,488.0,168.0,2.3,14.0,408.0,477.05,386.62
2016,1,20,11,15,474.5,178.0,2.15,14.0,418.0,498.85,403.58
2016,1,20,11,30,461.0,188.0,2.0,14.0,428.0,518.36,418.22
2016,1,20,11,45,467.5,190.0,1.95,14.5,437.0,541.0,434.94
2016,1,20,12,0,474.0,192.0,1.9,15.0,446.0,562.35,450.38
2016,1,20,12,15,484.0,190.0,1.75,15.0,450.0,580.51,463.72
2016,1,20,12,30,494.0,188.0,1.6,15.0,454.0,597.18,475.74
2016,1,20,12,45,387.5,208.5,1.45,15.0,415.5,535.99,427.57
2016,1,20,13,0,281.0,229.0,1.3,15.0,377.0,483.06,385.3
2016,1,20,13,15,575.0,151.5,1.25,15.0,444.5,641.96,510.87
2016,1,20,13,30,869.0,74.0,1.2,15.0,512.0,783.11,611.93
2016,1,20,13,45,721.0,105.0,1.15,15.5,458.5,713.87,560.07
2016,1,20,14,0,573.0,136.0,1.1,16.0,405.0,631.1,499.25
2016,1,20,14,15,541.5,133.5,1.1,15.5,376.0,595.25,475.09
2016,1,20,14,30,510.0,131.0,1.1,15.0,347.0,563.16,452.59
2016,1,20,14,45,502.0,120.5,1.1,15.0,319.0,537.81,434.43
2016,1,20,15,0,494.0,110.0,1.1,15.0,291.0,510.74,414.51
2016,1,20,15,15,473.0,101.0,1.1,15.0,259.0,474.87,387.13
2016,1,20,15,30,452.0,92.0,1.1,15.0,227.0,438.38,358.57
2016,1,20,15,45,421.0,81.5,1.1,15.0,192.0,393.19,322.17
2016,1,20,16,0,390.0,71.0,1.1,15.0,157.0,348.67,285.1
2016,1,20,16,15,349.0,57.5,1.05,14.5,122.0,295.41,240.01
2016,1,20,16,30,308.0,44.0,1.0,14.0,87.0,244.29,194.9
2016,1,20,16,45,154.0,34.5,1.0,14.0,56.0,146.61,107.51
2016,1,20,17,0,0.0,25.0,1.0,14.0,25.0,29.61,0.0
2016,1,20,17,15,0.0,12.5,0.9,14.0,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,181.0,16.5,4.35,12.0,36.0,12.66,0.58
2016,1,21,8,0,362.0,33.0,4.4,12.0,72.0,26.21,16.61
2016,1,21,8,15,448.0,41.5,4.3,12.0,112.5,60.73,31.38
2016,1,21,8,30,534.0,50.0,4.2,12.0,153.0,106.34,61.56
2016,1,21,8,45,592.5,54.5,4.15,12.5,194.5,152.86,98.77
2016,1,21,9,0,651.0,59.0,4.1,13.0,236.0,205.24,144.05
2016,1,21,9,15,686.0,63.0,3.95,13.5,275.5,257.01,190.92
2016,1,21,9,30,721.0,67.0,3.8,14.0,315.0,310.25,238.93
2016,1,21,9,45,647.0,89.0,3.7,14.5,329.0,342.08,270.34
2016,1,21,10,0,573.0,111.0,3.6,15.0,343.0,366.05,293.39
2016,1,21,10,15,688.0,94.0,3.65,15.0,393.0,432.36,349.11
2016,1,21,10,30,803.0,77.0,3.7,15.0,443.0,505.85,409.99
2016,1,21,10,45,693.5,110.0,3.8,15.5,438.0,514.95,417.77
2016,1,21,11,0,584.0,143.0,3.9,16.0,433.0,512.51,415.64
2016,1,21,11,15,557.0,157.0,4.0,16.0,441.0,529.56,429.76
2016,1,21,11,30,530.0,171.0,4.1,16.0,449.0,546.88,443.53
2016,1,21,11,45,520.5,178.5,4.2,16.0,455.0,566.16,458.92
2016,1,21,12,0,511.0,186.0,4.3,16.0,461.0,583.21,472.51
2016,1,21,12,15,401.0,210.5,4.3,16.0,427.0,531.71,431.15
2016,1,21,12,30,291.0,235.0,4.3,16.0,393.0,485.64,393.36
2016,1,21,12,45,269.0,235.5,4.35,16.0,380.0,476.05,386.01
2016,1,21,13,0,247.0,236.0,4.4,16.0,367.0,464.94,377.28
2016,1,21,13,15,184.5,232.5,4.4,15.5,329.0,403.87,328.94
2016,1,21,13,30,122.0,229.0,4.4,15.0,291.0,353.35,288.12
2016,1,21,13,45,208.5,213.0,4.45,15.0,314.0,405.04,332.61
2016,1,21,14,0,295.0,197.0,4.5,15.0,337.0,467.92,385.05
2016,1,21,14,15,194.0,190.0,4.55,15.0,280.0,368.38,303.8
2016,1,21,14,30,93.0,183.0,4.6,15.0,223.0,271.14,222.96
2016,1,21,14,45,89.5,168.5,4.7,15.0,204.5,252.23,208.02
2016,1,21,15,0,86.0,154.0,4.8,15.0,186.0,233.2,192.63
2016,1,21,15,15,80.0,138.0,4.8,15.0,165.5,210.33,173.74
2016,1,21,15,30,74.0,122.0,4.8,15.0,145.0,187.54,154.65
2016,1,21,15,45,66.0,104.5,4.85,15.0,122.5,161.47,132.47
2016,1,21,16,0,58.0,87.0,4.9,15.0,100.0,135.62,110.1
2016,1,21,16,15,45.5,69.0,4.9,14.5,77.5,106.6,84.83
2016,1,21,16,30,33.0,51.0,4.9,14.0,55.0,77.92,59.55
2016,1,21,16,45,16.5,33.5,4.95,14.0,35.5,48.0,32.25
2016,1,21,17,0,0.0,16.0,5.0,14.0,16.0,14.85,0.0
2016,1,21,17,15,0.0,8.0,5.05,14.0,8.0,7.63,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
