Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,141.0,7.5,6.9,8.0,13.5,7.15,0.0
2016,2,1,7,30,282.0,15.0,7.0,8.0,27.0,13.08,0.0
2016,2,1,7,45,420.5,24.0,7.1,8.5,67.5,20.44,10.78
2016,2,1,8,0,559.0,33.0,7.2,9.0,108.0,29.69,20.55
2016,2,1,8,15,632.0,39.0,7.25,9.0,154.5,74.78,36.55
2016,2,1,8,30,705.0,45.0,7.3,9.0,201.0,128.15,73.48
2016,2,1,8,45,751.0,48.5,7.35,9.5,247.0,182.14,119.07
2016,2,1,9,0,797.0,52.0,7.4,10.0,293.0,240.52,172.06
2016,2,1,9,15,826.5,55.0,7.3,10.0,336.0,297.62,226.19
2016,2,1,9,30,856.0,58.0,7.2,10.0,379.0,357.0,282.18
2016,2,1,9,45,865.5,63.5,7.1,10.5,416.0,411.68,333.1
2016,2,1,10,0,875.0,69.0,7.0,11.0,453.0,466.07,382.29
2016,2,1,10,15,889.5,71.0,6.85,11.0,485.0,517.21,428.11
2016,2,1,10,30,904.0,73.0,6.7,11.0,517.0,567.95,472.39
2016,2,1,10,45,909.5,76.0,6.6,11.0,541.5,613.37,511.33
2016,2,1,11,0,915.0,79.0,6.5,11.0,566.0,656.66,547.63
2016,2,1,11,15,921.0,80.0,6.4,11.0,584.0,695.76,579.9
2016,2,1,11,30,927.0,81.0,6.3,11.0,602.0,732.34,608.86
2016,2,1,11,45,922.5,84.5,6.2,11.5,610.0,761.47,629.54
2016,2,1,12,0,918.0,88.0,6.1,12.0,618.0,787.22,647.49
2016,2,1,12,15,918.0,88.0,6.0,12.0,620.0,809.03,663.58
2016,2,1,12,30,918.0,88.0,5.9,12.0,622.0,827.47,677.14
2016,2,1,12,45,915.0,87.5,5.8,12.0,616.0,839.49,685.9
2016,2,1,13,0,912.0,87.0,5.7,12.0,610.0,847.94,692.08
2016,2,1,13,15,711.0,137.5,5.7,12.0,539.5,759.94,625.13
2016,2,1,13,30,510.0,188.0,5.7,12.0,469.0,650.58,537.98
2016,2,1,13,45,698.0,135.0,5.7,12.0,504.0,752.15,621.31
2016,2,1,14,0,886.0,82.0,5.7,12.0,539.0,837.81,687.68
2016,2,1,14,15,872.5,80.0,5.65,12.0,510.0,818.37,673.2
2016,2,1,14,30,859.0,78.0,5.6,12.0,481.0,795.75,656.84
2016,2,1,14,45,845.5,74.0,5.6,12.0,446.5,767.69,636.45
2016,2,1,15,0,832.0,70.0,5.6,12.0,412.0,736.86,613.73
2016,2,1,15,15,805.0,67.0,5.35,11.5,372.0,694.76,581.98
2016,2,1,15,30,778.0,64.0,5.1,11.0,332.0,651.05,548.4
2016,2,1,15,45,740.5,60.0,4.95,11.0,287.5,597.7,505.64
2016,2,1,16,0,703.0,56.0,4.8,11.0,243.0,544.13,460.33
2016,2,1,16,15,644.5,50.5,4.65,10.5,197.5,476.16,402.2
2016,2,1,16,30,586.0,45.0,4.5,10.0,152.0,415.87,348.1
2016,2,1,16,45,489.5,36.5,4.4,10.0,108.5,330.33,270.59
2016,2,1,17,0,393.0,28.0,4.3,10.0,65.0,252.56,189.82
2016,2,1,17,15,196.5,14.0,4.3,9.5,32.5,118.42,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.5,3.6,9.0,11.5,10.96,0.0
2016,2,2,7,30,0.0,23.0,3.6,9.0,23.0,20.16,0.0
2016,2,2,7,45,173.0,34.5,3.65,9.5,58.5,27.05,16.38
2016,2,2,8,0,346.0,46.0,3.7,10.0,94.0,38.91,28.65
2016,2,2,8,15,427.0,55.5,3.65,10.0,136.5,75.59,44.08
2016,2,2,8,30,508.0,65.0,3.6,10.0,179.0,121.74,76.35
2016,2,2,8,45,566.0,71.0,3.6,10.0,223.0,169.55,115.71
2016,2,2,9,0,624.0,77.0,3.6,10.0,267.0,223.44,163.01
2016,2,2,9,15,660.5,81.5,3.5,10.0,308.5,275.27,210.43
2016,2,2,9,30,697.0,86.0,3.4,10.0,350.0,330.04,260.19
2016,2,2,9,45,730.5,87.5,3.3,10.0,388.5,383.19,308.0
2016,2,2,10,0,764.0,89.0,3.2,10.0,427.0,438.47,356.5
2016,2,2,10,15,782.5,91.5,3.05,10.0,458.5,488.25,399.38
2016,2,2,10,30,801.0,94.0,2.9,10.0,490.0,537.79,440.83
2016,2,2,10,45,819.0,94.0,2.8,10.0,516.5,583.89,478.64
2016,2,2,11,0,837.0,94.0,2.7,10.0,543.0,629.03,514.75
2016,2,2,11,15,845.5,95.5,2.65,10.0,561.5,668.32,545.66
2016,2,2,11,30,854.0,97.0,2.6,10.0,580.0,705.48,574.35
2016,2,2,11,45,866.0,95.0,2.6,10.5,592.0,738.97,597.93
2016,2,2,12,0,878.0,93.0,2.6,11.0,604.0,770.03,619.28
2016,2,2,12,15,879.5,93.0,2.7,11.0,606.5,792.64,636.15
2016,2,2,12,30,881.0,93.0,2.8,11.0,609.0,812.04,650.84
2016,2,2,12,45,889.5,88.5,2.95,11.0,606.0,822.59,659.53
2016,2,2,13,0,898.0,84.0,3.1,11.0,603.0,835.49,670.14
2016,2,2,13,15,893.5,83.5,3.15,11.0,589.5,839.02,673.39
2016,2,2,13,30,889.0,83.0,3.2,11.0,576.0,839.02,674.29
2016,2,2,13,45,884.0,80.5,3.25,11.5,555.5,832.7,669.5
2016,2,2,14,0,879.0,78.0,3.3,12.0,535.0,822.91,662.33
2016,2,2,14,15,866.0,76.5,3.3,12.0,506.5,811.26,654.84
2016,2,2,14,30,853.0,75.0,3.3,12.0,478.0,789.71,640.05
2016,2,2,14,45,838.0,72.0,3.3,12.0,444.0,761.76,620.48
2016,2,2,15,0,823.0,69.0,3.3,12.0,410.0,731.13,598.72
2016,2,2,15,15,797.0,66.0,3.2,11.5,370.5,689.9,569.15
2016,2,2,15,30,771.0,63.0,3.1,11.0,331.0,647.05,537.71
2016,2,2,15,45,732.0,59.5,3.05,11.0,287.0,593.41,496.15
2016,2,2,16,0,693.0,56.0,3.0,11.0,243.0,539.65,452.15
2016,2,2,16,15,635.0,50.5,2.95,10.5,197.5,472.2,395.83
2016,2,2,16,30,577.0,45.0,2.9,10.0,152.0,412.23,343.17
2016,2,2,16,45,480.5,37.0,2.85,10.0,109.0,327.39,267.46
2016,2,2,17,0,384.0,29.0,2.8,10.0,66.0,250.23,190.23
2016,2,2,17,15,192.0,14.5,2.85,10.0,33.0,118.44,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.8,7.5,8.0,7.63,0.0
2016,2,3,7,30,0.0,16.0,2.9,8.0,16.0,14.79,0.0
2016,2,3,7,45,41.0,33.5,3.05,8.5,39.0,28.57,18.01
2016,2,3,8,0,82.0,51.0,3.2,9.0,62.0,43.36,32.78
2016,2,3,8,15,99.5,70.5,3.2,9.0,89.5,67.87,49.2
2016,2,3,8,30,117.0,90.0,3.2,9.0,117.0,94.89,71.18
2016,2,3,8,45,128.0,109.0,3.25,9.5,144.0,122.62,94.8
2016,2,3,9,0,139.0,128.0,3.3,10.0,171.0,151.79,119.99
2016,2,3,9,15,149.5,144.5,3.3,10.0,196.5,179.89,144.54
2016,2,3,9,30,160.0,161.0,3.3,10.0,222.0,209.11,169.92
2016,2,3,9,45,176.0,177.0,3.3,10.5,250.0,241.1,196.96
2016,2,3,10,0,192.0,193.0,3.3,11.0,278.0,274.61,224.9
2016,2,3,10,15,281.5,194.5,3.2,11.0,329.5,336.1,275.87
2016,2,3,10,30,371.0,196.0,3.1,11.0,381.0,401.29,329.54
2016,2,3,10,45,477.5,177.5,3.05,11.5,428.0,469.33,384.67
2016,2,3,11,0,584.0,159.0,3.0,12.0,475.0,541.89,442.51
2016,2,3,11,15,627.5,151.0,3.0,12.0,500.0,586.71,478.31
2016,2,3,11,30,671.0,143.0,3.0,12.0,525.0,632.11,514.25
2016,2,3,11,45,528.5,191.0,3.0,12.5,495.5,598.24,485.06
2016,2,3,12,0,386.0,239.0,3.0,13.0,466.0,549.84,444.68
2016,2,3,12,15,224.5,249.0,3.0,13.0,381.5,437.23,354.78
2016,2,3,12,30,63.0,259.0,3.0,13.0,297.0,316.42,255.59
2016,2,3,12,45,34.0,224.5,3.05,13.0,245.0,257.13,207.87
2016,2,3,13,0,5.0,190.0,3.1,13.0,193.0,188.02,151.1
2016,2,3,13,15,25.5,212.5,3.1,13.0,227.0,229.37,185.82
2016,2,3,13,30,46.0,235.0,3.1,13.0,261.0,284.93,231.44
2016,2,3,13,45,36.0,219.5,3.15,13.0,239.5,260.67,211.71
2016,2,3,14,0,26.0,204.0,3.2,13.0,218.0,224.27,182.23
2016,2,3,14,15,116.0,206.5,3.15,12.5,262.5,327.43,269.76
2016,2,3,14,30,206.0,209.0,3.1,12.0,307.0,404.4,334.63
2016,2,3,14,45,139.5,192.5,3.1,12.0,257.0,331.55,274.55
2016,2,3,15,0,73.0,176.0,3.1,12.0,207.0,248.37,205.48
2016,2,3,15,15,66.5,160.5,3.05,12.0,186.5,226.1,187.47
2016,2,3,15,30,60.0,145.0,3.0,12.0,166.0,204.02,169.21
2016,2,3,15,45,53.0,126.5,3.0,12.0,143.5,177.78,147.23
2016,2,3,16,0,46.0,108.0,3.0,12.0,121.0,151.76,125.07
2016,2,3,16,15,36.0,89.0,2.95,11.5,98.0,123.4,100.68
2016,2,3,16,30,26.0,70.0,2.9,11.0,75.0,95.42,76.21
2016,2,3,16,45,13.0,51.0,2.9,11.0,53.5,60.75,45.71
2016,2,3,17,0,0.0,32.0,2.9,11.0,32.0,32.85,20.65
2016,2,3,17,15,0.0,16.0,2.9,11.0,16.0,14.85,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.0,3.6,9.0,14.0,13.34,0.0
2016,2,4,7,30,0.0,28.0,3.7,9.0,28.0,24.01,0.0
2016,2,4,7,45,225.0,34.5,3.8,9.0,66.5,26.96,16.88
2016,2,4,8,0,450.0,41.0,3.9,9.0,105.0,35.63,26.0
2016,2,4,8,15,524.5,48.5,3.85,9.0,149.5,76.58,41.33
2016,2,4,8,30,599.0,56.0,3.8,9.0,194.0,126.07,76.28
2016,2,4,8,45,645.5,61.5,3.75,9.5,238.5,176.75,118.86
2016,2,4,9,0,692.0,67.0,3.7,10.0,283.0,232.06,168.16
2016,2,4,9,15,724.5,71.0,3.7,10.5,324.5,287.27,218.69
2016,2,4,9,30,757.0,75.0,3.7,11.0,366.0,343.4,269.61
2016,2,4,9,45,777.5,78.5,3.7,11.5,403.5,396.26,317.05
2016,2,4,10,0,798.0,82.0,3.7,12.0,441.0,449.62,363.58
2016,2,4,10,15,814.5,84.0,3.65,12.0,472.5,499.62,406.79
2016,2,4,10,30,831.0,86.0,3.6,12.0,504.0,549.1,448.44
2016,2,4,10,45,842.0,88.0,3.6,12.0,529.0,594.56,486.02
2016,2,4,11,0,853.0,90.0,3.6,12.0,554.0,638.5,521.57
2016,2,4,11,15,860.5,91.0,3.5,12.0,572.0,677.29,552.1
2016,2,4,11,30,868.0,92.0,3.4,12.0,590.0,713.82,580.06
2016,2,4,11,45,871.0,93.0,3.35,12.5,600.0,744.64,601.24
2016,2,4,12,0,874.0,94.0,3.3,13.0,610.0,772.59,620.15
2016,2,4,12,15,875.0,94.0,3.15,13.0,612.5,794.85,635.41
2016,2,4,12,30,876.0,94.0,3.0,13.0,615.0,813.88,648.27
2016,2,4,12,45,876.0,93.0,2.9,13.5,609.5,827.64,656.42
2016,2,4,13,0,876.0,92.0,2.8,14.0,604.0,837.98,662.17
2016,2,4,13,15,871.0,91.0,2.65,14.0,590.5,840.71,663.43
2016,2,4,13,30,866.0,90.0,2.5,14.0,577.0,839.92,662.31
2016,2,4,13,45,672.0,138.0,2.45,14.0,507.5,739.91,590.16
2016,2,4,14,0,478.0,186.0,2.4,14.0,438.0,627.68,504.92
2016,2,4,14,15,441.0,183.0,2.3,14.0,406.0,591.94,478.43
2016,2,4,14,30,404.0,180.0,2.2,14.0,374.0,555.07,450.27
2016,2,4,14,45,416.0,163.5,2.15,14.0,351.0,540.64,440.53
2016,2,4,15,0,428.0,147.0,2.1,14.0,328.0,523.83,428.64
2016,2,4,15,15,405.0,138.0,2.05,13.5,296.5,487.44,401.27
2016,2,4,15,30,382.0,129.0,2.0,13.0,265.0,450.66,373.09
2016,2,4,15,45,366.5,113.5,2.0,13.0,230.5,411.11,341.72
2016,2,4,16,0,351.0,98.0,2.0,13.0,196.0,371.15,309.09
2016,2,4,16,15,439.5,75.0,2.0,12.5,175.0,385.71,321.06
2016,2,4,16,30,528.0,52.0,2.0,12.0,154.0,395.5,326.52
2016,2,4,16,45,439.0,42.5,2.05,12.0,111.5,314.12,255.06
2016,2,4,17,0,350.0,33.0,2.1,12.0,69.0,239.65,184.51
2016,2,4,17,15,175.0,16.5,2.2,11.5,34.5,116.38,26.5
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.0,3.15,8.0,15.5,9.53,0.0
2016,2,5,7,30,200.0,20.0,3.2,8.0,31.0,16.33,0.0
2016,2,5,7,45,326.0,32.0,3.3,8.5,70.5,25.64,16.03
2016,2,5,8,0,452.0,44.0,3.4,9.0,110.0,38.98,29.03
2016,2,5,8,15,527.5,51.5,3.35,9.5,155.5,80.24,44.09
2016,2,5,8,30,603.0,59.0,3.3,10.0,201.0,130.22,79.31
2016,2,5,8,45,650.5,65.0,3.3,10.5,246.5,181.95,122.64
2016,2,5,9,0,698.0,71.0,3.3,11.0,292.0,238.46,172.69
2016,2,5,9,15,731.5,75.0,3.25,11.5,335.0,293.28,222.56
2016,2,5,9,30,765.0,79.0,3.2,12.0,378.0,351.55,274.78
2016,2,5,9,45,795.5,80.5,3.15,12.5,417.0,407.02,323.72
2016,2,5,10,0,826.0,82.0,3.1,13.0,456.0,463.91,372.47
2016,2,5,10,15,842.0,84.5,2.85,13.0,488.5,515.61,416.01
2016,2,5,10,30,858.0,87.0,2.6,13.0,521.0,566.69,457.55
2016,2,5,10,45,761.0,112.0,2.4,13.5,511.0,574.67,463.25
2016,2,5,11,0,664.0,137.0,2.2,14.0,501.0,572.43,460.29
2016,2,5,11,15,778.0,115.0,2.0,14.0,555.0,651.68,521.26
2016,2,5,11,30,892.0,93.0,1.8,14.0,609.0,733.79,581.45
2016,2,5,11,45,891.0,95.5,1.6,14.5,618.0,764.16,599.17
2016,2,5,12,0,890.0,98.0,1.4,15.0,627.0,791.39,614.59
2016,2,5,12,15,665.5,164.5,1.2,15.0,561.0,714.85,556.74
2016,2,5,12,30,441.0,231.0,1.0,15.0,495.0,618.71,482.35
2016,2,5,12,45,661.0,165.0,0.8,15.0,556.5,739.65,572.31
2016,2,5,13,0,881.0,99.0,0.6,15.0,618.0,852.67,645.43
2016,2,5,13,15,875.0,98.0,0.8,15.0,603.5,854.7,649.14
2016,2,5,13,30,869.0,97.0,1.0,15.0,589.0,853.15,652.01
2016,2,5,13,45,866.0,93.0,1.25,15.0,569.0,847.03,652.31
2016,2,5,14,0,863.0,89.0,1.5,15.0,549.0,837.39,649.83
2016,2,5,14,15,850.5,87.0,1.6,15.0,520.5,818.88,639.16
2016,2,5,14,30,838.0,85.0,1.7,15.0,492.0,797.23,626.22
2016,2,5,14,45,826.0,80.5,1.85,15.0,458.0,770.0,609.55
2016,2,5,15,0,814.0,76.0,2.0,15.0,424.0,739.96,590.45
2016,2,5,15,15,789.5,73.0,1.9,14.5,384.5,699.79,562.62
2016,2,5,15,30,765.0,70.0,1.8,14.0,345.0,657.88,532.99
2016,2,5,15,45,726.5,66.0,1.75,14.0,301.0,603.66,492.6
2016,2,5,16,0,688.0,62.0,1.7,14.0,257.0,553.84,453.32
2016,2,5,16,15,632.0,56.5,1.7,13.5,211.0,487.61,400.33
2016,2,5,16,30,576.0,51.0,1.7,13.0,165.0,423.69,346.84
2016,2,5,16,45,475.0,42.5,1.7,13.0,119.5,334.72,270.43
2016,2,5,17,0,374.0,34.0,1.7,13.0,74.0,253.5,195.68
2016,2,5,17,15,187.0,17.0,1.75,12.5,37.0,123.82,43.54
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,119.0,10.0,3.55,8.5,16.5,9.53,0.0
2016,2,6,7,30,238.0,20.0,3.7,9.0,33.0,16.2,0.0
2016,2,6,7,45,354.0,31.0,3.85,9.5,72.5,24.53,15.19
2016,2,6,8,0,470.0,42.0,4.0,10.0,112.0,37.87,22.93
2016,2,6,8,15,541.5,49.0,3.9,10.0,157.0,79.65,42.8
2016,2,6,8,30,613.0,56.0,3.8,10.0,202.0,129.62,78.39
2016,2,6,8,45,662.5,60.5,3.7,10.5,247.5,180.99,121.51
2016,2,6,9,0,712.0,65.0,3.6,11.0,293.0,238.78,172.76
2016,2,6,9,15,742.5,69.0,3.5,11.5,335.0,293.25,222.61
2016,2,6,9,30,773.0,73.0,3.4,12.0,377.0,349.87,273.7
2016,2,6,9,45,797.5,75.0,3.35,12.5,414.5,403.87,321.68
2016,2,6,10,0,822.0,77.0,3.3,13.0,452.0,458.68,368.96
2016,2,6,10,15,837.0,79.0,3.1,13.0,484.0,509.2,411.88
2016,2,6,10,30,852.0,81.0,2.9,13.0,516.0,559.01,452.86
2016,2,6,10,45,864.5,81.5,2.75,13.5,541.0,604.75,488.72
2016,2,6,11,0,877.0,82.0,2.6,14.0,566.0,646.38,520.34
2016,2,6,11,15,883.0,83.0,2.5,14.0,584.0,684.54,549.54
2016,2,6,11,30,889.0,84.0,2.4,14.0,602.0,720.29,575.25
2016,2,6,11,45,894.0,84.0,2.35,14.5,612.0,751.61,596.05
2016,2,6,12,0,899.0,84.0,2.3,15.0,622.0,780.08,614.63
2016,2,6,12,15,761.0,127.5,2.4,15.0,584.5,750.84,593.75
2016,2,6,12,30,623.0,171.0,2.5,15.0,547.0,704.89,559.79
2016,2,6,12,45,636.5,164.5,2.6,15.5,545.5,721.03,572.33
2016,2,6,13,0,650.0,158.0,2.7,16.0,544.0,734.77,582.52
2016,2,6,13,15,612.5,166.0,2.7,16.0,523.5,719.18,570.87
2016,2,6,13,30,575.0,174.0,2.7,16.0,503.0,695.78,553.73
2016,2,6,13,45,722.0,126.5,2.75,16.0,524.0,772.39,612.13
2016,2,6,14,0,869.0,79.0,2.8,16.0,545.0,825.87,651.36
2016,2,6,14,15,856.5,77.5,2.8,16.0,517.0,814.7,643.88
2016,2,6,14,30,844.0,76.0,2.8,16.0,489.0,793.53,629.78
2016,2,6,14,45,654.0,110.0,2.8,16.0,416.5,675.21,543.72
2016,2,6,15,0,464.0,144.0,2.8,16.0,344.0,550.45,448.02
2016,2,6,15,15,514.5,120.0,2.65,15.5,323.0,550.1,450.73
2016,2,6,15,30,565.0,96.0,2.5,15.0,302.0,550.55,452.73
2016,2,6,15,45,628.5,76.5,2.35,15.0,279.0,554.87,456.35
2016,2,6,16,0,692.0,57.0,2.2,15.0,256.0,548.05,450.39
2016,2,6,16,15,638.5,52.0,2.15,14.5,210.5,483.34,397.84
2016,2,6,16,30,585.0,47.0,2.1,14.0,165.0,425.38,348.67
2016,2,6,16,45,499.0,39.0,2.05,13.5,121.0,344.62,279.14
2016,2,6,17,0,413.0,31.0,2.0,13.0,77.0,270.5,210.65
2016,2,6,17,15,206.5,15.5,1.95,13.0,38.5,131.58,58.84
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,11.0,18.5,9.05,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,16.51,0.83
2016,2,7,7,45,432.5,27.5,3.6,11.5,79.0,23.14,14.01
2016,2,7,8,0,554.0,36.0,3.8,12.0,121.0,36.49,20.37
2016,2,7,8,15,621.5,41.5,3.9,12.0,167.5,81.38,40.78
2016,2,7,8,30,689.0,47.0,4.0,12.0,214.0,133.97,78.11
2016,2,7,8,45,733.0,51.0,4.15,12.5,260.0,188.01,123.75
2016,2,7,9,0,777.0,55.0,4.3,13.0,306.0,246.27,175.91
2016,2,7,9,15,806.0,57.5,4.2,13.0,349.0,302.4,227.88
2016,2,7,9,30,835.0,60.0,4.1,13.0,392.0,360.93,281.39
2016,2,7,9,45,852.0,63.5,4.05,13.5,430.0,416.1,330.71
2016,2,7,10,0,869.0,67.0,4.0,14.0,468.0,471.22,378.53
2016,2,7,10,15,884.0,68.5,3.8,14.5,500.5,522.91,421.88
2016,2,7,10,30,899.0,70.0,3.6,15.0,533.0,573.74,463.02
2016,2,7,10,45,907.0,72.0,3.45,15.5,558.5,619.82,499.21
2016,2,7,11,0,915.0,74.0,3.3,16.0,584.0,663.95,532.73
2016,2,7,11,15,922.0,75.0,3.2,16.0,602.0,704.15,563.56
2016,2,7,11,30,929.0,76.0,3.1,16.0,620.0,741.88,590.24
2016,2,7,11,45,931.5,77.0,3.05,16.5,630.5,773.64,611.38
2016,2,7,12,0,934.0,78.0,3.0,17.0,641.0,802.31,630.13
2016,2,7,12,15,935.0,78.0,2.95,17.0,643.5,825.45,646.03
2016,2,7,12,30,936.0,78.0,2.9,17.0,646.0,845.18,659.56
2016,2,7,12,45,936.5,76.5,2.9,17.0,640.5,859.24,669.51
2016,2,7,13,0,937.0,75.0,2.9,17.0,635.0,869.69,677.08
2016,2,7,13,15,932.5,74.5,2.9,17.0,621.5,873.48,680.13
2016,2,7,13,30,928.0,74.0,2.9,17.0,608.0,873.57,680.78
2016,2,7,13,45,919.5,73.0,2.95,17.5,586.5,866.02,675.29
2016,2,7,14,0,911.0,72.0,3.0,18.0,565.0,854.88,667.45
2016,2,7,14,15,899.0,71.0,2.95,18.0,536.5,837.39,655.82
2016,2,7,14,30,887.0,70.0,2.9,18.0,508.0,816.66,641.97
2016,2,7,14,45,870.0,68.0,2.9,18.0,473.0,787.63,622.43
2016,2,7,15,0,853.0,66.0,2.9,18.0,438.0,755.94,600.83
2016,2,7,15,15,829.5,63.5,2.7,17.5,397.5,722.72,577.86
2016,2,7,15,30,806.0,61.0,2.5,17.0,357.0,681.03,548.15
2016,2,7,15,45,772.0,57.5,2.35,17.0,312.5,629.21,509.42
2016,2,7,16,0,738.0,54.0,2.2,17.0,268.0,576.91,469.13
2016,2,7,16,15,686.5,49.0,2.15,16.5,221.5,511.69,417.3
2016,2,7,16,30,635.0,44.0,2.1,16.0,175.0,448.21,364.58
2016,2,7,16,45,551.0,37.5,2.05,15.5,129.5,367.53,295.79
2016,2,7,17,0,467.0,31.0,2.0,15.0,84.0,292.45,227.35
2016,2,7,17,15,310.5,20.5,2.0,15.0,48.5,187.5,98.24
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,72.01,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,11.0,4.5,11.5,19.0,10.48,0.0
2016,2,8,7,30,248.0,22.0,4.6,12.0,38.0,17.85,3.07
2016,2,8,7,45,368.5,33.0,4.75,12.5,79.0,26.09,16.55
2016,2,8,8,0,489.0,44.0,4.9,13.0,120.0,41.28,24.32
2016,2,8,8,15,561.5,51.0,4.8,13.0,166.5,84.59,45.33
2016,2,8,8,30,634.0,58.0,4.7,13.0,213.0,136.24,82.21
2016,2,8,8,45,678.5,63.0,4.6,13.5,259.0,188.66,126.3
2016,2,8,9,0,723.0,68.0,4.5,14.0,305.0,247.01,177.94
2016,2,8,9,15,755.0,71.5,4.35,14.5,348.0,302.33,228.09
2016,2,8,9,30,787.0,75.0,4.2,15.0,391.0,359.95,279.53
2016,2,8,9,45,824.5,73.5,4.05,15.5,432.0,416.73,329.13
2016,2,8,10,0,862.0,72.0,3.9,16.0,473.0,475.48,379.0
2016,2,8,10,15,876.5,74.0,3.8,16.0,505.5,526.85,422.56
2016,2,8,10,30,891.0,76.0,3.7,16.0,538.0,577.77,464.51
2016,2,8,10,45,902.5,77.0,3.6,16.5,564.0,624.69,501.32
2016,2,8,11,0,914.0,78.0,3.5,17.0,590.0,669.93,535.74
2016,2,8,11,15,920.0,78.5,3.4,17.5,608.0,709.0,564.6
2016,2,8,11,30,926.0,79.0,3.3,18.0,626.0,745.52,589.2
2016,2,8,11,45,929.5,79.5,3.2,18.5,636.5,777.46,610.11
2016,2,8,12,0,933.0,80.0,3.1,19.0,647.0,806.36,628.62
2016,2,8,12,15,933.5,80.0,3.0,19.0,649.5,829.15,643.87
2016,2,8,12,30,934.0,80.0,2.9,19.0,652.0,848.5,656.71
2016,2,8,12,45,934.0,79.0,2.8,19.5,646.0,862.77,664.75
2016,2,8,13,0,934.0,78.0,2.7,20.0,640.0,873.43,670.35
2016,2,8,13,15,929.0,77.5,2.65,20.0,626.5,876.82,672.69
2016,2,8,13,30,924.0,77.0,2.6,20.0,613.0,876.51,672.67
2016,2,8,13,45,915.0,76.0,2.55,20.0,591.0,868.56,667.52
2016,2,8,14,0,906.0,75.0,2.5,20.0,569.0,857.04,660.09
2016,2,8,14,15,894.5,73.5,2.4,20.0,540.5,839.38,648.12
2016,2,8,14,30,883.0,72.0,2.3,20.0,512.0,818.47,633.97
2016,2,8,14,45,865.5,70.5,2.25,20.0,477.0,789.69,614.67
2016,2,8,15,0,848.0,69.0,2.2,20.0,442.0,764.93,598.18
2016,2,8,15,15,824.5,66.0,2.05,19.5,401.5,724.48,570.54
2016,2,8,15,30,801.0,63.0,1.9,19.0,361.0,682.19,541.16
2016,2,8,15,45,767.0,59.5,1.75,19.0,316.5,630.38,503.06
2016,2,8,16,0,733.0,56.0,1.6,19.0,272.0,578.08,463.48
2016,2,8,16,15,681.5,51.5,1.6,18.5,225.5,513.42,413.37
2016,2,8,16,30,630.0,47.0,1.6,18.0,179.0,450.41,362.22
2016,2,8,16,45,546.0,40.0,1.65,18.0,133.0,368.93,293.74
2016,2,8,17,0,462.0,33.0,1.7,18.0,87.0,299.42,230.77
2016,2,8,17,15,305.5,22.0,1.7,17.5,50.5,188.98,108.19
2016,2,8,17,30,149.0,11.0,1.7,17.0,14.0,71.26,0.0
2016,2,8,17,45,74.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,145.0,11.0,3.2,12.0,20.5,10.48,0.0
2016,2,9,7,30,290.0,22.0,3.4,12.0,41.0,17.71,4.4
2016,2,9,7,45,406.0,32.0,3.6,12.5,83.5,25.01,15.77
2016,2,9,8,0,522.0,42.0,3.8,13.0,126.0,40.72,22.94
2016,2,9,8,15,592.0,49.0,3.85,13.5,173.5,85.99,45.06
2016,2,9,8,30,662.0,56.0,3.9,14.0,221.0,139.26,83.14
2016,2,9,8,45,708.0,60.5,3.95,14.5,268.0,195.01,129.9
2016,2,9,9,0,754.0,65.0,4.0,15.0,315.0,253.24,181.33
2016,2,9,9,15,706.0,77.5,3.75,15.0,336.0,293.4,221.45
2016,2,9,9,30,658.0,90.0,3.5,15.0,357.0,328.9,256.33
2016,2,9,9,45,662.5,99.0,3.25,15.5,389.0,376.49,298.02
2016,2,9,10,0,667.0,108.0,3.0,16.0,421.0,423.31,337.56
2016,2,9,10,15,619.5,132.0,2.7,16.5,438.0,457.61,365.53
2016,2,9,10,30,572.0,156.0,2.4,17.0,455.0,482.98,385.09
2016,2,9,10,45,657.5,137.0,2.15,17.5,496.5,545.69,433.28
2016,2,9,11,0,743.0,118.0,1.9,18.0,538.0,609.32,480.55
2016,2,9,11,15,727.5,128.5,1.75,18.0,550.0,639.78,502.16
2016,2,9,11,30,712.0,139.0,1.6,18.0,562.0,666.91,520.9
2016,2,9,11,45,627.0,171.0,1.45,18.5,548.5,661.81,513.73
2016,2,9,12,0,542.0,203.0,1.3,19.0,535.0,646.04,499.0
2016,2,9,12,15,734.0,145.5,1.2,19.0,596.5,755.69,578.98
2016,2,9,12,30,926.0,88.0,1.1,19.0,658.0,853.84,643.38
2016,2,9,12,45,925.5,87.0,1.05,19.0,652.5,867.71,650.75
2016,2,9,13,0,925.0,86.0,1.0,19.0,647.0,877.98,656.89
2016,2,9,13,15,789.0,120.0,1.05,19.0,591.5,817.34,617.3
2016,2,9,13,30,653.0,154.0,1.1,19.0,536.0,749.96,573.11
2016,2,9,13,45,576.5,172.5,1.2,19.0,501.0,702.0,541.31
2016,2,9,14,0,500.0,191.0,1.3,19.0,466.0,658.43,510.81
2016,2,9,14,15,381.5,203.5,1.35,18.5,407.5,558.47,438.7
2016,2,9,14,30,263.0,216.0,1.4,18.0,349.0,474.28,375.78
2016,2,9,14,45,287.0,197.0,1.5,18.0,332.5,469.02,374.38
2016,2,9,15,0,311.0,178.0,1.6,18.0,316.0,461.54,370.56
2016,2,9,15,15,225.0,168.0,1.5,17.5,263.5,379.17,306.25
2016,2,9,15,30,139.0,158.0,1.4,17.0,211.0,288.43,234.15
2016,2,9,15,45,129.0,140.5,1.35,16.5,185.0,258.6,211.1
2016,2,9,16,0,119.0,123.0,1.3,16.0,159.0,229.0,187.35
2016,2,9,16,15,107.5,103.5,1.25,15.5,131.5,195.94,160.12
2016,2,9,16,30,96.0,84.0,1.2,15.0,104.0,163.26,132.48
2016,2,9,16,45,78.5,64.0,1.15,15.0,77.5,126.85,100.77
2016,2,9,17,0,61.0,44.0,1.1,15.0,51.0,90.98,68.87
2016,2,9,17,15,30.5,26.5,1.1,15.0,30.0,51.71,28.61
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.0,2.0,12.0,21.0,11.44,0.0
2016,2,10,7,30,261.0,24.0,2.0,12.0,42.0,19.46,6.63
2016,2,10,7,45,372.5,35.0,2.0,12.5,84.0,27.6,18.11
2016,2,10,8,0,484.0,46.0,2.0,13.0,126.0,44.54,26.02
2016,2,10,8,15,553.0,53.5,2.0,13.0,172.5,88.1,48.18
2016,2,10,8,30,622.0,61.0,2.0,13.0,219.0,139.61,85.4
2016,2,10,8,45,665.5,67.0,2.0,13.5,265.0,192.4,129.66
2016,2,10,9,0,709.0,73.0,2.0,14.0,311.0,249.52,179.75
2016,2,10,9,15,643.0,92.0,1.85,14.0,329.0,289.43,219.32
2016,2,10,9,30,577.0,111.0,1.7,14.0,347.0,321.31,250.61
2016,2,10,9,45,700.5,98.0,1.6,14.5,411.0,392.71,309.0
2016,2,10,10,0,824.0,85.0,1.5,15.0,475.0,475.08,374.79
2016,2,10,10,15,839.0,87.0,1.5,15.0,507.5,526.2,416.61
2016,2,10,10,30,854.0,89.0,1.5,15.0,540.0,576.6,456.87
2016,2,10,10,45,864.5,91.0,1.55,15.5,565.5,623.31,492.68
2016,2,10,11,0,875.0,93.0,1.6,16.0,591.0,668.38,526.33
2016,2,10,11,15,881.5,94.0,1.65,16.0,609.0,707.79,556.11
2016,2,10,11,30,888.0,95.0,1.7,16.0,627.0,744.79,582.74
2016,2,10,11,45,893.0,95.0,1.8,16.5,638.0,772.55,601.46
2016,2,10,12,0,898.0,95.0,1.9,17.0,649.0,801.36,620.97
2016,2,10,12,15,899.0,95.0,1.9,17.0,651.0,824.0,636.38
2016,2,10,12,30,900.0,95.0,1.9,17.0,653.0,843.34,649.61
2016,2,10,12,45,899.0,94.0,1.95,17.5,647.5,856.51,657.94
2016,2,10,13,0,898.0,93.0,2.0,18.0,642.0,866.15,664.01
2016,2,10,13,15,893.0,92.5,2.0,18.0,628.5,869.45,666.63
2016,2,10,13,30,888.0,92.0,2.0,18.0,615.0,876.05,671.76
2016,2,10,13,45,877.5,91.0,2.0,18.0,593.0,867.09,666.27
2016,2,10,14,0,867.0,90.0,2.0,18.0,571.0,854.63,658.64
2016,2,10,14,15,751.0,110.0,1.95,18.0,511.5,779.57,606.65
2016,2,10,14,30,635.0,130.0,1.9,18.0,452.0,699.76,550.8
2016,2,10,14,45,595.0,130.5,1.9,18.0,416.0,658.77,522.64
2016,2,10,15,0,555.0,131.0,1.9,18.0,380.0,611.38,488.3
2016,2,10,15,15,481.0,131.0,1.8,17.5,333.0,543.33,437.48
2016,2,10,15,30,407.0,131.0,1.7,17.0,286.0,477.2,387.03
2016,2,10,15,45,375.5,121.0,1.6,17.0,250.5,431.84,351.73
2016,2,10,16,0,344.0,111.0,1.5,17.0,215.0,387.21,316.03
2016,2,10,16,15,316.0,95.0,1.5,16.5,178.5,338.58,277.14
2016,2,10,16,30,288.0,79.0,1.5,16.0,142.0,291.06,237.72
2016,2,10,16,45,248.0,62.0,1.55,16.0,106.5,237.09,191.22
2016,2,10,17,0,208.0,45.0,1.6,16.0,71.0,186.04,145.44
2016,2,10,17,15,104.0,29.0,1.6,16.0,42.0,98.15,62.04
2016,2,10,17,30,0.0,13.0,1.6,16.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.6,16.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,146.5,12.0,1.85,13.0,23.0,11.44,0.0
2016,2,11,7,30,293.0,24.0,1.9,13.0,46.0,19.3,7.45
2016,2,11,7,45,397.5,34.5,1.95,13.5,87.5,26.96,17.58
2016,2,11,8,0,502.0,45.0,2.0,14.0,129.0,44.78,25.27
2016,2,11,8,15,568.0,52.5,1.8,14.0,175.5,89.35,48.27
2016,2,11,8,30,634.0,60.0,1.6,14.0,222.0,141.52,86.09
2016,2,11,8,45,670.0,66.5,1.45,14.5,267.0,194.12,130.33
2016,2,11,9,0,706.0,73.0,1.3,15.0,312.0,250.2,179.34
2016,2,11,9,15,610.0,99.0,1.1,15.0,325.0,287.23,216.63
2016,2,11,9,30,514.0,125.0,0.9,15.0,338.0,310.69,240.73
2016,2,11,9,45,544.0,131.0,0.75,15.5,375.0,358.69,280.16
2016,2,11,10,0,574.0,137.0,0.6,16.0,412.0,411.38,321.54
2016,2,11,10,15,493.0,170.0,0.6,16.0,417.5,429.82,336.92
2016,2,11,10,30,412.0,203.0,0.6,16.0,423.0,442.5,346.92
2016,2,11,10,45,506.5,184.5,0.6,16.5,467.0,502.28,392.46
2016,2,11,11,0,601.0,166.0,0.6,17.0,511.0,571.03,443.1
2016,2,11,11,15,573.0,182.0,0.6,17.0,519.5,589.97,456.17
2016,2,11,11,30,545.0,198.0,0.6,17.0,528.0,608.9,469.33
2016,2,11,11,45,535.0,208.0,0.6,17.0,536.0,631.49,485.16
2016,2,11,12,0,525.0,218.0,0.6,17.0,544.0,651.72,499.08
2016,2,11,12,15,417.0,248.0,0.6,17.0,507.5,612.84,469.42
2016,2,11,12,30,309.0,278.0,0.6,17.0,471.0,558.78,429.25
2016,2,11,12,45,309.0,275.5,0.65,17.0,467.0,563.81,434.29
2016,2,11,13,0,309.0,273.0,0.7,17.0,463.0,567.56,437.77
2016,2,11,13,15,367.5,252.5,0.65,17.0,474.0,599.04,461.8
2016,2,11,13,30,426.0,232.0,0.6,17.0,485.0,641.9,492.98
2016,2,11,13,45,455.5,215.5,0.6,17.0,477.0,650.98,500.33
2016,2,11,14,0,485.0,199.0,0.6,17.0,469.0,657.59,506.44
2016,2,11,14,15,605.0,160.0,0.65,17.0,480.5,716.21,551.57
2016,2,11,14,30,725.0,121.0,0.7,17.0,492.0,765.66,587.2
2016,2,11,14,45,568.0,142.5,0.8,17.0,421.0,646.71,504.83
2016,2,11,15,0,411.0,164.0,0.9,17.0,350.0,538.25,425.95
