Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,15,519.5,133.5,0.95,16.5,347.5,577.17,460.05
2016,2,11,15,30,628.0,103.0,1.0,16.0,345.0,613.37,490.03
2016,2,11,15,45,590.5,96.0,1.1,16.0,302.0,559.6,450.26
2016,2,11,16,0,553.0,89.0,1.2,16.0,259.0,505.97,409.97
2016,2,11,16,15,498.5,80.0,1.3,15.5,214.0,439.85,358.83
2016,2,11,16,30,444.0,71.0,1.4,15.0,169.0,374.64,306.14
2016,2,11,16,45,367.5,58.5,1.5,15.0,126.5,299.15,242.37
2016,2,11,17,0,291.0,46.0,1.6,15.0,84.0,229.94,181.45
2016,2,11,17,15,145.5,30.5,1.65,14.5,49.5,130.68,88.0
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,14.3,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,128.5,13.5,1.65,12.0,23.5,12.87,0.0
2016,2,12,7,30,257.0,27.0,1.7,12.0,47.0,22.01,10.23
2016,2,12,7,45,366.5,38.0,1.8,12.5,89.0,30.01,20.39
2016,2,12,8,0,476.0,49.0,1.9,13.0,131.0,48.78,28.58
2016,2,12,8,15,543.0,56.5,1.8,13.0,177.0,92.04,51.49
2016,2,12,8,30,610.0,64.0,1.7,13.0,223.0,143.07,88.83
2016,2,12,8,45,509.0,89.0,1.65,13.5,238.5,184.49,129.57
2016,2,12,9,0,408.0,114.0,1.6,14.0,254.0,211.78,158.76
2016,2,12,9,15,492.0,114.0,1.55,14.0,304.0,263.83,202.39
2016,2,12,9,30,576.0,114.0,1.5,14.0,354.0,326.32,254.68
2016,2,12,9,45,379.0,163.5,1.5,14.0,327.5,321.74,255.9
2016,2,12,10,0,182.0,213.0,1.5,14.0,301.0,291.87,234.12
2016,2,12,10,15,335.0,200.0,1.6,14.0,374.5,373.75,300.43
2016,2,12,10,30,488.0,187.0,1.7,14.0,448.0,470.6,377.37
2016,2,12,10,45,663.0,145.0,1.8,14.5,517.5,562.07,448.99
2016,2,12,11,0,838.0,103.0,1.9,15.0,587.0,659.69,524.03
2016,2,12,11,15,704.5,147.0,1.95,15.0,562.5,649.22,514.73
2016,2,12,11,30,571.0,191.0,2.0,15.0,538.0,621.65,493.09
2016,2,12,11,45,584.5,190.0,2.15,15.5,550.5,650.89,515.46
2016,2,12,12,0,598.0,189.0,2.3,16.0,563.0,682.71,538.92
2016,2,12,12,15,485.0,227.5,2.35,16.0,531.5,646.57,510.23
2016,2,12,12,30,372.0,266.0,2.4,16.0,500.0,597.61,472.15
2016,2,12,12,45,607.0,188.5,2.5,16.0,566.5,732.79,578.31
2016,2,12,13,0,842.0,111.0,2.6,16.0,633.0,851.33,664.54
2016,2,12,13,15,671.5,161.5,2.65,15.5,572.0,775.34,611.06
2016,2,12,13,30,501.0,212.0,2.7,15.0,511.0,685.12,544.42
2016,2,12,13,45,460.5,214.5,2.75,15.0,482.5,655.4,523.12
2016,2,12,14,0,420.0,217.0,2.8,15.0,454.0,623.87,499.77
2016,2,12,14,15,345.0,219.5,2.8,15.0,407.5,549.46,443.03
2016,2,12,14,30,270.0,222.0,2.8,15.0,361.0,488.71,395.64
2016,2,12,14,45,319.0,198.0,2.8,15.0,352.0,497.87,405.33
2016,2,12,15,0,368.0,174.0,2.8,15.0,343.0,503.63,411.93
2016,2,12,15,15,227.0,168.5,2.65,15.0,269.5,382.19,313.75
2016,2,12,15,30,86.0,163.0,2.5,15.0,196.0,243.51,199.46
2016,2,12,15,45,76.5,145.0,2.45,15.0,172.0,215.47,176.93
2016,2,12,16,0,67.0,127.0,2.4,15.0,148.0,187.81,154.0
2016,2,12,16,15,57.5,107.0,2.45,14.5,123.0,157.83,129.02
2016,2,12,16,30,48.0,87.0,2.5,14.0,98.0,128.22,103.78
2016,2,12,16,45,33.0,67.0,2.55,14.0,73.5,95.84,75.5
2016,2,12,17,0,18.0,47.0,2.6,14.0,49.0,63.99,47.47
2016,2,12,17,15,9.0,28.5,2.65,14.0,29.5,37.31,22.19
2016,2,12,17,30,0.0,10.0,2.7,14.0,10.0,9.53,0.0
2016,2,12,17,45,0.0,5.0,2.75,14.0,5.0,4.77,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,13.0,3.8,11.0,27.0,12.39,0.0
2016,2,13,7,30,350.0,26.0,3.8,11.0,54.0,20.9,10.13
2016,2,13,7,45,461.0,34.5,3.85,11.5,99.0,26.67,17.62
2016,2,13,8,0,572.0,43.0,3.9,12.0,144.0,46.44,24.61
2016,2,13,8,15,635.0,49.0,3.75,12.0,192.0,96.26,51.47
2016,2,13,8,30,698.0,55.0,3.6,12.0,240.0,150.63,91.86
2016,2,13,8,45,741.0,59.0,3.45,12.5,287.5,205.94,139.24
2016,2,13,9,0,784.0,63.0,3.3,13.0,335.0,265.42,192.39
2016,2,13,9,15,811.5,66.0,3.15,13.0,379.0,322.84,245.05
2016,2,13,9,30,839.0,69.0,3.0,13.0,423.0,381.96,298.34
2016,2,13,9,45,864.5,69.5,2.9,13.5,463.0,439.23,348.35
2016,2,13,10,0,890.0,70.0,2.8,14.0,503.0,496.61,396.82
2016,2,13,10,15,904.0,71.5,2.65,14.5,536.0,549.41,439.95
2016,2,13,10,30,918.0,73.0,2.5,15.0,569.0,601.2,480.66
2016,2,13,10,45,928.0,74.0,2.45,15.5,595.5,648.74,517.15
2016,2,13,11,0,938.0,75.0,2.4,16.0,622.0,694.39,551.1
2016,2,13,11,15,944.5,76.0,2.45,16.0,640.5,735.52,581.6
2016,2,13,11,30,951.0,77.0,2.5,16.0,659.0,774.04,608.91
2016,2,13,11,45,685.5,165.0,2.6,16.0,588.5,706.43,558.05
2016,2,13,12,0,420.0,253.0,2.7,16.0,518.0,609.5,482.09
2016,2,13,12,15,417.0,255.0,2.8,16.0,519.0,622.38,492.9
2016,2,13,12,30,414.0,257.0,2.9,16.0,520.0,622.97,494.06
2016,2,13,12,45,678.5,170.0,3.0,16.5,596.0,774.84,611.43
2016,2,13,13,0,943.0,83.0,3.1,17.0,672.0,900.59,699.69
2016,2,13,13,15,654.0,167.5,3.35,17.0,572.0,768.92,606.34
2016,2,13,13,30,365.0,252.0,3.6,17.0,472.0,602.09,478.78
2016,2,13,13,45,640.5,166.0,3.9,17.0,536.0,761.71,606.79
2016,2,13,14,0,916.0,80.0,4.2,17.0,600.0,884.97,697.81
2016,2,13,14,15,904.0,78.5,4.5,16.5,570.5,866.63,688.04
2016,2,13,14,30,892.0,77.0,4.8,16.0,541.0,844.99,676.84
2016,2,13,14,45,874.0,75.5,5.1,16.0,505.0,822.26,663.18
2016,2,13,15,0,856.0,74.0,5.4,16.0,469.0,789.76,641.78
2016,2,13,15,15,832.5,71.0,5.3,15.5,427.5,748.65,612.74
2016,2,13,15,30,809.0,68.0,5.2,15.0,386.0,705.63,581.75
2016,2,13,15,45,773.0,65.0,5.1,15.0,340.0,652.08,540.77
2016,2,13,16,0,737.0,62.0,5.0,15.0,294.0,598.08,498.55
2016,2,13,16,15,687.0,57.0,4.8,14.5,246.0,532.66,445.08
2016,2,13,16,30,637.0,52.0,4.6,14.0,198.0,468.75,390.77
2016,2,13,16,45,552.5,45.5,4.45,13.5,150.5,391.14,323.11
2016,2,13,17,0,468.0,39.0,4.3,13.0,103.0,314.9,254.31
2016,2,13,17,15,234.0,31.5,4.25,12.5,63.5,174.03,126.49
2016,2,13,17,30,0.0,24.0,4.2,12.0,24.0,28.91,0.0
2016,2,13,17,45,0.0,12.0,4.2,12.0,12.0,11.44,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,171.0,13.0,4.45,12.0,27.5,12.39,0.0
2016,2,14,7,30,342.0,26.0,4.5,12.0,55.0,20.71,10.44
2016,2,14,7,45,446.0,34.5,4.55,12.5,98.5,26.47,17.43
2016,2,14,8,0,550.0,43.0,4.6,13.0,142.0,47.01,24.69
2016,2,14,8,15,611.0,49.0,4.5,13.0,189.0,95.48,51.35
2016,2,14,8,30,672.0,55.0,4.4,13.0,236.0,148.33,90.85
2016,2,14,8,45,712.0,59.0,4.3,13.5,281.5,201.65,136.69
2016,2,14,9,0,752.0,63.0,4.2,14.0,327.0,258.84,187.94
2016,2,14,9,15,615.0,100.5,4.15,14.0,334.0,294.28,226.29
2016,2,14,9,30,478.0,138.0,4.1,14.0,341.0,313.04,248.11
2016,2,14,9,45,552.5,132.0,4.05,14.5,387.5,367.05,293.71
2016,2,14,10,0,627.0,126.0,4.0,15.0,434.0,429.99,345.87
2016,2,14,10,15,589.0,148.0,4.0,15.0,452.5,464.85,375.42
2016,2,14,10,30,551.0,170.0,4.0,15.0,471.0,492.01,397.97
2016,2,14,10,45,513.0,192.5,4.05,15.5,482.5,518.07,418.06
2016,2,14,11,0,475.0,215.0,4.1,16.0,494.0,539.79,434.07
2016,2,14,11,15,680.5,151.5,4.1,16.0,564.5,641.19,515.69
2016,2,14,11,30,886.0,88.0,4.1,16.0,635.0,741.79,593.41
2016,2,14,11,45,693.0,158.0,4.15,16.5,590.5,706.7,564.13
2016,2,14,12,0,500.0,228.0,4.2,17.0,546.0,647.02,514.93
2016,2,14,12,15,493.5,232.0,4.2,17.0,546.5,660.82,525.71
2016,2,14,12,30,487.0,236.0,4.2,17.0,547.0,672.43,534.43
2016,2,14,12,45,694.0,160.5,4.2,17.5,599.5,779.58,617.33
2016,2,14,13,0,901.0,85.0,4.2,18.0,652.0,870.04,681.29
2016,2,14,13,15,898.0,84.5,4.25,18.0,639.5,874.94,684.86
2016,2,14,13,30,895.0,84.0,4.3,18.0,627.0,876.24,686.62
2016,2,14,13,45,885.0,84.5,4.4,18.0,606.0,869.13,682.94
2016,2,14,14,0,875.0,85.0,4.5,18.0,585.0,858.57,677.01
2016,2,14,14,15,864.5,83.0,4.55,18.0,557.0,848.35,671.08
2016,2,14,14,30,854.0,81.0,4.6,18.0,529.0,827.77,657.66
2016,2,14,14,45,832.5,80.5,4.65,18.0,493.5,796.93,636.67
2016,2,14,15,0,811.0,80.0,4.7,18.0,458.0,763.58,613.68
2016,2,14,15,15,788.0,77.0,4.75,17.5,418.0,723.8,586.66
2016,2,14,15,30,765.0,74.0,4.8,17.0,378.0,682.21,557.66
2016,2,14,15,45,725.0,71.5,4.85,17.0,333.0,627.47,516.64
2016,2,14,16,0,685.0,69.0,4.9,17.0,288.0,577.09,477.58
2016,2,14,16,15,635.5,63.5,4.85,16.5,241.0,513.4,426.14
2016,2,14,16,30,586.0,58.0,4.8,16.0,194.0,451.51,374.23
2016,2,14,16,45,502.5,50.5,4.75,15.5,148.0,370.3,304.52
2016,2,14,17,0,419.0,43.0,4.7,15.0,102.0,294.96,237.4
2016,2,14,17,15,209.5,34.0,4.75,14.5,63.5,166.31,122.1
2016,2,14,17,30,0.0,25.0,4.8,14.0,25.0,30.07,0.0
2016,2,14,17,45,0.0,12.5,4.9,14.0,12.5,11.91,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,12.5,2.65,14.5,31.5,11.91,0.0
2016,2,15,7,30,429.0,25.0,2.7,15.0,63.0,21.45,11.28
2016,2,15,7,45,528.5,32.5,2.75,15.5,109.0,26.85,17.59
2016,2,15,8,0,628.0,40.0,2.8,16.0,155.0,50.02,24.83
2016,2,15,8,15,685.5,45.0,2.8,16.0,204.0,99.51,50.88
2016,2,15,8,30,743.0,50.0,2.8,16.0,253.0,155.51,92.55
2016,2,15,8,45,780.5,53.5,2.8,16.0,300.5,212.11,141.16
2016,2,15,9,0,818.0,57.0,2.8,16.0,348.0,272.17,194.92
2016,2,15,9,15,843.0,59.5,2.85,16.0,392.0,331.51,248.83
2016,2,15,9,30,868.0,62.0,2.9,16.0,436.0,390.64,301.82
2016,2,15,9,45,886.0,64.0,2.95,16.5,475.0,447.27,351.07
2016,2,15,10,0,904.0,66.0,3.0,17.0,514.0,503.84,398.69
2016,2,15,10,15,916.5,67.5,3.0,17.0,546.5,556.63,442.62
2016,2,15,10,30,929.0,69.0,3.0,17.0,579.0,608.25,484.39
2016,2,15,10,45,937.0,70.0,3.05,17.5,605.0,655.13,520.71
2016,2,15,11,0,945.0,71.0,3.1,18.0,631.0,699.92,554.5
2016,2,15,11,15,950.5,71.5,3.1,18.0,649.0,740.13,583.65
2016,2,15,11,30,956.0,72.0,3.1,18.0,667.0,777.63,610.0
2016,2,15,11,45,958.0,73.0,3.15,18.5,677.0,810.16,631.72
2016,2,15,12,0,960.0,74.0,3.2,19.0,687.0,839.43,651.06
2016,2,15,12,15,960.5,74.0,3.25,19.0,689.5,862.98,667.59
2016,2,15,12,30,961.0,74.0,3.3,19.0,692.0,882.96,681.75
2016,2,15,12,45,954.5,76.0,3.35,19.0,685.5,895.73,690.99
2016,2,15,13,0,948.0,78.0,3.4,19.0,679.0,904.65,697.76
2016,2,15,13,15,943.5,77.5,3.4,19.0,665.0,908.52,700.87
2016,2,15,13,30,939.0,77.0,3.4,19.0,651.0,908.6,701.52
2016,2,15,13,45,929.5,77.0,3.45,19.0,628.5,901.2,697.45
2016,2,15,14,0,920.0,77.0,3.5,19.0,606.0,890.15,690.99
2016,2,15,14,15,909.0,75.5,3.45,19.0,577.5,872.48,679.37
2016,2,15,14,30,898.0,74.0,3.4,19.0,549.0,851.44,665.48
2016,2,15,14,45,880.0,73.0,3.4,19.0,513.0,822.1,645.94
2016,2,15,15,0,862.0,72.0,3.4,19.0,477.0,796.9,629.33
2016,2,15,15,15,840.0,69.0,3.2,18.5,436.0,756.61,601.66
2016,2,15,15,30,818.0,66.0,3.0,18.0,395.0,714.32,572.15
2016,2,15,15,45,785.5,63.0,2.85,18.0,349.0,662.77,534.3
2016,2,15,16,0,753.0,60.0,2.7,18.0,303.0,610.56,495.12
2016,2,15,16,15,707.0,55.5,2.55,17.5,255.5,547.47,446.2
2016,2,15,16,30,661.0,51.0,2.4,17.0,208.0,485.58,395.72
2016,2,15,16,45,588.5,44.5,2.3,16.5,160.0,408.06,330.78
2016,2,15,17,0,516.0,38.0,2.2,16.0,112.0,340.77,271.18
2016,2,15,17,15,384.5,28.0,2.1,16.0,71.0,242.63,179.86
2016,2,15,17,30,253.0,18.0,2.0,16.0,30.0,144.19,0.0
2016,2,15,17,45,126.5,9.0,1.9,16.0,15.0,55.99,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,2.3,13.5,32.5,10.52,0.0
2016,2,16,7,30,408.0,27.0,2.4,14.0,65.0,21.34,11.6
2016,2,16,7,45,504.5,35.0,2.5,14.5,110.5,29.09,19.68
2016,2,16,8,0,601.0,43.0,2.6,15.0,156.0,53.38,27.57
2016,2,16,8,15,659.0,48.5,2.5,15.0,204.5,101.92,53.93
2016,2,16,8,30,717.0,54.0,2.4,15.0,253.0,157.09,95.37
2016,2,16,8,45,754.0,58.5,2.3,15.5,300.5,213.2,143.39
2016,2,16,9,0,791.0,63.0,2.2,16.0,348.0,272.78,196.1
2016,2,16,9,15,817.0,66.0,2.15,16.0,391.5,330.47,248.08
2016,2,16,9,30,843.0,69.0,2.1,16.0,435.0,389.7,300.39
2016,2,16,9,45,865.0,70.0,2.1,16.5,474.5,446.6,349.07
2016,2,16,10,0,887.0,71.0,2.1,17.0,514.0,503.2,395.92
2016,2,16,10,15,899.5,72.5,2.15,17.5,547.0,555.33,438.03
2016,2,16,10,30,912.0,74.0,2.2,18.0,580.0,606.31,477.93
2016,2,16,10,45,919.5,75.5,2.25,18.5,605.5,652.81,513.32
2016,2,16,11,0,927.0,77.0,2.3,19.0,631.0,697.24,546.24
2016,2,16,11,15,933.0,78.0,2.35,19.0,649.0,737.8,575.51
2016,2,16,11,30,939.0,79.0,2.4,19.0,667.0,775.75,602.02
2016,2,16,11,45,940.5,80.0,2.45,19.5,677.5,807.48,622.86
2016,2,16,12,0,942.0,81.0,2.5,20.0,688.0,835.99,641.4
2016,2,16,12,15,942.5,81.0,2.5,20.0,690.0,859.23,657.12
2016,2,16,12,30,943.0,81.0,2.5,20.0,692.0,878.95,670.51
2016,2,16,12,45,942.5,80.0,2.55,20.0,686.5,893.09,680.61
2016,2,16,13,0,942.0,79.0,2.6,20.0,681.0,903.52,688.35
2016,2,16,13,15,937.5,78.5,2.6,20.0,667.0,907.35,691.34
2016,2,16,13,30,933.0,78.0,2.6,20.0,653.0,907.39,691.96
2016,2,16,13,45,925.5,77.0,2.6,20.5,631.0,900.48,686.68
2016,2,16,14,0,918.0,76.0,2.6,21.0,609.0,889.91,679.11
2016,2,16,14,15,907.5,74.5,2.55,21.0,580.0,872.6,667.94
2016,2,16,14,30,897.0,73.0,2.5,21.0,551.0,851.93,654.57
2016,2,16,14,45,882.5,70.5,2.45,21.0,515.5,823.51,635.82
2016,2,16,15,0,868.0,68.0,2.4,21.0,480.0,792.24,615.03
2016,2,16,15,15,847.0,66.0,2.2,21.0,439.0,753.92,587.99
2016,2,16,15,30,826.0,64.0,2.0,21.0,398.0,720.01,563.89
2016,2,16,15,45,796.0,60.5,1.85,21.0,352.5,669.27,527.48
2016,2,16,16,0,766.0,57.0,1.7,21.0,307.0,617.73,489.8
2016,2,16,16,15,721.5,53.0,1.55,20.5,259.5,555.66,443.25
2016,2,16,16,30,677.0,49.0,1.4,20.0,212.0,494.7,394.81
2016,2,16,16,45,604.0,43.0,1.3,19.5,164.0,416.69,331.31
2016,2,16,17,0,531.0,37.0,1.2,19.0,116.0,343.27,268.74
2016,2,16,17,15,265.5,34.5,1.15,18.5,74.0,193.32,142.51
2016,2,16,17,30,0.0,32.0,1.1,18.0,32.0,42.38,0.0
2016,2,16,17,45,0.0,16.0,1.05,18.0,16.0,15.25,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,81.0,17.0,7.55,15.0,24.5,13.38,0.0
2016,2,17,7,30,162.0,34.0,7.6,15.0,49.0,26.5,15.97
2016,2,17,7,45,216.0,51.0,7.65,15.0,84.5,39.1,28.33
2016,2,17,8,0,270.0,68.0,7.7,15.0,120.0,62.24,41.22
2016,2,17,8,15,305.5,84.0,7.6,15.0,158.0,98.82,65.66
2016,2,17,8,30,341.0,100.0,7.5,15.0,196.0,139.69,97.81
2016,2,17,8,45,371.0,112.5,7.45,15.5,233.5,180.44,132.3
2016,2,17,9,0,401.0,125.0,7.4,16.0,271.0,224.42,170.54
2016,2,17,9,15,200.5,131.0,7.55,16.0,204.0,188.92,148.8
2016,2,17,9,30,0.0,137.0,7.7,16.0,137.0,127.19,101.34
2016,2,17,9,45,235.0,156.5,7.85,16.0,275.5,253.97,205.06
2016,2,17,10,0,470.0,176.0,8.0,16.0,414.0,404.64,328.71
2016,2,17,10,15,420.0,202.0,8.05,16.0,424.5,429.29,349.79
2016,2,17,10,30,370.0,228.0,8.1,16.0,435.0,443.64,361.9
2016,2,17,10,45,253.5,255.0,8.15,16.0,400.0,417.32,339.81
2016,2,17,11,0,137.0,282.0,8.2,16.0,365.0,374.45,303.47
2016,2,17,11,15,107.0,285.0,8.1,16.0,351.0,356.95,288.82
2016,2,17,11,30,77.0,288.0,8.0,16.0,337.0,343.5,277.17
2016,2,17,11,45,65.5,286.0,7.95,16.0,328.5,336.7,271.36
2016,2,17,12,0,54.0,284.0,7.9,16.0,320.0,328.97,264.78
2016,2,17,12,15,117.0,298.5,7.9,16.0,375.0,409.43,330.91
2016,2,17,12,30,180.0,313.0,7.9,16.0,430.0,482.79,390.73
2016,2,17,12,45,332.5,276.0,7.95,16.0,490.5,588.36,478.45
2016,2,17,13,0,485.0,239.0,8.0,16.0,551.0,697.23,567.43
2016,2,17,13,15,272.5,256.0,8.05,16.0,431.0,525.9,428.67
2016,2,17,13,30,60.0,273.0,8.1,16.0,311.0,337.89,272.86
2016,2,17,13,45,30.0,189.0,8.15,16.0,208.0,218.8,176.31
2016,2,17,14,0,0.0,105.0,8.2,16.0,105.0,98.46,76.5
2016,2,17,14,15,6.5,148.5,8.2,15.5,152.0,148.01,118.18
2016,2,17,14,30,13.0,192.0,8.2,15.0,199.0,200.37,162.09
2016,2,17,14,45,45.5,199.5,8.25,15.0,221.5,249.53,204.14
2016,2,17,15,0,78.0,207.0,8.3,15.0,244.0,287.39,236.76
2016,2,17,15,15,70.0,188.0,8.3,15.0,219.5,259.42,213.95
2016,2,17,15,30,62.0,169.0,8.3,15.0,195.0,231.56,191.1
2016,2,17,15,45,55.5,151.0,8.35,15.0,172.0,206.31,170.22
2016,2,17,16,0,49.0,133.0,8.4,15.0,149.0,181.32,149.3
2016,2,17,16,15,41.0,113.0,8.45,14.5,125.0,152.93,125.42
2016,2,17,16,30,33.0,93.0,8.5,14.0,101.0,124.89,101.39
2016,2,17,16,45,19.5,73.0,8.55,14.0,77.5,94.01,74.33
2016,2,17,17,0,6.0,53.0,8.6,14.0,54.0,58.54,43.39
2016,2,17,17,15,3.0,33.5,8.6,14.0,34.0,35.7,22.93
2016,2,17,17,30,0.0,14.0,8.6,14.0,14.0,12.99,0.0
2016,2,17,17,45,0.0,7.0,8.6,14.0,7.0,6.67,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,6.0,12.0,30.0,17.46,0.0
2016,2,18,7,30,172.0,42.0,6.1,12.0,60.0,33.0,21.91
2016,2,18,7,45,272.5,57.0,6.25,12.5,102.5,43.89,32.92
2016,2,18,8,0,373.0,72.0,6.4,13.0,145.0,69.7,45.29
2016,2,18,8,15,442.5,82.0,6.35,13.0,192.0,110.82,70.55
2016,2,18,8,30,512.0,92.0,6.3,13.0,239.0,159.97,108.11
2016,2,18,8,45,564.0,98.5,6.3,13.0,285.5,211.79,152.33
2016,2,18,9,0,616.0,105.0,6.3,13.0,332.0,267.32,201.55
2016,2,18,9,15,436.0,145.0,6.2,13.0,315.5,281.03,221.8
2016,2,18,9,30,256.0,185.0,6.1,13.0,299.0,274.26,221.62
2016,2,18,9,45,501.5,152.0,6.1,13.5,399.0,369.53,299.52
2016,2,18,10,0,747.0,119.0,6.1,14.0,499.0,487.98,396.78
2016,2,18,10,15,764.0,122.0,6.05,14.0,531.5,538.98,440.09
2016,2,18,10,30,781.0,125.0,6.0,14.0,564.0,589.65,482.32
2016,2,18,10,45,615.0,178.5,6.0,14.0,534.0,576.08,471.04
2016,2,18,11,0,449.0,232.0,6.0,14.0,504.0,544.52,444.47
2016,2,18,11,15,636.5,180.5,5.95,14.0,579.0,647.49,529.01
2016,2,18,11,30,824.0,129.0,5.9,14.0,654.0,754.2,614.5
2016,2,18,11,45,828.5,129.5,5.85,14.0,664.0,785.38,637.18
2016,2,18,12,0,833.0,130.0,5.8,14.0,674.0,813.83,658.06
2016,2,18,12,15,613.0,203.0,5.7,14.0,604.0,736.65,596.7
2016,2,18,12,30,393.0,276.0,5.6,14.0,534.0,631.52,511.1
2016,2,18,12,45,632.5,193.0,5.6,14.0,604.5,770.14,623.98
2016,2,18,13,0,872.0,110.0,5.6,14.0,675.0,891.15,715.27
2016,2,18,13,15,557.0,199.5,5.5,14.0,557.5,724.07,587.15
2016,2,18,13,30,242.0,289.0,5.4,14.0,440.0,528.16,428.36
2016,2,18,13,45,315.5,264.0,5.35,14.0,454.0,579.52,471.64
2016,2,18,14,0,389.0,239.0,5.3,14.0,468.0,615.55,502.2
2016,2,18,14,15,602.5,170.5,5.2,14.0,506.0,738.08,602.16
2016,2,18,14,30,816.0,102.0,5.1,14.0,544.0,830.48,672.65
2016,2,18,14,45,799.5,99.0,5.0,14.0,509.0,801.01,650.74
2016,2,18,15,0,783.0,96.0,4.9,14.0,474.0,768.9,627.47
2016,2,18,15,15,758.5,92.5,4.75,13.5,433.0,731.98,601.28
2016,2,18,15,30,734.0,89.0,4.6,13.0,392.0,689.22,570.19
2016,2,18,15,45,706.5,83.0,4.5,13.0,348.0,639.87,532.58
2016,2,18,16,0,679.0,77.0,4.4,13.0,304.0,589.82,493.26
2016,2,18,16,15,629.5,71.0,4.1,12.5,256.5,524.94,440.16
2016,2,18,16,30,580.0,65.0,3.8,12.0,209.0,461.82,387.11
2016,2,18,16,45,508.5,56.0,3.55,12.0,162.5,384.83,320.29
2016,2,18,17,0,437.0,47.0,3.3,12.0,116.0,312.76,255.63
2016,2,18,17,15,312.5,35.0,3.15,12.0,75.0,217.93,169.3
2016,2,18,17,30,188.0,23.0,3.0,12.0,34.0,126.06,40.67
2016,2,18,17,45,94.0,11.5,2.95,12.0,17.0,46.69,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,17.0,5.8,12.0,34.5,13.33,0.0
2016,2,19,7,30,337.0,34.0,6.1,12.0,69.0,27.3,17.39
2016,2,19,7,45,428.0,44.0,6.4,12.5,113.5,34.06,24.36
2016,2,19,8,0,519.0,54.0,6.7,13.0,158.0,61.64,34.62
2016,2,19,8,15,579.0,60.5,6.85,13.0,205.5,107.28,61.7
2016,2,19,8,30,639.0,67.0,7.0,13.0,253.0,159.85,102.53
2016,2,19,8,45,674.5,73.0,7.2,13.5,299.0,213.29,149.4
2016,2,19,9,0,710.0,79.0,7.4,14.0,345.0,270.16,200.95
2016,2,19,9,15,622.0,107.0,7.45,14.0,360.0,310.3,241.94
2016,2,19,9,30,534.0,135.0,7.5,14.0,375.0,337.69,270.28
2016,2,19,9,45,592.0,131.0,7.55,14.0,418.0,392.87,318.54
2016,2,19,10,0,650.0,127.0,7.6,14.0,461.0,450.41,368.37
2016,2,19,10,15,467.0,188.0,7.5,14.0,435.5,443.25,363.63
2016,2,19,10,30,284.0,249.0,7.4,14.0,410.0,416.03,340.61
2016,2,19,10,45,289.0,260.0,7.35,14.0,430.5,445.7,364.96
2016,2,19,11,0,294.0,271.0,7.3,14.0,451.0,475.12,388.73
2016,2,19,11,15,422.5,241.0,7.1,14.0,507.5,556.54,456.03
2016,2,19,11,30,551.0,211.0,6.9,14.0,564.0,638.72,523.15
2016,2,19,11,45,461.5,246.0,6.75,14.0,545.0,626.21,510.96
2016,2,19,12,0,372.0,281.0,6.6,14.0,526.0,598.34,486.94
2016,2,19,12,15,439.0,259.5,6.35,14.0,549.5,652.0,530.1
2016,2,19,12,30,506.0,238.0,6.1,14.0,573.0,697.36,566.32
2016,2,19,12,45,352.0,274.0,5.9,14.0,506.0,604.34,490.44
2016,2,19,13,0,198.0,310.0,5.7,14.0,439.0,506.03,409.57
2016,2,19,13,15,269.5,291.0,5.4,13.5,463.0,564.11,457.91
2016,2,19,13,30,341.0,272.0,5.1,13.0,487.0,609.07,495.34
2016,2,19,13,45,359.5,258.0,4.85,13.0,477.5,611.79,497.81
2016,2,19,14,0,378.0,244.0,4.6,13.0,468.0,612.7,499.05
2016,2,19,14,15,189.0,204.0,4.35,13.0,316.0,388.06,319.08
2016,2,19,14,30,0.0,164.0,4.1,13.0,164.0,159.06,127.54
2016,2,19,14,45,0.0,100.0,3.95,13.0,100.0,93.9,73.86
2016,2,19,15,0,0.0,36.0,3.8,13.0,36.0,33.45,22.93
2016,2,19,15,15,0.0,69.0,3.75,13.0,69.0,64.2,49.21
2016,2,19,15,30,0.0,102.0,3.7,13.0,102.0,97.32,77.38
2016,2,19,15,45,0.0,90.5,3.7,13.0,90.5,86.08,68.01
2016,2,19,16,0,0.0,79.0,3.7,13.0,79.0,74.85,58.58
2016,2,19,16,15,0.0,66.5,3.65,12.5,66.5,62.55,48.22
2016,2,19,16,30,0.0,54.0,3.6,12.0,54.0,50.24,37.67
2016,2,19,16,45,0.0,42.0,3.55,12.0,42.0,39.02,27.84
2016,2,19,17,0,0.0,30.0,3.5,12.0,30.0,27.85,17.96
2016,2,19,17,15,0.0,19.5,3.45,11.5,19.5,18.08,9.18
2016,2,19,17,30,0.0,9.0,3.4,11.0,9.0,8.33,0.0
2016,2,19,17,45,0.0,4.5,3.4,11.0,4.5,4.29,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,120.0,19.5,3.6,9.0,32.5,15.28,0.78
2016,2,20,7,30,240.0,39.0,3.6,9.0,65.0,30.37,20.49
2016,2,20,7,45,310.0,54.0,3.6,9.5,106.0,41.26,31.17
2016,2,20,8,0,380.0,69.0,3.6,10.0,147.0,69.38,44.58
2016,2,20,8,15,427.0,81.0,3.45,10.0,190.0,110.62,71.52
2016,2,20,8,30,474.0,93.0,3.3,10.0,233.0,157.32,108.59
2016,2,20,8,45,525.5,95.5,3.15,10.5,275.0,203.32,147.74
2016,2,20,9,0,577.0,98.0,3.0,11.0,317.0,253.06,191.47
2016,2,20,9,15,593.0,107.5,2.85,11.0,355.0,302.72,236.58
2016,2,20,9,30,609.0,117.0,2.7,11.0,393.0,353.35,281.63
2016,2,20,9,45,667.5,111.5,2.55,11.5,438.0,408.91,328.74
2016,2,20,10,0,726.0,106.0,2.4,12.0,483.0,468.83,378.19
2016,2,20,10,15,580.5,162.0,2.25,12.0,475.0,480.53,388.26
2016,2,20,10,30,435.0,218.0,2.1,12.0,467.0,479.91,387.04
2016,2,20,10,45,413.0,235.0,1.95,12.0,480.0,505.28,406.43
2016,2,20,11,0,391.0,252.0,1.8,12.0,493.0,521.53,418.19
2016,2,20,11,15,384.5,262.0,1.65,12.0,504.5,544.81,435.11
2016,2,20,11,30,378.0,272.0,1.5,12.0,516.0,566.54,450.39
2016,2,20,11,45,439.5,256.0,1.4,12.5,544.0,620.76,490.25
2016,2,20,12,0,501.0,240.0,1.3,13.0,572.0,668.79,524.56
2016,2,20,12,15,399.5,271.5,1.3,13.0,537.0,623.33,489.12
2016,2,20,12,30,298.0,303.0,1.3,13.0,502.0,583.12,457.62
2016,2,20,12,45,457.5,249.0,1.35,13.5,551.0,679.95,532.43
2016,2,20,13,0,617.0,195.0,1.4,14.0,600.0,772.5,601.1
2016,2,20,13,15,760.5,145.5,1.5,14.0,634.5,851.37,657.5
2016,2,20,13,30,904.0,96.0,1.6,14.0,669.0,914.05,701.53
2016,2,20,13,45,897.5,94.5,1.7,14.0,647.5,907.48,698.33
2016,2,20,14,0,891.0,93.0,1.8,14.0,626.0,897.31,693.57
2016,2,20,14,15,881.0,91.0,1.9,14.0,597.0,887.38,689.05
2016,2,20,14,30,871.0,89.0,2.0,14.0,568.0,866.7,677.0
2016,2,20,14,45,860.0,85.5,2.15,14.0,533.5,840.14,661.24
2016,2,20,15,0,849.0,82.0,2.3,14.0,499.0,810.57,643.03
2016,2,20,15,15,828.0,79.0,2.4,14.0,457.5,770.86,616.67
2016,2,20,15,30,807.0,76.0,2.5,14.0,416.0,729.1,588.27
2016,2,20,15,45,778.5,71.5,2.6,14.0,370.5,678.25,552.27
2016,2,20,16,0,750.0,67.0,2.7,14.0,325.0,626.5,514.52
2016,2,20,16,15,705.5,62.0,2.65,13.5,276.0,562.98,465.79
2016,2,20,16,30,661.0,57.0,2.6,13.0,227.0,504.99,418.5
2016,2,20,16,45,591.0,50.5,2.55,12.5,178.0,428.21,354.0
2016,2,20,17,0,521.0,44.0,2.5,12.0,129.0,356.1,290.7
2016,2,20,17,15,402.0,33.5,2.5,11.5,85.0,261.01,205.45
2016,2,20,17,30,283.0,23.0,2.5,11.0,41.0,170.69,86.66
2016,2,20,17,45,141.5,11.5,2.55,11.0,20.5,65.24,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,3.2,10.0,41.0,12.64,1.11
2016,2,21,7,30,433.0,33.0,3.3,10.0,82.0,25.97,16.79
2016,2,21,7,45,525.5,41.5,3.45,10.5,130.5,31.48,22.42
2016,2,21,8,0,618.0,50.0,3.6,11.0,179.0,64.64,33.71
2016,2,21,8,15,674.0,55.5,3.6,11.0,229.0,117.86,66.72
2016,2,21,8,30,730.0,61.0,3.6,11.0,279.0,174.59,111.6
2016,2,21,8,45,769.0,64.5,3.6,11.5,328.0,231.73,161.95
2016,2,21,9,0,808.0,68.0,3.6,12.0,377.0,292.56,216.99
2016,2,21,9,15,833.5,71.0,3.55,12.0,422.0,351.69,271.32
2016,2,21,9,30,859.0,74.0,3.5,12.0,467.0,412.27,325.87
2016,2,21,9,45,878.0,76.0,3.5,12.5,507.5,470.07,376.31
2016,2,21,10,0,897.0,78.0,3.5,13.0,548.0,527.69,424.97
2016,2,21,10,15,910.0,80.0,3.45,13.0,581.5,581.55,469.89
2016,2,21,10,30,923.0,82.0,3.4,13.0,615.0,634.27,512.63
2016,2,21,10,45,932.0,83.0,3.4,13.5,641.5,682.03,549.65
2016,2,21,11,0,941.0,84.0,3.4,14.0,668.0,727.77,584.14
2016,2,21,11,15,947.0,85.0,3.4,14.0,686.5,769.14,613.92
2016,2,21,11,30,953.0,86.0,3.4,14.0,705.0,807.82,641.39
2016,2,21,11,45,955.5,86.5,3.4,14.0,715.5,840.38,664.29
2016,2,21,12,0,958.0,87.0,3.4,14.0,726.0,869.68,684.83
2016,2,21,12,15,958.5,87.0,3.5,14.0,728.0,893.39,702.01
2016,2,21,12,30,959.0,87.0,3.6,14.0,730.0,913.5,716.77
2016,2,21,12,45,957.5,86.5,3.7,14.5,724.0,927.64,726.1
2016,2,21,13,0,956.0,86.0,3.8,15.0,718.0,937.98,732.89
2016,2,21,13,15,951.5,85.5,3.9,15.0,703.5,941.85,736.64
2016,2,21,13,30,947.0,85.0,4.0,15.0,689.0,941.85,737.87
2016,2,21,13,45,936.0,85.5,4.15,15.0,666.0,933.47,733.59
2016,2,21,14,0,925.0,86.0,4.3,15.0,643.0,921.4,726.9
2016,2,21,14,15,913.5,84.5,4.45,14.5,613.0,902.96,717.44
2016,2,21,14,30,902.0,83.0,4.6,14.0,583.0,881.12,705.43
2016,2,21,14,45,883.0,82.0,4.75,14.0,546.0,857.55,690.64
2016,2,21,15,0,864.0,81.0,4.9,14.0,509.0,823.94,668.16
2016,2,21,15,15,842.0,78.0,4.95,14.0,466.5,782.97,639.24
2016,2,21,15,30,820.0,75.0,5.0,14.0,424.0,739.96,608.32
2016,2,21,15,45,787.5,71.5,5.05,14.0,377.0,686.85,568.92
2016,2,21,16,0,755.0,68.0,5.1,14.0,330.0,633.05,528.03
2016,2,21,16,15,710.0,63.0,4.95,13.5,280.5,568.84,477.23
2016,2,21,16,30,665.0,58.0,4.8,13.0,231.0,510.21,428.08
2016,2,21,16,45,594.0,51.5,4.65,12.5,181.5,432.44,361.35
2016,2,21,17,0,523.0,45.0,4.5,12.0,132.0,359.41,296.21
2016,2,21,17,15,403.5,34.5,4.4,11.5,88.0,263.62,209.67
2016,2,21,17,30,284.0,24.0,4.3,11.0,44.0,173.93,98.88
2016,2,21,17,45,142.0,12.0,4.25,11.0,22.0,66.16,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
