Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,2.95,10.0,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,2.9,10.0,12.0,11.44,0.0
2016,2,22,7,15,229.5,22.5,2.95,10.5,49.5,18.03,5.53
2016,2,22,7,30,459.0,33.0,3.0,11.0,87.0,25.79,16.68
2016,2,22,7,45,545.0,41.0,3.1,11.5,135.0,30.86,21.82
2016,2,22,8,0,631.0,49.0,3.2,12.0,183.0,68.71,36.0
2016,2,22,8,15,684.5,54.0,3.15,12.0,233.5,119.26,66.99
2016,2,22,8,30,738.0,59.0,3.1,12.0,284.0,175.93,112.0
2016,2,22,8,45,773.0,63.0,3.05,12.5,332.5,233.26,162.55
2016,2,22,9,0,808.0,67.0,3.0,13.0,381.0,293.8,217.16
2016,2,22,9,15,771.0,77.0,3.0,13.0,404.0,338.64,260.85
2016,2,22,9,30,734.0,87.0,3.0,13.0,427.0,378.19,298.71
2016,2,22,9,45,623.0,131.0,3.0,13.5,436.5,411.6,329.37
2016,2,22,10,0,512.0,175.0,3.0,14.0,446.0,430.87,346.42
2016,2,22,10,15,556.0,171.5,2.95,14.0,481.5,479.69,386.54
2016,2,22,10,30,600.0,168.0,2.9,14.0,517.0,534.03,430.03
2016,2,22,10,45,609.0,174.0,2.9,14.5,541.5,574.97,461.4
2016,2,22,11,0,618.0,180.0,2.9,15.0,566.0,614.92,491.35
2016,2,22,11,15,782.0,133.5,2.9,15.0,636.5,710.43,565.73
2016,2,22,11,30,946.0,87.0,2.9,15.0,707.0,806.57,635.58
2016,2,22,11,45,948.5,88.0,2.95,15.5,717.5,839.48,657.05
2016,2,22,12,0,951.0,89.0,3.0,16.0,728.0,869.17,676.63
2016,2,22,12,15,952.0,89.0,3.05,16.0,730.5,893.15,693.48
2016,2,22,12,30,953.0,89.0,3.1,16.0,733.0,913.57,707.95
2016,2,22,12,45,832.5,126.5,3.2,16.5,685.5,874.03,679.47
2016,2,22,13,0,712.0,164.0,3.3,17.0,638.0,826.09,645.34
2016,2,22,13,15,687.5,168.5,3.35,17.0,618.5,817.08,639.96
2016,2,22,13,30,663.0,173.0,3.4,17.0,599.0,804.83,632.04
2016,2,22,13,45,793.0,130.5,3.45,17.0,624.0,873.49,682.37
2016,2,22,14,0,923.0,88.0,3.5,17.0,649.0,924.65,719.31
2016,2,22,14,15,913.5,86.5,3.45,17.0,619.5,907.92,707.9
2016,2,22,14,30,904.0,85.0,3.4,17.0,590.0,887.74,694.7
2016,2,22,14,45,889.5,83.0,3.4,17.0,554.0,866.66,681.23
2016,2,22,15,0,875.0,81.0,3.4,17.0,518.0,835.29,660.33
2016,2,22,15,15,770.0,88.0,3.2,16.5,449.5,739.62,592.14
2016,2,22,15,30,665.0,95.0,3.0,16.0,381.0,650.77,527.72
2016,2,22,15,45,627.5,93.5,2.9,16.0,340.0,601.13,491.19
2016,2,22,16,0,590.0,92.0,2.8,16.0,299.0,551.44,452.4
2016,2,22,16,15,557.5,82.0,2.65,15.5,255.0,495.74,408.72
2016,2,22,16,30,525.0,72.0,2.5,15.0,211.0,440.74,364.02
2016,2,22,16,45,462.0,63.0,2.45,14.5,167.0,370.11,304.95
2016,2,22,17,0,399.0,54.0,2.4,14.0,123.0,303.59,247.16
2016,2,22,17,15,313.0,40.0,2.35,13.5,82.5,225.86,177.96
2016,2,22,17,30,227.0,26.0,2.3,13.0,42.0,152.66,92.3
2016,2,22,17,45,113.5,13.0,2.25,13.0,21.0,56.32,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,12.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,12.0,12.0,11.44,0.0
2016,2,23,7,15,163.0,26.0,2.15,12.0,46.0,20.42,8.24
2016,2,23,7,30,326.0,40.0,2.3,12.0,80.0,32.03,22.11
2016,2,23,7,45,401.0,51.5,2.5,12.5,123.5,39.91,29.78
2016,2,23,8,0,476.0,63.0,2.7,13.0,167.0,72.81,43.03
2016,2,23,8,15,523.5,72.0,2.85,13.0,212.0,117.52,72.02
2016,2,23,8,30,571.0,81.0,3.0,13.0,257.0,167.8,112.12
2016,2,23,8,45,620.0,82.0,3.15,13.5,301.0,216.31,153.88
2016,2,23,9,0,669.0,83.0,3.3,14.0,345.0,269.81,201.24
2016,2,23,9,15,690.5,88.5,3.25,14.0,386.0,322.8,249.24
2016,2,23,9,30,712.0,94.0,3.2,14.0,427.0,377.11,297.46
2016,2,23,9,45,741.5,96.0,3.15,14.5,467.5,433.54,345.53
2016,2,23,10,0,771.0,98.0,3.1,15.0,508.0,490.19,392.4
2016,2,23,10,15,855.5,91.5,2.9,15.0,572.5,569.58,455.86
2016,2,23,10,30,940.0,85.0,2.7,15.0,637.0,653.02,520.46
2016,2,23,10,45,949.0,86.5,2.5,15.5,664.0,702.16,556.29
2016,2,23,11,0,958.0,88.0,2.3,16.0,691.0,749.25,589.29
2016,2,23,11,15,963.5,89.0,2.15,16.0,710.0,790.99,616.98
2016,2,23,11,30,969.0,90.0,2.0,16.0,729.0,829.95,642.22
2016,2,23,11,45,969.0,91.5,1.9,16.5,739.0,862.19,661.6
2016,2,23,12,0,969.0,93.0,1.8,17.0,749.0,891.0,678.37
2016,2,23,12,15,969.0,93.0,1.7,17.0,750.5,914.61,692.7
2016,2,23,12,30,969.0,93.0,1.6,17.0,752.0,934.54,704.52
2016,2,23,12,45,965.5,93.0,1.55,17.5,745.5,947.7,711.18
2016,2,23,13,0,962.0,93.0,1.5,18.0,739.0,956.97,715.41
2016,2,23,13,15,957.0,92.5,1.45,18.0,723.5,960.44,717.31
2016,2,23,13,30,952.0,92.0,1.4,18.0,708.0,960.0,716.85
2016,2,23,13,45,943.0,91.5,1.35,18.5,685.0,952.15,710.38
2016,2,23,14,0,934.0,91.0,1.3,19.0,662.0,940.54,701.69
2016,2,23,14,15,923.0,89.0,1.35,18.5,631.5,921.76,692.61
2016,2,23,14,30,912.0,87.0,1.4,18.0,601.0,899.53,681.25
2016,2,23,14,45,895.5,85.0,1.45,18.0,563.5,876.58,668.06
2016,2,23,15,0,879.0,83.0,1.5,18.0,526.0,843.35,647.7
2016,2,23,15,15,857.5,80.0,1.5,17.5,483.0,802.21,622.2
2016,2,23,15,30,836.0,77.0,1.5,17.0,440.0,758.92,594.72
2016,2,23,15,45,801.0,74.5,1.5,17.0,392.0,704.38,557.32
2016,2,23,16,0,766.0,72.0,1.5,17.0,344.0,649.18,518.51
2016,2,23,16,15,721.5,66.5,1.5,16.5,293.5,583.93,471.17
2016,2,23,16,30,677.0,61.0,1.5,16.0,243.0,524.41,424.99
2016,2,23,16,45,597.0,55.0,1.55,15.5,191.5,440.96,358.03
2016,2,23,17,0,517.0,49.0,1.6,15.0,140.0,362.89,292.41
2016,2,23,17,15,402.0,38.0,1.65,14.5,94.5,268.24,210.61
2016,2,23,17,30,287.0,27.0,1.7,14.0,49.0,181.8,116.27
2016,2,23,17,45,143.5,13.5,1.75,14.0,24.5,68.64,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.34,0.0
2016,2,24,7,15,184.0,26.5,1.3,11.0,50.0,20.77,9.54
2016,2,24,7,30,368.0,39.0,1.4,11.0,86.0,30.83,21.3
2016,2,24,7,45,460.0,48.5,1.55,11.5,133.5,36.95,27.35
2016,2,24,8,0,552.0,58.0,1.7,12.0,181.0,73.22,40.81
2016,2,24,8,15,607.0,64.5,1.65,12.0,230.0,121.29,71.66
2016,2,24,8,30,662.0,71.0,1.6,12.0,279.0,175.71,115.02
2016,2,24,8,45,703.0,75.0,1.6,12.5,327.0,230.63,162.75
2016,2,24,9,0,744.0,79.0,1.6,13.0,375.0,291.39,216.33
2016,2,24,9,15,770.5,83.0,1.5,13.5,419.0,348.66,266.81
2016,2,24,9,30,797.0,87.0,1.4,14.0,463.0,407.62,317.23
2016,2,24,9,45,816.5,89.5,1.3,14.5,502.0,463.3,363.4
2016,2,24,10,0,836.0,92.0,1.2,15.0,541.0,519.26,407.92
2016,2,24,10,15,849.5,94.0,1.15,15.5,574.0,571.37,448.09
2016,2,24,10,30,863.0,96.0,1.1,16.0,607.0,622.56,486.09
2016,2,24,10,45,639.0,176.0,1.05,16.5,563.0,599.8,466.22
2016,2,24,11,0,415.0,256.0,1.0,17.0,519.0,546.08,423.3
2016,2,24,11,15,653.5,179.0,0.95,17.0,607.0,669.52,516.74
2016,2,24,11,30,892.0,102.0,0.9,17.0,695.0,787.62,599.37
2016,2,24,11,45,894.0,103.0,0.9,17.5,704.5,818.67,617.31
2016,2,24,12,0,896.0,104.0,0.9,18.0,714.0,846.66,634.2
2016,2,24,12,15,896.5,104.0,1.0,18.0,716.0,869.11,650.22
2016,2,24,12,30,897.0,104.0,1.1,18.0,718.0,888.17,664.16
2016,2,24,12,45,900.0,101.5,1.2,18.0,713.0,903.18,675.56
2016,2,24,13,0,903.0,99.0,1.3,18.0,708.0,914.65,684.79
2016,2,24,13,15,898.0,98.0,1.4,18.0,693.5,917.12,688.21
2016,2,24,13,30,893.0,97.0,1.5,18.0,679.0,915.91,689.39
2016,2,24,13,45,885.5,95.5,1.65,18.0,657.0,908.25,687.0
2016,2,24,14,0,878.0,94.0,1.8,18.0,635.0,897.03,682.23
2016,2,24,14,15,866.5,92.5,1.85,17.5,605.5,886.32,677.99
2016,2,24,14,30,855.0,91.0,1.9,17.0,576.0,864.85,666.35
2016,2,24,14,45,838.0,89.0,1.95,17.0,540.0,834.99,647.62
2016,2,24,15,0,821.0,87.0,2.0,17.0,504.0,802.41,626.86
2016,2,24,15,15,799.5,84.0,2.0,17.0,462.5,762.54,600.19
2016,2,24,15,30,778.0,81.0,2.0,17.0,421.0,720.73,571.75
2016,2,24,15,45,746.0,77.0,2.05,17.0,375.5,668.26,535.19
2016,2,24,16,0,714.0,73.0,2.1,17.0,330.0,619.12,500.19
2016,2,24,16,15,670.5,67.5,2.05,16.5,281.5,556.64,453.3
2016,2,24,16,30,627.0,62.0,2.0,16.0,233.0,495.45,405.02
2016,2,24,16,45,560.0,55.0,1.95,15.5,184.5,420.37,343.57
2016,2,24,17,0,493.0,48.0,1.9,15.0,136.0,349.75,283.25
2016,2,24,17,15,386.5,37.0,1.9,14.5,92.0,260.23,205.41
2016,2,24,17,30,280.0,26.0,1.9,14.0,48.0,179.67,119.98
2016,2,24,17,45,140.0,13.0,1.95,14.0,24.0,67.04,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,12.39,0.0
2016,2,25,7,15,203.0,28.5,0.25,13.0,51.0,22.34,11.41
2016,2,25,7,30,329.0,44.0,0.3,13.0,87.0,35.32,25.18
2016,2,25,7,45,410.0,55.0,0.35,13.0,132.5,42.58,32.27
2016,2,25,8,0,491.0,66.0,0.4,13.0,178.0,78.75,46.62
2016,2,25,8,15,546.5,74.0,0.45,13.5,226.0,124.68,76.37
2016,2,25,8,30,602.0,82.0,0.5,14.0,274.0,177.16,117.41
2016,2,25,8,45,641.0,88.0,0.55,14.5,320.5,230.17,162.44
2016,2,25,9,0,680.0,94.0,0.6,15.0,367.0,287.09,211.42
2016,2,25,9,15,707.5,98.5,0.65,15.0,410.5,342.17,259.27
2016,2,25,9,30,735.0,103.0,0.7,15.0,454.0,399.19,307.68
2016,2,25,9,45,759.0,105.0,0.75,15.5,493.0,453.78,352.43
2016,2,25,10,0,783.0,107.0,0.8,16.0,532.0,509.77,396.81
2016,2,25,10,15,699.5,137.5,0.8,16.0,534.0,533.9,416.13
2016,2,25,10,30,616.0,168.0,0.8,16.0,536.0,548.95,427.72
2016,2,25,10,45,572.5,193.0,0.8,16.5,546.0,572.54,444.27
2016,2,25,11,0,529.0,218.0,0.8,17.0,556.0,594.24,458.56
2016,2,25,11,15,471.5,246.5,0.75,17.0,554.0,604.58,464.36
2016,2,25,11,30,414.0,275.0,0.7,17.0,552.0,601.79,460.76
2016,2,25,11,45,413.0,280.5,0.65,17.5,560.5,622.57,474.13
2016,2,25,12,0,412.0,286.0,0.6,18.0,569.0,641.86,485.94
2016,2,25,12,15,496.0,254.0,0.45,18.0,596.0,701.46,526.9
2016,2,25,12,30,580.0,222.0,0.3,18.0,623.0,752.28,560.47
2016,2,25,12,45,728.5,164.5,0.2,18.5,663.0,836.7,614.85
2016,2,25,13,0,877.0,107.0,0.1,19.0,703.0,910.35,658.18
2016,2,25,13,15,872.5,106.0,0.2,19.0,689.0,913.37,660.91
2016,2,25,13,30,868.0,105.0,0.3,19.0,675.0,912.75,663.01
2016,2,25,13,45,857.5,105.0,0.4,19.0,653.0,904.31,660.46
2016,2,25,14,0,847.0,105.0,0.5,19.0,631.0,892.38,655.88
2016,2,25,14,15,836.0,103.0,0.7,19.0,602.0,874.29,649.26
2016,2,25,14,30,825.0,101.0,0.9,19.0,573.0,852.99,640.13
2016,2,25,14,45,805.0,100.0,1.1,19.0,537.0,822.13,623.99
2016,2,25,15,0,785.0,99.0,1.3,19.0,501.0,788.74,605.44
2016,2,25,15,15,762.5,95.0,1.55,18.5,460.0,747.61,582.2
2016,2,25,15,30,740.0,91.0,1.8,18.0,419.0,709.06,559.63
2016,2,25,15,45,710.0,86.5,2.05,17.5,373.5,658.69,527.07
2016,2,25,16,0,680.0,82.0,2.3,17.0,328.0,607.77,492.58
2016,2,25,16,15,636.0,75.5,2.25,16.5,280.0,544.75,444.63
2016,2,25,16,30,592.0,69.0,2.2,16.0,232.0,483.13,395.9
2016,2,25,16,45,535.0,60.0,2.15,15.5,185.0,412.73,338.14
2016,2,25,17,0,478.0,51.0,2.1,15.0,138.0,345.98,280.95
2016,2,25,17,15,373.5,39.5,2.0,14.5,94.0,257.26,203.77
2016,2,25,17,30,269.0,28.0,1.9,14.0,50.0,178.64,123.23
2016,2,25,17,45,134.5,14.0,1.85,14.0,25.0,66.07,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,1.2,13.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,1.3,13.0,7.0,6.67,0.0
2016,2,26,7,15,0.0,22.5,1.4,13.0,22.5,20.89,10.81
2016,2,26,7,30,0.0,38.0,1.5,13.0,38.0,34.76,24.72
2016,2,26,7,45,0.0,57.5,1.65,13.5,57.5,51.62,40.16
2016,2,26,8,0,0.0,77.0,1.8,14.0,77.0,69.08,53.26
2016,2,26,8,15,3.5,96.0,1.85,14.0,97.5,86.93,68.4
2016,2,26,8,30,7.0,115.0,1.9,14.0,118.0,105.44,83.84
2016,2,26,8,45,11.5,132.5,1.95,14.5,137.5,123.47,98.49
2016,2,26,9,0,16.0,150.0,2.0,15.0,157.0,142.14,113.51
2016,2,26,9,15,298.0,142.5,2.0,15.0,286.0,238.27,187.19
2016,2,26,9,30,580.0,135.0,2.0,15.0,415.0,368.88,290.22
2016,2,26,9,45,493.5,173.0,2.05,15.0,424.0,396.75,314.9
2016,2,26,10,0,407.0,211.0,2.1,15.0,433.0,417.2,332.43
2016,2,26,10,15,436.0,217.5,2.05,15.0,468.0,463.34,369.17
2016,2,26,10,30,465.0,224.0,2.0,15.0,503.0,511.17,406.36
2016,2,26,10,45,429.0,245.0,2.0,15.5,511.5,532.31,421.28
2016,2,26,11,0,393.0,266.0,2.0,16.0,520.0,543.28,428.33
2016,2,26,11,15,412.0,270.5,2.0,16.0,542.5,579.54,455.75
2016,2,26,11,30,431.0,275.0,2.0,16.0,565.0,623.63,488.2
2016,2,26,11,45,437.5,276.0,2.05,16.0,574.5,646.98,505.47
2016,2,26,12,0,444.0,277.0,2.1,16.0,584.0,669.0,521.85
2016,2,26,12,15,315.5,306.5,2.15,16.0,525.0,596.52,466.34
2016,2,26,12,30,187.0,336.0,2.2,16.0,466.0,516.12,404.21
2016,2,26,12,45,281.5,315.0,2.3,16.0,508.5,593.66,465.49
2016,2,26,13,0,376.0,294.0,2.4,16.0,551.0,660.68,517.47
2016,2,26,13,15,362.0,291.0,2.45,16.0,534.5,650.59,510.01
2016,2,26,13,30,348.0,288.0,2.5,16.0,518.0,638.79,501.9
2016,2,26,13,45,400.5,263.5,2.65,16.0,520.0,660.47,520.92
2016,2,26,14,0,453.0,239.0,2.8,16.0,522.0,693.43,547.7
2016,2,26,14,15,477.0,219.5,2.85,16.0,505.5,690.95,547.63
2016,2,26,14,30,501.0,200.0,2.9,16.0,489.0,685.5,545.67
2016,2,26,14,45,431.0,202.5,2.95,16.0,440.0,621.71,497.88
2016,2,26,15,0,361.0,205.0,3.0,16.0,391.0,545.7,440.49
2016,2,26,15,15,549.5,146.5,3.05,15.5,404.5,636.03,516.21
2016,2,26,15,30,738.0,88.0,3.1,15.0,418.0,705.45,571.67
2016,2,26,15,45,711.5,83.0,3.15,15.0,373.5,657.02,536.04
2016,2,26,16,0,685.0,78.0,3.2,15.0,329.0,607.83,499.82
2016,2,26,16,15,641.5,72.5,3.1,14.5,281.5,546.1,452.06
2016,2,26,16,30,598.0,67.0,3.0,14.0,234.0,485.72,403.34
2016,2,26,16,45,534.5,59.0,2.9,14.0,186.5,412.28,341.48
2016,2,26,17,0,471.0,51.0,2.8,14.0,139.0,343.07,281.04
2016,2,26,17,15,366.0,40.0,2.55,13.5,95.5,254.75,203.57
2016,2,26,17,30,261.0,29.0,2.3,13.0,52.0,176.77,125.67
2016,2,26,17,45,130.5,14.5,2.05,13.0,26.0,65.2,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,20.04,0.0
2016,2,27,7,15,221.5,31.5,2.1,12.0,62.5,24.63,14.3
2016,2,27,7,30,443.0,40.0,2.2,12.0,102.0,31.07,21.66
2016,2,27,7,45,530.5,47.0,2.3,12.5,151.0,34.99,25.6
2016,2,27,8,0,618.0,54.0,2.4,13.0,200.0,77.96,40.87
2016,2,27,8,15,667.5,59.0,2.35,13.0,250.0,131.19,76.78
2016,2,27,8,30,717.0,64.0,2.3,13.0,300.0,187.08,122.31
2016,2,27,8,45,752.5,67.5,2.3,13.5,348.0,243.53,172.13
2016,2,27,9,0,788.0,71.0,2.3,14.0,396.0,303.27,225.52
2016,2,27,9,15,811.5,74.5,2.25,14.0,440.0,361.72,278.04
2016,2,27,9,30,835.0,78.0,2.2,14.0,484.0,421.44,330.35
2016,2,27,9,45,850.5,81.0,2.15,14.5,523.0,477.91,377.98
2016,2,27,10,0,866.0,84.0,2.1,15.0,562.0,534.18,423.7
2016,2,27,10,15,878.0,86.0,2.05,15.0,595.0,586.11,465.39
2016,2,27,10,30,890.0,88.0,2.0,15.0,628.0,637.16,505.13
2016,2,27,10,45,669.0,171.0,1.95,15.0,586.5,620.2,490.08
2016,2,27,11,0,448.0,254.0,1.9,15.0,545.0,576.91,454.65
2016,2,27,11,15,509.5,237.0,1.9,15.0,576.5,625.51,492.5
2016,2,27,11,30,571.0,220.0,1.9,15.0,608.0,676.02,530.6
2016,2,27,11,45,571.5,224.0,1.95,15.5,617.0,701.31,547.99
2016,2,27,12,0,572.0,228.0,2.0,16.0,626.0,724.56,563.94
2016,2,27,12,15,473.0,265.5,2.05,16.0,595.0,696.87,541.92
2016,2,27,12,30,374.0,303.0,2.1,16.0,564.0,653.38,508.75
2016,2,27,12,45,636.5,203.5,2.2,16.0,643.5,801.7,623.23
2016,2,27,13,0,899.0,104.0,2.3,16.0,723.0,924.64,709.27
2016,2,27,13,15,616.5,199.0,2.35,16.0,619.5,796.11,618.68
2016,2,27,13,30,334.0,294.0,2.4,16.0,516.0,633.72,496.06
2016,2,27,13,45,481.0,236.0,2.45,16.0,544.5,716.47,562.73
2016,2,27,14,0,628.0,178.0,2.5,16.0,573.0,788.42,618.72
2016,2,27,14,15,587.0,181.5,2.5,16.0,537.5,746.39,588.38
2016,2,27,14,30,546.0,185.0,2.5,16.0,502.0,708.83,561.49
2016,2,27,14,45,524.0,179.5,2.5,16.0,468.5,676.06,538.4
2016,2,27,15,0,502.0,174.0,2.5,16.0,435.0,641.93,513.98
2016,2,27,15,15,475.5,163.5,2.5,15.5,395.5,597.23,482.27
2016,2,27,15,30,449.0,153.0,2.5,15.0,356.0,552.01,449.51
2016,2,27,15,45,599.5,112.0,2.5,15.0,352.5,608.84,496.97
2016,2,27,16,0,750.0,71.0,2.5,15.0,349.0,643.56,524.72
2016,2,27,16,15,708.5,66.5,2.45,14.5,300.0,581.56,478.08
2016,2,27,16,30,667.0,62.0,2.4,14.0,251.0,524.72,432.89
2016,2,27,16,45,609.5,54.5,2.35,14.0,201.5,452.32,372.71
2016,2,27,17,0,552.0,47.0,2.3,14.0,152.0,383.53,313.13
2016,2,27,17,15,446.5,38.0,2.4,13.5,106.0,293.22,234.61
2016,2,27,17,30,341.0,29.0,2.5,13.0,60.0,213.0,154.96
2016,2,27,17,45,170.5,14.5,2.6,13.0,30.0,97.48,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,11.5,9.0,8.58,0.0
2016,2,28,7,0,0.0,18.0,2.8,12.0,18.0,16.39,0.0
2016,2,28,7,15,76.0,36.0,2.85,12.0,47.5,30.49,19.49
2016,2,28,7,30,152.0,54.0,2.9,12.0,77.0,43.21,32.37
2016,2,28,7,45,185.5,74.5,3.0,12.5,112.5,58.4,46.42
2016,2,28,8,0,219.0,95.0,3.1,13.0,148.0,91.06,64.8
2016,2,28,8,15,239.5,114.5,3.05,13.0,184.0,126.53,91.71
2016,2,28,8,30,260.0,134.0,3.0,13.0,220.0,164.65,123.17
2016,2,28,8,45,283.0,148.0,2.95,13.5,255.0,201.18,154.06
2016,2,28,9,0,306.0,162.0,2.9,14.0,290.0,240.17,187.28
2016,2,28,9,15,224.0,190.0,2.8,14.0,289.0,255.63,203.31
2016,2,28,9,30,142.0,218.0,2.7,14.0,288.0,262.3,210.52
2016,2,28,9,45,172.5,235.0,2.65,14.0,326.5,302.7,243.33
2016,2,28,10,0,203.0,252.0,2.6,14.0,365.0,346.16,278.22
2016,2,28,10,15,357.0,231.5,2.55,14.0,444.5,430.29,345.93
2016,2,28,10,30,511.0,211.0,2.5,14.0,524.0,529.41,424.22
2016,2,28,10,45,446.0,242.5,2.5,14.5,524.0,543.48,433.11
2016,2,28,11,0,381.0,274.0,2.5,15.0,524.0,545.11,432.63
2016,2,28,11,15,317.5,297.5,2.55,15.0,509.0,540.07,427.8
2016,2,28,11,30,254.0,321.0,2.6,15.0,494.0,529.97,418.86
2016,2,28,11,45,301.0,315.5,2.65,15.5,524.0,573.2,451.87
2016,2,28,12,0,348.0,310.0,2.7,16.0,554.0,617.79,485.21
2016,2,28,12,15,274.5,325.0,2.75,16.0,517.5,583.09,457.67
2016,2,28,12,30,201.0,340.0,2.8,16.0,481.0,533.12,419.0
2016,2,28,12,45,211.0,335.5,2.9,16.0,483.0,543.11,427.61
2016,2,28,13,0,221.0,331.0,3.0,16.0,485.0,552.44,435.44
2016,2,28,13,15,346.5,292.5,3.05,16.0,527.5,639.93,504.81
2016,2,28,13,30,472.0,254.0,3.1,16.0,570.0,727.25,572.37
2016,2,28,13,45,379.0,269.5,3.15,16.0,518.0,649.69,513.58
2016,2,28,14,0,286.0,285.0,3.2,16.0,466.0,584.89,463.95
2016,2,28,14,15,318.5,264.0,3.2,15.5,457.5,589.64,470.7
2016,2,28,14,30,351.0,243.0,3.2,15.0,449.0,592.01,475.33
2016,2,28,14,45,413.5,212.5,3.25,15.0,440.5,619.92,499.19
2016,2,28,15,0,476.0,182.0,3.3,15.0,432.0,630.49,510.05
2016,2,28,15,15,279.0,187.5,3.3,15.0,331.5,452.5,369.67
2016,2,28,15,30,82.0,193.0,3.3,15.0,231.0,273.86,223.41
2016,2,28,15,45,108.5,174.5,3.3,15.0,219.0,284.18,233.56
2016,2,28,16,0,135.0,156.0,3.3,15.0,207.0,279.99,231.28
2016,2,28,16,15,118.5,137.0,3.3,14.5,177.5,243.41,201.49
2016,2,28,16,30,102.0,118.0,3.3,14.0,148.0,207.79,171.9
2016,2,28,16,45,87.5,96.5,3.3,14.0,118.5,170.94,140.33
2016,2,28,17,0,73.0,75.0,3.3,14.0,89.0,134.86,108.8
2016,2,28,17,15,48.0,54.0,3.3,13.5,62.0,87.27,67.37
2016,2,28,17,30,23.0,33.0,3.3,13.0,35.0,49.08,32.68
2016,2,28,17,45,11.5,16.5,3.3,13.0,17.5,22.03,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,9.0,2.35,10.5,14.0,8.58,0.0
2016,2,29,7,0,196.0,18.0,2.4,11.0,28.0,14.3,0.0
2016,2,29,7,15,327.0,30.0,2.45,11.5,69.5,23.46,14.25
2016,2,29,7,30,458.0,42.0,2.5,12.0,111.0,32.16,22.81
2016,2,29,7,45,543.0,48.5,2.6,12.5,160.5,37.41,27.87
2016,2,29,8,0,628.0,55.0,2.7,13.0,210.0,84.85,44.68
2016,2,29,8,15,676.5,60.5,2.7,13.0,260.5,139.53,83.18
2016,2,29,8,30,725.0,66.0,2.7,13.0,311.0,196.79,130.66
2016,2,29,8,45,759.5,69.5,2.7,13.5,359.5,253.88,181.41
2016,2,29,9,0,794.0,73.0,2.7,14.0,408.0,314.14,235.39
2016,2,29,9,15,816.5,76.5,2.65,14.5,452.5,372.87,287.64
2016,2,29,9,30,839.0,80.0,2.6,15.0,497.0,432.74,339.35
2016,2,29,9,45,850.5,84.0,2.55,15.5,535.0,488.75,386.41
2016,2,29,10,0,862.0,88.0,2.5,16.0,573.0,544.14,431.28
2016,2,29,10,15,874.5,90.0,2.4,16.0,605.5,596.31,472.84
2016,2,29,10,30,887.0,92.0,2.3,16.0,638.0,647.67,512.47
2016,2,29,10,45,896.0,93.0,2.25,16.5,664.0,694.31,546.72
2016,2,29,11,0,905.0,94.0,2.2,17.0,690.0,739.0,577.76
2016,2,29,11,15,911.0,95.0,2.1,17.0,708.5,779.31,604.71
2016,2,29,11,30,917.0,96.0,2.0,17.0,727.0,817.01,629.47
2016,2,29,11,45,923.5,94.5,1.95,17.5,738.0,849.64,649.65
2016,2,29,12,0,930.0,93.0,1.9,18.0,749.0,879.27,667.59
2016,2,29,12,15,930.5,93.0,1.9,18.0,751.0,902.25,682.74
2016,2,29,12,30,931.0,93.0,1.9,18.0,753.0,921.7,695.62
2016,2,29,12,45,933.0,91.5,1.9,18.5,747.5,937.19,704.64
2016,2,29,13,0,935.0,90.0,1.9,19.0,742.0,948.99,711.32
2016,2,29,13,15,930.5,89.0,1.85,19.0,727.5,951.73,712.88
2016,2,29,13,30,926.0,88.0,1.8,19.0,713.0,950.64,712.13
2016,2,29,13,45,722.0,154.0,1.8,19.0,632.0,853.66,647.58
2016,2,29,14,0,518.0,220.0,1.8,19.0,551.0,735.55,565.02
2016,2,29,14,15,534.5,203.5,1.75,19.0,531.0,728.97,562.66
2016,2,29,14,30,551.0,187.0,1.7,19.0,511.0,719.43,557.19
2016,2,29,14,45,458.5,198.5,1.65,19.0,457.0,644.82,502.53
2016,2,29,15,0,366.0,210.0,1.6,19.0,403.0,558.36,438.92
2016,2,29,15,15,582.5,145.5,1.5,19.0,425.0,671.96,527.62
2016,2,29,15,30,799.0,81.0,1.4,19.0,447.0,748.29,582.05
2016,2,29,15,45,764.0,79.0,1.3,19.0,400.0,694.5,543.4
2016,2,29,16,0,729.0,77.0,1.2,19.0,353.0,640.21,505.06
2016,2,29,16,15,688.0,71.5,1.1,18.5,303.5,581.8,463.21
2016,2,29,16,30,647.0,66.0,1.0,18.0,254.0,520.6,416.65
2016,2,29,16,45,579.0,60.0,0.95,18.0,204.0,444.07,355.97
2016,2,29,17,0,511.0,54.0,0.9,18.0,154.0,372.01,296.49
2016,2,29,17,15,411.0,43.0,0.85,17.5,108.5,283.19,222.29
2016,2,29,17,30,311.0,32.0,0.8,17.0,63.0,203.98,150.65
2016,2,29,17,45,155.5,16.0,0.8,17.0,31.5,96.32,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,114.5,10.0,2.15,12.5,16.0,9.53,0.0
2016,3,1,7,0,229.0,20.0,2.3,13.0,32.0,16.02,0.97
2016,3,1,7,15,359.5,31.5,2.35,13.0,75.5,24.65,15.34
2016,3,1,7,30,490.0,43.0,2.4,13.0,119.0,32.86,23.38
2016,3,1,7,45,567.5,50.0,2.5,13.5,169.0,40.48,30.51
2016,3,1,8,0,645.0,57.0,2.6,14.0,219.0,89.63,47.4
2016,3,1,8,15,322.5,78.5,2.5,14.0,159.5,108.14,72.11
2016,3,1,8,30,0.0,100.0,2.4,14.0,100.0,91.64,72.48
2016,3,1,8,45,402.5,87.5,2.35,14.5,259.0,180.23,132.63
2016,3,1,9,0,805.0,75.0,2.3,15.0,418.0,321.9,240.66
2016,3,1,9,15,827.0,78.0,2.35,15.0,462.5,380.7,292.92
2016,3,1,9,30,849.0,81.0,2.4,15.0,507.0,440.55,345.11
2016,3,1,9,45,655.5,143.5,2.45,15.5,487.5,455.47,360.54
2016,3,1,10,0,462.0,206.0,2.5,16.0,468.0,447.35,355.33
2016,3,1,10,15,689.5,145.0,2.5,16.0,560.5,548.2,435.99
2016,3,1,10,30,917.0,84.0,2.5,16.0,653.0,660.98,523.99
2016,3,1,10,45,926.0,84.5,2.55,16.5,679.5,708.32,558.89
2016,3,1,11,0,935.0,85.0,2.6,17.0,706.0,753.61,590.47
2016,3,1,11,15,941.0,86.0,2.55,17.0,724.5,794.93,618.7
2016,3,1,11,30,947.0,87.0,2.5,17.0,743.0,833.54,644.74
2016,3,1,11,45,952.0,86.5,2.5,17.0,754.0,866.82,667.25
2016,3,1,12,0,957.0,86.0,2.5,17.0,765.0,896.94,687.54
2016,3,1,12,15,958.0,86.0,2.5,17.0,767.5,920.86,703.57
2016,3,1,12,30,959.0,86.0,2.5,17.0,770.0,941.16,717.24
2016,3,1,12,45,958.5,85.5,2.5,17.0,764.0,955.86,727.21
2016,3,1,13,0,958.0,85.0,2.5,17.0,758.0,966.72,734.77
2016,3,1,13,15,954.0,84.0,2.5,17.0,743.0,969.96,737.34
2016,3,1,13,30,950.0,83.0,2.5,17.0,728.0,969.27,737.5
2016,3,1,13,45,943.5,82.0,2.55,17.0,705.5,962.42,734.16
2016,3,1,14,0,937.0,81.0,2.6,17.0,683.0,951.75,728.41
2016,3,1,14,15,926.5,80.0,2.6,16.5,652.5,933.8,718.67
2016,3,1,14,30,916.0,79.0,2.6,16.0,622.0,912.35,706.62
2016,3,1,14,45,902.5,77.0,2.6,16.0,585.0,883.78,688.26
2016,3,1,15,0,889.0,75.0,2.6,16.0,548.0,852.21,667.75
2016,3,1,15,15,869.0,72.5,2.55,16.0,505.0,811.91,640.48
2016,3,1,15,30,849.0,70.0,2.5,16.0,462.0,776.15,616.26
2016,3,1,15,45,822.0,67.0,2.5,16.0,415.0,725.62,581.1
2016,3,1,16,0,795.0,64.0,2.5,16.0,368.0,674.02,544.44
2016,3,1,16,15,756.0,60.0,2.3,15.5,317.5,612.19,498.97
2016,3,1,16,30,717.0,56.0,2.1,15.0,267.0,551.04,451.47
2016,3,1,16,45,656.0,51.0,1.95,14.5,216.0,476.52,391.03
2016,3,1,17,0,595.0,46.0,1.8,14.0,165.0,405.53,330.98
2016,3,1,17,15,497.0,37.5,1.7,13.5,117.5,320.67,257.5
2016,3,1,17,30,399.0,29.0,1.6,13.0,70.0,241.0,183.29
2016,3,1,17,45,199.5,14.5,1.55,13.0,35.0,112.82,16.02
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,14.0,10.5,2.05,12.5,11.5,10.01,0.0
2016,3,2,7,0,28.0,21.0,2.2,13.0,23.0,18.43,4.31
2016,3,2,7,15,76.0,40.0,2.3,13.0,50.5,33.96,23.44
2016,3,2,7,30,124.0,59.0,2.4,13.0,78.0,46.96,35.85
2016,3,2,7,45,144.0,79.5,2.5,13.5,110.0,63.91,47.81
2016,3,2,8,0,164.0,100.0,2.6,14.0,142.0,96.32,70.35
2016,3,2,8,15,179.5,120.0,2.5,14.0,175.0,127.83,94.98
2016,3,2,8,30,195.0,140.0,2.4,14.0,208.0,161.42,122.8
2016,3,2,8,45,380.0,130.0,2.3,14.5,285.5,213.39,160.5
2016,3,2,9,0,565.0,120.0,2.2,15.0,363.0,289.35,220.23
2016,3,2,9,15,468.5,158.5,2.2,15.0,374.0,322.39,252.03
2016,3,2,9,30,372.0,197.0,2.2,15.0,385.0,344.13,272.68
2016,3,2,9,45,449.0,192.5,2.25,15.5,437.0,402.43,319.6
2016,3,2,10,0,526.0,188.0,2.3,16.0,489.0,465.61,369.64
2016,3,2,10,15,342.5,241.0,2.35,16.0,441.5,435.06,345.7
2016,3,2,10,30,159.0,294.0,2.4,16.0,394.0,386.19,306.03
2016,3,2,10,45,205.0,303.0,2.5,16.5,437.0,435.72,344.67
2016,3,2,11,0,251.0,312.0,2.6,17.0,480.0,495.17,389.79
2016,3,2,11,15,367.0,287.0,2.7,17.0,540.0,569.49,448.11
2016,3,2,11,30,483.0,262.0,2.8,17.0,600.0,658.5,516.23
2016,3,2,11,45,367.0,301.0,2.95,17.0,560.0,614.36,481.26
2016,3,2,12,0,251.0,340.0,3.1,17.0,520.0,571.66,447.23
2016,3,2,12,15,306.5,328.0,3.2,17.0,548.0,616.14,482.41
2016,3,2,12,30,362.0,316.0,3.3,17.0,576.0,661.38,517.47
2016,3,2,12,45,325.0,322.0,3.4,17.0,554.0,643.68,503.83
2016,3,2,13,0,288.0,328.0,3.5,17.0,532.0,623.78,488.84
2016,3,2,13,15,275.5,329.5,3.5,16.5,521.5,619.43,486.66
2016,3,2,13,30,263.0,331.0,3.5,16.0,511.0,613.83,483.48
2016,3,2,13,45,159.0,306.5,3.5,16.0,414.0,479.9,380.73
2016,3,2,14,0,55.0,282.0,3.5,16.0,317.0,345.22,274.46
2016,3,2,14,15,27.5,202.5,3.45,16.0,220.0,232.09,185.15
2016,3,2,14,30,0.0,123.0,3.4,16.0,123.0,116.18,90.72
2016,3,2,14,45,6.5,157.5,3.4,16.0,161.0,157.24,124.95
2016,3,2,15,0,13.0,192.0,3.4,16.0,199.0,200.31,160.43
2016,3,2,15,15,43.0,195.0,3.35,15.5,215.5,241.98,195.96
2016,3,2,15,30,73.0,198.0,3.3,15.0,232.0,271.75,221.77
2016,3,2,15,45,55.5,174.5,3.3,15.0,199.0,230.85,188.46
2016,3,2,16,0,38.0,151.0,3.3,15.0,166.0,190.78,155.56
2016,3,2,16,15,30.5,132.0,3.15,14.5,143.0,164.38,134.04
2016,3,2,16,30,23.0,113.0,3.0,14.0,120.0,138.46,112.48
2016,3,2,16,45,16.5,92.5,2.95,14.0,97.0,104.51,83.62
2016,3,2,17,0,10.0,72.0,2.9,14.0,74.0,79.19,61.68
2016,3,2,17,15,5.0,51.5,2.8,13.5,52.5,54.82,40.47
2016,3,2,17,30,0.0,31.0,2.7,13.0,31.0,30.15,18.79
2016,3,2,17,45,0.0,15.5,2.6,13.0,15.5,14.38,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
