Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.5,10.0,9.53,0.0
2016,3,3,7,0,0.0,20.0,2.2,14.0,20.0,18.54,6.0
2016,3,3,7,15,23.5,40.0,2.3,14.0,44.0,35.28,24.63
2016,3,3,7,30,47.0,60.0,2.4,14.0,68.0,51.73,39.95
2016,3,3,7,45,63.0,81.5,2.5,14.0,95.5,70.07,53.39
2016,3,3,8,0,79.0,103.0,2.6,14.0,123.0,92.85,70.53
2016,3,3,8,15,89.0,124.0,2.5,14.0,151.5,119.27,91.83
2016,3,3,8,30,99.0,145.0,2.4,14.0,180.0,147.21,114.94
2016,3,3,8,45,69.0,159.0,2.3,14.5,185.5,160.89,127.49
2016,3,3,9,0,39.0,173.0,2.2,15.0,191.0,169.85,135.54
2016,3,3,9,15,32.5,185.0,2.1,15.0,201.0,182.3,145.71
2016,3,3,9,30,26.0,197.0,2.0,15.0,211.0,193.21,154.39
2016,3,3,9,45,23.0,206.5,1.95,15.0,219.5,202.85,161.9
2016,3,3,10,0,20.0,216.0,1.9,15.0,228.0,212.1,169.0
2016,3,3,10,15,49.5,251.0,1.9,15.0,282.0,267.3,213.02
2016,3,3,10,30,79.0,286.0,1.9,15.0,336.0,323.81,257.37
2016,3,3,10,45,57.5,282.0,1.95,15.5,319.0,310.82,246.03
2016,3,3,11,0,36.0,278.0,2.0,16.0,302.0,295.62,233.17
2016,3,3,11,15,54.0,300.0,2.2,16.0,337.5,334.33,263.78
2016,3,3,11,30,72.0,322.0,2.4,16.0,373.0,374.69,295.27
2016,3,3,11,45,73.0,325.5,2.6,16.0,377.5,383.37,302.0
2016,3,3,12,0,74.0,329.0,2.8,16.0,382.0,391.9,308.79
2016,3,3,12,15,114.0,340.5,2.7,15.5,423.0,453.25,357.15
2016,3,3,12,30,154.0,352.0,2.6,15.0,464.0,506.17,398.48
2016,3,3,12,45,130.0,346.0,2.55,15.0,440.0,483.51,380.48
2016,3,3,13,0,106.0,340.0,2.5,15.0,416.0,446.91,352.4
2016,3,3,13,15,107.0,332.0,2.4,15.0,407.5,442.14,349.15
2016,3,3,13,30,108.0,324.0,2.3,15.0,399.0,436.92,345.42
2016,3,3,13,45,91.0,309.0,2.25,15.0,370.5,406.72,322.21
2016,3,3,14,0,74.0,294.0,2.2,15.0,342.0,376.15,298.68
2016,3,3,14,15,105.0,286.5,2.1,15.0,351.5,397.57,316.82
2016,3,3,14,30,136.0,279.0,2.0,15.0,361.0,431.86,344.33
2016,3,3,14,45,243.0,249.0,1.95,15.0,385.0,504.31,403.27
2016,3,3,15,0,350.0,219.0,1.9,15.0,409.0,557.21,446.46
2016,3,3,15,15,255.5,212.0,1.9,15.0,345.0,464.44,374.3
2016,3,3,15,30,161.0,205.0,1.9,15.0,281.0,362.98,294.49
2016,3,3,15,45,150.0,184.5,1.9,15.0,249.5,327.54,267.45
2016,3,3,16,0,139.0,164.0,1.9,15.0,218.0,292.22,239.66
2016,3,3,16,15,127.5,143.5,1.75,15.0,188.0,256.84,211.09
2016,3,3,16,30,116.0,123.0,1.6,15.0,158.0,221.89,182.32
2016,3,3,16,45,102.0,101.0,1.5,15.0,128.0,183.89,150.41
2016,3,3,17,0,88.0,79.0,1.4,15.0,98.0,146.57,118.38
2016,3,3,17,15,63.5,58.5,1.3,14.5,70.0,106.72,83.76
2016,3,3,17,30,39.0,38.0,1.2,14.0,42.0,68.34,49.71
2016,3,3,17,45,19.5,19.0,1.2,14.0,21.0,27.64,6.25
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.75,13.5,11.0,10.48,0.0
2016,3,4,7,0,0.0,22.0,1.9,14.0,22.0,20.29,8.41
2016,3,4,7,15,19.0,42.0,2.05,14.0,45.0,36.93,26.2
2016,3,4,7,30,38.0,62.0,2.2,14.0,68.0,53.34,41.44
2016,3,4,7,45,50.5,83.5,2.35,14.0,94.5,71.77,54.87
2016,3,4,8,0,63.0,105.0,2.5,14.0,121.0,95.58,73.41
2016,3,4,8,15,72.5,125.5,2.65,14.0,148.0,120.14,93.3
2016,3,4,8,30,82.0,146.0,2.8,14.0,175.0,146.09,114.76
2016,3,4,8,45,44.0,149.0,2.95,14.5,165.0,146.17,116.22
2016,3,4,9,0,6.0,152.0,3.1,15.0,155.0,141.4,113.01
2016,3,4,9,15,4.5,159.5,3.3,15.0,161.5,148.81,118.91
2016,3,4,9,30,3.0,167.0,3.5,15.0,168.0,155.96,124.51
2016,3,4,9,45,1.5,134.0,3.7,15.5,134.5,125.42,98.94
2016,3,4,10,0,0.0,101.0,3.9,16.0,101.0,94.14,72.82
2016,3,4,10,15,9.0,167.5,3.9,16.0,173.5,161.78,128.2
2016,3,4,10,30,18.0,234.0,3.9,16.0,246.0,231.22,183.94
2016,3,4,10,45,9.0,151.5,3.95,16.0,157.5,147.97,116.46
2016,3,4,11,0,0.0,69.0,4.0,16.0,69.0,64.31,47.75
2016,3,4,11,15,0.0,70.5,4.0,15.5,70.5,65.72,49.01
2016,3,4,11,30,0.0,72.0,4.0,15.0,72.0,67.13,50.23
2016,3,4,11,45,0.0,104.0,4.05,15.0,104.0,97.18,74.94
2016,3,4,12,0,0.0,136.0,4.1,15.0,136.0,127.75,99.88
2016,3,4,12,15,5.0,184.5,4.2,15.0,188.5,179.2,141.76
2016,3,4,12,30,10.0,233.0,4.3,15.0,241.0,232.0,184.28
2016,3,4,12,45,11.5,238.0,4.4,15.0,247.0,239.07,189.98
2016,3,4,13,0,13.0,243.0,4.5,15.0,253.0,246.25,195.89
2016,3,4,13,15,13.0,238.5,4.45,15.0,248.0,242.44,192.97
2016,3,4,13,30,13.0,234.0,4.4,15.0,243.0,238.61,190.07
2016,3,4,13,45,29.0,255.0,4.35,15.0,274.5,288.73,230.88
2016,3,4,14,0,45.0,276.0,4.3,15.0,306.0,328.79,263.35
2016,3,4,14,15,44.0,264.5,4.1,15.0,292.5,316.64,253.86
2016,3,4,14,30,43.0,253.0,3.9,15.0,279.0,304.35,244.48
2016,3,4,14,45,26.5,221.0,3.75,15.0,236.5,241.83,194.4
2016,3,4,15,0,10.0,189.0,3.6,15.0,194.0,194.16,155.71
2016,3,4,15,15,5.0,149.5,3.55,15.0,152.0,148.89,118.94
2016,3,4,15,30,0.0,110.0,3.5,15.0,110.0,104.43,82.29
2016,3,4,15,45,0.0,58.0,3.5,15.0,58.0,53.93,40.16
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.5,3.8,15.0,3.5,3.24,0.0
2016,3,4,17,0,0.0,3.0,3.9,15.0,3.0,2.78,0.0
2016,3,4,17,15,0.0,2.0,4.05,15.0,2.0,1.85,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.35,15.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,2.5,6.75,15.0,2.5,2.31,0.0
2016,3,5,8,0,0.0,3.0,7.0,15.0,3.0,2.78,0.0
2016,3,5,8,15,0.0,4.0,7.0,15.0,4.0,3.7,0.0
2016,3,5,8,30,0.0,5.0,7.0,15.0,5.0,4.63,0.0
2016,3,5,8,45,24.5,93.5,7.0,15.0,104.5,92.78,72.33
2016,3,5,9,0,49.0,182.0,7.0,15.0,204.0,181.22,145.56
2016,3,5,9,15,24.5,138.0,7.0,15.0,149.0,137.2,109.38
2016,3,5,9,30,0.0,94.0,7.0,15.0,94.0,87.53,68.02
2016,3,5,9,45,27.0,172.5,7.05,15.5,188.0,174.77,140.02
2016,3,5,10,0,54.0,251.0,7.1,16.0,282.0,265.55,213.53
2016,3,5,10,15,27.0,183.5,7.3,16.0,199.0,189.8,151.62
2016,3,5,10,30,0.0,116.0,7.5,16.0,116.0,108.29,84.24
2016,3,5,10,45,3.0,158.5,7.75,16.5,160.5,150.55,118.64
2016,3,5,11,0,6.0,201.0,8.0,17.0,205.0,193.61,153.24
2016,3,5,11,15,3.0,179.5,8.1,17.0,181.5,171.25,134.9
2016,3,5,11,30,0.0,158.0,8.2,17.0,158.0,148.58,116.32
2016,3,5,11,45,13.0,221.0,8.3,17.0,230.5,220.49,174.84
2016,3,5,12,0,26.0,284.0,8.4,17.0,303.0,294.75,234.55
2016,3,5,12,15,32.5,296.5,8.5,16.5,320.0,325.11,259.31
2016,3,5,12,30,39.0,309.0,8.6,16.0,337.0,346.54,277.11
2016,3,5,12,45,19.5,223.5,8.7,16.0,237.5,231.69,184.74
2016,3,5,13,0,0.0,138.0,8.8,16.0,138.0,130.04,101.59
2016,3,5,13,15,0.0,135.5,9.25,16.0,135.5,127.71,99.81
2016,3,5,13,30,0.0,133.0,9.7,16.0,133.0,125.38,98.01
2016,3,5,13,45,0.0,83.5,10.15,16.0,83.5,77.86,59.0
2016,3,5,14,0,0.0,34.0,10.6,16.0,34.0,31.64,20.73
2016,3,5,14,15,0.0,34.5,11.15,15.5,34.5,32.1,21.21
2016,3,5,14,30,0.0,35.0,11.7,15.0,35.0,32.55,21.69
2016,3,5,14,45,0.0,26.5,12.3,15.0,26.5,24.63,15.08
2016,3,5,15,0,0.0,18.0,12.9,15.0,18.0,16.72,8.45
2016,3,5,15,15,0.0,16.5,13.1,15.0,16.5,15.32,7.31
2016,3,5,15,30,0.0,15.0,13.3,15.0,15.0,13.92,6.15
2016,3,5,15,45,0.0,31.0,13.5,15.0,31.0,28.78,18.82
2016,3,5,16,0,0.0,47.0,13.7,15.0,47.0,43.67,31.55
2016,3,5,16,15,0.0,40.5,13.65,15.0,40.5,37.61,26.46
2016,3,5,16,30,0.0,34.0,13.6,15.0,34.0,31.55,21.33
2016,3,5,16,45,0.0,27.5,13.6,15.0,27.5,25.51,16.14
2016,3,5,17,0,0.0,21.0,13.6,15.0,21.0,19.46,10.89
2016,3,5,17,15,0.0,15.0,13.35,15.0,15.0,13.89,6.02
2016,3,5,17,30,0.0,9.0,13.1,15.0,9.0,8.33,1.13
2016,3,5,17,45,0.0,4.5,12.85,15.0,4.5,4.16,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,17.0,4.8,12.5,22.0,16.2,0.0
2016,3,6,7,0,128.0,34.0,4.8,13.0,44.0,27.75,15.82
2016,3,6,7,15,242.5,50.0,4.95,13.0,87.0,38.61,27.98
2016,3,6,7,30,357.0,66.0,5.1,13.0,130.0,50.01,38.78
2016,3,6,7,45,431.0,77.5,5.25,13.0,179.5,68.48,46.08
2016,3,6,8,0,505.0,89.0,5.4,13.0,229.0,114.47,72.03
2016,3,6,8,15,557.5,97.0,5.45,13.0,279.0,164.62,109.74
2016,3,6,8,30,610.0,105.0,5.5,13.0,329.0,219.32,155.85
2016,3,6,8,45,646.0,111.0,5.6,13.5,377.0,273.68,204.18
2016,3,6,9,0,682.0,117.0,5.7,14.0,425.0,331.64,255.87
2016,3,6,9,15,708.5,122.0,5.65,14.0,469.0,388.28,306.59
2016,3,6,9,30,735.0,127.0,5.6,14.0,513.0,446.75,357.83
2016,3,6,9,45,757.0,129.0,5.6,14.0,552.5,501.64,405.23
2016,3,6,10,0,779.0,131.0,5.6,14.0,592.0,557.15,452.02
2016,3,6,10,15,613.5,191.0,5.5,14.0,566.5,558.15,452.85
2016,3,6,10,30,448.0,251.0,5.4,14.0,541.0,539.86,437.08
2016,3,6,10,45,642.0,193.5,5.35,14.0,626.0,642.13,520.38
2016,3,6,11,0,836.0,136.0,5.3,14.0,711.0,752.15,607.95
2016,3,6,11,15,715.0,183.0,5.35,14.0,683.5,743.76,599.36
2016,3,6,11,30,594.0,230.0,5.4,14.0,656.0,719.45,578.9
2016,3,6,11,45,487.0,275.0,5.45,14.0,627.5,698.96,561.06
2016,3,6,12,0,380.0,320.0,5.5,14.0,599.0,662.2,530.65
2016,3,6,12,15,257.5,339.5,5.65,14.0,529.0,588.32,471.61
2016,3,6,12,30,135.0,359.0,5.8,14.0,459.0,497.23,398.15
2016,3,6,12,45,222.5,346.5,5.95,14.0,509.0,568.02,456.68
2016,3,6,13,0,310.0,334.0,6.1,14.0,559.0,652.7,524.66
2016,3,6,13,15,305.5,329.5,6.25,14.0,547.5,649.03,522.3
2016,3,6,13,30,301.0,325.0,6.4,14.0,536.0,643.89,519.17
2016,3,6,13,45,241.0,320.5,6.55,14.0,486.0,572.08,463.1
2016,3,6,14,0,181.0,316.0,6.7,14.0,436.0,513.38,416.37
2016,3,6,14,15,187.0,301.0,6.8,14.0,420.0,502.74,409.29
2016,3,6,14,30,193.0,286.0,6.9,14.0,404.0,491.07,401.28
2016,3,6,14,45,141.0,266.0,7.05,14.0,349.5,421.3,345.08
2016,3,6,15,0,89.0,246.0,7.2,14.0,295.0,339.36,278.34
2016,3,6,15,15,63.5,219.0,7.3,13.5,253.0,286.75,235.89
2016,3,6,15,30,38.0,192.0,7.4,13.0,211.0,235.12,193.49
2016,3,6,15,45,19.0,160.0,7.5,13.0,169.5,173.72,142.2
2016,3,6,16,0,0.0,128.0,7.6,13.0,128.0,125.58,101.4
2016,3,6,16,15,0.0,110.5,7.65,13.0,110.5,108.19,86.93
2016,3,6,16,30,0.0,93.0,7.7,13.0,93.0,90.76,72.21
2016,3,6,16,45,0.0,74.5,7.8,13.0,74.5,72.12,56.26
2016,3,6,17,0,0.0,56.0,7.9,13.0,56.0,53.36,40.01
2016,3,6,17,15,0.0,40.0,7.95,12.5,40.0,37.26,25.96
2016,3,6,17,30,0.0,24.0,8.0,12.0,24.0,22.27,12.78
2016,3,6,17,45,0.0,12.0,8.1,12.0,12.0,11.12,1.33
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,4.8,10.0,1.0,0.95,0.0
2016,3,7,7,0,0.0,2.0,5.0,10.0,2.0,1.85,0.0
2016,3,7,7,15,0.0,3.5,5.2,10.0,3.5,3.24,0.0
2016,3,7,7,30,0.0,5.0,5.4,10.0,5.0,4.63,0.0
2016,3,7,7,45,0.0,7.0,5.65,10.0,7.0,6.48,0.0
2016,3,7,8,0,0.0,9.0,5.9,10.0,9.0,8.34,1.61
2016,3,7,8,15,0.0,11.0,5.95,10.0,11.0,10.19,3.23
2016,3,7,8,30,0.0,13.0,6.0,10.0,13.0,12.05,4.84
2016,3,7,8,45,0.0,47.0,6.05,10.0,47.0,43.67,32.21
2016,3,7,9,0,0.0,81.0,6.1,10.0,81.0,75.42,59.37
2016,3,7,9,15,10.0,140.0,6.1,10.0,145.5,133.36,108.33
2016,3,7,9,30,20.0,199.0,6.1,10.0,210.0,192.71,157.85
2016,3,7,9,45,312.0,185.0,6.1,10.5,371.0,331.59,273.33
2016,3,7,10,0,604.0,171.0,6.1,11.0,532.0,502.41,413.81
2016,3,7,10,15,512.5,216.0,6.2,11.0,534.0,521.48,429.25
2016,3,7,10,30,421.0,261.0,6.3,11.0,536.0,533.37,438.14
2016,3,7,10,45,467.5,254.0,6.4,11.0,569.5,581.0,477.46
2016,3,7,11,0,514.0,247.0,6.5,11.0,603.0,630.76,518.07
2016,3,7,11,15,268.0,260.0,6.65,11.0,446.0,471.46,387.84
2016,3,7,11,30,22.0,273.0,6.8,11.0,289.0,277.59,224.96
2016,3,7,11,45,132.0,314.5,6.95,11.5,412.0,429.75,350.75
2016,3,7,12,0,242.0,356.0,7.1,12.0,535.0,573.31,466.18
2016,3,7,12,15,329.0,335.0,7.25,12.0,578.5,646.6,526.0
2016,3,7,12,30,416.0,314.0,7.4,12.0,622.0,711.61,579.38
2016,3,7,12,45,381.0,321.0,7.6,12.0,601.0,696.88,567.55
2016,3,7,13,0,346.0,328.0,7.8,12.0,580.0,679.8,554.04
2016,3,7,13,15,347.0,320.5,7.85,12.0,569.0,678.02,553.43
2016,3,7,13,30,348.0,313.0,7.9,12.0,558.0,674.6,551.56
2016,3,7,13,45,459.0,263.5,7.95,12.0,576.5,737.83,605.29
2016,3,7,14,0,570.0,214.0,8.0,12.0,595.0,785.17,646.57
2016,3,7,14,15,448.0,240.5,8.0,12.0,532.0,699.89,577.32
2016,3,7,14,30,326.0,267.0,8.0,12.0,469.0,602.77,498.25
2016,3,7,14,45,163.0,146.0,8.05,12.0,247.0,313.72,262.69
2016,3,7,15,0,0.0,25.0,8.1,12.0,25.0,23.23,14.14
2016,3,7,15,15,74.0,119.5,8.0,12.0,155.5,191.77,159.69
2016,3,7,15,30,148.0,214.0,7.9,12.0,286.0,363.18,304.0
2016,3,7,15,45,120.5,192.0,7.85,12.5,246.5,313.45,262.04
2016,3,7,16,0,93.0,170.0,7.8,13.0,207.0,253.58,211.66
2016,3,7,16,15,82.0,149.5,7.7,12.5,179.5,220.95,184.72
2016,3,7,16,30,71.0,129.0,7.6,12.0,152.0,188.92,157.78
2016,3,7,16,45,267.0,99.5,7.5,12.0,162.0,291.97,247.98
2016,3,7,17,0,463.0,70.0,7.4,12.0,172.0,368.01,310.93
2016,3,7,17,15,366.5,57.5,7.35,11.5,125.0,279.05,231.76
2016,3,7,17,30,270.0,45.0,7.3,11.0,78.0,201.8,161.22
2016,3,7,17,45,135.0,28.0,7.3,11.0,44.5,109.22,66.63
2016,3,7,18,0,0.0,11.0,7.3,11.0,11.0,10.48,0.0
2016,3,7,18,15,0.0,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,142.5,16.0,4.0,10.5,28.5,12.82,0.0
2016,3,8,7,0,285.0,32.0,4.0,11.0,57.0,25.92,15.69
2016,3,8,7,15,395.5,43.0,3.95,11.0,103.5,33.55,23.98
2016,3,8,7,30,506.0,54.0,3.9,11.0,150.0,40.85,31.04
2016,3,8,7,45,565.5,62.5,3.9,11.5,200.0,63.45,37.78
2016,3,8,8,0,625.0,71.0,3.9,12.0,250.0,114.02,66.34
2016,3,8,8,15,668.5,77.0,3.8,12.0,301.0,167.09,107.18
2016,3,8,8,30,712.0,83.0,3.7,12.0,352.0,225.07,157.19
2016,3,8,8,45,731.0,90.5,3.65,12.5,398.5,282.3,209.07
2016,3,8,9,0,750.0,98.0,3.6,13.0,445.0,340.99,261.94
2016,3,8,9,15,695.5,116.5,3.5,13.0,462.0,382.53,301.43
2016,3,8,9,30,641.0,135.0,3.4,13.0,479.0,417.07,333.36
2016,3,8,9,45,620.0,154.5,3.3,13.0,506.5,462.37,371.83
2016,3,8,10,0,599.0,174.0,3.2,13.0,534.0,504.35,406.26
2016,3,8,10,15,511.0,218.0,3.15,13.0,537.0,524.03,421.56
2016,3,8,10,30,423.0,262.0,3.1,13.0,540.0,536.83,430.48
2016,3,8,10,45,299.5,299.0,3.05,13.0,499.5,505.22,404.32
2016,3,8,11,0,176.0,336.0,3.0,13.0,459.0,461.46,368.08
2016,3,8,11,15,170.0,345.0,2.9,13.0,466.5,475.74,378.79
2016,3,8,11,30,164.0,354.0,2.8,13.0,474.0,489.15,388.45
2016,3,8,11,45,128.5,353.5,2.75,13.0,448.5,467.44,370.72
2016,3,8,12,0,93.0,353.0,2.7,13.0,423.0,433.21,343.53
2016,3,8,12,15,192.0,351.5,2.7,13.0,495.0,533.73,423.22
2016,3,8,12,30,291.0,350.0,2.7,13.0,567.0,639.13,503.92
2016,3,8,12,45,230.5,354.5,2.75,13.0,525.5,584.68,461.72
2016,3,8,13,0,170.0,359.0,2.8,13.0,484.0,539.42,426.67
2016,3,8,13,15,88.5,285.5,2.9,12.5,351.0,373.43,299.19
2016,3,8,13,30,7.0,212.0,3.0,12.0,218.0,210.3,168.07
2016,3,8,13,45,32.0,253.5,3.2,12.0,275.5,289.24,233.18
2016,3,8,14,0,57.0,295.0,3.4,12.0,333.0,360.64,290.88
2016,3,8,14,15,63.5,285.5,3.3,12.0,326.5,357.71,288.98
2016,3,8,14,30,70.0,276.0,3.2,12.0,320.0,354.45,287.12
2016,3,8,14,45,40.0,234.5,3.15,12.0,259.5,281.02,228.07
2016,3,8,15,0,10.0,193.0,3.1,12.0,199.0,197.81,160.05
2016,3,8,15,15,11.0,184.0,2.8,12.0,190.0,190.24,154.39
2016,3,8,15,30,12.0,175.0,2.5,12.0,181.0,182.73,148.59
2016,3,8,15,45,44.5,172.0,2.25,12.0,191.0,217.44,178.72
2016,3,8,16,0,77.0,169.0,2.0,12.0,201.0,240.14,198.51
2016,3,8,16,15,70.5,148.5,1.65,11.5,174.5,211.22,174.88
2016,3,8,16,30,64.0,128.0,1.3,11.0,148.0,182.57,151.2
2016,3,8,16,45,54.5,106.0,1.0,11.0,121.5,150.35,123.77
2016,3,8,17,0,45.0,84.0,0.7,11.0,95.0,118.6,96.29
2016,3,8,17,15,30.0,63.5,1.05,10.5,69.5,86.51,68.33
2016,3,8,17,30,15.0,43.0,1.4,10.0,44.0,55.18,40.6
2016,3,8,17,45,7.5,25.0,1.75,10.0,25.5,30.58,15.88
2016,3,8,18,0,0.0,7.0,2.1,10.0,7.0,6.67,0.0
2016,3,8,18,15,0.0,3.5,2.2,10.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,7.0,16.0,4.35,12.0,16.5,14.72,0.0
2016,3,9,7,0,14.0,32.0,4.4,12.0,33.0,28.58,18.17
2016,3,9,7,15,38.0,52.5,4.4,12.0,59.0,45.55,34.49
2016,3,9,7,30,62.0,73.0,4.4,12.0,85.0,59.81,47.83
2016,3,9,7,45,74.0,95.5,4.4,12.5,114.0,83.4,64.27
2016,3,9,8,0,86.0,118.0,4.4,13.0,143.0,107.59,82.82
2016,3,9,8,15,97.5,138.5,4.3,13.0,172.0,134.65,104.85
2016,3,9,8,30,109.0,159.0,4.2,13.0,201.0,163.35,128.75
2016,3,9,8,45,54.5,154.5,4.1,13.5,176.0,154.81,123.59
2016,3,9,9,0,0.0,150.0,4.0,14.0,151.0,137.87,110.52
2016,3,9,9,15,5.5,169.5,3.9,14.0,173.5,158.39,127.12
2016,3,9,9,30,11.0,189.0,3.8,14.0,196.0,179.7,144.25
2016,3,9,9,45,34.0,225.5,3.75,14.5,246.0,227.53,182.59
2016,3,9,10,0,57.0,262.0,3.7,15.0,296.0,277.87,222.43
2016,3,9,10,15,28.5,213.0,3.7,15.0,230.0,218.88,174.62
2016,3,9,10,30,0.0,164.0,3.7,15.0,164.0,153.42,121.05
2016,3,9,10,45,5.0,194.5,3.7,15.0,198.5,186.04,147.49
2016,3,9,11,0,10.0,225.0,3.7,15.0,233.0,219.45,174.21
2016,3,9,11,15,23.5,265.0,3.7,15.0,282.5,269.43,214.11
2016,3,9,11,30,37.0,305.0,3.7,15.0,332.0,329.29,261.26
2016,3,9,11,45,33.5,303.0,3.75,15.5,328.0,327.23,258.81
2016,3,9,12,0,30.0,301.0,3.8,16.0,324.0,324.79,256.29
2016,3,9,12,15,43.5,319.0,3.8,16.0,352.0,357.99,282.52
2016,3,9,12,30,57.0,337.0,3.8,16.0,380.0,392.11,309.21
2016,3,9,12,45,30.0,260.5,3.85,16.0,283.0,288.62,228.17
2016,3,9,13,0,3.0,184.0,3.9,16.0,186.0,177.75,139.56
2016,3,9,13,15,7.5,211.0,3.9,16.0,216.5,209.18,165.2
2016,3,9,13,30,12.0,238.0,3.9,16.0,247.0,241.34,191.07
2016,3,9,13,45,45.5,273.5,3.9,16.0,305.0,323.75,257.58
2016,3,9,14,0,79.0,309.0,3.9,16.0,363.0,396.85,315.74
2016,3,9,14,15,86.0,297.5,3.9,16.0,353.5,392.03,312.57
2016,3,9,14,30,93.0,286.0,3.9,16.0,344.0,386.74,309.36
2016,3,9,14,45,145.5,271.0,3.9,16.0,356.0,430.95,346.26
2016,3,9,15,0,198.0,256.0,3.9,16.0,368.0,458.53,370.02
2016,3,9,15,15,120.5,228.0,3.85,16.0,294.5,357.79,289.58
2016,3,9,15,30,43.0,200.0,3.8,16.0,221.0,247.91,200.25
2016,3,9,15,45,39.5,180.5,3.8,16.0,198.5,223.59,181.23
2016,3,9,16,0,36.0,161.0,3.8,16.0,176.0,199.34,161.83
2016,3,9,16,15,30.5,141.5,3.65,15.5,153.0,173.8,141.26
2016,3,9,16,30,25.0,122.0,3.5,15.0,130.0,148.56,120.57
2016,3,9,16,45,18.5,102.0,3.35,15.0,107.0,114.99,92.28
2016,3,9,17,0,12.0,82.0,3.2,15.0,84.0,90.34,71.11
2016,3,9,17,15,6.0,61.0,3.15,14.5,62.0,65.02,49.25
2016,3,9,17,30,0.0,40.0,3.1,14.0,40.0,39.71,27.25
2016,3,9,17,45,0.0,23.5,3.1,14.0,23.5,22.47,10.51
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,3.15,13.5,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,24.0,17.5,6.05,13.5,20.0,15.48,0.0
2016,3,10,7,0,48.0,35.0,6.2,14.0,40.0,29.96,19.44
2016,3,10,7,15,78.5,56.0,6.3,14.0,69.5,46.62,35.21
2016,3,10,7,30,109.0,77.0,6.4,14.0,99.0,62.8,50.14
2016,3,10,7,45,125.5,99.0,6.5,14.5,131.0,85.68,64.42
2016,3,10,8,0,142.0,121.0,6.6,15.0,163.0,115.84,86.82
2016,3,10,8,15,157.5,141.0,6.8,15.0,195.5,146.69,111.69
2016,3,10,8,30,173.0,161.0,7.0,15.0,228.0,179.58,139.23
2016,3,10,8,45,183.0,182.5,7.2,15.0,261.5,214.15,168.77
2016,3,10,9,0,193.0,204.0,7.4,15.0,295.0,250.03,199.37
2016,3,10,9,15,96.5,142.5,7.4,15.0,188.0,170.86,136.49
2016,3,10,9,30,0.0,81.0,7.4,15.0,81.0,75.44,57.79
2016,3,10,9,45,0.0,67.0,7.4,15.5,67.0,62.38,46.66
2016,3,10,10,0,0.0,53.0,7.4,16.0,53.0,49.33,35.59
2016,3,10,10,15,176.0,170.0,7.3,16.0,287.0,273.59,222.37
2016,3,10,10,30,352.0,287.0,7.2,16.0,521.0,512.52,414.2
2016,3,10,10,45,318.0,307.5,7.1,16.0,525.0,527.92,425.15
2016,3,10,11,0,284.0,328.0,7.0,16.0,529.0,539.96,433.61
2016,3,10,11,15,150.0,292.5,6.85,16.0,399.0,408.05,327.76
2016,3,10,11,30,16.0,257.0,6.7,16.0,269.0,257.03,204.08
2016,3,10,11,45,16.0,260.0,6.6,16.0,272.5,261.07,207.37
2016,3,10,12,0,16.0,263.0,6.5,16.0,276.0,265.08,210.47
2016,3,10,12,15,8.0,207.5,6.35,16.0,214.0,204.19,161.44
2016,3,10,12,30,0.0,152.0,6.2,16.0,152.0,143.32,112.01
2016,3,10,12,45,0.0,144.0,6.05,16.0,144.0,135.7,105.89
2016,3,10,13,0,0.0,136.0,5.9,16.0,136.0,128.05,99.72
2016,3,10,13,15,6.5,188.5,5.65,16.0,193.0,185.75,146.83
2016,3,10,13,30,13.0,241.0,5.4,16.0,250.0,245.26,194.83
2016,3,10,13,45,6.5,171.5,5.2,16.0,176.0,169.47,133.78
2016,3,10,14,0,0.0,102.0,5.0,16.0,102.0,95.37,73.32
2016,3,10,14,15,0.0,66.5,4.8,16.0,66.5,61.96,45.92
2016,3,10,14,30,0.0,31.0,4.6,16.0,31.0,28.84,18.47
2016,3,10,14,45,0.0,21.0,4.45,16.0,21.0,19.52,10.73
2016,3,10,15,0,0.0,11.0,4.3,16.0,11.0,10.22,2.94
2016,3,10,15,15,0.0,19.5,4.2,15.5,19.5,18.11,9.66
2016,3,10,15,30,0.0,28.0,4.1,15.0,28.0,26.01,16.42
2016,3,10,15,45,0.0,31.5,4.05,15.0,31.5,29.25,19.24
2016,3,10,16,0,0.0,35.0,4.0,15.0,35.0,32.5,22.07
2016,3,10,16,15,0.0,30.5,4.0,15.0,30.5,28.31,18.56
2016,3,10,16,30,0.0,26.0,4.0,15.0,26.0,24.12,15.01
2016,3,10,16,45,0.0,21.0,4.0,15.0,21.0,19.47,11.03
2016,3,10,17,0,0.0,16.0,4.0,15.0,16.0,14.82,7.01
2016,3,10,17,15,0.0,11.5,4.2,14.5,11.5,10.65,3.38
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,10.85,13.0,4.5,4.16,0.0
2016,3,11,7,0,0.0,9.0,10.9,13.0,9.0,8.33,1.41
2016,3,11,7,15,0.0,16.0,10.5,13.0,16.0,14.82,7.42
2016,3,11,7,30,0.0,23.0,10.1,13.0,23.0,21.32,13.42
2016,3,11,7,45,0.0,30.0,9.75,13.0,30.0,27.83,18.29
2016,3,11,8,0,0.0,37.0,9.4,13.0,37.0,34.35,23.93
2016,3,11,8,15,0.0,44.5,9.25,13.0,44.5,41.33,29.91
2016,3,11,8,30,0.0,52.0,9.1,13.0,52.0,48.33,35.82
2016,3,11,8,45,14.0,118.0,8.95,13.0,124.5,112.67,89.95
2016,3,11,9,0,28.0,184.0,8.8,13.0,197.0,176.94,143.46
2016,3,11,9,15,14.0,98.0,8.55,13.0,104.5,96.99,76.45
2016,3,11,9,30,0.0,12.0,8.3,13.0,12.0,11.14,3.82
2016,3,11,9,45,0.0,51.0,8.05,13.5,51.0,47.46,34.47
2016,3,11,10,0,0.0,90.0,7.8,14.0,90.0,83.9,64.8
2016,3,11,10,15,5.0,155.0,7.75,14.0,158.5,147.74,117.66
2016,3,11,10,30,10.0,220.0,7.7,14.0,227.0,212.78,170.8
2016,3,11,10,45,9.5,222.0,7.7,14.0,229.0,215.3,172.56
2016,3,11,11,0,9.0,224.0,7.7,14.0,231.0,217.72,174.32
2016,3,11,11,15,149.5,286.0,7.7,14.0,397.0,401.43,326.15
2016,3,11,11,30,290.0,348.0,7.7,14.0,563.0,593.82,480.27
2016,3,11,11,45,165.0,334.5,7.7,14.0,457.0,478.77,386.74
2016,3,11,12,0,40.0,321.0,7.7,14.0,351.0,353.97,283.98
2016,3,11,12,15,28.5,294.5,7.75,14.0,316.0,318.84,255.8
2016,3,11,12,30,17.0,268.0,7.8,14.0,281.0,272.9,218.66
2016,3,11,12,45,20.5,277.5,7.9,14.0,293.5,286.68,230.03
2016,3,11,13,0,24.0,287.0,8.0,14.0,306.0,300.69,241.55
2016,3,11,13,15,16.0,252.5,8.15,13.5,265.0,258.95,208.24
2016,3,11,13,30,8.0,218.0,8.3,13.0,224.0,217.11,174.51
2016,3,11,13,45,151.0,265.0,8.5,13.0,369.0,426.51,350.08
2016,3,11,14,0,294.0,312.0,8.7,13.0,514.0,628.73,514.79
2016,3,11,14,15,327.0,290.0,8.65,12.5,505.0,633.89,521.4
2016,3,11,14,30,360.0,268.0,8.6,12.0,496.0,636.52,526.55
2016,3,11,14,45,180.0,175.5,8.6,12.0,289.5,363.99,304.09
2016,3,11,15,0,0.0,83.0,8.6,12.0,83.0,77.33,59.9
2016,3,11,15,15,0.0,102.5,8.55,12.0,102.5,96.22,76.12
2016,3,11,15,30,0.0,122.0,8.5,12.0,122.0,116.28,93.29
2016,3,11,15,45,0.0,79.0,8.5,12.0,79.0,73.55,57.29
2016,3,11,16,0,0.0,36.0,8.5,12.0,36.0,33.43,23.12
2016,3,11,16,15,0.0,31.5,8.45,11.5,31.5,29.24,19.63
2016,3,11,16,30,0.0,27.0,8.4,11.0,27.0,25.05,16.08
2016,3,11,16,45,0.0,22.0,8.4,11.0,22.0,20.4,12.05
2016,3,11,17,0,0.0,17.0,8.4,11.0,17.0,15.75,7.98
2016,3,11,17,15,0.0,12.5,8.35,11.0,12.5,11.57,4.28
2016,3,11,17,30,0.0,8.0,8.3,11.0,8.0,7.4,0.57
2016,3,11,17,45,0.0,4.5,8.25,11.0,4.5,4.16,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.95,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.5,5.05,11.5,16.5,15.31,2.27
2016,3,12,7,0,0.0,33.0,5.3,12.0,33.0,30.2,20.27
2016,3,12,7,15,8.5,55.0,5.6,12.0,57.0,49.06,37.83
2016,3,12,7,30,17.0,77.0,5.9,12.0,81.0,67.62,54.94
2016,3,12,7,45,29.0,99.5,6.2,12.0,108.0,86.01,67.55
2016,3,12,8,0,41.0,122.0,6.5,12.0,135.0,109.66,86.81
2016,3,12,8,15,52.5,142.0,6.7,12.0,161.5,133.16,106.12
2016,3,12,8,30,64.0,162.0,6.9,12.0,188.0,158.26,126.99
2016,3,12,8,45,76.5,184.5,7.1,12.5,219.0,187.3,150.97
2016,3,12,9,0,89.0,207.0,7.3,13.0,250.0,218.08,176.33
2016,3,12,9,15,53.5,206.0,7.4,13.0,232.5,210.41,170.61
2016,3,12,9,30,18.0,205.0,7.5,13.0,215.0,197.59,160.0
2016,3,12,9,45,9.0,162.0,7.65,13.0,167.0,155.19,124.65
2016,3,12,10,0,0.0,119.0,7.8,13.0,119.0,110.92,87.56
2016,3,12,10,15,0.5,147.0,7.8,13.0,147.5,137.51,109.48
2016,3,12,10,30,1.0,175.0,7.8,13.0,176.0,164.4,131.47
2016,3,12,10,45,6.0,203.5,7.8,13.0,208.0,195.25,156.72
2016,3,12,11,0,11.0,232.0,7.8,13.0,240.0,226.85,182.45
2016,3,12,11,15,33.5,282.5,7.8,13.0,307.5,300.79,242.84
2016,3,12,11,30,56.0,333.0,7.8,13.0,375.0,372.94,301.08
2016,3,12,11,45,28.0,214.5,7.8,13.0,235.5,232.76,187.46
2016,3,12,12,0,0.0,96.0,7.8,13.0,96.0,89.66,69.1
2016,3,12,12,15,5.0,165.0,7.8,13.0,168.5,160.15,127.46
2016,3,12,12,30,10.0,234.0,7.8,13.0,241.0,232.61,186.71
2016,3,12,12,45,5.0,166.5,7.85,13.5,170.0,162.12,128.8
2016,3,12,13,0,0.0,99.0,7.9,14.0,99.0,92.52,71.26
2016,3,12,13,15,6.0,169.0,7.9,14.0,173.5,165.98,132.01
2016,3,12,13,30,12.0,239.0,7.9,14.0,248.0,242.12,194.29
2016,3,12,13,45,6.0,196.0,7.9,14.0,200.5,193.46,154.64
2016,3,12,14,0,0.0,153.0,7.9,14.0,153.0,145.19,115.05
2016,3,12,14,15,0.0,154.0,7.8,14.0,154.0,146.44,116.29
2016,3,12,14,30,0.0,155.0,7.7,14.0,155.0,147.78,117.61
2016,3,12,14,45,0.0,113.0,7.65,14.0,113.0,106.23,83.41
2016,3,12,15,0,0.0,71.0,7.6,14.0,71.0,66.11,50.09
2016,3,12,15,15,0.0,110.5,7.45,14.0,110.5,104.15,82.15
2016,3,12,15,30,0.0,150.0,7.3,14.0,150.0,145.37,116.81
2016,3,12,15,45,71.5,165.0,7.15,14.0,195.0,229.28,189.57
2016,3,12,16,0,143.0,180.0,7.0,14.0,240.0,313.64,261.54
2016,3,12,16,15,125.5,160.5,6.9,13.5,208.5,275.05,229.85
2016,3,12,16,30,108.0,141.0,6.8,13.0,177.0,237.52,198.64
2016,3,12,16,45,89.5,118.5,6.7,13.0,145.0,196.57,163.63
2016,3,12,17,0,71.0,96.0,6.6,13.0,113.0,148.27,121.88
2016,3,12,17,15,49.5,73.0,6.45,13.0,83.5,108.34,86.74
2016,3,12,17,30,28.0,50.0,6.3,13.0,54.0,69.7,52.64
2016,3,12,17,45,14.0,29.5,6.15,13.0,31.5,38.8,24.15
2016,3,12,18,0,0.0,9.0,6.0,13.0,9.0,8.34,0.0
2016,3,12,18,15,0.0,4.5,6.0,13.0,4.5,4.29,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.0,5.6,13.5,8.0,7.4,0.0
2016,3,13,7,0,0.0,16.0,5.8,14.0,16.0,14.83,7.07
2016,3,13,7,15,0.0,27.0,5.9,14.0,27.0,25.05,16.47
2016,3,13,7,30,0.0,38.0,6.0,14.0,38.0,35.28,25.85
2016,3,13,7,45,0.0,50.5,6.1,14.0,50.5,46.93,34.58
2016,3,13,8,0,0.0,63.0,6.2,14.0,63.0,58.6,44.57
2016,3,13,8,15,0.0,75.0,6.25,14.0,75.0,69.61,53.88
2016,3,13,8,30,0.0,87.0,6.3,14.0,87.0,80.64,63.08
2016,3,13,8,45,0.0,95.0,6.35,14.0,95.0,88.11,69.2
2016,3,13,9,0,0.0,103.0,6.4,14.0,103.0,95.6,75.27
