Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,15,0.0,91.5,6.45,14.0,91.5,85.2,66.33
2016,3,13,9,30,0.0,80.0,6.5,14.0,80.0,74.52,57.19
2016,3,13,9,45,0.0,96.0,6.55,14.0,96.0,89.47,69.53
2016,3,13,10,0,0.0,112.0,6.6,14.0,112.0,104.41,81.78
2016,3,13,10,15,0.0,138.0,6.6,14.0,138.0,128.78,101.76
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,153.37,121.77
2016,3,13,10,45,6.5,204.0,6.6,14.0,209.0,196.06,156.61
2016,3,13,11,0,13.0,244.0,6.6,14.0,254.0,239.83,192.03
2016,3,13,11,15,7.5,209.0,6.6,14.0,215.0,202.9,161.79
2016,3,13,11,30,2.0,174.0,6.6,14.0,176.0,165.4,131.04
2016,3,13,11,45,1.0,153.5,6.6,14.0,154.5,145.16,114.44
2016,3,13,12,0,0.0,133.0,6.6,14.0,133.0,124.83,97.74
2016,3,13,12,15,6.0,190.0,6.6,14.0,194.5,185.28,147.31
2016,3,13,12,30,12.0,247.0,6.6,14.0,256.0,247.29,197.59
2016,3,13,12,45,9.5,230.0,6.65,14.0,237.0,228.76,182.58
2016,3,13,13,0,7.0,213.0,6.7,14.0,218.0,210.05,167.48
2016,3,13,13,15,3.5,162.5,6.65,14.0,165.0,157.23,124.52
2016,3,13,13,30,0.0,112.0,6.6,14.0,112.0,104.98,81.62
2016,3,13,13,45,8.0,179.0,6.6,14.0,184.5,178.27,142.27
2016,3,13,14,0,16.0,246.0,6.6,14.0,257.0,254.55,204.66
2016,3,13,14,15,8.0,206.0,6.5,14.0,211.5,206.47,165.53
2016,3,13,14,30,0.0,166.0,6.4,14.0,166.0,158.82,126.52
2016,3,13,14,45,0.0,116.0,6.3,14.0,116.0,109.16,85.78
2016,3,13,15,0,0.0,66.0,6.2,14.0,66.0,61.45,46.15
2016,3,13,15,15,33.5,141.0,6.1,14.0,158.0,170.96,139.07
2016,3,13,15,30,67.0,216.0,6.0,14.0,250.0,285.63,234.55
2016,3,13,15,45,33.5,132.0,5.95,14.0,149.0,161.22,131.41
2016,3,13,16,0,0.0,48.0,5.9,14.0,48.0,44.61,32.41
2016,3,13,16,15,0.0,42.0,5.85,14.0,42.0,39.01,27.76
2016,3,13,16,30,0.0,36.0,5.8,14.0,36.0,33.42,23.04
2016,3,13,16,45,0.0,29.5,5.75,14.0,29.5,27.37,17.86
2016,3,13,17,0,0.0,23.0,5.7,14.0,23.0,21.32,12.63
2016,3,13,17,15,0.0,17.0,5.55,14.0,17.0,15.75,7.75
2016,3,13,17,30,0.0,11.0,5.4,14.0,11.0,10.18,2.86
2016,3,13,17,45,0.0,6.5,5.3,14.0,6.5,6.01,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.85,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.95,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,73.0,24.0,4.35,11.5,32.5,19.96,8.15
2016,3,14,7,0,146.0,48.0,4.4,12.0,65.0,38.62,27.86
2016,3,14,7,15,213.5,67.0,4.4,12.0,106.5,52.97,41.45
2016,3,14,7,30,281.0,86.0,4.4,12.0,148.0,66.85,54.35
2016,3,14,7,45,319.5,104.0,4.4,12.0,191.5,98.64,69.66
2016,3,14,8,0,358.0,122.0,4.4,12.0,235.0,138.7,97.4
2016,3,14,8,15,423.0,123.5,4.35,12.0,279.5,177.05,126.78
2016,3,14,8,30,488.0,125.0,4.3,12.0,324.0,222.77,165.11
2016,3,14,8,45,444.5,153.0,4.25,12.5,351.5,266.89,206.19
2016,3,14,9,0,401.0,181.0,4.2,13.0,379.0,305.88,241.68
2016,3,14,9,15,390.0,203.0,4.1,13.0,409.0,346.88,277.31
2016,3,14,9,30,379.0,225.0,4.0,13.0,439.0,386.53,310.81
2016,3,14,9,45,432.5,225.5,3.95,13.0,486.5,440.64,355.19
2016,3,14,10,0,486.0,226.0,3.9,13.0,534.0,497.71,401.35
2016,3,14,10,15,377.5,271.0,3.85,13.0,517.0,496.91,399.93
2016,3,14,10,30,269.0,316.0,3.8,13.0,500.0,489.11,392.19
2016,3,14,10,45,403.5,283.5,3.8,13.0,571.0,573.43,459.89
2016,3,14,11,0,538.0,251.0,3.8,13.0,642.0,662.77,530.13
2016,3,14,11,15,548.0,255.0,3.8,13.0,661.0,698.3,556.55
2016,3,14,11,30,558.0,259.0,3.8,13.0,680.0,732.67,582.14
2016,3,14,11,45,468.5,299.0,3.85,13.5,655.5,717.83,567.74
2016,3,14,12,0,379.0,339.0,3.9,14.0,631.0,688.2,542.7
2016,3,14,12,15,448.5,310.5,3.95,14.0,656.5,742.59,585.22
2016,3,14,12,30,518.0,282.0,4.0,14.0,682.0,788.74,621.14
2016,3,14,12,45,516.0,279.5,4.05,14.0,675.0,795.21,626.09
2016,3,14,13,0,514.0,277.0,4.1,14.0,668.0,799.29,629.65
2016,3,14,13,15,500.5,276.0,4.25,14.0,650.5,791.73,625.05
2016,3,14,13,30,487.0,275.0,4.4,14.0,633.0,781.76,619.02
2016,3,14,13,45,464.0,276.0,4.55,14.0,608.5,762.7,606.02
2016,3,14,14,0,441.0,277.0,4.7,14.0,584.0,741.65,591.47
2016,3,14,14,15,385.0,278.5,4.8,14.0,538.5,675.83,542.44
2016,3,14,14,30,329.0,280.0,4.9,14.0,493.0,623.34,502.6
2016,3,14,14,45,537.0,208.5,5.05,14.0,532.5,738.61,598.09
2016,3,14,15,0,745.0,137.0,5.2,14.0,572.0,834.99,674.35
2016,3,14,15,15,722.5,133.0,5.25,13.5,529.0,792.93,645.3
2016,3,14,15,30,700.0,129.0,5.3,13.0,486.0,749.21,615.26
2016,3,14,15,45,584.5,133.5,5.4,13.0,412.5,640.22,531.86
2016,3,14,16,0,469.0,138.0,5.5,13.0,339.0,532.9,446.15
2016,3,14,16,15,516.5,119.0,5.4,12.5,316.0,526.52,443.32
2016,3,14,16,30,564.0,100.0,5.3,12.0,293.0,518.58,437.94
2016,3,14,16,45,505.5,90.5,5.25,12.0,242.0,441.73,373.46
2016,3,14,17,0,447.0,81.0,5.2,12.0,191.0,373.36,314.31
2016,3,14,17,15,359.5,68.0,5.15,11.5,143.0,290.18,241.68
2016,3,14,17,30,272.0,55.0,5.1,11.0,95.0,215.63,174.91
2016,3,14,17,45,160.0,36.5,5.05,11.0,57.5,133.02,98.62
2016,3,14,18,0,48.0,18.0,5.0,11.0,20.0,44.42,0.0
2016,3,14,18,15,24.0,9.0,4.95,11.0,10.0,16.03,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,11.0,3.4,10.0,12.0,10.48,0.0
2016,3,15,6,45,192.0,26.0,3.4,10.5,48.0,20.34,9.5
2016,3,15,7,0,337.0,41.0,3.4,11.0,84.0,32.49,22.79
2016,3,15,7,15,430.0,51.5,3.4,11.0,132.5,39.3,29.53
2016,3,15,7,30,523.0,62.0,3.4,11.0,181.0,45.8,35.73
2016,3,15,7,45,589.5,68.0,3.4,11.5,233.5,82.37,47.1
2016,3,15,8,0,656.0,74.0,3.4,12.0,286.0,134.49,80.57
2016,3,15,8,15,695.0,79.5,3.4,12.0,337.0,189.27,125.28
2016,3,15,8,30,734.0,85.0,3.4,12.0,388.0,248.34,177.4
2016,3,15,8,45,765.0,88.0,3.4,12.5,437.0,309.19,232.05
2016,3,15,9,0,796.0,91.0,3.4,13.0,486.0,369.92,286.16
2016,3,15,9,15,815.5,94.0,3.35,13.0,530.5,428.28,337.91
2016,3,15,9,30,835.0,97.0,3.3,13.0,575.0,487.38,388.82
2016,3,15,9,45,851.0,99.0,3.3,13.5,614.0,544.13,435.73
2016,3,15,10,0,867.0,101.0,3.3,14.0,653.0,600.64,480.9
2016,3,15,10,15,877.5,102.5,3.25,14.0,685.0,651.64,521.32
2016,3,15,10,30,888.0,104.0,3.2,14.0,717.0,701.65,559.92
2016,3,15,10,45,896.0,105.0,3.2,14.5,742.0,747.74,593.08
2016,3,15,11,0,904.0,106.0,3.2,15.0,767.0,791.74,622.92
2016,3,15,11,15,908.5,107.0,3.2,15.0,784.5,830.68,649.97
2016,3,15,11,30,913.0,108.0,3.2,15.0,802.0,866.86,674.92
2016,3,15,11,45,916.0,108.0,3.2,15.0,811.0,897.79,696.07
2016,3,15,12,0,919.0,108.0,3.2,15.0,820.0,925.54,715.0
2016,3,15,12,15,919.5,108.0,3.25,15.0,821.0,947.71,730.45
2016,3,15,12,30,920.0,108.0,3.3,15.0,822.0,966.35,743.6
2016,3,15,12,45,922.0,105.5,3.35,15.5,815.5,980.05,752.06
2016,3,15,13,0,924.0,103.0,3.4,16.0,809.0,990.03,758.13
2016,3,15,13,15,920.5,102.5,3.5,16.0,794.0,993.26,761.52
2016,3,15,13,30,917.0,102.0,3.6,16.0,779.0,992.69,762.51
2016,3,15,13,45,911.5,100.0,3.7,16.0,756.0,984.74,758.56
2016,3,15,14,0,906.0,98.0,3.8,16.0,733.0,973.06,752.19
2016,3,15,14,15,896.5,96.5,3.9,16.0,702.0,954.6,741.16
2016,3,15,14,30,887.0,95.0,4.0,16.0,671.0,932.72,727.8
2016,3,15,14,45,875.0,93.0,4.15,16.0,634.0,904.77,710.36
2016,3,15,15,0,863.0,91.0,4.3,16.0,597.0,881.34,696.12
2016,3,15,15,15,845.0,88.0,4.4,15.5,554.0,841.13,670.79
2016,3,15,15,30,827.0,85.0,4.5,15.0,511.0,798.7,643.37
2016,3,15,15,45,803.5,81.5,4.65,15.0,463.5,749.38,609.19
2016,3,15,16,0,780.0,78.0,4.8,15.0,416.0,698.82,573.25
2016,3,15,16,15,745.5,73.5,4.8,14.5,365.0,638.31,528.98
2016,3,15,16,30,711.0,69.0,4.8,14.0,314.0,578.17,483.02
2016,3,15,16,45,662.0,63.5,4.85,14.0,262.0,512.22,428.65
2016,3,15,17,0,613.0,58.0,4.9,14.0,210.0,445.68,371.87
2016,3,15,17,15,533.5,50.0,4.85,13.5,159.5,363.22,300.38
2016,3,15,17,30,454.0,42.0,4.8,13.0,109.0,287.79,232.52
2016,3,15,17,45,319.0,30.0,4.8,12.5,67.5,192.45,144.58
2016,3,15,18,0,184.0,18.0,4.8,12.0,26.0,101.33,0.0
2016,3,15,18,15,92.0,9.0,4.75,12.0,13.0,37.21,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,43.0,6.0,1.35,11.0,7.0,0.0,0.0
2016,3,16,6,30,86.0,12.0,1.3,11.0,14.0,11.44,0.0
2016,3,16,6,45,236.5,26.0,1.3,11.5,52.0,20.63,10.43
2016,3,16,7,0,387.0,40.0,1.3,12.0,90.0,31.29,21.79
2016,3,16,7,15,477.0,49.0,1.35,12.0,139.5,36.82,27.29
2016,3,16,7,30,567.0,58.0,1.4,12.0,189.0,42.13,32.36
2016,3,16,7,45,625.0,64.5,1.45,12.5,242.0,83.35,45.85
2016,3,16,8,0,683.0,71.0,1.5,13.0,295.0,137.29,81.1
2016,3,16,8,15,721.0,75.5,1.6,13.0,346.5,195.75,128.76
2016,3,16,8,30,759.0,80.0,1.7,13.0,398.0,254.98,180.65
2016,3,16,8,45,787.5,83.5,1.85,13.5,447.5,314.27,233.63
2016,3,16,9,0,816.0,87.0,2.0,14.0,497.0,375.94,287.98
2016,3,16,9,15,835.5,90.0,2.05,14.5,541.5,435.43,339.28
2016,3,16,9,30,855.0,93.0,2.1,15.0,586.0,495.63,389.48
2016,3,16,9,45,870.0,95.0,2.2,15.5,625.0,552.88,435.98
2016,3,16,10,0,885.0,97.0,2.3,16.0,664.0,609.46,480.5
2016,3,16,10,15,895.0,98.5,2.35,16.0,696.5,661.35,520.98
2016,3,16,10,30,905.0,100.0,2.4,16.0,729.0,711.76,559.37
2016,3,16,10,45,912.5,101.5,2.45,16.0,754.5,758.65,593.31
2016,3,16,11,0,920.0,103.0,2.5,16.0,780.0,803.37,624.42
2016,3,16,11,15,924.5,103.5,2.5,16.0,797.0,842.3,650.86
2016,3,16,11,30,929.0,104.0,2.5,16.0,814.0,878.41,675.2
2016,3,16,11,45,932.0,104.0,2.55,16.5,823.0,909.71,695.25
2016,3,16,12,0,935.0,104.0,2.6,17.0,832.0,937.77,713.04
2016,3,16,12,15,934.5,104.0,2.65,17.0,832.5,959.29,727.75
2016,3,16,12,30,934.0,104.0,2.7,17.0,833.0,977.17,740.17
2016,3,16,12,45,936.5,101.5,2.75,17.0,826.5,991.41,750.28
2016,3,16,13,0,939.0,99.0,2.8,17.0,820.0,1001.9,758.03
2016,3,16,13,15,934.5,98.0,2.85,17.0,804.0,1003.59,760.05
2016,3,16,13,30,930.0,97.0,2.9,17.0,788.0,1001.4,759.68
2016,3,16,13,45,923.5,95.5,2.95,17.5,764.0,992.9,753.8
2016,3,16,14,0,917.0,94.0,3.0,18.0,740.0,980.65,745.57
2016,3,16,14,15,907.5,92.5,3.05,18.0,709.0,961.93,734.47
2016,3,16,14,30,898.0,91.0,3.1,18.0,678.0,939.77,721.09
2016,3,16,14,45,885.0,89.0,3.2,18.0,640.0,910.58,703.19
2016,3,16,15,0,872.0,87.0,3.3,18.0,602.0,878.44,683.09
2016,3,16,15,15,854.5,84.5,3.3,17.5,558.5,846.32,663.47
2016,3,16,15,30,837.0,82.0,3.3,17.0,515.0,804.54,636.59
2016,3,16,15,45,812.5,78.5,3.35,17.0,467.0,754.0,601.93
2016,3,16,16,0,788.0,75.0,3.4,17.0,419.0,702.3,565.72
2016,3,16,16,15,754.5,71.0,3.35,16.5,368.0,642.72,523.26
2016,3,16,16,30,721.0,67.0,3.3,16.0,317.0,583.42,479.29
2016,3,16,16,45,672.0,61.5,3.25,16.0,265.0,513.32,422.95
2016,3,16,17,0,623.0,56.0,3.2,16.0,213.0,449.54,369.51
2016,3,16,17,15,546.0,48.0,3.2,15.5,162.5,367.8,300.27
2016,3,16,17,30,469.0,40.0,3.2,15.0,112.0,292.93,234.21
2016,3,16,17,45,335.5,29.0,3.25,14.5,69.5,198.37,148.76
2016,3,16,18,0,202.0,18.0,3.3,14.0,27.0,108.81,4.83
2016,3,16,18,15,101.0,9.0,3.35,13.5,13.5,40.07,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.5,2.7,12.0,9.0,0.0,0.0
2016,3,17,6,30,146.0,13.0,2.8,12.0,18.0,12.39,0.0
2016,3,17,6,45,295.0,25.5,2.95,12.5,58.0,19.98,10.35
2016,3,17,7,0,444.0,38.0,3.1,13.0,98.0,29.24,19.95
2016,3,17,7,15,529.5,46.0,3.05,13.0,149.0,34.03,24.7
2016,3,17,7,30,615.0,54.0,3.0,13.0,200.0,38.64,29.08
2016,3,17,7,45,668.5,60.0,2.95,13.5,253.0,87.66,47.17
2016,3,17,8,0,722.0,66.0,2.9,14.0,306.0,143.14,83.98
2016,3,17,8,15,758.0,70.5,2.75,14.5,358.5,200.36,130.81
2016,3,17,8,30,794.0,75.0,2.6,15.0,411.0,261.44,184.23
2016,3,17,8,45,819.5,78.0,2.5,15.5,460.5,321.48,237.86
2016,3,17,9,0,845.0,81.0,2.4,16.0,510.0,383.47,292.21
2016,3,17,9,15,863.5,84.0,2.35,16.0,555.0,444.16,344.8
2016,3,17,9,30,882.0,87.0,2.3,16.0,600.0,506.45,396.94
2016,3,17,9,45,895.0,89.0,2.25,16.5,639.0,563.44,442.58
2016,3,17,10,0,908.0,91.0,2.2,17.0,678.0,619.71,485.99
2016,3,17,10,15,917.5,93.0,2.1,17.5,710.5,672.8,525.2
2016,3,17,10,30,927.0,95.0,2.0,18.0,743.0,724.31,561.8
2016,3,17,10,45,933.5,96.0,1.95,18.5,768.0,770.84,592.54
2016,3,17,11,0,940.0,97.0,1.9,19.0,793.0,815.03,620.51
2016,3,17,11,15,944.0,98.0,1.85,19.0,810.0,854.69,646.14
2016,3,17,11,30,948.0,99.0,1.8,19.0,827.0,891.44,669.54
2016,3,17,11,45,949.5,99.5,1.75,19.5,836.0,922.43,687.6
2016,3,17,12,0,951.0,100.0,1.7,20.0,845.0,950.04,703.27
2016,3,17,12,15,951.0,100.0,1.65,20.0,845.5,972.25,716.69
2016,3,17,12,30,951.0,100.0,1.6,20.0,846.0,990.77,727.78
2016,3,17,12,45,949.0,99.5,1.55,20.0,838.5,1003.12,734.96
2016,3,17,13,0,947.0,99.0,1.5,20.0,831.0,1011.61,739.81
2016,3,17,13,15,943.0,98.5,1.5,20.0,815.0,1014.29,741.93
2016,3,17,13,30,939.0,98.0,1.5,20.0,799.0,1013.08,741.78
2016,3,17,13,45,932.0,97.0,1.5,20.0,774.5,1004.58,737.16
2016,3,17,14,0,925.0,96.0,1.5,20.0,750.0,992.3,730.33
2016,3,17,14,15,915.5,94.5,1.55,20.0,719.0,973.44,720.13
2016,3,17,14,30,906.0,93.0,1.6,20.0,688.0,951.09,707.72
2016,3,17,14,45,892.5,91.0,1.65,20.0,650.0,921.23,690.31
2016,3,17,15,0,879.0,89.0,1.7,20.0,612.0,888.41,670.82
2016,3,17,15,15,861.5,86.5,1.75,20.0,568.0,856.06,651.44
2016,3,17,15,30,844.0,84.0,1.8,20.0,524.0,813.98,625.04
2016,3,17,15,45,820.0,80.5,1.9,20.0,475.5,763.51,592.72
2016,3,17,16,0,796.0,77.0,2.0,20.0,427.0,711.8,558.66
2016,3,17,16,15,762.5,73.0,1.95,19.5,375.5,651.79,517.5
2016,3,17,16,30,729.0,69.0,1.9,19.0,324.0,592.02,474.83
2016,3,17,16,45,679.5,63.0,1.9,18.5,271.0,520.53,420.34
2016,3,17,17,0,630.0,57.0,1.9,18.0,218.0,455.44,368.32
2016,3,17,17,15,553.5,49.5,1.95,17.5,167.0,374.09,301.19
2016,3,17,17,30,477.0,42.0,2.0,17.0,116.0,299.47,236.77
2016,3,17,17,45,344.0,30.5,2.05,16.5,73.0,203.86,152.34
2016,3,17,18,0,211.0,19.0,2.1,16.0,30.0,114.11,21.0
2016,3,17,18,15,105.5,9.5,2.2,15.5,15.0,42.0,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,77.0,7.5,3.15,11.0,10.5,7.15,0.0
2016,3,18,6,30,154.0,15.0,3.2,11.0,21.0,11.9,0.0
2016,3,18,6,45,294.5,28.0,3.25,11.5,61.5,22.07,12.51
2016,3,18,7,0,435.0,41.0,3.3,12.0,102.0,31.71,22.28
2016,3,18,7,15,519.5,49.5,3.2,12.0,152.5,36.79,27.31
2016,3,18,7,30,604.0,58.0,3.1,12.0,203.0,41.68,31.95
2016,3,18,7,45,302.0,59.5,3.05,12.0,132.0,64.37,39.42
2016,3,18,8,0,0.0,61.0,3.0,12.0,61.0,56.72,43.31
2016,3,18,8,15,20.0,115.0,3.0,12.0,123.5,107.04,85.19
2016,3,18,8,30,40.0,169.0,3.0,12.0,186.0,160.08,128.82
2016,3,18,8,45,49.5,192.0,3.0,12.5,216.0,187.34,150.79
2016,3,18,9,0,59.0,215.0,3.0,13.0,246.0,216.04,173.8
2016,3,18,9,15,45.0,223.5,3.0,13.0,248.0,223.39,179.8
2016,3,18,9,30,31.0,232.0,3.0,13.0,250.0,228.95,184.1
2016,3,18,9,45,63.0,265.5,3.0,13.0,306.0,280.21,225.25
2016,3,18,10,0,95.0,299.0,3.0,13.0,362.0,335.37,269.03
2016,3,18,10,15,117.0,318.5,2.95,13.0,399.0,378.1,302.48
2016,3,18,10,30,139.0,338.0,2.9,13.0,436.0,420.38,335.31
2016,3,18,10,45,106.0,341.0,2.9,13.5,417.5,403.77,320.87
2016,3,18,11,0,73.0,344.0,2.9,14.0,399.0,388.31,307.39
2016,3,18,11,15,166.5,357.5,2.85,14.0,485.5,488.37,386.24
2016,3,18,11,30,260.0,371.0,2.8,14.0,572.0,596.48,468.63
2016,3,18,11,45,291.0,368.5,2.75,14.0,596.0,632.54,495.21
2016,3,18,12,0,322.0,366.0,2.7,14.0,620.0,669.06,522.35
2016,3,18,12,15,433.0,324.5,2.65,14.0,666.0,746.86,581.49
2016,3,18,12,30,544.0,283.0,2.6,14.0,712.0,818.47,635.01
2016,3,18,12,45,721.0,205.0,2.6,14.5,768.0,917.6,706.5
2016,3,18,13,0,898.0,127.0,2.6,15.0,824.0,997.72,759.36
2016,3,18,13,15,729.5,191.5,2.65,15.0,750.5,928.21,712.01
2016,3,18,13,30,561.0,256.0,2.7,15.0,677.0,835.61,646.68
2016,3,18,13,45,719.0,189.0,2.8,15.0,711.5,919.68,710.33
2016,3,18,14,0,877.0,122.0,2.9,15.0,746.0,986.54,757.56
2016,3,18,14,15,757.5,153.0,2.95,14.5,676.0,907.01,704.62
2016,3,18,14,30,638.0,184.0,3.0,14.0,606.0,821.76,647.49
2016,3,18,14,45,603.0,182.5,3.15,14.0,563.5,777.63,618.22
2016,3,18,15,0,568.0,181.0,3.3,14.0,521.0,727.08,582.78
2016,3,18,15,15,535.0,177.0,3.3,14.0,479.0,680.62,549.04
2016,3,18,15,30,502.0,173.0,3.3,14.0,437.0,633.88,514.53
2016,3,18,15,45,452.5,165.0,3.35,14.0,386.5,569.54,465.85
2016,3,18,16,0,403.0,157.0,3.4,14.0,336.0,506.98,417.54
2016,3,18,16,15,371.5,145.5,3.3,13.5,295.0,455.66,377.84
2016,3,18,16,30,340.0,134.0,3.2,13.0,254.0,394.51,329.33
2016,3,18,16,45,317.5,114.5,3.15,13.0,213.0,343.14,287.05
2016,3,18,17,0,295.0,95.0,3.1,13.0,172.0,292.94,244.44
2016,3,18,17,15,253.0,76.5,2.95,12.5,131.5,235.11,194.38
2016,3,18,17,30,211.0,58.0,2.8,12.0,91.0,181.02,146.26
2016,3,18,17,45,136.5,39.5,2.65,12.0,57.5,117.1,88.56
2016,3,18,18,0,62.0,21.0,2.5,12.0,24.0,54.64,13.82
2016,3,18,18,15,31.0,10.5,2.45,11.5,12.0,19.71,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.9,12.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,2.0,12.0,20.0,18.04,0.0
2016,3,19,6,45,148.0,33.5,2.15,12.0,55.0,26.01,16.08
2016,3,19,7,0,296.0,47.0,2.3,12.0,90.0,35.85,26.01
2016,3,19,7,15,355.5,61.5,2.35,12.0,134.0,45.94,35.52
2016,3,19,7,30,415.0,76.0,2.4,12.0,178.0,56.36,45.14
2016,3,19,7,45,465.5,85.0,2.5,12.5,224.5,96.28,60.42
2016,3,19,8,0,516.0,94.0,2.6,13.0,271.0,142.74,92.85
2016,3,19,8,15,546.0,104.5,2.6,13.0,318.0,192.22,133.93
2016,3,19,8,30,576.0,115.0,2.6,13.0,365.0,245.12,180.2
2016,3,19,8,45,444.0,163.0,2.65,13.5,369.0,282.63,218.06
2016,3,19,9,0,312.0,211.0,2.7,14.0,373.0,305.54,241.18
2016,3,19,9,15,427.0,199.0,2.75,14.0,440.5,365.92,290.28
2016,3,19,9,30,542.0,187.0,2.8,14.0,508.0,437.75,348.61
2016,3,19,9,45,692.0,145.5,2.85,14.5,582.0,513.21,409.2
2016,3,19,10,0,842.0,104.0,2.9,15.0,656.0,599.58,477.44
2016,3,19,10,15,852.5,106.0,2.9,15.0,687.5,650.89,517.43
2016,3,19,10,30,863.0,108.0,2.9,15.0,719.0,699.11,554.38
2016,3,19,10,45,870.0,109.5,2.95,15.0,743.5,743.82,587.21
2016,3,19,11,0,877.0,111.0,3.0,15.0,768.0,786.44,617.33
2016,3,19,11,15,700.5,196.5,2.95,15.0,729.0,771.93,604.71
2016,3,19,11,30,524.0,282.0,2.9,15.0,690.0,734.6,573.18
2016,3,19,11,45,451.5,316.5,2.9,15.0,671.0,726.34,565.53
2016,3,19,12,0,379.0,351.0,2.9,15.0,652.0,704.61,547.93
2016,3,19,12,15,433.5,327.5,2.85,15.0,671.5,751.29,583.13
2016,3,19,12,30,488.0,304.0,2.8,15.0,691.0,789.56,611.71
2016,3,19,12,45,422.5,327.5,2.8,15.0,660.5,762.82,590.7
2016,3,19,13,0,357.0,351.0,2.8,15.0,630.0,722.6,560.6
2016,3,19,13,15,399.0,328.0,2.8,15.0,633.5,743.01,577.55
2016,3,19,13,30,441.0,305.0,2.8,15.0,637.0,774.25,601.5
2016,3,19,13,45,301.0,325.0,2.8,15.0,549.0,651.65,509.68
2016,3,19,14,0,161.0,345.0,2.8,15.0,461.0,527.94,415.11
2016,3,19,14,15,159.0,329.5,2.8,15.0,440.0,509.61,402.79
2016,3,19,14,30,157.0,314.0,2.8,15.0,419.0,490.53,389.23
2016,3,19,14,45,261.0,280.0,2.85,15.0,442.5,559.54,445.9
2016,3,19,15,0,365.0,246.0,2.9,15.0,466.0,608.52,486.66
2016,3,19,15,15,378.5,223.5,2.95,14.5,437.5,586.37,472.43
2016,3,19,15,30,392.0,201.0,3.0,14.0,409.0,561.79,456.53
2016,3,19,15,45,306.0,194.0,3.15,14.0,347.5,474.07,388.14
2016,3,19,16,0,220.0,187.0,3.3,14.0,286.0,379.35,312.72
2016,3,19,16,15,113.0,156.0,3.3,13.5,206.5,258.66,213.89
2016,3,19,16,30,6.0,125.0,3.3,13.0,127.0,128.21,103.61
2016,3,19,16,45,3.0,106.0,3.3,13.0,107.0,107.24,86.13
2016,3,19,17,0,0.0,87.0,3.3,13.0,87.0,86.47,68.4
2016,3,19,17,15,0.0,67.0,3.1,12.5,67.0,66.26,51.03
2016,3,19,17,30,0.0,47.0,2.9,12.0,47.0,45.74,33.13
2016,3,19,17,45,0.0,30.0,2.7,12.0,30.0,28.37,17.62
2016,3,19,18,0,0.0,13.0,2.5,12.0,13.0,12.05,0.0
2016,3,19,18,15,0.0,6.5,2.4,12.0,6.5,6.2,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.5,4.2,13.0,5.5,5.24,0.0
2016,3,20,6,30,0.0,11.0,4.4,13.0,11.0,10.19,0.0
2016,3,20,6,45,0.0,27.5,4.6,13.5,27.5,25.46,15.74
2016,3,20,7,0,0.0,44.0,4.8,14.0,44.0,40.11,29.54
2016,3,20,7,15,0.0,65.0,4.9,14.0,65.0,58.16,46.05
2016,3,20,7,30,0.0,86.0,5.0,14.0,86.0,76.04,62.26
2016,3,20,7,45,5.5,105.0,5.1,14.5,107.0,93.79,74.11
2016,3,20,8,0,11.0,124.0,5.2,15.0,128.0,112.41,89.27
2016,3,20,8,15,87.5,155.5,5.25,15.0,193.5,153.43,120.19
2016,3,20,8,30,164.0,187.0,5.3,15.0,259.0,205.28,160.85
2016,3,20,8,45,329.5,180.5,5.35,15.0,345.5,263.93,206.03
2016,3,20,9,0,495.0,174.0,5.4,15.0,432.0,342.31,269.45
2016,3,20,9,15,476.0,196.5,5.45,15.0,462.0,386.06,307.69
2016,3,20,9,30,457.0,219.0,5.5,15.0,492.0,427.24,342.77
2016,3,20,9,45,411.5,248.5,5.6,15.5,506.0,457.98,367.74
2016,3,20,10,0,366.0,278.0,5.7,16.0,520.0,480.99,385.6
2016,3,20,10,15,261.0,311.0,5.8,16.0,487.5,466.69,373.48
2016,3,20,10,30,156.0,344.0,5.9,16.0,455.0,438.22,349.45
2016,3,20,10,45,88.5,312.0,6.0,16.0,375.5,363.19,289.54
2016,3,20,11,0,21.0,280.0,6.1,16.0,296.0,280.35,222.3
2016,3,20,11,15,76.5,332.0,6.15,16.0,392.0,384.16,305.75
2016,3,20,11,30,132.0,384.0,6.2,16.0,488.0,495.74,393.4
2016,3,20,11,45,69.5,296.5,6.3,16.0,351.5,350.93,279.28
2016,3,20,12,0,7.0,209.0,6.4,16.0,215.0,204.08,160.82
2016,3,20,12,15,7.5,214.5,6.35,16.0,221.0,210.38,166.02
2016,3,20,12,30,8.0,220.0,6.3,16.0,227.0,216.71,171.11
2016,3,20,12,45,4.0,176.0,6.3,16.0,179.5,170.36,133.77
2016,3,20,13,0,0.0,132.0,6.3,16.0,132.0,124.14,96.28
2016,3,20,13,15,3.5,172.5,6.2,16.0,175.0,166.91,131.21
2016,3,20,13,30,7.0,213.0,6.1,16.0,218.0,210.64,166.64
2016,3,20,13,45,5.5,200.5,6.05,16.0,204.5,197.1,155.82
2016,3,20,14,0,4.0,188.0,6.0,16.0,191.0,183.52,145.03
2016,3,20,14,15,2.0,173.5,5.85,15.5,175.0,167.45,132.4
2016,3,20,14,30,0.0,159.0,5.7,15.0,159.0,151.41,119.71
2016,3,20,14,45,1.0,169.0,5.6,15.0,170.0,162.82,129.35
2016,3,20,15,0,2.0,179.0,5.5,15.0,181.0,174.6,139.32
2016,3,20,15,15,1.0,145.0,5.35,15.0,146.0,139.46,110.75
2016,3,20,15,30,0.0,111.0,5.2,15.0,111.0,104.7,82.24
2016,3,20,15,45,0.0,119.5,5.1,15.0,119.5,113.78,90.08
2016,3,20,16,0,0.0,128.0,5.0,15.0,128.0,123.52,98.48
2016,3,20,16,15,0.0,75.0,4.8,14.5,75.0,69.8,53.75
2016,3,20,16,30,0.0,22.0,4.6,14.0,22.0,20.41,11.87
2016,3,20,16,45,0.0,18.5,4.45,14.0,18.5,17.15,9.1
2016,3,20,17,0,0.0,15.0,4.3,14.0,15.0,13.9,6.3
2016,3,20,17,15,0.0,11.5,4.1,14.0,11.5,10.65,3.46
2016,3,20,17,30,0.0,8.0,3.9,14.0,8.0,7.4,0.6
2016,3,20,17,45,0.0,5.0,3.75,14.0,5.0,4.62,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.85,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.95,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,23.0,10.5,4.15,12.0,11.5,10.01,0.0
2016,3,21,6,30,46.0,21.0,4.3,12.0,23.0,18.31,1.1
2016,3,21,6,45,138.5,40.0,4.5,12.5,59.0,32.52,22.02
2016,3,21,7,0,231.0,59.0,4.7,13.0,95.0,45.02,34.07
2016,3,21,7,15,294.0,75.5,4.9,13.0,139.0,56.38,44.71
2016,3,21,7,30,357.0,92.0,5.1,13.0,183.0,71.05,58.08
2016,3,21,7,45,429.5,95.5,5.3,13.5,230.0,105.27,68.3
2016,3,21,8,0,502.0,99.0,5.5,14.0,277.0,148.65,98.21
2016,3,21,8,15,419.0,134.0,5.6,14.0,297.5,195.05,141.83
2016,3,21,8,30,336.0,169.0,5.7,14.0,318.0,233.77,179.49
2016,3,21,8,45,435.5,166.0,5.85,14.0,381.0,285.39,222.22
2016,3,21,9,0,535.0,163.0,6.0,14.0,444.0,349.19,276.04
2016,3,21,9,15,530.5,180.0,6.1,14.0,478.5,396.33,317.55
2016,3,21,9,30,526.0,197.0,6.2,14.0,513.0,442.34,357.12
2016,3,21,9,45,446.5,238.5,6.3,14.5,519.0,468.99,379.01
2016,3,21,10,0,367.0,280.0,6.4,15.0,525.0,484.44,390.68
2016,3,21,10,15,265.5,313.0,6.5,15.0,494.5,472.08,380.02
2016,3,21,10,30,164.0,346.0,6.6,15.0,464.0,445.91,357.65
2016,3,21,10,45,98.0,326.5,6.75,15.0,397.5,384.31,307.95
2016,3,21,11,0,32.0,307.0,6.9,15.0,331.0,320.55,255.65
2016,3,21,11,15,24.0,290.5,7.0,15.0,309.0,294.44,234.66
2016,3,21,11,30,16.0,274.0,7.1,15.0,287.0,273.3,217.48
2016,3,21,11,45,14.5,267.0,7.2,15.0,279.0,266.31,211.82
2016,3,21,12,0,13.0,260.0,7.3,15.0,271.0,259.1,206.0
2016,3,21,12,15,13.0,260.5,7.25,15.0,271.5,260.45,207.07
2016,3,21,12,30,13.0,261.0,7.2,15.0,272.0,261.75,208.13
2016,3,21,12,45,6.5,174.0,7.2,15.0,179.5,170.77,134.78
2016,3,21,13,0,0.0,87.0,7.2,15.0,87.0,81.23,61.53
2016,3,21,13,15,0.0,85.0,7.1,15.0,85.0,79.35,60.05
2016,3,21,13,30,0.0,83.0,7.0,15.0,83.0,77.46,58.56
2016,3,21,13,45,0.0,90.0,6.9,15.0,90.0,83.99,64.02
2016,3,21,14,0,0.0,97.0,6.8,15.0,97.0,90.59,69.55
2016,3,21,14,15,0.0,73.0,6.7,15.0,73.0,68.06,51.03
2016,3,21,14,30,0.0,49.0,6.6,15.0,49.0,45.63,32.49
2016,3,21,14,45,0.0,60.5,6.55,15.0,60.5,56.35,41.51
2016,3,21,15,0,0.0,72.0,6.5,15.0,72.0,67.07,50.56
2016,3,21,15,15,0.0,47.5,6.4,14.5,47.5,44.19,31.61
2016,3,21,15,30,0.0,23.0,6.3,14.0,23.0,21.37,12.48
2016,3,21,15,45,5.0,91.0,6.25,14.0,93.5,89.05,69.97
2016,3,21,16,0,10.0,159.0,6.2,14.0,164.0,164.43,133.46
2016,3,21,16,15,5.0,117.0,6.0,13.5,119.5,116.62,93.72
2016,3,21,16,30,0.0,75.0,5.8,13.0,75.0,70.12,54.49
2016,3,21,16,45,0.0,63.5,5.65,13.0,63.5,59.06,45.14
2016,3,21,17,0,0.0,52.0,5.5,13.0,52.0,48.33,35.93
2016,3,21,17,15,0.0,40.0,5.3,13.0,40.0,37.15,26.19
2016,3,21,17,30,0.0,28.0,5.1,13.0,28.0,25.98,16.37
2016,3,21,17,45,0.0,18.0,4.9,13.0,18.0,16.69,8.09
2016,3,21,18,0,0.0,8.0,4.7,13.0,8.0,7.4,0.0
2016,3,21,18,15,0.0,4.0,4.75,12.5,4.0,3.81,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,11.5,4.15,10.5,16.5,10.96,0.0
2016,3,22,6,30,159.0,23.0,4.3,11.0,33.0,18.12,3.77
2016,3,22,6,45,295.0,36.0,4.45,11.5,76.0,28.57,18.94
2016,3,22,7,0,431.0,49.0,4.6,12.0,119.0,37.9,27.99
2016,3,22,7,15,511.5,58.0,4.6,12.0,170.5,43.09,33.06
2016,3,22,7,30,592.0,67.0,4.6,12.0,222.0,56.05,37.1
2016,3,22,7,45,381.5,106.0,4.7,12.0,214.0,111.47,75.44
2016,3,22,8,0,171.0,145.0,4.8,12.0,206.0,146.31,111.71
2016,3,22,8,15,474.0,115.5,4.75,12.0,320.5,191.99,138.08
2016,3,22,8,30,777.0,86.0,4.7,12.0,435.0,280.17,204.9
2016,3,22,8,45,535.0,154.0,4.7,12.5,406.5,308.29,239.39
2016,3,22,9,0,293.0,222.0,4.7,13.0,378.0,310.84,248.18
2016,3,22,9,15,584.0,158.0,4.75,13.0,501.0,402.93,322.67
2016,3,22,9,30,875.0,94.0,4.8,13.0,624.0,522.48,420.58
2016,3,22,9,45,893.0,94.0,4.85,13.0,664.0,580.98,469.81
2016,3,22,10,0,911.0,94.0,4.9,13.0,704.0,638.19,517.04
2016,3,22,10,15,719.5,172.5,4.95,13.0,668.0,637.61,515.64
2016,3,22,10,30,528.0,251.0,5.0,13.0,632.0,615.0,495.97
2016,3,22,10,45,736.5,174.5,5.05,13.5,725.5,721.93,581.57
2016,3,22,11,0,945.0,98.0,5.1,14.0,819.0,832.91,664.32
2016,3,22,11,15,948.5,99.0,5.1,14.0,835.5,872.07,691.86
2016,3,22,11,30,952.0,100.0,5.1,14.0,852.0,908.25,717.5
2016,3,22,11,45,953.5,100.5,5.2,14.0,860.5,939.02,739.86
2016,3,22,12,0,955.0,101.0,5.3,14.0,869.0,966.38,759.84
2016,3,22,12,15,955.0,101.0,5.4,14.0,869.5,988.31,776.04
2016,3,22,12,30,955.0,101.0,5.5,14.0,870.0,1006.53,789.74
2016,3,22,12,45,951.0,101.5,5.6,14.0,861.0,1017.73,798.59
2016,3,22,13,0,947.0,102.0,5.7,14.0,852.0,1025.03,804.85
2016,3,22,13,15,943.0,101.0,5.8,14.0,836.0,1026.76,807.31
2016,3,22,13,30,939.0,100.0,5.9,14.0,820.0,1024.58,807.15
2016,3,22,13,45,932.5,99.0,6.05,14.0,795.5,1016.12,802.96
2016,3,22,14,0,926.0,98.0,6.2,14.0,771.0,1003.88,796.15
2016,3,22,14,15,917.0,96.5,6.25,13.5,739.5,985.03,785.49
2016,3,22,14,30,908.0,95.0,6.3,13.0,708.0,962.69,772.31
2016,3,22,14,45,896.0,93.0,6.35,13.0,670.0,933.7,752.72
2016,3,22,15,0,884.0,91.0,6.4,13.0,632.0,901.7,730.83
2016,3,22,15,15,867.5,88.0,6.35,13.0,588.0,869.05,707.89
2016,3,22,15,30,851.0,85.0,6.3,13.0,544.0,826.57,677.33
2016,3,22,15,45,828.5,82.0,6.25,13.0,495.5,777.22,641.2
2016,3,22,16,0,806.0,79.0,6.2,13.0,447.0,726.53,603.55
2016,3,22,16,15,774.5,75.0,6.1,13.0,395.5,667.1,558.19
2016,3,22,16,30,743.0,71.0,6.0,13.0,344.0,607.77,511.78
2016,3,22,16,45,697.5,65.5,5.95,13.0,290.5,538.27,454.21
2016,3,22,17,0,652.0,60.0,5.9,13.0,237.0,474.65,399.5
2016,3,22,17,15,579.0,53.0,5.7,12.5,184.5,394.06,329.36
2016,3,22,17,30,506.0,46.0,5.5,12.0,132.0,319.74,262.34
2016,3,22,17,45,383.0,35.0,5.35,12.0,87.0,226.39,177.68
2016,3,22,18,0,260.0,24.0,5.2,12.0,42.0,142.45,80.73
2016,3,22,18,15,130.0,12.0,5.15,11.5,21.0,52.46,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,18.0,11.0,3.1,10.0,12.5,10.48,0.0
2016,3,23,6,30,36.0,22.0,3.1,10.0,25.0,19.29,6.42
2016,3,23,6,45,85.5,41.5,3.1,10.5,54.5,35.21,24.95
2016,3,23,7,0,135.0,61.0,3.1,11.0,84.0,48.47,37.57
2016,3,23,7,15,159.5,82.5,3.05,11.0,119.0,64.12,52.09
2016,3,23,7,30,184.0,104.0,3.0,11.0,154.0,83.28,64.01
2016,3,23,7,45,205.0,123.5,3.0,11.5,189.5,115.5,85.52
2016,3,23,8,0,226.0,143.0,3.0,12.0,225.0,150.56,112.59
2016,3,23,8,15,243.5,164.0,2.95,12.5,264.0,188.88,144.17
2016,3,23,8,30,261.0,185.0,2.9,13.0,303.0,229.5,178.24
2016,3,23,8,45,378.5,182.0,2.9,13.5,374.0,284.35,221.66
2016,3,23,9,0,496.0,179.0,2.9,14.0,445.0,351.75,276.15
2016,3,23,9,15,555.0,174.0,2.8,14.0,494.5,404.95,320.58
2016,3,23,9,30,614.0,169.0,2.7,14.0,544.0,465.02,369.83
2016,3,23,9,45,528.5,215.5,2.65,14.5,552.5,495.35,393.58
2016,3,23,10,0,443.0,262.0,2.6,15.0,561.0,517.89,409.86
2016,3,23,10,15,682.5,182.5,2.5,15.0,667.0,625.28,494.44
2016,3,23,10,30,922.0,103.0,2.4,15.0,773.0,744.82,585.6
2016,3,23,10,45,639.5,222.0,2.35,15.5,694.0,698.83,545.26
