Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,357.0,341.0,2.3,16.0,615.0,617.4,479.08
2016,3,23,11,15,651.5,223.0,2.4,16.0,736.0,765.57,594.38
2016,3,23,11,30,946.0,105.0,2.5,16.0,857.0,910.72,697.05
2016,3,23,11,45,761.0,193.0,2.6,16.0,801.5,878.28,673.72
2016,3,23,12,0,576.0,281.0,2.7,16.0,746.0,821.8,631.76
2016,3,23,12,15,762.0,194.0,2.85,16.0,810.5,922.46,706.81
2016,3,23,12,30,948.0,107.0,3.0,16.0,875.0,1008.48,766.0
2016,3,23,12,45,817.5,165.5,3.2,16.0,823.5,969.28,740.32
2016,3,23,13,0,687.0,224.0,3.4,16.0,772.0,922.3,709.96
2016,3,23,13,15,654.0,232.5,3.5,16.0,745.5,905.82,699.8
2016,3,23,13,30,621.0,241.0,3.6,16.0,719.0,886.05,686.45
2016,3,23,13,45,620.5,231.0,3.75,16.0,696.5,875.72,681.14
2016,3,23,14,0,620.0,221.0,3.9,16.0,674.0,862.41,673.64
2016,3,23,14,15,599.5,216.0,4.0,16.0,639.0,832.48,653.46
2016,3,23,14,30,579.0,211.0,4.1,16.0,604.0,795.68,628.35
2016,3,23,14,45,617.5,184.0,4.2,16.0,582.5,796.79,631.97
2016,3,23,15,0,656.0,157.0,4.3,16.0,561.0,788.21,627.6
2016,3,23,15,15,625.0,152.5,4.35,15.5,516.0,739.67,594.6
2016,3,23,15,30,594.0,148.0,4.4,15.0,471.0,690.29,560.47
2016,3,23,15,45,605.0,130.0,4.5,15.0,433.5,659.2,539.06
2016,3,23,16,0,616.0,112.0,4.6,15.0,396.0,624.83,514.54
2016,3,23,16,15,627.5,95.5,4.6,14.5,356.0,589.31,488.88
2016,3,23,16,30,639.0,79.0,4.6,14.0,316.0,550.49,459.6
2016,3,23,16,45,609.5,76.0,4.65,14.0,274.0,499.02,417.36
2016,3,23,17,0,580.0,73.0,4.7,14.0,232.0,448.32,374.17
2016,3,23,17,15,503.5,63.5,4.55,13.5,180.5,366.13,303.83
2016,3,23,17,30,427.0,54.0,4.4,13.0,129.0,290.59,237.07
2016,3,23,17,45,305.5,40.5,4.3,12.5,84.5,199.1,155.98
2016,3,23,18,0,184.0,27.0,4.2,12.0,40.0,117.83,70.38
2016,3,23,18,15,92.0,13.5,4.1,12.0,20.0,41.95,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,4.95,11.0,18.0,11.91,0.0
2016,3,24,6,30,167.0,25.0,5.1,11.0,36.0,19.59,7.94
2016,3,24,6,45,280.5,39.0,5.3,11.5,78.5,30.04,20.48
2016,3,24,7,0,394.0,53.0,5.5,12.0,121.0,40.89,30.75
2016,3,24,7,15,469.0,63.0,5.5,12.0,171.0,46.79,36.43
2016,3,24,7,30,544.0,73.0,5.5,12.0,221.0,64.19,41.79
2016,3,24,7,45,589.0,81.5,5.5,12.5,272.5,111.74,66.7
2016,3,24,8,0,634.0,90.0,5.5,13.0,324.0,164.86,106.29
2016,3,24,8,15,670.0,96.0,5.5,13.0,375.0,219.26,152.89
2016,3,24,8,30,706.0,102.0,5.5,13.0,426.0,277.6,205.17
2016,3,24,8,45,712.5,114.0,5.5,13.5,470.5,335.32,257.68
2016,3,24,9,0,719.0,126.0,5.5,14.0,515.0,393.08,309.15
2016,3,24,9,15,739.5,130.5,5.4,14.0,559.0,449.97,358.98
2016,3,24,9,30,760.0,135.0,5.3,14.0,603.0,507.86,408.33
2016,3,24,9,45,765.0,144.0,5.25,14.5,639.0,562.19,452.75
2016,3,24,10,0,770.0,153.0,5.2,15.0,675.0,615.47,494.94
2016,3,24,10,15,782.0,155.0,5.1,15.0,706.5,665.25,534.25
2016,3,24,10,30,794.0,157.0,5.0,15.0,738.0,713.31,571.33
2016,3,24,10,45,817.0,151.0,4.95,15.5,766.0,760.63,606.44
2016,3,24,11,0,840.0,145.0,4.9,16.0,794.0,807.1,638.68
2016,3,24,11,15,846.0,146.5,4.85,16.0,811.0,846.13,666.04
2016,3,24,11,30,852.0,148.0,4.8,16.0,828.0,882.68,691.45
2016,3,24,11,45,851.5,150.5,4.8,16.0,836.5,911.9,711.83
2016,3,24,12,0,851.0,153.0,4.8,16.0,845.0,937.96,730.0
2016,3,24,12,15,670.5,232.5,4.85,16.0,777.5,879.58,688.07
2016,3,24,12,30,490.0,312.0,4.9,16.0,710.0,804.46,629.34
2016,3,24,12,45,690.0,221.0,4.95,16.0,776.0,913.79,714.71
2016,3,24,13,0,890.0,130.0,5.0,16.0,842.0,1004.13,778.91
2016,3,24,13,15,701.5,206.0,5.05,16.0,760.5,925.02,723.03
2016,3,24,13,30,513.0,282.0,5.1,16.0,679.0,822.87,646.56
2016,3,24,13,45,402.0,310.5,5.15,16.0,615.5,734.49,580.2
2016,3,24,14,0,291.0,339.0,5.2,16.0,552.0,659.82,522.25
2016,3,24,14,15,309.0,319.0,5.25,16.0,537.0,653.91,519.93
2016,3,24,14,30,327.0,299.0,5.3,16.0,522.0,645.9,515.77
2016,3,24,14,45,292.5,288.0,5.35,16.0,479.5,597.96,479.63
2016,3,24,15,0,258.0,277.0,5.4,16.0,437.0,550.17,443.31
2016,3,24,15,15,250.5,257.0,5.4,15.5,403.5,515.87,418.66
2016,3,24,15,30,243.0,237.0,5.4,15.0,370.0,480.84,393.01
2016,3,24,15,45,220.0,217.0,5.45,15.0,329.0,420.08,345.58
2016,3,24,16,0,197.0,197.0,5.5,15.0,288.0,373.33,308.5
2016,3,24,16,15,139.5,174.5,5.55,14.5,235.0,299.52,248.28
2016,3,24,16,30,82.0,152.0,5.6,14.0,182.0,219.67,181.84
2016,3,24,16,45,70.0,131.0,5.7,14.0,154.0,186.52,154.09
2016,3,24,17,0,58.0,110.0,5.8,14.0,126.0,154.26,126.54
2016,3,24,17,15,45.5,87.0,5.7,13.5,98.0,119.96,96.99
2016,3,24,17,30,33.0,64.0,5.6,13.0,70.0,86.4,67.65
2016,3,24,17,45,16.5,43.5,5.5,13.0,46.5,55.18,40.02
2016,3,24,18,0,0.0,23.0,5.4,13.0,23.0,22.03,9.59
2016,3,24,18,15,0.0,11.5,5.35,12.5,11.5,10.96,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,4.7,11.0,21.5,13.34,0.0
2016,3,25,6,30,193.0,28.0,4.9,11.0,43.0,21.97,10.69
2016,3,25,6,45,304.5,42.5,5.1,11.5,86.5,32.76,22.96
2016,3,25,7,0,416.0,57.0,5.3,12.0,130.0,44.34,33.87
2016,3,25,7,15,490.0,66.5,5.4,12.0,181.5,49.63,38.99
2016,3,25,7,30,564.0,76.0,5.5,12.0,233.0,69.1,44.48
2016,3,25,7,45,619.0,81.5,5.6,12.5,286.0,116.31,68.97
2016,3,25,8,0,674.0,87.0,5.7,13.0,339.0,170.31,109.12
2016,3,25,8,15,449.0,141.0,5.8,13.0,319.0,212.82,156.44
2016,3,25,8,30,224.0,195.0,5.9,13.0,299.0,231.29,181.95
2016,3,25,8,45,513.0,148.0,6.0,13.5,419.5,300.9,234.43
2016,3,25,9,0,802.0,101.0,6.1,14.0,540.0,407.01,320.3
2016,3,25,9,15,820.0,104.0,6.05,14.0,583.5,465.4,372.01
2016,3,25,9,30,838.0,107.0,6.0,14.0,627.0,524.31,422.89
2016,3,25,9,45,853.0,108.5,5.95,14.5,665.5,580.35,469.33
2016,3,25,10,0,868.0,110.0,5.9,15.0,704.0,635.97,514.03
2016,3,25,10,15,877.5,112.0,5.8,15.0,735.5,686.59,554.49
2016,3,25,10,30,887.0,114.0,5.7,15.0,767.0,736.19,593.19
2016,3,25,10,45,893.0,116.0,5.65,15.0,791.0,781.46,626.31
2016,3,25,11,0,899.0,118.0,5.6,15.0,815.0,824.47,657.25
2016,3,25,11,15,903.5,119.0,5.5,15.0,832.0,862.79,684.23
2016,3,25,11,30,908.0,120.0,5.4,15.0,849.0,898.35,708.98
2016,3,25,11,45,910.0,120.5,5.35,15.5,857.5,928.28,728.41
2016,3,25,12,0,912.0,121.0,5.3,16.0,866.0,954.97,745.42
2016,3,25,12,15,912.0,121.0,5.25,16.0,866.0,975.95,759.78
2016,3,25,12,30,912.0,121.0,5.2,16.0,866.0,993.39,771.71
2016,3,25,12,45,917.5,116.0,5.2,16.0,859.5,1007.15,781.54
2016,3,25,13,0,923.0,111.0,5.2,16.0,853.0,1017.2,788.91
2016,3,25,13,15,919.0,110.5,5.25,16.0,837.0,1019.19,791.18
2016,3,25,13,30,915.0,110.0,5.3,16.0,821.0,1017.37,790.98
2016,3,25,13,45,909.0,108.0,5.35,16.0,796.5,1008.18,785.74
2016,3,25,14,0,903.0,106.0,5.4,16.0,772.0,995.29,778.04
2016,3,25,14,15,894.0,104.5,5.5,16.0,740.5,976.5,766.58
2016,3,25,14,30,885.0,103.0,5.6,16.0,709.0,954.31,752.72
2016,3,25,14,45,872.0,100.5,5.75,16.0,671.0,924.07,733.28
2016,3,25,15,0,859.0,98.0,5.9,16.0,633.0,898.58,717.19
2016,3,25,15,15,842.0,95.5,6.0,15.5,589.0,859.04,691.56
2016,3,25,15,30,825.0,93.0,6.1,15.0,545.0,817.27,663.86
2016,3,25,15,45,796.5,91.0,6.25,15.0,496.0,764.86,626.45
2016,3,25,16,0,768.0,89.0,6.4,15.0,447.0,711.59,587.64
2016,3,25,16,15,735.0,84.0,6.45,14.5,395.5,654.52,545.76
2016,3,25,16,30,702.0,79.0,6.5,14.0,344.0,594.57,499.67
2016,3,25,16,45,646.5,74.5,6.6,14.0,290.0,521.69,439.59
2016,3,25,17,0,591.0,70.0,6.7,14.0,236.0,452.15,380.42
2016,3,25,17,15,518.0,61.5,6.6,13.5,185.0,372.37,311.37
2016,3,25,17,30,445.0,53.0,6.5,13.0,134.0,298.89,245.68
2016,3,25,17,45,320.5,41.0,6.45,12.5,89.0,206.47,163.31
2016,3,25,18,0,196.0,29.0,6.4,12.0,44.0,126.5,82.69
2016,3,25,18,15,98.0,14.5,6.35,12.0,22.0,44.93,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,141.0,13.0,4.1,11.5,24.0,12.39,0.0
2016,3,26,6,30,282.0,26.0,4.2,12.0,48.0,20.66,10.4
2016,3,26,6,45,394.5,36.0,4.3,12.5,93.0,27.6,18.47
2016,3,26,7,0,507.0,46.0,4.4,13.0,138.0,34.2,24.8
2016,3,26,7,15,574.5,52.5,4.35,13.0,189.5,37.48,28.01
2016,3,26,7,30,642.0,59.0,4.3,13.0,241.0,58.96,33.03
2016,3,26,7,45,686.0,64.0,4.3,13.5,293.5,113.04,62.77
2016,3,26,8,0,730.0,69.0,4.3,14.0,346.0,168.76,104.82
2016,3,26,8,15,760.5,73.0,4.25,14.0,397.0,225.76,154.31
2016,3,26,8,30,791.0,77.0,4.2,14.0,448.0,285.87,208.57
2016,3,26,8,45,813.5,79.5,4.2,14.5,495.5,344.74,261.84
2016,3,26,9,0,836.0,82.0,4.2,15.0,543.0,405.14,315.32
2016,3,26,9,15,852.0,84.5,4.15,15.0,586.5,465.68,368.01
2016,3,26,9,30,868.0,87.0,4.1,15.0,630.0,524.05,417.52
2016,3,26,9,45,876.5,90.5,4.1,15.5,666.5,579.09,462.25
2016,3,26,10,0,885.0,94.0,4.1,16.0,703.0,632.98,504.64
2016,3,26,10,15,893.5,95.5,4.1,16.0,734.0,683.56,544.31
2016,3,26,10,30,902.0,97.0,4.1,16.0,765.0,732.47,581.25
2016,3,26,10,45,906.5,99.0,4.2,16.5,788.0,777.03,612.14
2016,3,26,11,0,911.0,101.0,4.3,17.0,811.0,819.17,641.0
2016,3,26,11,15,914.5,101.5,4.35,17.0,827.0,856.35,667.19
2016,3,26,11,30,918.0,102.0,4.4,17.0,843.0,890.66,691.27
2016,3,26,11,45,920.0,102.0,4.5,17.0,851.0,920.08,712.29
2016,3,26,12,0,922.0,102.0,4.6,17.0,859.0,946.23,731.09
2016,3,26,12,15,921.5,102.0,4.7,17.0,859.0,966.68,746.0
2016,3,26,12,30,921.0,102.0,4.8,17.0,859.0,983.52,758.55
2016,3,26,12,45,910.0,106.5,4.9,17.0,848.0,991.53,765.08
2016,3,26,13,0,899.0,111.0,5.0,17.0,837.0,995.71,769.13
2016,3,26,13,15,894.5,110.5,5.05,17.0,821.0,996.99,770.93
2016,3,26,13,30,890.0,110.0,5.1,17.0,805.0,994.57,770.29
2016,3,26,13,45,699.0,188.5,5.2,17.0,724.0,909.33,711.19
2016,3,26,14,0,508.0,267.0,5.3,17.0,643.0,802.93,632.17
2016,3,26,14,15,443.5,278.5,5.4,16.5,597.0,750.36,594.7
2016,3,26,14,30,379.0,290.0,5.5,16.0,551.0,684.71,546.64
2016,3,26,14,45,321.5,285.0,5.6,16.0,498.0,621.29,498.63
2016,3,26,15,0,264.0,280.0,5.7,16.0,445.0,559.0,450.64
2016,3,26,15,15,279.0,256.5,5.7,15.5,420.0,539.97,438.64
2016,3,26,15,30,294.0,233.0,5.7,15.0,395.0,518.79,424.6
2016,3,26,15,45,147.0,146.5,5.75,15.0,227.5,278.3,230.19
2016,3,26,16,0,0.0,60.0,5.8,15.0,60.0,55.81,41.57
2016,3,26,16,15,144.5,102.0,5.7,14.5,157.0,226.47,189.45
2016,3,26,16,30,289.0,144.0,5.6,14.0,254.0,372.17,312.32
2016,3,26,16,45,257.0,127.5,5.6,14.0,214.5,320.63,268.84
2016,3,26,17,0,225.0,111.0,5.6,14.0,175.0,271.53,226.94
2016,3,26,17,15,190.0,90.5,5.45,13.5,136.5,218.34,181.03
2016,3,26,17,30,155.0,70.0,5.3,13.0,98.0,168.24,136.83
2016,3,26,17,45,103.5,49.5,5.15,13.0,65.5,114.24,88.71
2016,3,26,18,0,52.0,29.0,5.0,13.0,33.0,58.04,36.43
2016,3,26,18,15,26.0,14.5,4.85,13.0,16.5,22.09,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,15.0,4.25,12.0,25.0,14.3,0.0
2016,3,27,6,30,240.0,30.0,4.4,12.0,50.0,24.22,13.77
2016,3,27,6,45,353.5,42.0,4.55,12.0,95.5,32.8,23.15
2016,3,27,7,0,467.0,54.0,4.7,12.0,141.0,40.95,30.96
2016,3,27,7,15,538.0,62.0,4.7,12.0,193.0,45.12,35.01
2016,3,27,7,30,609.0,70.0,4.7,12.0,245.0,69.16,41.35
2016,3,27,7,45,304.5,90.5,4.7,12.5,178.0,98.72,66.33
2016,3,27,8,0,0.0,111.0,4.7,13.0,111.0,100.98,80.61
2016,3,27,8,15,7.5,141.0,4.8,13.0,144.5,129.36,103.97
2016,3,27,8,30,15.0,171.0,4.9,13.0,178.0,159.0,128.19
2016,3,27,8,45,16.0,186.5,5.0,13.0,195.0,175.13,141.25
2016,3,27,9,0,17.0,202.0,5.1,13.0,212.0,191.41,154.37
2016,3,27,9,15,10.5,195.5,5.25,13.0,202.0,184.73,148.62
2016,3,27,9,30,4.0,189.0,5.4,13.0,192.0,176.89,141.87
2016,3,27,9,45,12.5,223.0,5.55,13.5,232.0,213.65,171.42
2016,3,27,10,0,21.0,257.0,5.7,14.0,272.0,251.65,201.61
2016,3,27,10,15,25.5,277.0,5.8,14.0,296.0,275.18,220.28
2016,3,27,10,30,30.0,297.0,5.9,14.0,320.0,302.83,242.19
2016,3,27,10,45,23.5,287.0,6.0,14.0,305.5,287.22,229.37
2016,3,27,11,0,17.0,277.0,6.1,14.0,291.0,274.34,218.77
2016,3,27,11,15,35.0,319.5,6.1,14.0,348.0,338.09,269.82
2016,3,27,11,30,53.0,362.0,6.1,14.0,405.0,399.05,318.0
2016,3,27,11,45,55.5,368.5,6.15,14.0,414.5,411.69,327.79
2016,3,27,12,0,58.0,375.0,6.2,14.0,424.0,424.37,337.74
2016,3,27,12,15,77.5,387.5,6.2,14.0,452.5,459.09,365.44
2016,3,27,12,30,97.0,400.0,6.2,14.0,481.0,494.57,393.58
2016,3,27,12,45,153.0,400.5,6.25,14.0,526.0,564.89,449.84
2016,3,27,13,0,209.0,401.0,6.3,14.0,571.0,624.35,497.35
2016,3,27,13,15,297.5,372.5,6.4,14.0,609.5,696.97,555.99
2016,3,27,13,30,386.0,344.0,6.5,14.0,648.0,755.55,603.81
2016,3,27,13,45,337.0,344.5,6.6,14.0,604.0,710.29,568.94
2016,3,27,14,0,288.0,345.0,6.7,14.0,560.0,664.06,533.35
2016,3,27,14,15,397.5,294.0,6.8,14.0,577.0,710.54,574.22
2016,3,27,14,30,507.0,243.0,6.9,14.0,594.0,766.51,621.53
2016,3,27,14,45,498.5,232.0,7.0,14.0,561.5,738.27,601.1
2016,3,27,15,0,490.0,221.0,7.1,14.0,529.0,708.18,579.37
2016,3,27,15,15,480.0,207.5,7.15,13.5,492.0,672.29,553.88
2016,3,27,15,30,470.0,194.0,7.2,13.0,455.0,634.98,526.87
2016,3,27,15,45,381.0,192.0,7.25,13.0,391.5,532.65,444.77
2016,3,27,16,0,292.0,190.0,7.3,13.0,328.0,449.7,376.58
2016,3,27,16,15,415.0,146.5,7.25,12.5,318.5,490.18,414.03
2016,3,27,16,30,538.0,103.0,7.2,12.0,309.0,511.22,434.61
2016,3,27,16,45,458.5,103.0,7.15,12.0,260.5,431.0,366.59
2016,3,27,17,0,379.0,103.0,7.1,12.0,212.0,362.54,307.16
2016,3,27,17,15,325.0,86.5,7.1,12.0,166.5,295.23,248.1
2016,3,27,17,30,271.0,70.0,7.1,12.0,121.0,232.93,192.13
2016,3,27,17,45,186.0,51.5,7.1,12.0,81.5,152.37,120.56
2016,3,27,18,0,101.0,33.0,7.1,12.0,42.0,89.47,60.53
2016,3,27,18,15,50.5,16.5,7.15,11.5,21.0,31.82,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,15.0,8.5,10.0,29.0,11.9,0.0
2016,3,28,6,30,307.0,30.0,8.6,10.0,58.0,23.99,14.14
2016,3,28,6,45,427.5,40.0,8.7,10.0,106.5,30.77,21.6
2016,3,28,7,0,548.0,50.0,8.8,10.0,155.0,37.25,27.91
2016,3,28,7,15,615.0,57.0,8.75,10.0,209.0,40.81,31.39
2016,3,28,7,30,682.0,64.0,8.7,10.0,263.0,68.8,38.58
2016,3,28,7,45,727.0,68.5,8.7,10.5,318.0,125.58,71.86
2016,3,28,8,0,772.0,73.0,8.7,11.0,373.0,183.81,117.43
2016,3,28,8,15,801.5,76.5,8.6,11.0,425.5,242.88,170.27
2016,3,28,8,30,831.0,80.0,8.5,11.0,478.0,304.88,227.87
2016,3,28,8,45,546.5,161.5,8.4,11.0,434.0,328.83,260.33
2016,3,28,9,0,262.0,243.0,8.3,11.0,390.0,321.96,261.54
2016,3,28,9,15,320.5,251.0,8.25,11.0,444.5,374.43,305.78
2016,3,28,9,30,379.0,259.0,8.2,11.0,499.0,432.78,354.74
2016,3,28,9,45,271.0,296.0,8.15,11.5,472.5,429.34,351.33
2016,3,28,10,0,163.0,333.0,8.1,12.0,446.0,412.65,335.98
2016,3,28,10,15,193.0,346.5,8.05,12.0,486.5,456.59,371.69
2016,3,28,10,30,223.0,360.0,8.0,12.0,527.0,502.96,409.03
2016,3,28,10,45,422.0,305.5,7.95,12.0,634.0,622.17,507.84
2016,3,28,11,0,621.0,251.0,7.9,12.0,741.0,748.78,610.94
2016,3,28,11,15,560.0,280.5,7.9,12.0,729.0,752.1,611.77
2016,3,28,11,30,499.0,310.0,7.9,12.0,717.0,751.49,609.65
2016,3,28,11,45,418.0,347.5,7.9,12.0,690.5,735.84,595.17
2016,3,28,12,0,337.0,385.0,7.9,12.0,664.0,707.54,570.92
2016,3,28,12,15,649.5,245.5,7.85,12.0,783.5,878.42,711.76
2016,3,28,12,30,962.0,106.0,7.8,12.0,903.0,1030.17,825.92
2016,3,28,12,45,944.0,114.5,7.75,12.5,890.0,1036.09,828.11
2016,3,28,13,0,926.0,123.0,7.7,13.0,877.0,1037.9,828.01
2016,3,28,13,15,921.0,122.0,7.65,13.0,859.5,1038.26,828.59
2016,3,28,13,30,916.0,121.0,7.6,13.0,842.0,1034.78,826.52
2016,3,28,13,45,730.0,189.5,7.6,13.0,753.0,942.53,758.8
2016,3,28,14,0,544.0,258.0,7.6,13.0,664.0,829.02,671.39
2016,3,28,14,15,713.5,186.0,7.5,13.0,695.5,913.08,739.18
2016,3,28,14,30,883.0,114.0,7.4,13.0,727.0,976.67,787.58
2016,3,28,14,45,868.0,112.0,7.35,13.0,688.0,944.84,764.77
2016,3,28,15,0,853.0,110.0,7.3,13.0,649.0,910.16,740.19
2016,3,28,15,15,834.5,107.0,7.2,12.5,604.0,868.65,711.47
2016,3,28,15,30,816.0,104.0,7.1,12.0,559.0,824.99,680.82
2016,3,28,15,45,791.0,100.0,7.0,12.0,510.0,773.08,642.11
2016,3,28,16,0,766.0,96.0,6.9,12.0,461.0,723.86,605.1
2016,3,28,16,15,583.0,113.0,6.7,12.0,372.5,579.47,489.15
2016,3,28,16,30,400.0,130.0,6.5,12.0,284.0,443.42,375.32
2016,3,28,16,45,502.5,101.5,6.35,12.0,266.5,457.55,388.34
2016,3,28,17,0,605.0,73.0,6.2,12.0,249.0,465.02,393.64
2016,3,28,17,15,533.0,64.5,6.05,11.5,196.5,384.78,323.95
2016,3,28,17,30,461.0,56.0,5.9,11.0,144.0,310.7,257.66
2016,3,28,17,45,347.5,44.0,5.75,11.0,98.0,221.73,177.53
2016,3,28,18,0,234.0,32.0,5.6,11.0,52.0,145.4,102.92
2016,3,28,18,15,117.0,16.0,5.5,11.0,26.0,52.61,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,143.5,16.0,2.3,10.0,29.5,12.65,0.0
2016,3,29,6,30,287.0,32.0,2.3,10.0,59.0,25.62,15.9
2016,3,29,6,45,407.0,42.0,2.35,10.5,107.5,32.3,23.04
2016,3,29,7,0,527.0,52.0,2.4,11.0,156.0,38.69,29.19
2016,3,29,7,15,593.5,59.0,2.55,11.0,209.0,42.17,32.56
2016,3,29,7,30,660.0,66.0,2.7,11.0,262.0,71.91,40.45
2016,3,29,7,45,711.5,69.5,2.9,11.5,317.5,127.31,73.16
2016,3,29,8,0,763.0,73.0,3.1,12.0,373.0,184.86,117.68
2016,3,29,8,15,793.0,77.0,3.1,12.0,425.5,243.99,169.71
2016,3,29,8,30,823.0,81.0,3.1,12.0,478.0,306.13,226.0
2016,3,29,8,45,848.0,82.5,3.1,12.5,528.0,366.96,280.81
2016,3,29,9,0,873.0,84.0,3.1,13.0,578.0,431.89,337.62
2016,3,29,9,15,889.0,86.5,2.85,13.0,622.5,492.18,389.36
2016,3,29,9,30,905.0,89.0,2.6,13.0,667.0,552.55,439.2
2016,3,29,9,45,917.5,90.5,2.4,13.5,706.0,609.78,483.98
2016,3,29,10,0,930.0,92.0,2.2,14.0,745.0,666.13,526.15
2016,3,29,10,15,939.0,93.5,2.0,14.0,777.0,719.01,564.94
2016,3,29,10,30,948.0,95.0,1.8,14.0,809.0,770.15,599.7
2016,3,29,10,45,953.5,96.0,1.65,14.0,833.5,816.17,629.29
2016,3,29,11,0,959.0,97.0,1.5,14.0,858.0,859.68,656.42
2016,3,29,11,15,963.0,98.0,1.6,14.0,874.0,899.24,683.5
2016,3,29,11,30,967.0,99.0,1.7,14.0,890.0,935.79,708.53
2016,3,29,11,45,967.5,99.5,1.8,14.0,898.0,965.55,729.01
2016,3,29,12,0,968.0,100.0,1.9,14.0,906.0,991.78,747.26
2016,3,29,12,15,968.0,100.0,2.1,14.0,905.5,1013.39,763.83
2016,3,29,12,30,968.0,100.0,2.3,14.0,905.0,1031.25,778.0
2016,3,29,12,45,965.0,100.0,2.55,14.0,896.0,1042.39,788.34
2016,3,29,13,0,962.0,100.0,2.8,14.0,887.0,1049.59,796.1
2016,3,29,13,15,957.5,99.5,2.95,14.0,870.0,1050.83,798.91
2016,3,29,13,30,953.0,99.0,3.1,14.0,853.0,1048.11,799.2
2016,3,29,13,45,944.5,99.0,3.3,14.0,827.0,1038.16,795.12
2016,3,29,14,0,936.0,99.0,3.5,14.0,801.0,1024.43,788.49
2016,3,29,14,15,927.0,97.0,3.6,14.0,769.0,1004.29,776.66
2016,3,29,14,30,918.0,95.0,3.7,14.0,737.0,980.63,762.42
2016,3,29,14,45,902.5,94.5,3.8,14.0,697.5,949.38,742.78
2016,3,29,15,0,887.0,94.0,3.9,14.0,658.0,915.27,720.99
2016,3,29,15,15,870.5,91.5,3.95,14.0,613.0,875.37,694.53
2016,3,29,15,30,854.0,89.0,4.0,14.0,568.0,840.13,671.23
2016,3,29,15,45,828.5,86.5,4.05,14.0,518.5,788.31,635.29
2016,3,29,16,0,803.0,84.0,4.1,14.0,469.0,735.37,597.95
2016,3,29,16,15,772.0,80.0,4.1,13.5,416.5,675.9,555.66
2016,3,29,16,30,741.0,76.0,4.1,13.0,364.0,616.51,512.14
2016,3,29,16,45,695.5,70.5,4.1,13.0,310.0,549.8,458.53
2016,3,29,17,0,650.0,65.0,4.1,13.0,256.0,482.47,402.71
2016,3,29,17,15,582.5,58.0,3.9,12.5,203.0,404.29,336.33
2016,3,29,17,30,515.0,51.0,3.7,12.0,150.0,331.79,272.42
2016,3,29,17,45,404.0,40.0,3.55,11.5,103.0,242.15,193.02
2016,3,29,18,0,293.0,29.0,3.4,11.0,56.0,164.79,118.33
2016,3,29,18,15,146.5,14.5,3.35,10.5,28.0,73.44,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,16.0,2.65,10.0,16.0,14.85,0.0
2016,3,30,6,30,0.0,32.0,2.7,10.0,32.0,29.14,19.15
2016,3,30,6,45,16.5,53.0,2.8,10.5,56.5,46.12,35.34
2016,3,30,7,0,33.0,74.0,2.9,11.0,81.0,63.13,51.07
2016,3,30,7,15,44.5,97.0,2.8,11.0,109.0,81.12,67.53
2016,3,30,7,30,56.0,120.0,2.7,11.0,137.0,102.83,81.5
2016,3,30,7,45,67.0,141.5,2.65,11.0,165.5,127.37,100.75
2016,3,30,8,0,78.0,163.0,2.6,11.0,194.0,153.54,121.91
2016,3,30,8,15,152.5,185.0,2.6,11.0,256.0,193.69,152.63
2016,3,30,8,30,227.0,207.0,2.6,11.0,318.0,245.98,194.33
2016,3,30,8,45,220.0,230.5,2.65,11.5,347.0,280.25,223.31
2016,3,30,9,0,213.0,254.0,2.7,12.0,376.0,313.8,251.04
2016,3,30,9,15,316.5,253.0,2.8,12.0,449.0,376.13,301.31
2016,3,30,9,30,420.0,252.0,2.9,12.0,522.0,450.7,361.26
2016,3,30,9,45,427.0,266.5,3.0,12.5,554.5,494.21,395.38
2016,3,30,10,0,434.0,281.0,3.1,13.0,587.0,537.72,428.86
2016,3,30,10,15,467.0,279.0,3.15,13.0,621.5,583.14,464.41
2016,3,30,10,30,500.0,277.0,3.2,13.0,656.0,630.2,500.73
2016,3,30,10,45,342.0,335.0,3.3,13.0,598.0,587.28,465.41
2016,3,30,11,0,184.0,393.0,3.4,13.0,540.0,530.37,418.8
2016,3,30,11,15,543.5,259.5,3.4,13.0,705.0,720.03,570.61
2016,3,30,11,30,903.0,126.0,3.4,13.0,870.0,910.21,710.39
2016,3,30,11,45,704.0,223.0,3.45,13.0,806.0,869.47,679.86
2016,3,30,12,0,505.0,320.0,3.5,13.0,742.0,804.33,628.13
2016,3,30,12,15,708.0,222.5,3.5,13.0,814.0,912.03,711.03
2016,3,30,12,30,911.0,125.0,3.5,13.0,886.0,1005.19,775.36
2016,3,30,12,45,632.0,250.0,3.5,13.0,775.5,894.86,696.59
2016,3,30,13,0,353.0,375.0,3.5,13.0,665.0,749.4,584.83
2016,3,30,13,15,631.0,245.5,3.55,13.0,751.5,904.01,706.49
2016,3,30,13,30,909.0,116.0,3.6,13.0,838.0,1025.16,791.85
2016,3,30,13,45,903.5,114.5,3.65,13.5,814.0,1016.68,784.68
2016,3,30,14,0,898.0,113.0,3.7,14.0,790.0,1004.53,776.28
2016,3,30,14,15,888.5,111.0,3.75,13.5,758.0,984.41,765.32
2016,3,30,14,30,879.0,109.0,3.8,13.0,726.0,960.93,752.04
2016,3,30,14,45,866.5,106.5,3.9,13.0,687.5,938.93,738.72
2016,3,30,15,0,854.0,104.0,4.0,13.0,649.0,905.79,717.33
2016,3,30,15,15,837.0,101.0,4.1,13.0,605.0,865.43,690.54
2016,3,30,15,30,820.0,98.0,4.2,13.0,561.0,822.86,661.81
2016,3,30,15,45,797.0,94.5,4.3,13.0,512.5,772.91,627.36
2016,3,30,16,0,774.0,91.0,4.4,13.0,464.0,721.77,591.29
2016,3,30,16,15,742.0,86.5,4.45,12.5,412.0,662.01,548.48
2016,3,30,16,30,710.0,82.0,4.5,12.0,360.0,606.07,506.84
2016,3,30,16,45,665.0,76.0,4.6,12.0,306.5,537.34,451.48
2016,3,30,17,0,620.0,70.0,4.7,12.0,253.0,471.04,396.16
2016,3,30,17,15,552.0,62.0,4.6,11.5,201.0,392.75,329.22
2016,3,30,17,30,484.0,54.0,4.5,11.0,149.0,320.25,264.97
2016,3,30,17,45,375.0,43.0,4.4,11.0,102.5,232.99,186.8
2016,3,30,18,0,266.0,32.0,4.3,11.0,56.0,157.6,114.74
2016,3,30,18,15,133.0,16.0,4.2,10.5,28.0,69.85,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.65,11.0,8.0,7.41,0.0
2016,3,31,6,30,0.0,16.0,2.7,11.0,16.0,14.83,7.06
2016,3,31,6,45,0.0,28.0,2.75,11.0,28.0,25.98,17.5
2016,3,31,7,0,0.0,40.0,2.8,11.0,40.0,37.15,27.86
2016,3,31,7,15,0.0,53.5,2.75,11.0,53.5,49.74,39.41
2016,3,31,7,30,0.0,67.0,2.7,11.0,67.0,62.06,48.11
2016,3,31,7,45,0.0,81.0,2.65,11.5,81.0,74.73,58.79
2016,3,31,8,0,0.0,95.0,2.6,12.0,95.0,87.49,69.35
2016,3,31,8,15,2.0,128.5,2.55,12.0,129.5,117.79,94.57
2016,3,31,8,30,4.0,162.0,2.5,12.0,164.0,148.55,119.81
2016,3,31,8,45,14.5,190.0,2.5,12.0,198.5,178.09,143.59
2016,3,31,9,0,25.0,218.0,2.5,12.0,233.0,209.15,168.5
2016,3,31,9,15,38.5,247.0,2.55,12.0,271.0,242.97,195.51
2016,3,31,9,30,52.0,276.0,2.6,12.0,309.0,280.23,225.11
2016,3,31,9,45,474.5,190.0,2.7,12.5,525.0,452.51,364.99
2016,3,31,10,0,897.0,104.0,2.8,13.0,741.0,662.07,528.8
2016,3,31,10,15,906.0,105.5,2.85,13.0,772.5,713.41,567.43
2016,3,31,10,30,915.0,107.0,2.9,13.0,804.0,763.07,604.16
2016,3,31,10,45,922.0,107.5,3.0,13.5,828.0,808.35,635.2
2016,3,31,11,0,929.0,108.0,3.1,14.0,852.0,851.31,664.29
2016,3,31,11,15,933.0,108.5,3.15,14.0,868.0,889.26,690.56
2016,3,31,11,30,937.0,109.0,3.2,14.0,884.0,924.29,714.71
2016,3,31,11,45,940.0,109.0,3.3,14.0,892.5,954.83,736.08
2016,3,31,12,0,943.0,109.0,3.4,14.0,901.0,982.08,755.23
2016,3,31,12,15,943.0,109.0,3.55,14.0,900.5,1003.09,770.55
2016,3,31,12,30,943.0,109.0,3.7,14.0,900.0,1020.45,783.52
2016,3,31,12,45,946.5,105.0,3.85,14.0,892.5,1033.18,793.45
2016,3,31,13,0,950.0,101.0,4.0,14.0,885.0,1042.08,800.93
2016,3,31,13,15,946.5,100.5,4.15,14.0,868.5,1044.07,803.82
2016,3,31,13,30,943.0,100.0,4.3,14.0,852.0,1042.16,804.25
2016,3,31,13,45,936.5,99.0,4.45,14.0,827.0,1032.9,800.26
2016,3,31,14,0,930.0,98.0,4.6,14.0,802.0,1019.87,793.72
2016,3,31,14,15,921.5,96.5,4.65,14.0,770.5,1000.67,781.96
2016,3,31,14,30,913.0,95.0,4.7,14.0,739.0,977.99,767.8
2016,3,31,14,45,901.0,93.0,4.8,14.0,700.0,948.15,748.91
2016,3,31,15,0,889.0,91.0,4.9,14.0,661.0,915.32,727.74
2016,3,31,15,15,873.5,89.0,4.95,13.5,617.0,876.64,703.07
2016,3,31,15,30,858.0,87.0,5.0,13.0,573.0,842.56,681.48
2016,3,31,15,45,429.0,103.0,5.05,13.0,346.0,488.56,407.75
2016,3,31,16,0,0.0,119.0,5.1,13.0,119.0,113.26,90.09
2016,3,31,16,15,0.0,106.0,5.05,13.0,106.0,100.65,80.06
2016,3,31,16,30,0.0,93.0,5.0,13.0,93.0,88.05,69.64
2016,3,31,16,45,333.5,78.5,5.0,13.0,178.5,320.75,272.19
2016,3,31,17,0,667.0,64.0,5.0,13.0,264.0,491.99,413.49
2016,3,31,17,15,603.5,57.5,4.85,12.5,211.0,415.61,347.35
2016,3,31,17,30,540.0,51.0,4.7,12.0,158.0,344.48,284.21
2016,3,31,17,45,431.0,41.0,4.55,12.0,110.0,255.3,204.35
2016,3,31,18,0,322.0,31.0,4.4,12.0,62.0,177.93,130.64
2016,3,31,18,15,161.0,15.5,4.25,11.5,31.0,80.4,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,12.5,3.45,11.0,12.5,11.59,0.24
2016,4,1,6,30,0.0,25.0,3.5,11.0,25.0,23.21,14.37
2016,4,1,6,45,0.0,41.5,3.55,11.0,41.5,38.28,28.46
2016,4,1,7,0,0.0,58.0,3.6,11.0,58.0,52.88,41.99
2016,4,1,7,15,0.0,76.5,3.55,11.0,76.5,68.93,56.66
2016,4,1,7,30,0.0,95.0,3.5,11.0,95.0,85.37,68.09
2016,4,1,7,45,0.0,113.5,3.45,11.5,113.5,102.16,82.14
2016,4,1,8,0,0.0,132.0,3.4,12.0,132.0,119.13,96.07
2016,4,1,8,15,0.0,133.5,3.35,12.0,133.5,121.71,97.91
2016,4,1,8,30,0.0,135.0,3.3,12.0,135.0,123.89,99.42
2016,4,1,8,45,1.5,156.0,3.3,12.0,157.0,143.72,115.56
2016,4,1,9,0,3.0,177.0,3.3,12.0,179.0,163.9,131.85
2016,4,1,9,15,11.5,208.5,3.25,12.0,216.0,197.12,158.67
2016,4,1,9,30,20.0,240.0,3.2,12.0,253.0,231.6,186.28
2016,4,1,9,45,24.0,260.0,3.15,12.5,276.5,254.24,203.73
2016,4,1,10,0,28.0,280.0,3.1,13.0,300.0,278.86,222.61
2016,4,1,10,15,36.5,304.5,3.05,13.0,332.0,310.78,247.58
2016,4,1,10,30,45.0,329.0,3.0,13.0,364.0,343.86,273.22
2016,4,1,10,45,204.5,344.5,2.95,13.0,508.5,488.76,388.58
2016,4,1,11,0,364.0,360.0,2.9,13.0,653.0,647.84,510.01
2016,4,1,11,15,368.0,366.5,2.85,13.0,667.5,674.83,528.58
2016,4,1,11,30,372.0,373.0,2.8,13.0,682.0,700.88,547.17
2016,4,1,11,45,657.5,240.5,2.75,13.5,792.5,848.05,659.44
2016,4,1,12,0,943.0,108.0,2.7,14.0,903.0,982.81,750.81
2016,4,1,12,15,943.0,108.0,2.7,14.0,902.5,1003.72,763.6
2016,4,1,12,30,943.0,108.0,2.7,14.0,902.0,1020.99,775.15
2016,4,1,12,45,943.0,106.5,2.75,14.0,894.0,1032.92,783.75
2016,4,1,13,0,943.0,105.0,2.8,14.0,886.0,1041.03,789.98
2016,4,1,13,15,939.0,104.0,2.9,14.0,869.0,1041.91,792.03
2016,4,1,13,30,935.0,103.0,3.0,14.0,852.0,1038.91,791.66
2016,4,1,13,45,930.5,101.0,3.1,14.0,827.5,1030.47,787.74
2016,4,1,14,0,926.0,99.0,3.2,14.0,803.0,1018.23,781.37
2016,4,1,14,15,917.5,97.5,3.3,14.0,771.5,999.01,770.28
2016,4,1,14,30,909.0,96.0,3.4,14.0,740.0,976.32,756.83
2016,4,1,14,45,897.5,94.0,3.5,14.0,701.5,946.97,738.67
2016,4,1,15,0,886.0,92.0,3.6,14.0,663.0,914.6,718.27
2016,4,1,15,15,870.5,89.5,3.7,14.0,619.0,875.36,692.72
2016,4,1,15,30,855.0,87.0,3.8,14.0,575.0,840.7,670.22
2016,4,1,15,45,833.0,84.0,3.9,14.0,526.0,790.89,636.14
2016,4,1,16,0,811.0,81.0,4.0,14.0,477.0,739.74,600.49
2016,4,1,16,15,782.0,77.5,4.0,13.5,425.0,681.86,559.58
2016,4,1,16,30,753.0,74.0,4.0,13.0,373.0,623.92,517.51
2016,4,1,16,45,710.0,69.0,4.05,13.0,319.0,555.5,463.13
2016,4,1,17,0,667.0,64.0,4.1,13.0,265.0,492.29,410.83
2016,4,1,17,15,604.5,57.5,3.95,12.5,212.5,416.4,346.64
2016,4,1,17,30,542.0,51.0,3.8,12.0,160.0,345.68,284.43
2016,4,1,17,45,437.0,41.0,3.7,11.5,112.0,258.05,206.79
2016,4,1,18,0,332.0,31.0,3.6,11.0,64.0,181.8,135.01
2016,4,1,18,15,166.0,15.5,3.5,11.0,32.0,82.58,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,146.5,20.0,1.4,10.0,36.5,15.6,3.96
2016,4,2,6,30,293.0,40.0,1.3,10.0,73.0,30.99,21.36
2016,4,2,6,45,372.0,54.0,1.25,10.0,119.5,40.98,31.09
2016,4,2,7,0,451.0,68.0,1.2,10.0,166.0,51.69,41.17
2016,4,2,7,15,314.0,99.0,1.1,10.0,176.5,71.99,59.65
2016,4,2,7,30,177.0,130.0,1.0,10.0,187.0,113.85,87.14
2016,4,2,7,45,197.5,148.5,0.9,10.5,222.5,145.43,109.9
2016,4,2,8,0,218.0,167.0,0.8,11.0,258.0,176.44,134.15
2016,4,2,8,15,181.5,193.0,0.75,11.0,275.0,208.69,162.73
2016,4,2,8,30,145.0,219.0,0.7,11.0,292.0,233.71,184.78
2016,4,2,8,45,242.5,229.0,0.7,11.5,365.0,287.62,226.31
2016,4,2,9,0,340.0,239.0,0.7,12.0,438.0,354.55,278.23
2016,4,2,9,15,346.5,257.5,0.75,12.0,473.0,396.74,311.9
2016,4,2,9,30,353.0,276.0,0.8,12.0,508.0,439.32,345.32
2016,4,2,9,45,581.5,212.0,0.9,12.5,619.0,536.89,421.03
2016,4,2,10,0,810.0,148.0,1.0,13.0,730.0,654.62,509.82
2016,4,2,10,15,820.0,150.5,1.15,13.0,761.0,704.54,547.17
2016,4,2,10,30,830.0,153.0,1.3,13.0,792.0,753.17,583.69
2016,4,2,10,45,842.5,151.5,1.45,13.5,816.5,798.28,615.42
2016,4,2,11,0,855.0,150.0,1.6,14.0,841.0,841.7,644.85
2016,4,2,11,15,859.0,151.0,1.75,14.0,856.5,878.6,670.84
2016,4,2,11,30,863.0,152.0,1.9,14.0,872.0,912.82,695.04
