Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,872.0,148.0,2.05,14.5,881.5,943.54,715.56
2016,4,2,12,0,881.0,144.0,2.2,15.0,891.0,971.37,734.11
2016,4,2,12,15,880.5,144.0,2.35,15.0,890.0,983.61,743.62
2016,4,2,12,30,880.0,144.0,2.5,15.0,889.0,1007.92,761.5
2016,4,2,12,45,885.0,139.0,2.65,15.0,881.5,1012.34,766.0
2016,4,2,13,0,890.0,134.0,2.8,15.0,874.0,1021.47,773.96
2016,4,2,13,15,676.5,224.5,2.9,15.0,781.0,929.39,712.46
2016,4,2,13,30,463.0,315.0,3.0,15.0,688.0,814.42,628.45
2016,4,2,13,45,658.5,225.0,3.15,15.0,738.0,914.98,707.58
2016,4,2,14,0,854.0,135.0,3.3,15.0,788.0,998.17,766.46
2016,4,2,14,15,691.5,188.5,3.3,15.0,703.5,898.43,697.41
2016,4,2,14,30,529.0,242.0,3.3,15.0,619.0,788.66,618.43
2016,4,2,14,45,540.5,223.0,3.35,15.0,590.5,769.31,607.25
2016,4,2,15,0,552.0,204.0,3.4,15.0,562.0,746.98,593.12
2016,4,2,15,15,377.5,230.0,3.4,14.5,467.5,595.43,478.5
2016,4,2,15,30,203.0,256.0,3.4,14.0,373.0,455.18,368.44
2016,4,2,15,45,190.0,238.5,3.4,14.0,340.5,419.94,342.09
2016,4,2,16,0,177.0,221.0,3.4,14.0,308.0,385.01,315.14
2016,4,2,16,15,170.5,197.0,3.4,13.5,273.5,347.4,286.42
2016,4,2,16,30,164.0,173.0,3.4,13.0,239.0,309.71,256.95
2016,4,2,16,45,149.5,150.0,3.4,13.0,203.5,268.09,222.89
2016,4,2,17,0,135.0,127.0,3.4,13.0,168.0,227.36,188.83
2016,4,2,17,15,115.5,103.5,3.3,12.5,134.0,184.2,152.16
2016,4,2,17,30,96.0,80.0,3.2,12.0,100.0,142.53,115.93
2016,4,2,17,45,65.0,58.0,3.15,12.0,69.5,99.36,77.75
2016,4,2,18,0,34.0,36.0,3.1,12.0,39.0,52.93,36.66
2016,4,2,18,15,17.0,18.0,3.0,12.0,19.5,23.94,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,153.5,20.5,2.1,9.0,39.0,15.95,5.36
2016,4,3,6,30,307.0,41.0,2.1,9.0,78.0,32.83,23.18
2016,4,3,6,45,401.5,52.5,2.15,9.0,126.0,40.49,30.82
2016,4,3,7,0,496.0,64.0,2.2,9.0,174.0,47.78,37.81
2016,4,3,7,15,248.0,86.5,2.15,9.0,141.5,67.02,55.42
2016,4,3,7,30,0.0,109.0,2.1,9.0,109.0,96.79,78.4
2016,4,3,7,45,5.0,128.0,2.1,9.5,130.0,114.81,93.2
2016,4,3,8,0,10.0,147.0,2.1,10.0,151.0,133.59,108.39
2016,4,3,8,15,28.0,176.0,2.1,10.5,190.0,161.61,130.65
2016,4,3,8,30,46.0,205.0,2.1,11.0,229.0,195.24,157.46
2016,4,3,8,45,249.0,209.0,2.15,11.5,354.0,273.76,217.62
2016,4,3,9,0,452.0,213.0,2.2,12.0,479.0,379.18,300.59
2016,4,3,9,15,649.5,164.0,2.25,12.0,577.0,459.25,365.12
2016,4,3,9,30,847.0,115.0,2.3,12.0,675.0,557.85,444.27
2016,4,3,9,45,859.0,118.0,2.35,12.5,713.0,613.92,488.27
2016,4,3,10,0,871.0,121.0,2.4,13.0,751.0,669.26,530.59
2016,4,3,10,15,880.5,123.0,2.45,13.0,782.0,720.92,570.04
2016,4,3,10,30,890.0,125.0,2.5,13.0,813.0,768.8,605.44
2016,4,3,10,45,895.0,127.0,2.55,13.0,836.5,812.95,636.29
2016,4,3,11,0,900.0,129.0,2.6,13.0,860.0,854.72,665.26
2016,4,3,11,15,733.5,214.5,2.65,13.0,817.5,841.22,654.91
2016,4,3,11,30,567.0,300.0,2.7,13.0,775.0,806.1,625.96
2016,4,3,11,45,522.0,318.0,2.75,13.5,758.5,804.0,622.84
2016,4,3,12,0,477.0,336.0,2.8,14.0,742.0,797.74,616.42
2016,4,3,12,15,691.5,236.0,2.9,14.0,824.0,914.87,705.81
2016,4,3,12,30,906.0,136.0,3.0,14.0,906.0,1017.72,776.38
2016,4,3,12,45,899.0,138.5,3.15,14.0,896.0,1026.7,783.05
2016,4,3,13,0,892.0,141.0,3.3,14.0,886.0,1031.96,788.23
2016,4,3,13,15,887.5,140.0,3.4,14.0,869.0,1041.45,796.04
2016,4,3,13,30,883.0,139.0,3.5,14.0,852.0,1038.27,795.3
2016,4,3,13,45,872.5,139.5,3.65,14.0,826.5,1027.12,789.71
2016,4,3,14,0,862.0,140.0,3.8,14.0,801.0,1012.41,781.77
2016,4,3,14,15,852.0,137.5,3.9,14.0,768.5,991.43,769.16
2016,4,3,14,30,842.0,135.0,4.0,14.0,736.0,967.16,754.26
2016,4,3,14,45,831.5,130.5,4.1,14.0,698.0,937.08,735.2
2016,4,3,15,0,821.0,126.0,4.2,14.0,660.0,904.07,713.93
2016,4,3,15,15,612.0,173.0,4.25,14.0,556.5,756.75,608.05
2016,4,3,15,30,403.0,220.0,4.3,14.0,453.0,608.83,493.45
2016,4,3,15,45,578.0,162.5,4.35,14.0,465.0,673.11,549.25
2016,4,3,16,0,753.0,105.0,4.4,14.0,477.0,727.57,593.58
2016,4,3,16,15,721.5,99.5,4.35,13.5,425.0,667.66,549.89
2016,4,3,16,30,690.0,94.0,4.3,13.0,373.0,608.09,504.95
2016,4,3,16,45,650.5,86.5,4.3,13.0,320.0,541.73,451.92
2016,4,3,17,0,611.0,79.0,4.3,13.0,267.0,477.29,398.7
2016,4,3,17,15,545.5,70.5,4.15,12.5,214.0,399.84,333.29
2016,4,3,17,30,480.0,62.0,4.0,12.0,161.0,327.82,270.31
2016,4,3,17,45,379.5,49.5,3.85,11.5,113.5,242.33,194.89
2016,4,3,18,0,279.0,37.0,3.7,11.0,66.0,167.46,126.14
2016,4,3,18,15,139.5,18.5,3.6,11.0,33.0,76.9,14.06
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,3.5,5.4,11.5,3.5,0.0,0.0
2016,4,4,6,0,0.0,7.0,5.5,12.0,7.0,6.67,0.0
2016,4,4,6,15,42.5,26.0,5.6,12.0,31.5,22.56,10.86
2016,4,4,6,30,85.0,45.0,5.7,12.0,56.0,38.01,27.44
2016,4,4,6,45,119.0,67.0,5.8,12.0,90.0,55.18,43.46
2016,4,4,7,0,153.0,89.0,5.9,12.0,124.0,71.86,58.86
2016,4,4,7,15,173.5,111.5,5.85,12.0,160.5,88.35,73.84
2016,4,4,7,30,194.0,134.0,5.8,12.0,197.0,119.36,90.43
2016,4,4,7,45,218.5,151.5,5.75,12.5,234.5,148.26,111.1
2016,4,4,8,0,243.0,169.0,5.7,13.0,272.0,184.11,139.82
2016,4,4,8,15,519.0,135.0,5.8,13.0,389.5,239.1,177.17
2016,4,4,8,30,795.0,101.0,5.9,13.0,507.0,330.75,249.56
2016,4,4,8,45,654.0,147.5,6.0,13.5,502.5,367.61,287.66
2016,4,4,9,0,513.0,194.0,6.1,14.0,498.0,389.42,310.34
2016,4,4,9,15,694.0,153.0,6.1,14.0,596.0,472.1,379.14
2016,4,4,9,30,875.0,112.0,6.1,14.0,694.0,572.07,461.72
2016,4,4,9,45,887.0,114.5,6.15,14.0,732.5,629.06,509.12
2016,4,4,10,0,899.0,117.0,6.2,14.0,771.0,684.62,554.43
2016,4,4,10,15,908.0,118.5,6.05,14.0,802.5,735.94,594.88
2016,4,4,10,30,917.0,120.0,5.9,14.0,834.0,785.58,632.08
2016,4,4,10,45,922.0,122.0,5.8,14.5,857.5,830.72,663.2
2016,4,4,11,0,927.0,124.0,5.7,15.0,881.0,873.41,692.06
2016,4,4,11,15,930.5,125.0,5.65,15.0,896.5,911.22,718.63
2016,4,4,11,30,934.0,126.0,5.6,15.0,912.0,946.09,742.93
2016,4,4,11,45,934.0,127.0,5.6,15.0,919.5,974.73,763.0
2016,4,4,12,0,934.0,128.0,5.6,15.0,927.0,999.95,780.68
2016,4,4,12,15,934.0,128.0,5.5,15.0,926.0,1020.64,794.47
2016,4,4,12,30,934.0,128.0,5.4,15.0,925.0,1037.72,805.74
2016,4,4,12,45,934.0,126.0,5.35,15.0,916.5,1049.02,813.43
2016,4,4,13,0,934.0,124.0,5.3,15.0,908.0,1056.52,818.62
2016,4,4,13,15,930.0,123.0,5.3,15.0,890.0,1057.32,819.7
2016,4,4,13,30,926.0,122.0,5.3,15.0,872.0,1054.28,818.28
2016,4,4,13,45,916.5,122.0,5.35,15.0,846.0,1043.12,811.75
2016,4,4,14,0,907.0,122.0,5.4,15.0,820.0,1028.32,802.8
2016,4,4,14,15,897.0,120.0,5.75,15.0,787.0,1007.33,791.69
2016,4,4,14,30,887.0,118.0,6.1,15.0,754.0,991.43,784.0
2016,4,4,14,45,870.5,117.0,6.5,15.0,713.5,958.76,764.05
2016,4,4,15,0,854.0,116.0,6.9,15.0,673.0,923.31,741.58
2016,4,4,15,15,836.0,112.5,7.05,14.5,628.0,881.18,713.91
2016,4,4,15,30,818.0,109.0,7.2,14.0,583.0,836.9,684.14
2016,4,4,15,45,790.0,106.5,7.4,14.0,532.5,783.73,645.81
2016,4,4,16,0,762.0,104.0,7.6,14.0,482.0,733.76,609.32
2016,4,4,16,15,729.5,99.0,7.4,13.5,429.5,673.31,563.92
2016,4,4,16,30,697.0,94.0,7.2,13.0,377.0,613.25,516.92
2016,4,4,16,45,648.0,88.5,7.0,13.0,322.5,542.71,458.48
2016,4,4,17,0,599.0,83.0,6.8,13.0,268.0,474.89,400.84
2016,4,4,17,15,530.5,74.0,6.4,12.5,215.0,395.7,332.68
2016,4,4,17,30,462.0,65.0,6.0,12.0,162.0,322.26,267.6
2016,4,4,17,45,354.5,52.5,5.6,12.0,114.5,233.48,188.42
2016,4,4,18,0,247.0,40.0,5.2,12.0,67.0,159.06,120.28
2016,4,4,18,15,123.5,20.0,4.95,11.5,33.5,74.26,20.97
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,2.7,11.0,14.0,11.44,0.0
2016,4,5,6,15,239.0,25.5,2.65,11.5,52.0,20.22,9.94
2016,4,5,6,30,392.0,39.0,2.6,12.0,90.0,30.42,20.98
2016,4,5,6,45,479.0,49.0,2.55,12.5,140.0,36.85,27.22
2016,4,5,7,0,566.0,59.0,2.5,13.0,190.0,42.96,32.94
2016,4,5,7,15,624.5,65.5,2.4,13.0,244.5,45.81,35.61
2016,4,5,7,30,683.0,72.0,2.3,13.0,299.0,93.48,51.37
2016,4,5,7,45,725.0,76.5,2.2,13.5,354.0,151.11,90.33
2016,4,5,8,0,767.0,81.0,2.1,14.0,409.0,209.53,137.59
2016,4,5,8,15,795.0,85.0,2.15,14.0,461.0,268.78,189.9
2016,4,5,8,30,823.0,89.0,2.2,14.0,513.0,330.76,245.32
2016,4,5,8,45,847.0,91.0,2.25,14.5,562.5,391.88,299.09
2016,4,5,9,0,871.0,93.0,2.3,15.0,612.0,454.61,352.71
2016,4,5,9,15,885.5,95.5,2.4,15.5,656.0,516.33,404.02
2016,4,5,9,30,900.0,98.0,2.5,16.0,700.0,575.6,451.82
2016,4,5,9,45,911.0,100.0,2.7,16.5,738.0,631.96,496.34
2016,4,5,10,0,922.0,102.0,2.9,17.0,776.0,687.28,538.84
2016,4,5,10,15,929.5,103.5,2.95,17.0,807.0,738.43,577.59
2016,4,5,10,30,937.0,105.0,3.0,17.0,838.0,787.72,612.5
2016,4,5,10,45,942.0,106.5,3.15,17.5,861.0,832.97,643.15
2016,4,5,11,0,947.0,108.0,3.3,18.0,884.0,875.71,671.78
2016,4,5,11,15,950.0,109.0,3.3,18.0,900.0,913.55,697.17
2016,4,5,11,30,953.0,110.0,3.3,18.0,916.0,948.36,720.36
2016,4,5,11,45,954.5,110.0,3.35,18.5,923.0,977.61,738.67
2016,4,5,12,0,956.0,110.0,3.4,19.0,930.0,1003.44,754.66
2016,4,5,12,15,956.0,110.0,3.35,19.0,929.0,1024.3,768.01
2016,4,5,12,30,956.0,110.0,3.3,19.0,928.0,1041.47,778.98
2016,4,5,12,45,955.0,108.5,3.3,19.0,919.0,1052.3,786.28
2016,4,5,13,0,954.0,107.0,3.3,19.0,910.0,1059.25,791.18
2016,4,5,13,15,950.0,106.5,3.3,19.0,892.5,1060.41,792.44
2016,4,5,13,30,946.0,106.0,3.3,19.0,875.0,1057.68,791.31
2016,4,5,13,45,940.0,104.5,3.3,19.5,850.0,1048.01,784.26
2016,4,5,14,0,934.0,103.0,3.3,20.0,825.0,1034.54,774.89
2016,4,5,14,15,925.0,101.5,3.3,20.0,792.5,1014.5,762.76
2016,4,5,14,30,916.0,100.0,3.3,20.0,760.0,990.97,748.39
2016,4,5,14,45,903.5,98.5,3.35,20.0,720.5,960.89,729.97
2016,4,5,15,0,891.0,97.0,3.4,20.0,681.0,927.84,709.45
2016,4,5,15,15,875.5,94.0,3.45,19.5,636.5,887.68,685.11
2016,4,5,15,30,860.0,91.0,3.5,19.0,592.0,852.11,663.69
2016,4,5,15,45,837.0,88.5,3.6,19.0,542.0,801.69,630.18
2016,4,5,16,0,814.0,86.0,3.7,19.0,492.0,749.99,595.16
2016,4,5,16,15,784.5,82.0,3.7,18.5,439.5,690.81,554.44
2016,4,5,16,30,755.0,78.0,3.7,18.0,387.0,631.61,512.6
2016,4,5,16,45,712.0,73.0,3.7,17.5,332.5,562.88,460.15
2016,4,5,17,0,669.0,68.0,3.7,17.0,278.0,499.47,409.71
2016,4,5,17,15,607.0,61.0,3.55,16.5,224.5,422.89,346.5
2016,4,5,17,30,545.0,54.0,3.4,16.0,171.0,351.43,285.18
2016,4,5,17,45,443.5,44.5,3.25,15.5,122.0,265.38,210.45
2016,4,5,18,0,342.0,35.0,3.1,15.0,73.0,190.09,142.49
2016,4,5,18,15,171.0,17.5,2.95,14.5,36.5,88.96,32.62
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,3.2,13.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,3.3,14.0,16.0,12.39,0.0
2016,4,6,6,15,240.5,27.0,3.4,14.5,54.5,21.41,11.22
2016,4,6,6,30,386.0,41.0,3.5,15.0,93.0,32.01,22.14
2016,4,6,6,45,475.0,50.5,3.6,15.5,143.0,37.92,27.83
2016,4,6,7,0,564.0,60.0,3.7,16.0,193.0,43.55,33.04
2016,4,6,7,15,621.5,67.0,3.65,16.0,247.5,46.77,36.01
2016,4,6,7,30,679.0,74.0,3.6,16.0,302.0,97.03,53.18
2016,4,6,7,45,717.5,79.0,3.55,16.5,356.0,150.73,89.3
2016,4,6,8,0,756.0,84.0,3.5,17.0,410.0,212.44,139.42
2016,4,6,8,15,784.0,88.5,3.45,17.5,462.5,271.51,190.94
2016,4,6,8,30,812.0,93.0,3.4,18.0,515.0,333.33,245.32
2016,4,6,8,45,832.0,96.5,3.4,18.5,563.5,393.73,298.08
2016,4,6,9,0,852.0,100.0,3.4,19.0,612.0,455.33,350.36
2016,4,6,9,15,867.0,102.5,3.4,19.5,655.5,514.49,399.16
2016,4,6,9,30,882.0,105.0,3.4,20.0,699.0,574.7,447.05
2016,4,6,9,45,891.5,108.5,3.45,20.5,736.5,630.65,490.33
2016,4,6,10,0,901.0,112.0,3.5,21.0,774.0,685.49,531.45
2016,4,6,10,15,908.5,113.5,3.4,21.0,804.5,735.7,568.57
2016,4,6,10,30,916.0,115.0,3.3,21.0,835.0,784.08,602.13
2016,4,6,10,45,919.0,117.5,3.25,21.5,857.5,827.92,630.36
2016,4,6,11,0,922.0,120.0,3.2,22.0,880.0,869.16,656.39
2016,4,6,11,15,925.0,121.0,3.1,22.5,895.0,906.17,678.85
2016,4,6,11,30,928.0,122.0,3.0,23.0,910.0,940.22,699.0
2016,4,6,11,45,927.0,123.0,2.9,23.5,916.0,967.57,714.44
2016,4,6,12,0,926.0,124.0,2.8,24.0,922.0,991.49,727.5
2016,4,6,12,15,925.0,124.0,2.65,24.0,920.5,1010.86,738.48
2016,4,6,12,30,924.0,124.0,2.5,24.0,919.0,1026.62,747.07
2016,4,6,12,45,914.5,127.5,2.45,24.5,907.5,1034.06,749.94
2016,4,6,13,0,905.0,131.0,2.4,25.0,896.0,1037.7,750.55
2016,4,6,13,15,900.0,130.0,2.25,25.0,878.0,1037.3,749.07
2016,4,6,13,30,895.0,129.0,2.1,25.0,860.0,1033.18,745.32
2016,4,6,13,45,886.5,128.0,1.95,25.0,834.0,1021.94,737.15
2016,4,6,14,0,878.0,127.0,1.8,25.0,808.0,1007.15,726.87
2016,4,6,14,15,716.5,182.5,1.7,25.0,724.0,918.24,669.73
2016,4,6,14,30,555.0,238.0,1.6,25.0,640.0,810.17,597.68
2016,4,6,14,45,528.0,233.0,1.5,25.5,599.0,769.95,570.36
2016,4,6,15,0,501.0,228.0,1.4,26.0,558.0,728.65,541.5
2016,4,6,15,15,583.0,184.0,1.3,26.0,543.5,744.01,554.77
2016,4,6,15,30,665.0,140.0,1.2,26.0,529.0,747.71,558.24
2016,4,6,15,45,702.0,123.0,1.1,26.0,503.0,736.03,550.79
2016,4,6,16,0,739.0,106.0,1.0,26.0,477.0,718.94,539.83
2016,4,6,16,15,663.0,104.0,0.85,25.5,410.5,630.75,479.94
2016,4,6,16,30,587.0,102.0,0.7,25.0,344.0,546.68,420.28
2016,4,6,16,45,525.0,100.5,0.55,24.5,294.5,476.97,369.28
2016,4,6,17,0,463.0,99.0,0.4,24.0,245.0,408.23,317.35
2016,4,6,17,15,410.5,85.5,0.35,23.5,197.5,340.38,265.26
2016,4,6,17,30,358.0,72.0,0.3,23.0,150.0,277.23,214.78
2016,4,6,17,45,281.0,56.0,0.3,22.5,107.0,205.41,156.22
2016,4,6,18,0,204.0,40.0,0.3,22.0,64.0,142.01,102.66
2016,4,6,18,15,102.0,20.0,0.45,21.5,32.0,67.9,27.29
2016,4,6,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,3.25,14.0,7.5,7.15,0.0
2016,4,7,6,0,0.0,15.0,3.3,14.0,15.0,13.86,0.0
2016,4,7,6,15,103.0,33.5,3.45,14.0,47.5,27.43,16.53
2016,4,7,6,30,206.0,52.0,3.6,14.0,80.0,39.91,29.18
2016,4,7,6,45,269.0,69.0,3.75,14.5,123.5,51.86,40.29
2016,4,7,7,0,332.0,86.0,3.9,15.0,167.0,63.25,50.65
2016,4,7,7,15,403.5,91.5,3.9,15.0,213.5,66.83,53.96
2016,4,7,7,30,475.0,97.0,3.9,15.0,260.0,104.55,66.3
2016,4,7,7,45,438.0,124.0,3.95,15.0,293.0,153.9,104.71
2016,4,7,8,0,401.0,151.0,4.0,15.0,326.0,199.27,144.48
2016,4,7,8,15,375.5,178.0,3.9,15.0,357.5,245.86,185.83
2016,4,7,8,30,350.0,205.0,3.8,15.0,389.0,286.33,221.8
2016,4,7,8,45,350.0,226.5,3.75,15.5,424.5,328.78,257.53
2016,4,7,9,0,350.0,248.0,3.7,16.0,460.0,371.13,292.29
2016,4,7,9,15,365.0,264.0,3.6,16.0,499.0,415.76,328.44
2016,4,7,9,30,380.0,280.0,3.5,16.0,538.0,461.62,364.81
2016,4,7,9,45,432.5,276.0,3.45,16.0,584.5,513.96,406.05
2016,4,7,10,0,485.0,272.0,3.4,16.0,631.0,569.83,449.4
2016,4,7,10,15,510.5,276.5,3.3,16.0,667.5,618.68,486.25
2016,4,7,10,30,536.0,281.0,3.2,16.0,704.0,668.51,523.14
2016,4,7,10,45,503.5,302.5,3.15,16.0,709.0,690.37,538.02
2016,4,7,11,0,471.0,324.0,3.1,16.0,714.0,708.43,549.97
2016,4,7,11,15,469.0,332.0,3.05,16.0,726.0,735.7,569.16
2016,4,7,11,30,467.0,340.0,3.0,16.0,738.0,761.29,586.87
2016,4,7,11,45,475.5,334.5,2.95,16.0,743.0,781.33,601.03
2016,4,7,12,0,484.0,329.0,2.9,16.0,748.0,799.74,614.02
2016,4,7,12,15,465.0,341.5,2.9,16.0,743.5,808.45,619.46
2016,4,7,12,30,446.0,354.0,2.9,16.0,739.0,814.59,623.19
2016,4,7,12,45,396.0,372.5,2.9,16.0,711.5,784.3,600.79
2016,4,7,13,0,346.0,391.0,2.9,16.0,684.0,761.55,583.64
2016,4,7,13,15,422.5,350.5,2.9,16.0,702.0,810.06,621.01
2016,4,7,13,30,499.0,310.0,2.9,16.0,720.0,846.58,649.43
2016,4,7,13,45,476.5,308.0,2.95,16.0,689.5,822.9,633.05
2016,4,7,14,0,454.0,306.0,3.0,16.0,659.0,797.21,615.69
2016,4,7,14,15,416.5,307.0,3.0,16.0,621.5,758.5,588.24
2016,4,7,14,30,379.0,308.0,3.0,16.0,584.0,706.59,551.36
2016,4,7,14,45,392.0,286.5,3.0,16.0,558.5,689.07,540.69
2016,4,7,15,0,405.0,265.0,3.0,16.0,533.0,669.16,527.98
2016,4,7,15,15,293.5,265.5,2.95,15.5,453.0,562.3,447.59
2016,4,7,15,30,182.0,266.0,2.9,15.0,373.0,447.96,359.6
2016,4,7,15,45,123.5,238.5,2.9,15.0,308.5,364.44,294.37
2016,4,7,16,0,65.0,211.0,2.9,15.0,244.0,272.87,221.01
2016,4,7,16,15,47.5,184.0,2.8,15.0,207.0,228.64,185.61
2016,4,7,16,30,30.0,157.0,2.7,15.0,170.0,185.6,150.5
2016,4,7,16,45,23.0,136.5,2.6,15.0,145.5,150.55,121.76
2016,4,7,17,0,16.0,116.0,2.5,15.0,121.0,125.01,100.49
2016,4,7,17,15,8.0,95.0,2.35,14.5,97.5,98.92,78.57
2016,4,7,17,30,0.0,74.0,2.2,14.0,74.0,73.49,56.86
2016,4,7,17,45,0.0,52.5,2.1,14.0,52.5,51.56,37.82
2016,4,7,18,0,0.0,31.0,2.0,14.0,31.0,29.16,18.28
2016,4,7,18,15,0.0,15.5,1.9,14.0,15.5,14.38,2.65
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,22.5,1.6,13.0,22.5,20.89,11.64
2016,4,8,6,30,0.0,38.0,1.6,13.0,38.0,35.04,25.17
2016,4,8,6,45,0.0,57.5,1.65,13.5,57.5,52.06,40.71
2016,4,8,7,0,0.0,77.0,1.7,14.0,77.0,68.85,55.85
2016,4,8,7,15,2.0,97.5,1.6,14.0,98.5,86.33,71.42
2016,4,8,7,30,4.0,118.0,1.5,14.0,120.0,105.04,83.56
2016,4,8,7,45,2.0,114.5,1.45,14.0,115.5,104.02,82.53
2016,4,8,8,0,0.0,111.0,1.4,14.0,111.0,101.78,80.5
2016,4,8,8,15,10.5,153.0,1.35,14.0,158.5,141.6,112.81
2016,4,8,8,30,21.0,195.0,1.3,14.0,206.0,182.91,145.82
2016,4,8,8,45,79.5,237.0,1.3,14.5,284.5,241.06,190.86
2016,4,8,9,0,138.0,279.0,1.3,15.0,363.0,308.19,242.62
2016,4,8,9,15,73.5,246.5,1.3,15.0,291.5,260.42,205.4
2016,4,8,9,30,9.0,214.0,1.3,15.0,220.0,202.53,159.4
2016,4,8,9,45,6.0,196.0,1.3,15.0,200.5,185.42,145.72
2016,4,8,10,0,3.0,178.0,1.3,15.0,181.0,167.62,131.29
2016,4,8,10,15,59.0,281.0,1.3,15.0,328.5,304.4,239.63
2016,4,8,10,30,115.0,384.0,1.3,15.0,476.0,450.62,349.88
2016,4,8,10,45,70.5,353.5,1.35,15.0,410.5,391.09,303.56
2016,4,8,11,0,26.0,323.0,1.4,15.0,345.0,330.48,256.87
2016,4,8,11,15,22.5,312.5,1.45,15.0,331.5,314.19,244.66
2016,4,8,11,30,19.0,302.0,1.5,15.0,318.0,302.57,235.74
2016,4,8,11,45,23.0,321.5,1.55,15.0,341.5,326.42,254.13
2016,4,8,12,0,27.0,341.0,1.6,15.0,365.0,360.05,279.66
2016,4,8,12,15,39.0,364.5,1.65,15.0,399.0,397.91,308.48
2016,4,8,12,30,51.0,388.0,1.7,15.0,433.0,436.62,337.7
2016,4,8,12,45,37.5,356.0,1.75,15.0,389.0,392.8,304.63
2016,4,8,13,0,24.0,324.0,1.8,15.0,345.0,336.05,261.78
2016,4,8,13,15,24.0,317.5,1.85,15.0,338.0,330.5,258.12
2016,4,8,13,30,24.0,311.0,1.9,15.0,331.0,324.83,254.14
2016,4,8,13,45,31.5,321.0,2.0,15.0,346.5,357.28,279.71
2016,4,8,14,0,39.0,331.0,2.1,15.0,362.0,377.06,295.45
2016,4,8,14,15,39.0,317.0,2.1,15.0,347.0,363.22,285.29
2016,4,8,14,30,39.0,303.0,2.1,15.0,332.0,349.14,275.1
2016,4,8,14,45,41.5,290.0,2.15,15.0,319.5,338.31,267.56
2016,4,8,15,0,44.0,277.0,2.2,15.0,307.0,327.21,259.79
2016,4,8,15,15,32.5,248.0,2.15,15.0,269.0,285.36,227.27
2016,4,8,15,30,21.0,219.0,2.1,15.0,231.0,232.59,185.75
2016,4,8,15,45,10.5,163.0,2.1,15.0,169.0,165.74,132.18
2016,4,8,16,0,0.0,107.0,2.1,15.0,107.0,100.81,78.95
2016,4,8,16,15,0.0,108.5,2.0,14.5,108.5,102.78,81.11
2016,4,8,16,30,0.0,110.0,1.9,14.0,110.0,105.1,83.46
2016,4,8,16,45,0.0,94.5,1.85,14.0,94.5,89.98,70.99
2016,4,8,17,0,0.0,79.0,1.8,14.0,79.0,74.84,58.34
2016,4,8,17,15,0.0,63.5,1.7,14.0,63.5,59.69,45.47
2016,4,8,17,30,0.0,48.0,1.6,14.0,48.0,44.62,32.47
2016,4,8,17,45,0.0,34.0,1.5,14.0,34.0,31.57,21.08
2016,4,8,18,0,0.0,20.0,1.4,14.0,20.0,18.55,9.64
2016,4,8,18,15,0.0,10.0,1.3,14.0,10.0,9.26,0.11
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.8,13.0,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,1.8,13.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,15.5,1.85,13.0,15.5,14.36,6.4
2016,4,9,6,30,0.0,26.0,1.9,13.0,26.0,24.12,15.64
2016,4,9,6,45,0.0,38.5,2.0,13.5,38.5,35.76,26.29
2016,4,9,7,0,0.0,51.0,2.1,14.0,51.0,47.4,36.83
2016,4,9,7,15,0.0,65.0,2.05,14.0,65.0,60.24,45.99
2016,4,9,7,30,0.0,79.0,2.0,14.0,79.0,72.85,56.63
2016,4,9,7,45,19.5,126.5,2.0,14.0,135.0,116.44,92.23
2016,4,9,8,0,39.0,174.0,2.0,14.0,191.0,158.62,126.06
2016,4,9,8,15,19.5,161.0,1.95,14.0,169.5,150.84,120.11
2016,4,9,8,30,0.0,148.0,1.9,14.0,148.0,135.64,107.87
2016,4,9,8,45,0.0,157.0,1.9,14.5,157.0,144.32,114.45
2016,4,9,9,0,0.0,166.0,1.9,15.0,166.0,152.99,120.92
2016,4,9,9,15,5.5,195.5,1.85,15.0,199.5,182.88,144.66
2016,4,9,9,30,11.0,225.0,1.8,15.0,233.0,213.61,168.81
2016,4,9,9,45,12.5,238.5,1.8,15.0,248.0,228.22,179.98
2016,4,9,10,0,14.0,252.0,1.8,15.0,263.0,243.03,191.32
2016,4,9,10,15,17.0,270.0,1.75,15.0,283.5,263.26,206.83
2016,4,9,10,30,20.0,288.0,1.7,15.0,304.0,283.89,222.53
2016,4,9,10,45,30.0,321.5,1.7,15.0,346.5,329.08,257.22
2016,4,9,11,0,40.0,355.0,1.7,15.0,389.0,372.79,290.23
2016,4,9,11,15,35.5,352.0,1.65,15.0,383.0,369.71,287.26
2016,4,9,11,30,31.0,349.0,1.6,15.0,377.0,366.06,284.14
2016,4,9,11,45,67.5,389.0,1.6,15.0,449.0,442.26,342.26
2016,4,9,12,0,104.0,429.0,1.6,15.0,521.0,521.14,400.66
2016,4,9,12,15,135.5,433.5,1.55,15.0,552.0,571.05,436.9
2016,4,9,12,30,167.0,438.0,1.5,15.0,583.0,612.1,466.64
2016,4,9,12,45,301.5,395.5,1.5,15.0,654.5,716.47,544.51
2016,4,9,13,0,436.0,353.0,1.5,15.0,726.0,821.35,619.96
2016,4,9,13,15,339.0,378.0,1.55,15.0,664.5,745.81,565.22
2016,4,9,13,30,242.0,403.0,1.6,15.0,603.0,666.43,508.38
2016,4,9,13,45,238.5,390.5,1.65,15.0,583.0,651.24,499.33
2016,4,9,14,0,235.0,378.0,1.7,15.0,563.0,634.88,488.82
2016,4,9,14,15,230.0,362.5,1.7,15.0,537.5,612.64,473.74
2016,4,9,14,30,225.0,347.0,1.7,15.0,512.0,589.44,457.94
2016,4,9,14,45,163.5,327.0,1.75,15.0,444.0,507.5,397.3
2016,4,9,15,0,102.0,307.0,1.8,15.0,376.0,413.83,326.65
2016,4,9,15,15,101.0,286.0,1.8,15.0,350.5,388.94,309.03
2016,4,9,15,30,100.0,265.0,1.8,15.0,325.0,363.67,290.53
2016,4,9,15,45,82.0,239.0,1.85,15.0,285.5,318.32,255.64
2016,4,9,16,0,64.0,213.0,1.9,15.0,246.0,273.87,220.93
2016,4,9,16,15,32.0,171.0,1.85,15.0,187.5,201.43,162.5
2016,4,9,16,30,0.0,129.0,1.8,15.0,129.0,124.98,99.45
2016,4,9,16,45,0.0,111.0,1.8,15.0,111.0,107.3,85.16
2016,4,9,17,0,0.0,93.0,1.8,15.0,93.0,89.59,70.5
2016,4,9,17,15,0.0,75.5,1.7,14.5,75.5,72.37,56.11
2016,4,9,17,30,0.0,58.0,1.6,14.0,58.0,55.07,41.35
2016,4,9,17,45,0.0,42.0,1.55,14.0,42.0,39.29,27.6
2016,4,9,18,0,0.0,26.0,1.5,14.0,26.0,24.13,14.29
2016,4,9,18,15,0.0,14.5,1.4,13.5,14.5,13.44,3.21
2016,4,9,18,30,0.0,3.0,1.3,13.0,3.0,2.86,0.0
2016,4,9,18,45,0.0,1.5,1.25,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.0,3.1,13.0,6.0,5.55,0.0
2016,4,10,6,30,0.0,10.0,3.2,13.0,10.0,9.26,2.53
2016,4,10,6,45,0.0,15.0,3.3,13.0,15.0,13.89,6.81
2016,4,10,7,0,0.0,20.0,3.4,13.0,20.0,18.54,11.07
2016,4,10,7,15,0.0,25.5,3.45,13.0,25.5,23.65,14.77
2016,4,10,7,30,0.0,31.0,3.5,13.0,31.0,28.77,19.16
2016,4,10,7,45,0.0,28.5,3.6,13.0,28.5,26.45,17.1
2016,4,10,8,0,0.0,26.0,3.7,13.0,26.0,24.14,15.05
2016,4,10,8,15,0.0,35.5,3.7,13.0,35.5,32.98,22.53
2016,4,10,8,30,0.0,45.0,3.7,13.0,45.0,41.84,29.96
2016,4,10,8,45,0.0,48.0,3.75,13.0,48.0,44.66,32.22
2016,4,10,9,0,0.0,51.0,3.8,13.0,51.0,47.47,34.48
2016,4,10,9,15,0.0,55.0,3.85,13.0,55.0,51.22,37.53
2016,4,10,9,30,0.0,59.0,3.9,13.0,59.0,54.97,40.56
2016,4,10,9,45,1.0,113.0,3.95,13.5,114.0,105.93,82.61
2016,4,10,10,0,2.0,167.0,4.0,14.0,169.0,156.79,123.77
2016,4,10,10,15,1.0,137.0,4.05,14.0,138.0,128.53,100.52
2016,4,10,10,30,0.0,107.0,4.1,14.0,107.0,99.93,77.03
2016,4,10,10,45,0.0,114.5,4.2,14.0,114.5,107.01,82.75
2016,4,10,11,0,0.0,122.0,4.3,14.0,122.0,114.12,88.47
2016,4,10,11,15,0.5,137.0,4.35,14.0,138.0,128.75,100.32
2016,4,10,11,30,1.0,152.0,4.4,14.0,154.0,143.5,112.22
2016,4,10,11,45,2.0,155.5,4.5,14.0,158.0,147.9,115.78
2016,4,10,12,0,3.0,159.0,4.6,14.0,162.0,152.35,119.41
2016,4,10,12,15,6.0,186.5,4.6,14.0,192.0,181.74,143.21
2016,4,10,12,30,9.0,214.0,4.6,14.0,222.0,211.5,167.17
2016,4,10,12,45,8.5,209.5,4.7,14.0,217.0,207.03,163.62
2016,4,10,13,0,8.0,205.0,4.8,14.0,212.0,202.49,160.09
2016,4,10,13,15,6.0,190.0,4.8,13.5,195.5,186.15,147.27
2016,4,10,13,30,4.0,175.0,4.8,13.0,179.0,169.73,134.33
2016,4,10,13,45,5.0,188.0,4.8,13.0,192.5,183.58,145.77
2016,4,10,14,0,6.0,201.0,4.8,13.0,206.0,197.59,157.33
2016,4,10,14,15,5.5,195.5,4.75,13.0,200.0,191.9,152.91
2016,4,10,14,30,5.0,190.0,4.7,13.0,194.0,186.21,148.53
2016,4,10,14,45,2.5,154.5,4.7,13.0,156.5,148.83,118.2
2016,4,10,15,0,0.0,119.0,4.7,13.0,119.0,111.83,87.89
2016,4,10,15,15,0.0,92.0,4.65,13.0,92.0,85.78,66.48
2016,4,10,15,30,0.0,65.0,4.6,13.0,65.0,60.52,45.51
2016,4,10,15,45,0.0,88.0,4.55,13.0,88.0,81.99,63.74
2016,4,10,16,0,0.0,111.0,4.5,13.0,111.0,104.74,83.05
2016,4,10,16,15,17.0,136.5,4.4,13.0,144.0,144.08,116.86
2016,4,10,16,30,34.0,162.0,4.3,13.0,177.0,193.48,158.77
2016,4,10,16,45,26.0,141.5,4.2,13.0,152.0,165.58,135.53
2016,4,10,17,0,18.0,121.0,4.1,13.0,127.0,131.24,106.68
2016,4,10,17,15,10.0,99.5,3.95,12.5,102.5,104.52,84.06
2016,4,10,17,30,2.0,78.0,3.8,12.0,78.0,78.46,61.65
2016,4,10,17,45,1.0,56.5,3.65,12.0,56.5,56.09,42.08
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,33.39,22.14
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,18.1,6.85
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.81,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.0,1.05,11.5,13.0,10.48,0.0
2016,4,11,6,0,73.0,22.0,1.0,12.0,26.0,18.31,2.26
2016,4,11,6,15,177.5,40.0,1.05,12.0,64.0,31.05,20.96
2016,4,11,6,30,282.0,58.0,1.1,12.0,102.0,44.25,33.62
2016,4,11,6,45,364.5,70.0,1.15,12.5,150.0,52.17,41.11
2016,4,11,7,0,447.0,82.0,1.2,13.0,198.0,59.75,48.03
2016,4,11,7,15,223.5,95.0,1.3,13.0,153.0,77.12,57.83
2016,4,11,7,30,0.0,108.0,1.4,13.0,108.0,97.2,77.4
2016,4,11,7,45,0.0,96.0,1.5,13.0,96.0,88.25,69.64
2016,4,11,8,0,0.0,84.0,1.6,13.0,84.0,78.12,60.9
2016,4,11,8,15,15.5,146.5,1.65,13.0,155.0,137.6,109.82
2016,4,11,8,30,31.0,209.0,1.7,13.0,226.0,195.43,156.43
2016,4,11,8,45,16.0,190.5,1.8,13.5,199.5,180.07,143.59
2016,4,11,9,0,1.0,172.0,1.9,14.0,173.0,158.85,125.98
2016,4,11,9,15,20.0,228.5,1.9,14.0,243.0,219.71,174.75
2016,4,11,9,30,39.0,285.0,1.9,14.0,313.0,282.33,223.89
2016,4,11,9,45,178.5,312.5,1.95,14.0,447.0,396.1,313.6
2016,4,11,10,0,318.0,340.0,2.0,14.0,581.0,525.38,412.75
2016,4,11,10,15,168.0,311.5,2.05,14.0,439.0,411.56,324.46
2016,4,11,10,30,18.0,283.0,2.1,14.0,297.0,277.75,218.32
2016,4,11,10,45,171.0,337.0,2.15,14.5,481.0,458.39,360.82
2016,4,11,11,0,324.0,391.0,2.2,15.0,665.0,650.47,503.32
2016,4,11,11,15,228.5,411.5,2.2,15.0,606.5,598.8,462.01
2016,4,11,11,30,133.0,432.0,2.2,15.0,548.0,545.78,420.71
2016,4,11,11,45,108.5,427.5,2.25,15.0,522.5,518.21,400.32
2016,4,11,12,0,84.0,423.0,2.3,15.0,497.0,496.18,383.57
2016,4,11,12,15,484.0,277.5,2.3,15.0,701.5,763.25,590.56
2016,4,11,12,30,884.0,132.0,2.3,15.0,906.0,1001.76,756.47
2016,4,11,12,45,472.0,263.0,2.35,15.0,676.5,756.68,582.49
2016,4,11,13,0,60.0,394.0,2.4,15.0,447.0,457.0,353.26
2016,4,11,13,15,32.0,283.0,2.4,15.0,311.0,314.46,246.44
2016,4,11,13,30,4.0,172.0,2.4,15.0,175.0,166.8,130.2
2016,4,11,13,45,10.5,223.5,2.4,15.0,232.0,224.01,176.43
2016,4,11,14,0,17.0,275.0,2.4,15.0,289.0,282.57,222.68
2016,4,11,14,15,38.0,300.5,2.35,15.0,329.5,343.59,270.94
2016,4,11,14,30,59.0,326.0,2.3,15.0,370.0,393.07,309.75
2016,4,11,14,45,38.5,283.5,2.3,15.0,311.5,327.59,259.06
2016,4,11,15,0,18.0,241.0,2.3,15.0,253.0,251.1,199.21
2016,4,11,15,15,28.0,241.0,2.25,15.0,258.5,272.86,217.52
2016,4,11,15,30,38.0,241.0,2.2,15.0,264.0,282.63,226.07
2016,4,11,15,45,45.5,226.0,2.2,15.0,251.5,272.8,219.17
2016,4,11,16,0,53.0,211.0,2.2,15.0,239.0,262.36,211.79
2016,4,11,16,15,27.5,176.0,2.2,14.5,190.5,203.41,164.42
2016,4,11,16,30,2.0,141.0,2.2,14.0,142.0,138.96,111.53
2016,4,11,16,45,291.5,112.0,2.2,14.0,208.5,334.03,278.12
2016,4,11,17,0,581.0,83.0,2.2,14.0,275.0,465.44,384.44
2016,4,11,17,15,521.5,74.5,2.2,13.5,223.5,392.55,323.73
2016,4,11,17,30,462.0,66.0,2.2,13.0,172.0,324.59,266.08
2016,4,11,17,45,377.0,54.0,2.2,13.0,126.0,247.06,198.54
2016,4,11,18,0,292.0,42.0,2.2,13.0,80.0,177.27,136.39
2016,4,11,18,15,169.0,26.5,2.3,12.5,46.0,101.3,63.24
2016,4,11,18,30,46.0,11.0,2.4,12.0,12.0,22.94,0.0
2016,4,11,18,45,23.0,5.5,2.5,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,11.5,1.0,0.95,0.0
2016,4,12,6,0,0.0,2.0,3.9,12.0,2.0,1.85,0.0
2016,4,12,6,15,0.0,5.0,3.95,12.0,5.0,4.62,0.0
2016,4,12,6,30,0.0,8.0,4.0,12.0,8.0,7.4,0.93
2016,4,12,6,45,0.0,12.0,4.1,12.0,12.0,11.11,4.36
2016,4,12,7,0,0.0,16.0,4.2,12.0,16.0,14.83,7.77
2016,4,12,7,15,0.0,20.0,4.2,12.0,20.0,18.54,10.42
2016,4,12,7,30,0.0,24.0,4.2,12.0,24.0,22.26,13.61
2016,4,12,7,45,0.0,53.0,4.25,12.5,53.0,49.27,36.69
2016,4,12,8,0,0.0,82.0,4.3,13.0,82.0,76.35,59.46
2016,4,12,8,15,0.0,105.5,4.35,13.0,105.5,97.6,77.11
2016,4,12,8,30,0.0,129.0,4.4,13.0,129.0,118.93,94.65
2016,4,12,8,45,0.0,134.5,4.45,13.0,134.5,124.27,98.77
2016,4,12,9,0,0.0,140.0,4.5,13.0,140.0,129.59,102.88
2016,4,12,9,15,0.0,127.0,4.55,13.0,127.0,118.0,93.04
2016,4,12,9,30,0.0,114.0,4.6,13.0,114.0,106.18,83.06
2016,4,12,9,45,9.5,194.0,4.65,13.0,201.5,185.74,148.24
2016,4,12,10,0,19.0,274.0,4.7,13.0,289.0,266.57,213.14
2016,4,12,10,15,11.5,225.0,4.8,13.0,234.0,217.69,173.45
2016,4,12,10,30,4.0,176.0,4.9,13.0,179.0,167.37,132.48
2016,4,12,10,45,4.0,174.5,5.0,13.5,178.0,166.38,131.36
2016,4,12,11,0,4.0,173.0,5.1,14.0,177.0,165.35,130.18
2016,4,12,11,15,3.5,168.5,5.1,14.0,172.0,161.03,126.58
2016,4,12,11,30,3.0,164.0,5.1,14.0,167.0,156.63,122.94
2016,4,12,11,45,5.5,189.5,5.2,14.0,194.5,183.43,144.63
2016,4,12,12,0,8.0,215.0,5.3,14.0,222.0,210.58,166.48
2016,4,12,12,15,7.5,206.5,5.3,14.0,213.0,202.38,159.87
2016,4,12,12,30,7.0,198.0,5.3,14.0,204.0,194.08,153.23
2016,4,12,12,45,3.5,171.5,5.35,14.0,174.5,165.37,130.03
2016,4,12,13,0,0.0,145.0,5.4,14.0,145.0,136.57,106.63
2016,4,12,13,15,19.0,247.5,5.45,14.0,263.5,264.72,210.68
2016,4,12,13,30,38.0,350.0,5.5,14.0,382.0,392.46,311.85
2016,4,12,13,45,111.0,368.5,5.6,14.0,457.5,500.42,398.58
2016,4,12,14,0,184.0,387.0,5.7,14.0,533.0,594.24,473.26
2016,4,12,14,15,181.5,373.0,5.75,14.0,512.5,576.74,460.41
2016,4,12,14,30,179.0,359.0,5.8,14.0,492.0,558.41,447.3
2016,4,12,14,45,266.5,322.0,5.9,14.0,508.0,611.45,492.35
2016,4,12,15,0,354.0,285.0,6.0,14.0,524.0,645.2,522.4
2016,4,12,15,15,399.0,252.5,6.0,14.0,505.5,640.17,521.19
2016,4,12,15,30,444.0,220.0,6.0,14.0,487.0,644.06,526.65
