Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,376.5,214.0,6.05,14.0,428.0,554.7,456.74
2016,4,12,16,0,309.0,208.0,6.1,14.0,369.0,482.43,399.02
2016,4,12,16,15,278.0,189.5,6.0,13.5,323.0,426.97,355.38
2016,4,12,16,30,247.0,171.0,5.9,13.0,277.0,373.22,312.23
2016,4,12,16,45,212.5,156.0,5.8,13.0,238.5,323.48,270.87
2016,4,12,17,0,178.0,141.0,5.7,13.0,200.0,267.53,223.75
2016,4,12,17,15,153.5,118.0,5.55,12.5,162.5,220.2,183.56
2016,4,12,17,30,129.0,95.0,5.4,12.0,125.0,174.94,144.27
2016,4,12,17,45,96.0,72.0,5.25,12.0,91.5,128.05,102.78
2016,4,12,18,0,63.0,49.0,5.1,12.0,58.0,84.08,63.75
2016,4,12,18,15,31.5,28.5,5.0,12.0,33.0,46.5,27.89
2016,4,12,18,30,0.0,8.0,4.9,12.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,4.8,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.0,3.05,11.5,15.5,12.39,0.0
2016,4,13,6,0,88.0,26.0,3.1,12.0,31.0,21.49,7.97
2016,4,13,6,15,194.0,43.5,3.25,12.0,71.5,33.68,23.48
2016,4,13,6,30,300.0,61.0,3.4,12.0,112.0,46.38,35.57
2016,4,13,6,45,186.0,83.5,3.55,12.5,119.0,64.88,52.47
2016,4,13,7,0,72.0,106.0,3.7,13.0,126.0,87.9,73.1
2016,4,13,7,15,89.5,127.5,3.7,13.0,157.0,103.11,81.12
2016,4,13,7,30,107.0,149.0,3.7,13.0,188.0,130.2,100.96
2016,4,13,7,45,394.0,130.0,3.7,13.0,306.5,160.15,112.42
2016,4,13,8,0,681.0,111.0,3.7,13.0,425.0,231.4,161.45
2016,4,13,8,15,709.5,116.0,3.65,13.0,475.5,287.25,211.17
2016,4,13,8,30,738.0,121.0,3.6,13.0,526.0,345.95,263.61
2016,4,13,8,45,758.5,125.5,3.55,13.5,573.0,403.69,314.18
2016,4,13,9,0,779.0,130.0,3.5,14.0,620.0,462.78,364.43
2016,4,13,9,15,795.0,133.5,3.4,14.0,662.5,521.86,413.74
2016,4,13,9,30,811.0,137.0,3.3,14.0,705.0,578.65,459.85
2016,4,13,9,45,835.0,133.0,3.2,14.5,744.0,633.26,502.22
2016,4,13,10,0,859.0,129.0,3.1,15.0,783.0,688.2,543.48
2016,4,13,10,15,867.5,131.0,3.1,15.0,813.0,738.06,581.04
2016,4,13,10,30,876.0,133.0,3.1,15.0,843.0,783.81,613.82
2016,4,13,10,45,880.5,135.0,3.1,15.0,865.0,826.27,643.15
2016,4,13,11,0,885.0,137.0,3.1,15.0,887.0,866.36,670.57
2016,4,13,11,15,888.5,137.5,3.05,15.0,902.0,901.61,694.08
2016,4,13,11,30,892.0,138.0,3.0,15.0,917.0,934.07,715.51
2016,4,13,11,45,892.5,139.0,3.0,15.0,923.0,961.33,733.69
2016,4,13,12,0,893.0,140.0,3.0,15.0,929.0,985.38,749.72
2016,4,13,12,15,892.5,140.0,3.0,15.0,928.0,1004.17,762.24
2016,4,13,12,30,892.0,140.0,3.0,15.0,927.0,1019.51,772.55
2016,4,13,12,45,888.5,140.5,3.05,15.0,917.0,1028.89,779.43
2016,4,13,13,0,885.0,141.0,3.1,15.0,907.0,1034.67,784.09
2016,4,13,13,15,881.0,140.0,3.15,15.0,889.5,1034.78,785.1
2016,4,13,13,30,877.0,139.0,3.2,15.0,872.0,1031.28,783.85
2016,4,13,13,45,864.5,140.5,3.3,15.0,846.0,1027.82,783.24
2016,4,13,14,0,852.0,142.0,3.4,15.0,820.0,1011.63,774.03
2016,4,13,14,15,842.5,140.0,3.4,15.0,788.0,991.21,761.29
2016,4,13,14,30,833.0,138.0,3.4,15.0,756.0,967.58,746.41
2016,4,13,14,45,590.0,213.0,3.45,15.0,639.5,811.83,637.15
2016,4,13,15,0,347.0,288.0,3.5,15.0,523.0,642.09,508.57
2016,4,13,15,15,553.5,209.5,3.55,14.5,556.5,742.42,592.21
2016,4,13,15,30,760.0,131.0,3.6,14.0,590.0,820.17,653.62
2016,4,13,15,45,733.0,127.5,3.65,14.0,541.0,768.32,616.9
2016,4,13,16,0,706.0,124.0,3.7,14.0,492.0,715.79,579.99
2016,4,13,16,15,675.0,118.0,3.75,13.5,440.5,657.14,538.24
2016,4,13,16,30,644.0,112.0,3.8,13.0,389.0,598.89,494.67
2016,4,13,16,45,597.5,105.0,3.9,13.0,336.0,530.19,440.51
2016,4,13,17,0,551.0,98.0,4.0,13.0,283.0,464.09,386.76
2016,4,13,17,15,490.5,88.0,3.9,12.5,231.5,387.38,323.05
2016,4,13,17,30,430.0,78.0,3.8,12.0,180.0,319.93,264.95
2016,4,13,17,45,329.5,65.0,3.75,12.0,131.5,237.05,192.41
2016,4,13,18,0,229.0,52.0,3.7,12.0,83.0,165.24,128.73
2016,4,13,18,15,114.5,32.5,3.6,11.5,48.0,85.7,56.43
2016,4,13,18,30,0.0,13.0,3.5,11.0,13.0,12.39,0.0
2016,4,13,18,45,0.0,6.5,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,4.0,10.5,18.0,13.34,0.0
2016,4,14,6,0,117.0,28.0,4.1,11.0,36.0,23.09,10.43
2016,4,14,6,15,234.5,44.5,4.2,11.0,78.5,34.42,24.34
2016,4,14,6,30,352.0,61.0,4.3,11.0,121.0,46.32,35.72
2016,4,14,6,45,426.0,73.0,4.45,11.5,171.5,54.16,43.11
2016,4,14,7,0,500.0,85.0,4.6,12.0,222.0,62.86,51.03
2016,4,14,7,15,418.0,108.0,4.6,12.0,239.0,88.95,63.32
2016,4,14,7,30,336.0,131.0,4.6,12.0,256.0,133.47,94.79
2016,4,14,7,45,315.0,157.0,4.6,12.5,288.0,174.63,128.37
2016,4,14,8,0,294.0,183.0,4.6,13.0,320.0,213.71,162.37
2016,4,14,8,15,344.0,196.0,4.6,13.0,373.5,259.42,200.23
2016,4,14,8,30,394.0,209.0,4.6,13.0,427.0,308.73,241.71
2016,4,14,8,45,397.5,228.5,4.6,13.0,465.0,355.2,281.64
2016,4,14,9,0,401.0,248.0,4.6,13.0,503.0,399.74,319.23
2016,4,14,9,15,506.0,227.5,4.65,13.0,570.0,459.97,368.95
2016,4,14,9,30,611.0,207.0,4.7,13.0,637.0,531.72,427.6
2016,4,14,9,45,732.5,172.5,4.8,13.5,714.5,608.52,489.27
2016,4,14,10,0,854.0,138.0,4.9,14.0,792.0,695.09,557.45
2016,4,14,10,15,862.0,140.0,4.95,14.0,821.5,744.38,595.73
2016,4,14,10,30,870.0,142.0,5.0,14.0,851.0,792.05,631.48
2016,4,14,10,45,864.0,150.5,5.1,14.0,870.0,833.2,661.42
2016,4,14,11,0,858.0,159.0,5.2,14.0,889.0,871.31,689.08
2016,4,14,11,15,861.5,160.0,5.3,14.0,903.5,907.08,714.98
2016,4,14,11,30,865.0,161.0,5.4,14.0,918.0,940.13,738.91
2016,4,14,11,45,849.0,173.0,5.5,14.5,920.5,963.47,754.46
2016,4,14,12,0,833.0,185.0,5.6,15.0,923.0,982.95,767.31
2016,4,14,12,15,832.5,184.5,5.7,15.0,921.0,1000.99,780.73
2016,4,14,12,30,832.0,184.0,5.8,15.0,919.0,1015.71,791.91
2016,4,14,12,45,859.5,164.5,5.95,15.0,917.0,1035.05,806.88
2016,4,14,13,0,887.0,145.0,6.1,15.0,915.0,1041.48,812.78
2016,4,14,13,15,882.5,144.0,6.2,15.0,897.5,1041.08,813.68
2016,4,14,13,30,878.0,143.0,6.3,15.0,880.0,1046.51,818.94
2016,4,14,13,45,668.5,227.0,6.4,15.0,778.5,932.9,738.12
2016,4,14,14,0,459.0,311.0,6.5,15.0,677.0,808.37,642.05
2016,4,14,14,15,444.0,304.0,6.55,14.5,647.0,782.57,625.27
2016,4,14,14,30,429.0,297.0,6.6,14.0,617.0,755.09,606.67
2016,4,14,14,45,613.5,218.5,6.7,14.0,650.0,839.75,678.0
2016,4,14,15,0,798.0,140.0,6.8,14.0,683.0,903.54,728.34
2016,4,14,15,15,780.0,136.0,6.85,14.0,638.5,866.75,702.29
2016,4,14,15,30,762.0,132.0,6.9,14.0,594.0,823.23,671.34
2016,4,14,15,45,745.5,124.5,7.0,14.0,546.5,775.28,636.81
2016,4,14,16,0,729.0,117.0,7.1,14.0,499.0,725.91,600.67
2016,4,14,16,15,698.0,112.0,7.1,13.5,447.5,667.52,557.58
2016,4,14,16,30,667.0,107.0,7.1,13.0,396.0,609.49,512.37
2016,4,14,16,45,624.5,100.0,7.1,13.0,342.5,542.43,457.55
2016,4,14,17,0,582.0,93.0,7.1,13.0,289.0,477.6,403.16
2016,4,14,17,15,521.0,84.0,7.0,12.5,237.0,403.0,339.67
2016,4,14,17,30,460.0,75.0,6.9,12.0,185.0,331.26,276.88
2016,4,14,17,45,369.5,62.5,6.8,12.0,136.5,251.67,205.8
2016,4,14,18,0,279.0,50.0,6.7,12.0,88.0,181.95,142.69
2016,4,14,18,15,139.5,33.0,6.55,11.5,52.0,100.98,68.74
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,15.25,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.63,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,104.0,13.5,4.4,9.5,21.0,12.87,0.0
2016,4,15,6,0,208.0,27.0,4.4,10.0,42.0,21.17,10.08
2016,4,15,6,15,327.5,39.5,4.45,10.0,86.5,31.08,21.63
2016,4,15,6,30,447.0,52.0,4.5,10.0,131.0,39.8,30.09
2016,4,15,6,45,521.5,61.0,4.55,10.5,183.0,44.89,34.97
2016,4,15,7,0,596.0,70.0,4.6,11.0,235.0,49.72,39.41
2016,4,15,7,15,646.0,76.5,4.7,11.5,290.0,72.05,43.74
2016,4,15,7,30,696.0,83.0,4.8,12.0,345.0,124.29,72.02
2016,4,15,7,45,727.0,89.5,4.9,12.5,398.5,179.73,114.44
2016,4,15,8,0,758.0,96.0,5.0,13.0,452.0,238.73,165.26
2016,4,15,8,15,784.0,100.5,4.95,13.0,504.0,301.47,221.72
2016,4,15,8,30,810.0,105.0,4.9,13.0,556.0,362.76,277.23
2016,4,15,8,45,827.0,109.5,4.85,13.5,603.5,422.69,330.43
2016,4,15,9,0,844.0,114.0,4.8,14.0,651.0,483.45,382.76
2016,4,15,9,15,858.5,116.5,4.65,14.0,694.0,541.66,432.04
2016,4,15,9,30,873.0,119.0,4.5,14.0,737.0,599.82,479.69
2016,4,15,9,45,890.0,118.0,4.4,14.5,775.5,656.06,523.65
2016,4,15,10,0,907.0,117.0,4.3,15.0,814.0,711.04,565.22
2016,4,15,10,15,915.0,118.5,4.25,15.0,844.0,761.25,603.22
2016,4,15,10,30,923.0,120.0,4.2,15.0,874.0,809.64,637.21
2016,4,15,10,45,931.0,119.5,4.2,15.5,897.5,854.08,667.02
2016,4,15,11,0,939.0,119.0,4.2,16.0,921.0,896.22,694.84
2016,4,15,11,15,942.0,120.0,4.3,16.0,936.0,933.03,720.49
2016,4,15,11,30,945.0,121.0,4.4,16.0,951.0,966.83,744.32
2016,4,15,11,45,947.0,120.5,4.55,16.0,957.5,995.09,764.79
2016,4,15,12,0,949.0,120.0,4.7,16.0,964.0,1019.98,783.05
2016,4,15,12,15,948.5,119.5,4.85,16.0,962.0,1038.99,797.38
2016,4,15,12,30,948.0,119.0,5.0,16.0,960.0,1054.34,809.34
2016,4,15,12,45,948.5,117.0,5.15,16.0,951.0,1065.37,818.47
2016,4,15,13,0,949.0,115.0,5.3,16.0,942.0,1072.6,825.12
2016,4,15,13,15,944.5,114.0,5.4,16.0,923.5,1072.06,826.11
2016,4,15,13,30,940.0,113.0,5.5,16.0,905.0,1067.66,824.59
2016,4,15,13,45,935.0,110.5,5.65,16.5,879.0,1057.32,817.85
2016,4,15,14,0,930.0,108.0,5.8,17.0,853.0,1043.22,808.57
2016,4,15,14,15,921.0,106.5,5.8,17.0,820.0,1022.66,795.3
2016,4,15,14,30,912.0,105.0,5.8,17.0,787.0,998.68,779.7
2016,4,15,14,45,899.5,103.5,5.85,17.0,747.0,968.18,759.78
2016,4,15,15,0,887.0,102.0,5.9,17.0,707.0,934.77,737.7
2016,4,15,15,15,871.0,99.0,5.85,16.5,662.0,893.88,710.84
2016,4,15,15,30,855.0,96.0,5.8,16.0,617.0,857.65,687.18
2016,4,15,15,45,833.0,93.5,5.75,16.0,567.5,807.84,651.78
2016,4,15,16,0,811.0,91.0,5.7,16.0,518.0,756.76,615.03
2016,4,15,16,15,783.5,87.0,5.6,15.5,465.5,698.91,573.45
2016,4,15,16,30,756.0,83.0,5.5,15.0,413.0,640.92,530.89
2016,4,15,16,45,717.5,78.0,5.45,15.0,358.5,577.63,480.38
2016,4,15,17,0,679.0,73.0,5.4,15.0,304.0,513.42,427.59
2016,4,15,17,15,624.5,66.0,5.3,14.5,250.5,440.15,366.38
2016,4,15,17,30,570.0,59.0,5.2,14.0,197.0,371.18,306.67
2016,4,15,17,45,486.5,50.0,5.15,14.0,147.0,291.77,236.26
2016,4,15,18,0,403.0,41.0,5.1,14.0,97.0,220.92,171.92
2016,4,15,18,15,265.5,28.0,5.05,13.5,58.0,137.34,94.59
2016,4,15,18,30,128.0,15.0,5.0,13.0,19.0,59.79,0.0
2016,4,15,18,45,64.0,7.5,4.95,12.5,9.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,120.0,13.5,1.4,11.5,22.5,12.87,0.0
2016,4,16,6,0,240.0,27.0,1.3,12.0,45.0,21.65,11.05
2016,4,16,6,15,351.5,39.0,1.3,12.5,90.0,30.39,20.93
2016,4,16,6,30,463.0,51.0,1.3,13.0,135.0,38.65,28.79
2016,4,16,6,45,532.5,59.5,1.3,13.5,186.5,43.36,33.24
2016,4,16,7,0,602.0,68.0,1.3,14.0,238.0,47.83,37.29
2016,4,16,7,15,649.5,74.5,1.3,14.0,292.0,72.41,42.48
2016,4,16,7,30,697.0,81.0,1.3,14.0,346.0,124.69,71.2
2016,4,16,7,45,728.0,87.0,1.3,14.5,399.5,179.77,112.87
2016,4,16,8,0,759.0,93.0,1.3,15.0,453.0,242.13,165.28
2016,4,16,8,15,784.0,97.5,1.35,15.5,504.5,300.74,216.47
2016,4,16,8,30,809.0,102.0,1.4,16.0,556.0,361.67,269.3
2016,4,16,8,45,825.0,106.5,1.5,16.5,603.0,421.09,320.11
2016,4,16,9,0,841.0,111.0,1.6,17.0,650.0,481.21,369.92
2016,4,16,9,15,855.5,114.0,1.6,17.0,692.5,539.64,417.18
2016,4,16,9,30,870.0,117.0,1.6,17.0,735.0,598.03,462.88
2016,4,16,9,45,878.0,120.5,1.65,17.5,771.5,652.62,503.76
2016,4,16,10,0,886.0,124.0,1.7,18.0,808.0,705.3,542.02
2016,4,16,10,15,894.0,126.0,1.75,18.0,838.0,754.99,578.22
2016,4,16,10,30,902.0,128.0,1.8,18.0,868.0,802.93,610.85
2016,4,16,10,45,911.5,126.5,1.85,18.5,891.5,846.77,638.98
2016,4,16,11,0,921.0,125.0,1.9,19.0,915.0,888.47,665.36
2016,4,16,11,15,924.0,125.5,1.95,19.0,929.0,924.14,688.8
2016,4,16,11,30,927.0,126.0,2.0,19.0,943.0,956.88,710.27
2016,4,16,11,45,935.5,122.0,2.05,19.5,951.5,987.11,728.71
2016,4,16,12,0,944.0,118.0,2.1,20.0,960.0,1014.25,745.09
2016,4,16,12,15,943.5,117.5,2.15,20.0,958.0,1033.07,757.56
2016,4,16,12,30,943.0,117.0,2.2,20.0,956.0,1048.24,767.87
2016,4,16,12,45,942.5,115.5,2.25,20.0,946.5,1058.66,775.28
2016,4,16,13,0,942.0,114.0,2.3,20.0,937.0,1065.29,780.45
2016,4,16,13,15,937.5,113.5,2.35,20.0,919.0,1065.18,781.45
2016,4,16,13,30,933.0,113.0,2.4,20.0,901.0,1061.25,780.19
2016,4,16,13,45,927.0,111.5,2.5,20.0,875.5,1050.98,775.55
2016,4,16,14,0,921.0,110.0,2.6,20.0,850.0,1037.02,768.6
2016,4,16,14,15,912.5,108.0,2.65,20.0,817.0,1016.47,756.86
2016,4,16,14,30,904.0,106.0,2.7,20.0,784.0,992.52,742.92
2016,4,16,14,45,894.0,103.5,2.8,20.0,745.5,963.37,725.92
2016,4,16,15,0,884.0,101.0,2.9,20.0,707.0,931.21,706.73
2016,4,16,15,15,869.0,98.5,2.95,19.5,662.5,891.82,683.28
2016,4,16,15,30,854.0,96.0,3.0,19.0,618.0,857.04,662.74
2016,4,16,15,45,834.5,92.5,3.05,19.0,569.0,808.13,630.52
2016,4,16,16,0,815.0,89.0,3.1,19.0,520.0,757.78,596.77
2016,4,16,16,15,789.0,85.0,3.05,18.5,468.0,700.88,558.12
2016,4,16,16,30,763.0,81.0,3.0,18.0,416.0,643.72,518.34
2016,4,16,16,45,720.5,77.5,3.0,18.0,361.5,576.42,467.21
2016,4,16,17,0,678.0,74.0,3.0,18.0,307.0,514.15,417.96
2016,4,16,17,15,625.0,67.5,2.8,17.0,253.5,442.33,360.49
2016,4,16,17,30,572.0,61.0,2.6,16.0,200.0,374.63,304.05
2016,4,16,17,45,472.5,53.0,2.4,15.5,149.0,289.01,230.89
2016,4,16,18,0,373.0,45.0,2.2,15.0,98.0,213.5,164.8
2016,4,16,18,15,248.0,30.5,2.1,15.0,59.5,134.09,92.77
2016,4,16,18,30,123.0,16.0,2.0,15.0,21.0,58.69,0.0
2016,4,16,18,45,61.5,8.0,1.9,15.0,10.5,21.05,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,117.0,14.0,0.95,13.5,24.0,13.34,0.0
2016,4,17,6,0,234.0,28.0,1.0,14.0,48.0,22.38,12.03
2016,4,17,6,15,339.5,41.0,1.1,14.0,92.0,32.0,22.26
2016,4,17,6,30,445.0,54.0,1.2,14.0,136.0,41.09,30.86
2016,4,17,6,45,513.0,63.0,1.3,14.5,187.0,46.09,35.55
2016,4,17,7,0,581.0,72.0,1.4,15.0,238.0,50.84,39.8
2016,4,17,7,15,628.5,79.0,1.35,15.0,291.5,77.13,45.79
2016,4,17,7,30,676.0,86.0,1.3,15.0,345.0,128.64,74.77
2016,4,17,7,45,710.5,91.0,1.3,15.5,398.5,182.23,115.24
2016,4,17,8,0,745.0,96.0,1.3,16.0,452.0,239.78,163.49
2016,4,17,8,15,770.0,100.0,1.3,16.5,502.5,300.97,216.4
2016,4,17,8,30,795.0,104.0,1.3,17.0,553.0,360.62,267.74
2016,4,17,8,45,814.0,107.5,1.3,17.5,600.5,419.48,317.38
2016,4,17,9,0,833.0,111.0,1.3,18.0,648.0,479.39,366.16
2016,4,17,9,15,847.5,113.5,1.35,18.5,690.0,536.86,411.68
2016,4,17,9,30,862.0,116.0,1.4,19.0,732.0,594.3,455.6
2016,4,17,9,45,876.0,116.0,1.5,19.5,769.0,649.03,496.55
2016,4,17,10,0,890.0,116.0,1.6,20.0,806.0,702.13,535.21
2016,4,17,10,15,898.0,118.0,1.65,20.0,836.0,751.85,570.94
2016,4,17,10,30,906.0,120.0,1.7,20.0,866.0,799.81,603.1
2016,4,17,10,45,912.0,120.5,1.75,20.5,888.5,842.78,630.39
2016,4,17,11,0,918.0,121.0,1.8,21.0,911.0,883.38,655.81
2016,4,17,11,15,921.5,122.0,1.8,21.0,925.5,919.75,678.94
2016,4,17,11,30,925.0,123.0,1.8,21.0,940.0,953.23,700.08
2016,4,17,11,45,927.0,122.5,1.8,21.5,947.0,980.8,715.95
2016,4,17,12,0,929.0,122.0,1.8,22.0,954.0,1005.09,729.69
2016,4,17,12,15,929.0,122.0,1.7,22.0,952.5,1024.57,740.39
2016,4,17,12,30,929.0,122.0,1.6,22.0,951.0,1040.5,748.81
2016,4,17,12,45,929.0,120.0,1.55,22.5,941.5,1050.72,753.03
2016,4,17,13,0,929.0,118.0,1.5,23.0,932.0,1057.21,755.05
2016,4,17,13,15,925.5,117.0,1.35,23.0,914.5,1057.5,753.07
2016,4,17,13,30,922.0,116.0,1.2,23.0,897.0,1054.02,748.8
2016,4,17,13,45,918.5,113.5,1.1,23.5,872.5,1045.18,740.83
2016,4,17,14,0,915.0,111.0,1.0,24.0,848.0,1032.63,730.77
2016,4,17,14,15,906.5,109.0,1.05,23.5,815.5,1012.12,721.77
2016,4,17,14,30,898.0,107.0,1.1,23.0,783.0,988.24,710.69
2016,4,17,14,45,889.5,104.0,1.15,23.0,745.0,960.02,695.41
2016,4,17,15,0,881.0,101.0,1.2,23.0,707.0,928.75,678.08
2016,4,17,15,15,866.5,98.5,1.3,22.5,663.0,889.86,657.55
2016,4,17,15,30,852.0,96.0,1.4,22.0,619.0,855.54,639.58
2016,4,17,15,45,834.5,92.0,1.5,22.0,570.5,807.75,610.66
2016,4,17,16,0,817.0,88.0,1.6,22.0,522.0,758.37,579.99
2016,4,17,16,15,791.5,84.0,1.7,21.5,470.0,701.76,544.34
2016,4,17,16,30,766.0,80.0,1.8,21.0,418.0,644.86,507.21
2016,4,17,16,45,730.0,75.5,1.9,20.5,364.5,580.55,461.57
2016,4,17,17,0,694.0,71.0,2.0,20.0,311.0,520.35,416.52
2016,4,17,17,15,643.0,64.5,1.95,19.0,257.5,448.85,360.86
2016,4,17,17,30,592.0,58.0,1.9,18.0,204.0,381.27,305.82
2016,4,17,17,45,511.0,49.5,1.85,17.5,153.5,302.33,239.07
2016,4,17,18,0,430.0,41.0,1.8,17.0,103.0,231.64,177.28
2016,4,17,18,15,301.5,28.0,1.7,16.5,63.0,149.23,103.63
2016,4,17,18,30,173.0,15.0,1.6,16.0,23.0,73.05,0.0
2016,4,17,18,45,86.5,7.5,1.55,16.0,11.5,26.06,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.35,15.0,26.0,11.48,0.0
2016,4,18,6,0,262.0,29.0,0.4,15.0,52.0,23.13,13.01
2016,4,18,6,15,369.0,41.0,0.5,15.0,98.0,31.79,22.09
2016,4,18,6,30,476.0,53.0,0.6,15.0,144.0,39.98,29.81
2016,4,18,6,45,544.5,62.0,0.75,15.5,196.0,45.05,34.51
2016,4,18,7,0,613.0,71.0,0.9,16.0,248.0,49.85,38.78
2016,4,18,7,15,659.5,77.5,0.95,16.0,302.5,78.85,45.4
2016,4,18,7,30,706.0,84.0,1.0,16.0,357.0,131.81,75.52
2016,4,18,7,45,738.0,89.0,1.1,16.5,411.0,186.84,117.3
2016,4,18,8,0,770.0,94.0,1.2,17.0,465.0,249.24,169.54
2016,4,18,8,15,794.0,98.0,1.25,17.0,516.5,307.78,220.73
2016,4,18,8,30,818.0,102.0,1.3,17.0,568.0,368.49,273.51
2016,4,18,8,45,838.5,104.5,1.4,17.5,616.0,428.33,324.23
2016,4,18,9,0,859.0,107.0,1.5,18.0,664.0,489.33,374.33
2016,4,18,9,15,872.5,109.5,1.55,18.5,706.0,547.62,420.6
2016,4,18,9,30,886.0,112.0,1.6,19.0,748.0,606.75,465.83
2016,4,18,9,45,901.0,111.5,1.7,19.5,786.0,661.85,507.11
2016,4,18,10,0,916.0,111.0,1.8,20.0,824.0,716.24,546.73
2016,4,18,10,15,923.0,112.5,1.85,20.5,853.5,765.85,580.98
2016,4,18,10,30,930.0,114.0,1.9,21.0,883.0,813.53,611.74
2016,4,18,10,45,935.5,114.5,2.0,21.5,905.0,856.93,639.66
2016,4,18,11,0,941.0,115.0,2.1,22.0,927.0,897.84,665.7
2016,4,18,11,15,944.0,115.5,2.1,22.0,941.5,933.93,688.66
2016,4,18,11,30,947.0,116.0,2.1,22.0,956.0,967.01,709.58
2016,4,18,11,45,947.0,117.0,2.15,22.0,962.0,994.67,727.5
2016,4,18,12,0,947.0,118.0,2.2,22.0,968.0,1018.92,743.29
2016,4,18,12,15,946.0,118.0,2.15,22.0,966.0,1037.67,754.46
2016,4,18,12,30,945.0,118.0,2.1,22.0,964.0,1052.77,763.38
2016,4,18,12,45,937.0,120.5,2.1,22.0,952.0,1059.82,767.95
2016,4,18,13,0,929.0,123.0,2.1,22.0,940.0,1063.06,770.31
2016,4,18,13,15,924.5,122.5,2.1,22.0,922.0,1062.87,770.68
2016,4,18,13,30,920.0,122.0,2.1,22.0,904.0,1058.92,768.85
2016,4,18,13,45,906.5,124.5,2.1,22.0,876.5,1045.52,761.16
2016,4,18,14,0,893.0,127.0,2.1,22.0,849.0,1028.67,751.46
2016,4,18,14,15,793.0,161.5,2.1,21.5,784.0,967.92,714.68
2016,4,18,14,30,693.0,196.0,2.1,21.0,719.0,904.07,675.51
2016,4,18,14,45,762.5,161.5,2.15,21.0,710.5,918.39,687.58
2016,4,18,15,0,832.0,127.0,2.2,21.0,702.0,921.3,691.37
2016,4,18,15,15,815.5,124.0,2.25,20.5,657.5,881.11,667.54
2016,4,18,15,30,799.0,121.0,2.3,20.0,613.0,838.82,642.24
2016,4,18,15,45,772.0,118.5,2.35,20.0,563.5,790.62,611.09
2016,4,18,16,0,745.0,116.0,2.4,20.0,514.0,737.8,576.07
2016,4,18,16,15,536.5,141.5,2.45,19.5,413.5,575.41,457.86
2016,4,18,16,30,328.0,167.0,2.5,19.0,313.0,424.06,341.4
2016,4,18,16,45,293.5,153.5,2.55,18.5,271.5,372.1,301.92
2016,4,18,17,0,259.0,140.0,2.6,18.0,230.0,322.8,262.91
2016,4,18,17,15,235.5,118.5,2.6,17.5,190.0,272.85,222.43
2016,4,18,17,30,212.0,97.0,2.6,17.0,150.0,224.75,182.22
2016,4,18,17,45,173.0,76.0,2.65,16.5,112.5,172.37,137.42
2016,4,18,18,0,134.0,55.0,2.7,16.0,75.0,123.83,95.17
2016,4,18,18,15,67.0,36.0,2.65,15.5,46.0,66.99,45.81
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,16.09,0.0
2016,4,18,18,45,0.0,8.5,2.6,14.5,8.5,8.1,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,0.65,14.0,27.0,12.19,0.0
2016,4,19,6,0,245.0,31.0,0.6,14.0,54.0,24.81,14.75
2016,4,19,6,15,349.0,43.5,0.6,14.0,99.0,33.85,24.04
2016,4,19,6,30,453.0,56.0,0.6,14.0,144.0,42.39,32.11
2016,4,19,6,45,530.0,63.5,0.6,14.5,196.5,46.06,35.58
2016,4,19,7,0,607.0,71.0,0.6,15.0,249.0,49.6,38.74
2016,4,19,7,15,653.0,77.0,0.65,15.0,303.0,79.98,45.82
2016,4,19,7,30,699.0,83.0,0.7,15.0,357.0,132.15,76.06
2016,4,19,7,45,729.0,89.0,0.75,15.5,410.0,187.25,118.31
2016,4,19,8,0,759.0,95.0,0.8,16.0,463.0,249.53,170.5
2016,4,19,8,15,783.0,99.5,0.9,16.5,514.0,307.84,221.03
2016,4,19,8,30,807.0,104.0,1.0,17.0,565.0,368.33,272.95
2016,4,19,8,45,816.5,111.0,1.15,17.5,610.5,427.16,322.83
2016,4,19,9,0,826.0,118.0,1.3,18.0,656.0,485.99,371.18
2016,4,19,9,15,840.0,121.0,1.3,18.0,698.0,543.23,416.82
2016,4,19,9,30,854.0,124.0,1.3,18.0,740.0,600.41,460.91
2016,4,19,9,45,857.5,130.0,1.35,18.5,774.5,653.59,500.11
2016,4,19,10,0,861.0,136.0,1.4,19.0,809.0,705.2,536.96
2016,4,19,10,15,869.0,138.0,1.4,19.0,838.5,754.43,571.82
2016,4,19,10,30,877.0,140.0,1.4,19.0,868.0,802.0,603.57
2016,4,19,10,45,711.5,231.0,1.45,19.5,831.5,797.14,596.73
2016,4,19,11,0,546.0,322.0,1.5,20.0,795.0,775.78,577.58
2016,4,19,11,15,561.5,322.5,1.5,20.0,816.0,812.82,603.1
2016,4,19,11,30,577.0,323.0,1.5,20.0,837.0,848.84,627.04
2016,4,19,11,45,475.0,365.0,1.5,20.0,790.0,816.0,602.11
2016,4,19,12,0,373.0,407.0,1.5,20.0,743.0,769.95,568.83
2016,4,19,12,15,426.5,384.0,1.6,20.0,768.0,817.69,603.98
2016,4,19,12,30,480.0,361.0,1.7,20.0,793.0,858.21,633.33
2016,4,19,12,45,475.0,357.0,1.8,20.0,780.0,858.76,634.58
2016,4,19,13,0,470.0,353.0,1.9,20.0,767.0,856.93,634.7
2016,4,19,13,15,417.5,369.0,1.95,19.5,732.0,825.69,614.31
2016,4,19,13,30,365.0,385.0,2.0,19.0,697.0,782.26,585.78
2016,4,19,13,45,279.0,391.0,2.15,19.0,625.5,704.26,531.51
2016,4,19,14,0,193.0,397.0,2.3,19.0,554.0,612.6,466.28
2016,4,19,14,15,233.0,374.5,2.4,19.0,556.5,627.05,479.93
2016,4,19,14,30,273.0,352.0,2.5,19.0,559.0,652.9,500.82
2016,4,19,14,45,183.0,335.0,2.6,19.0,471.0,532.36,412.17
2016,4,19,15,0,93.0,318.0,2.7,19.0,383.0,415.37,323.89
2016,4,19,15,15,282.0,268.5,2.75,18.5,446.5,553.56,435.85
2016,4,19,15,30,471.0,219.0,2.8,18.0,510.0,665.72,524.72
2016,4,19,15,45,421.5,211.5,2.9,17.5,457.0,600.87,477.48
2016,4,19,16,0,372.0,204.0,3.0,17.0,404.0,526.1,422.86
2016,4,19,16,15,520.5,158.0,3.0,16.5,407.5,582.37,470.88
2016,4,19,16,30,669.0,112.0,3.0,16.0,411.0,617.09,500.96
2016,4,19,16,45,645.5,101.0,3.0,16.0,360.0,557.87,455.08
2016,4,19,17,0,622.0,90.0,3.0,16.0,309.0,499.13,408.67
2016,4,19,17,15,567.5,81.5,2.9,15.5,255.5,426.75,350.03
2016,4,19,17,30,513.0,73.0,2.8,15.0,202.0,358.68,292.87
2016,4,19,17,45,452.0,60.0,2.7,15.0,154.0,287.75,231.17
2016,4,19,18,0,391.0,47.0,2.6,15.0,106.0,222.98,173.2
2016,4,19,18,15,264.0,32.5,2.5,14.5,65.5,141.53,101.15
2016,4,19,18,30,137.0,18.0,2.4,14.0,25.0,66.1,0.02
2016,4,19,18,45,68.5,9.0,2.35,14.0,12.5,23.61,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,144.0,15.5,2.0,13.5,29.5,12.13,0.0
2016,4,20,6,0,288.0,31.0,2.1,14.0,59.0,24.62,14.8
2016,4,20,6,15,391.0,42.0,2.15,14.0,105.0,32.28,22.66
2016,4,20,6,30,494.0,53.0,2.2,14.0,151.0,39.54,29.56
2016,4,20,6,45,565.5,60.0,2.3,14.5,204.0,42.96,32.78
2016,4,20,7,0,637.0,67.0,2.4,15.0,257.0,46.24,35.71
2016,4,20,7,15,680.5,72.5,2.3,15.0,311.0,79.37,43.77
2016,4,20,7,30,724.0,78.0,2.2,15.0,365.0,136.65,78.76
2016,4,20,7,45,756.0,82.0,2.15,15.5,418.5,191.51,121.33
2016,4,20,8,0,788.0,86.0,2.1,16.0,472.0,249.99,171.25
2016,4,20,8,15,810.5,89.5,2.1,16.0,522.5,308.66,223.45
2016,4,20,8,30,833.0,93.0,2.1,16.0,573.0,369.26,276.97
2016,4,20,8,45,850.0,96.0,2.1,16.5,620.0,428.85,328.09
2016,4,20,9,0,867.0,99.0,2.1,17.0,667.0,491.7,379.94
2016,4,20,9,15,663.0,186.0,2.1,17.0,636.5,510.43,396.87
2016,4,20,9,30,459.0,273.0,2.1,17.0,606.0,509.95,396.68
2016,4,20,9,45,686.5,189.5,2.1,17.5,714.0,603.37,469.07
2016,4,20,10,0,914.0,106.0,2.1,18.0,822.0,713.23,551.47
2016,4,20,10,15,711.5,208.5,2.1,18.0,779.0,710.25,545.53
2016,4,20,10,30,509.0,311.0,2.1,18.0,736.0,686.51,524.64
2016,4,20,10,45,525.5,318.0,2.15,18.5,766.0,731.28,556.04
2016,4,20,11,0,542.0,325.0,2.2,19.0,796.0,775.8,586.15
2016,4,20,11,15,733.5,224.5,2.2,19.0,872.5,868.61,654.67
2016,4,20,11,30,925.0,124.0,2.2,19.0,949.0,957.14,712.82
2016,4,20,11,45,918.5,129.0,2.2,19.0,953.5,982.08,728.1
2016,4,20,12,0,912.0,134.0,2.2,19.0,958.0,1003.45,741.72
2016,4,20,12,15,911.5,134.0,2.2,19.0,956.0,1022.03,753.6
2016,4,20,12,30,911.0,134.0,2.2,19.0,954.0,1037.12,763.32
2016,4,20,12,45,908.5,133.5,2.25,19.0,943.5,1046.15,769.87
2016,4,20,13,0,906.0,133.0,2.3,19.0,933.0,1051.53,774.26
2016,4,20,13,15,901.0,132.0,2.3,19.0,915.0,1050.23,773.89
2016,4,20,13,30,896.0,131.0,2.3,19.0,897.0,1045.25,771.34
2016,4,20,13,45,887.5,130.5,2.35,19.0,871.0,1033.71,765.27
2016,4,20,14,0,879.0,130.0,2.4,19.0,845.0,1018.68,757.07
2016,4,20,14,15,776.5,168.5,2.4,18.5,782.0,959.63,720.5
2016,4,20,14,30,674.0,207.0,2.4,18.0,719.0,897.84,681.78
2016,4,20,14,45,630.5,208.5,2.45,18.0,669.0,845.81,648.17
2016,4,20,15,0,587.0,210.0,2.5,18.0,619.0,792.89,612.31
2016,4,20,15,15,694.0,162.5,2.45,18.0,615.5,821.18,634.85
2016,4,20,15,30,801.0,115.0,2.4,18.0,612.0,834.15,645.01
2016,4,20,15,45,782.5,110.0,2.4,18.0,564.0,786.11,612.72
2016,4,20,16,0,764.0,105.0,2.4,18.0,516.0,736.69,579.48
2016,4,20,16,15,729.5,95.0,2.35,17.5,456.5,671.6,534.8
2016,4,20,16,30,695.0,85.0,2.3,17.0,397.0,603.87,486.78
2016,4,20,16,45,633.0,89.0,2.3,17.0,346.5,536.0,434.62
2016,4,20,17,0,571.0,93.0,2.3,17.0,296.0,471.62,383.63
2016,4,20,17,15,523.0,83.0,2.25,16.5,245.0,403.77,329.26
2016,4,20,17,30,475.0,73.0,2.2,16.0,194.0,339.71,275.94
2016,4,20,17,45,406.5,61.0,2.15,15.5,147.5,268.55,215.19
2016,4,20,18,0,338.0,49.0,2.1,15.0,101.0,202.82,157.6
2016,4,20,18,15,169.0,37.0,2.05,14.5,63.0,114.01,81.92
2016,4,20,18,30,0.0,25.0,2.0,14.0,25.0,26.0,0.28
2016,4,20,18,45,0.0,12.5,1.95,14.0,12.5,11.91,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,1.2,14.5,16.0,14.85,0.0
2016,4,21,6,0,0.0,32.0,1.3,15.0,32.0,29.13,18.72
2016,4,21,6,15,19.5,53.0,1.45,15.0,57.0,46.09,34.65
2016,4,21,6,30,39.0,74.0,1.6,15.0,82.0,63.08,50.2
2016,4,21,6,45,51.5,97.0,1.75,15.0,110.5,81.07,66.4
2016,4,21,7,0,64.0,120.0,1.9,15.0,139.0,98.66,81.96
2016,4,21,7,15,76.5,141.5,1.95,15.0,169.0,120.67,94.3
2016,4,21,7,30,89.0,163.0,2.0,15.0,199.0,146.53,113.76
2016,4,21,7,45,165.0,184.0,2.15,15.5,261.5,180.49,137.65
2016,4,21,8,0,241.0,205.0,2.3,16.0,324.0,224.36,170.62
2016,4,21,8,15,236.5,229.5,2.4,16.0,356.0,261.27,201.73
2016,4,21,8,30,232.0,254.0,2.5,16.0,388.0,300.7,234.47
2016,4,21,8,45,274.5,268.5,2.6,16.0,440.0,344.88,269.91
2016,4,21,9,0,317.0,283.0,2.7,16.0,492.0,396.48,311.03
2016,4,21,9,15,555.5,212.5,2.75,16.0,606.0,478.96,376.61
2016,4,21,9,30,794.0,142.0,2.8,16.0,720.0,585.83,460.89
2016,4,21,9,45,694.0,199.0,2.85,16.5,721.5,617.73,483.73
2016,4,21,10,0,594.0,256.0,2.9,17.0,723.0,639.37,498.04
2016,4,21,10,15,565.0,280.5,2.9,17.0,738.5,672.47,521.96
2016,4,21,10,30,536.0,305.0,2.9,17.0,754.0,701.9,542.57
2016,4,21,10,45,696.5,226.5,2.95,17.0,824.0,782.51,604.57
2016,4,21,11,0,857.0,148.0,3.0,17.0,894.0,867.26,665.07
2016,4,21,11,15,860.5,148.5,3.0,17.0,908.5,901.84,687.85
2016,4,21,11,30,864.0,149.0,3.0,17.0,923.0,927.47,704.81
2016,4,21,11,45,871.0,146.0,3.05,17.0,930.5,955.59,723.93
2016,4,21,12,0,878.0,143.0,3.1,17.0,938.0,980.84,741.09
2016,4,21,12,15,658.0,259.0,3.15,17.0,854.5,918.05,697.81
2016,4,21,12,30,438.0,375.0,3.2,17.0,771.0,831.29,631.68
2016,4,21,12,45,450.5,366.5,3.3,17.0,769.5,844.24,642.7
2016,4,21,13,0,463.0,358.0,3.4,17.0,768.0,855.15,651.59
2016,4,21,13,15,684.0,236.0,3.5,17.0,828.5,958.13,730.65
2016,4,21,13,30,905.0,114.0,3.6,17.0,889.0,1036.58,784.65
2016,4,21,13,45,905.0,109.0,3.7,17.0,865.5,1028.4,779.99
2016,4,21,14,0,905.0,104.0,3.8,17.0,842.0,1016.46,773.63
2016,4,21,14,15,498.5,230.0,3.85,17.0,634.5,755.5,589.19
2016,4,21,14,30,92.0,356.0,3.9,17.0,427.0,455.52,356.14
2016,4,21,14,45,138.5,342.0,3.95,17.0,442.0,497.81,391.78
2016,4,21,15,0,185.0,328.0,4.0,17.0,457.0,523.74,413.71
2016,4,21,15,15,95.5,260.0,4.0,17.0,326.5,351.89,280.38
2016,4,21,15,30,6.0,192.0,4.0,17.0,196.0,190.17,150.17
2016,4,21,15,45,45.0,212.5,4.0,17.0,237.0,254.91,204.3
2016,4,21,16,0,84.0,233.0,4.0,17.0,278.0,309.46,249.34
2016,4,21,16,15,50.0,197.0,4.0,16.5,223.5,241.94,195.25
2016,4,21,16,30,16.0,161.0,4.0,16.0,169.0,168.85,135.71
2016,4,21,16,45,11.5,142.0,4.0,16.0,147.5,146.61,117.72
2016,4,21,17,0,7.0,123.0,4.0,16.0,126.0,124.75,99.74
2016,4,21,17,15,3.5,103.5,3.9,15.5,105.0,103.3,82.01
2016,4,21,17,30,0.0,84.0,3.8,15.0,84.0,82.13,64.2
2016,4,21,17,45,0.0,64.0,3.75,15.0,64.0,62.22,47.07
2016,4,21,18,0,0.0,44.0,3.7,15.0,44.0,42.08,29.58
2016,4,21,18,15,0.0,27.5,3.6,14.5,27.5,25.59,14.98
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,10.19,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.24,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,5.95,14.0,16.0,14.85,0.0
2016,4,22,6,0,0.0,32.0,6.0,14.0,32.0,29.23,19.02
2016,4,22,6,15,15.0,53.0,6.05,14.0,56.0,46.24,34.94
2016,4,22,6,30,30.0,74.0,6.1,14.0,80.0,63.23,50.57
2016,4,22,6,45,42.0,96.5,6.2,14.0,108.0,80.9,66.59
2016,4,22,7,0,54.0,119.0,6.3,14.0,136.0,98.17,82.01
2016,4,22,7,15,64.0,141.0,6.4,14.0,164.5,120.2,94.83
2016,4,22,7,30,74.0,163.0,6.5,14.0,193.0,145.33,114.31
2016,4,22,7,45,40.5,164.0,6.6,14.5,180.5,148.7,117.97
2016,4,22,8,0,7.0,165.0,6.7,15.0,168.0,150.26,120.14
2016,4,22,8,15,97.5,212.5,6.8,15.0,269.0,214.53,170.21
2016,4,22,8,30,188.0,260.0,6.9,15.0,370.0,290.65,230.75
2016,4,22,8,45,94.0,171.0,7.05,15.0,226.0,192.06,152.74
2016,4,22,9,0,0.0,82.0,7.2,15.0,82.0,76.44,58.1
2016,4,22,9,15,5.0,153.5,7.3,15.0,157.5,144.84,114.33
2016,4,22,9,30,10.0,225.0,7.4,15.0,233.0,213.38,169.82
2016,4,22,9,45,5.0,176.0,7.5,15.0,180.0,166.59,131.53
2016,4,22,10,0,0.0,127.0,7.6,15.0,127.0,118.42,92.01
2016,4,22,10,15,0.5,138.0,7.75,15.0,138.5,129.12,100.64
2016,4,22,10,30,1.0,149.0,7.9,15.0,150.0,139.92,109.31
2016,4,22,10,45,61.5,291.5,8.05,15.0,345.0,325.13,259.79
2016,4,22,11,0,122.0,434.0,8.2,15.0,540.0,521.13,414.14
2016,4,22,11,15,62.5,295.5,8.25,15.0,350.0,337.4,268.99
2016,4,22,11,30,3.0,157.0,8.3,15.0,160.0,150.02,117.13
2016,4,22,11,45,7.0,201.0,8.4,15.0,208.0,195.74,154.26
2016,4,22,12,0,11.0,245.0,8.5,15.0,256.0,242.11,191.54
2016,4,22,12,15,10.0,229.5,8.4,14.5,239.5,226.83,179.58
2016,4,22,12,30,9.0,214.0,8.3,14.0,223.0,211.38,167.49
2016,4,22,12,45,13.5,259.0,8.25,14.0,271.5,259.92,206.71
2016,4,22,13,0,18.0,304.0,8.2,14.0,320.0,309.26,246.26
2016,4,22,13,15,441.5,223.0,8.05,14.0,602.5,696.06,565.36
2016,4,22,13,30,865.0,142.0,7.9,14.0,885.0,1026.32,816.71
