Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,45,855.0,143.0,7.8,14.0,860.0,1024.48,814.42
2016,4,22,14,0,845.0,144.0,7.7,14.0,835.0,1009.86,804.21
2016,4,22,14,15,837.5,142.0,7.65,14.0,804.5,991.13,791.37
2016,4,22,14,30,830.0,140.0,7.6,14.0,774.0,969.19,776.26
2016,4,22,14,45,831.0,131.5,7.6,14.0,739.5,945.01,759.77
2016,4,22,15,0,832.0,123.0,7.6,14.0,705.0,917.45,740.76
2016,4,22,15,15,632.5,178.5,7.55,14.0,605.5,784.03,640.54
2016,4,22,15,30,433.0,234.0,7.5,14.0,506.0,649.22,532.28
2016,4,22,15,45,609.0,167.5,7.45,14.0,517.0,711.3,587.05
2016,4,22,16,0,785.0,101.0,7.4,14.0,528.0,748.97,618.91
2016,4,22,16,15,392.5,113.5,7.2,13.5,327.0,435.07,366.0
2016,4,22,16,30,0.0,126.0,7.0,13.0,126.0,120.63,96.7
2016,4,22,16,45,0.0,104.0,6.85,13.0,104.0,98.88,78.79
2016,4,22,17,0,0.0,82.0,6.7,13.0,82.0,77.18,60.54
2016,4,22,17,15,272.5,76.0,6.45,13.0,147.0,251.46,211.79
2016,4,22,17,30,545.0,70.0,6.2,13.0,212.0,371.99,310.3
2016,4,22,17,45,451.5,61.5,5.95,13.0,161.0,289.55,236.97
2016,4,22,18,0,358.0,53.0,5.7,13.0,110.0,215.49,170.55
2016,4,22,18,15,234.0,38.5,5.5,12.5,70.0,137.23,101.22
2016,4,22,18,30,110.0,24.0,5.3,12.0,30.0,67.6,21.7
2016,4,22,18,45,55.0,12.0,5.15,12.0,15.0,23.59,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.0,19.0,3.85,11.5,33.0,14.85,1.53
2016,4,23,6,0,262.0,38.0,4.0,12.0,66.0,29.5,19.61
2016,4,23,6,15,361.0,49.5,4.05,12.0,111.5,38.47,28.46
2016,4,23,6,30,460.0,61.0,4.1,12.0,157.0,45.9,35.55
2016,4,23,6,45,523.0,69.5,4.2,12.5,208.5,50.23,39.59
2016,4,23,7,0,586.0,78.0,4.3,13.0,260.0,54.34,43.24
2016,4,23,7,15,630.5,84.5,4.2,13.0,312.5,91.66,53.82
2016,4,23,7,30,675.0,91.0,4.1,13.0,365.0,142.95,86.33
2016,4,23,7,45,503.0,142.0,4.1,13.5,362.0,198.88,139.81
2016,4,23,8,0,331.0,193.0,4.1,14.0,359.0,237.18,179.82
2016,4,23,8,15,557.5,151.0,4.1,14.0,464.0,289.47,218.5
2016,4,23,8,30,784.0,109.0,4.1,14.0,569.0,371.44,284.49
2016,4,23,8,45,799.5,113.5,4.2,14.0,614.0,428.93,335.42
2016,4,23,9,0,815.0,118.0,4.3,14.0,659.0,487.08,385.75
2016,4,23,9,15,828.5,120.5,4.3,14.0,700.0,542.77,432.66
2016,4,23,9,30,842.0,123.0,4.3,14.0,741.0,598.34,478.18
2016,4,23,9,45,862.5,119.0,4.35,14.5,778.5,652.07,520.5
2016,4,23,10,0,883.0,115.0,4.4,15.0,816.0,704.83,561.02
2016,4,23,10,15,890.0,116.5,4.4,15.0,844.5,752.56,596.86
2016,4,23,10,30,897.0,118.0,4.4,15.0,873.0,798.46,629.47
2016,4,23,10,45,900.0,120.0,4.45,15.0,894.0,839.6,658.68
2016,4,23,11,0,903.0,122.0,4.5,15.0,915.0,878.2,685.93
2016,4,23,11,15,906.0,123.0,4.4,15.0,928.5,913.15,709.34
2016,4,23,11,30,909.0,124.0,4.3,15.0,942.0,945.25,730.52
2016,4,23,11,45,653.0,260.5,4.25,15.5,850.5,880.21,681.41
2016,4,23,12,0,397.0,397.0,4.2,16.0,759.0,782.9,603.11
2016,4,23,12,15,652.0,262.0,4.25,16.0,854.0,915.8,706.65
2016,4,23,12,30,907.0,127.0,4.3,16.0,949.0,1027.69,784.6
2016,4,23,12,45,643.0,261.5,4.35,16.0,841.5,930.64,716.38
2016,4,23,13,0,379.0,396.0,4.4,16.0,734.0,800.22,616.83
2016,4,23,13,15,633.0,262.0,4.55,16.0,813.0,933.9,722.6
2016,4,23,13,30,887.0,128.0,4.7,16.0,892.0,1034.02,794.42
2016,4,23,13,45,875.5,129.5,4.9,16.0,865.5,1021.48,787.6
2016,4,23,14,0,864.0,131.0,5.1,16.0,839.0,1005.6,779.2
2016,4,23,14,15,854.5,129.0,5.2,15.5,807.0,993.53,774.19
2016,4,23,14,30,845.0,127.0,5.3,15.0,775.0,969.33,760.51
2016,4,23,14,45,828.5,126.5,5.45,15.0,736.0,937.2,739.93
2016,4,23,15,0,812.0,126.0,5.6,15.0,697.0,902.55,717.32
2016,4,23,15,15,796.0,123.0,5.6,15.0,653.5,863.3,690.23
2016,4,23,15,30,780.0,120.0,5.6,15.0,610.0,822.02,661.43
2016,4,23,15,45,568.0,166.0,5.65,15.0,508.0,675.89,551.13
2016,4,23,16,0,356.0,212.0,5.7,15.0,406.0,522.07,428.1
2016,4,23,16,15,226.5,201.5,5.65,14.5,321.0,400.29,330.13
2016,4,23,16,30,97.0,191.0,5.6,14.0,236.0,268.25,221.05
2016,4,23,16,45,342.5,143.0,5.6,14.0,272.0,391.06,327.39
2016,4,23,17,0,588.0,95.0,5.6,14.0,308.0,484.45,405.49
2016,4,23,17,15,534.0,86.5,5.5,13.5,256.5,414.03,346.24
2016,4,23,17,30,480.0,78.0,5.4,13.0,205.0,347.88,289.3
2016,4,23,17,45,394.0,67.5,5.35,13.0,156.0,268.16,219.34
2016,4,23,18,0,308.0,57.0,5.3,13.0,107.0,200.62,158.93
2016,4,23,18,15,201.0,40.5,5.2,13.0,68.5,128.48,95.02
2016,4,23,18,30,94.0,24.0,5.1,13.0,30.0,58.76,22.0
2016,4,23,18,45,47.0,12.0,5.05,13.0,15.0,21.85,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,49.5,23.0,6.45,12.0,28.5,20.02,5.82
2016,4,24,6,0,99.0,46.0,6.7,12.0,57.0,37.0,26.15
2016,4,24,6,15,166.0,66.5,6.7,12.0,97.0,52.47,40.85
2016,4,24,6,30,233.0,87.0,6.7,12.0,137.0,67.43,54.78
2016,4,24,6,45,296.0,103.0,6.7,12.5,184.5,78.76,65.11
2016,4,24,7,0,359.0,119.0,6.7,13.0,232.0,84.91,70.53
2016,4,24,7,15,441.0,116.5,6.65,13.0,280.0,108.55,73.46
2016,4,24,7,30,523.0,114.0,6.6,13.0,328.0,146.42,95.92
2016,4,24,7,45,465.5,146.5,6.6,13.0,356.0,197.03,140.66
2016,4,24,8,0,408.0,179.0,6.6,13.0,384.0,241.34,182.05
2016,4,24,8,15,574.0,158.0,6.6,13.0,478.5,301.52,230.1
2016,4,24,8,30,740.0,137.0,6.6,13.0,573.0,378.47,294.25
2016,4,24,8,45,774.5,134.5,6.6,13.5,622.5,435.76,344.72
2016,4,24,9,0,809.0,132.0,6.6,14.0,672.0,498.35,398.34
2016,4,24,9,15,823.5,135.0,6.55,14.0,713.5,554.74,446.54
2016,4,24,9,30,838.0,138.0,6.5,14.0,755.0,611.14,493.52
2016,4,24,9,45,856.0,136.0,6.5,14.5,792.5,664.84,536.52
2016,4,24,10,0,874.0,134.0,6.5,15.0,830.0,718.24,578.18
2016,4,24,10,15,881.5,135.5,6.55,15.0,859.0,765.07,615.09
2016,4,24,10,30,889.0,137.0,6.6,15.0,888.0,811.09,649.0
2016,4,24,10,45,892.0,139.5,6.7,15.5,909.0,852.45,678.13
2016,4,24,11,0,895.0,142.0,6.8,16.0,930.0,891.31,705.21
2016,4,24,11,15,898.0,143.0,7.05,16.0,943.5,926.1,731.22
2016,4,24,11,30,901.0,144.0,7.3,16.0,957.0,958.07,755.21
2016,4,24,11,45,895.0,149.0,7.55,16.0,961.0,982.59,773.86
2016,4,24,12,0,889.0,154.0,7.8,16.0,965.0,1003.68,790.12
2016,4,24,12,15,888.5,154.0,8.0,15.5,963.0,1021.77,805.65
2016,4,24,12,30,888.0,154.0,8.2,15.0,961.0,1036.46,818.89
2016,4,24,12,45,735.5,237.0,8.45,15.0,901.0,997.84,791.75
2016,4,24,13,0,583.0,320.0,8.7,15.0,841.0,936.29,743.9
2016,4,24,13,15,711.5,246.0,8.85,15.0,869.5,996.5,793.56
2016,4,24,13,30,840.0,172.0,9.0,15.0,898.0,1043.03,829.07
2016,4,24,13,45,812.0,183.0,9.15,15.0,868.0,1024.31,816.48
2016,4,24,14,0,784.0,194.0,9.3,15.0,838.0,1009.66,807.19
2016,4,24,14,15,671.0,225.5,9.35,14.5,762.0,924.48,745.91
2016,4,24,14,30,558.0,257.0,9.4,14.0,686.0,835.37,678.21
2016,4,24,14,45,638.0,223.0,9.5,14.0,690.0,868.06,707.22
2016,4,24,15,0,718.0,189.0,9.6,14.0,694.0,890.84,726.87
2016,4,24,15,15,579.5,212.0,9.6,13.5,603.5,768.1,632.66
2016,4,24,15,30,441.0,235.0,9.6,13.0,513.0,656.92,543.93
2016,4,24,15,45,407.5,222.0,9.65,13.0,463.5,600.21,499.42
2016,4,24,16,0,374.0,209.0,9.7,13.0,414.0,532.64,445.64
2016,4,24,16,15,483.5,175.0,9.75,13.0,413.5,573.57,482.19
2016,4,24,16,30,593.0,141.0,9.8,13.0,413.0,591.44,499.44
2016,4,24,16,45,564.0,128.5,9.85,13.0,362.0,530.96,449.61
2016,4,24,17,0,535.0,116.0,9.9,13.0,311.0,471.76,399.83
2016,4,24,17,15,478.5,105.0,9.9,12.5,258.5,400.6,339.18
2016,4,24,17,30,422.0,94.0,9.9,12.0,206.0,334.34,281.19
2016,4,24,17,45,348.5,79.0,9.9,12.0,158.0,261.21,215.86
2016,4,24,18,0,275.0,64.0,9.9,12.0,110.0,195.84,156.72
2016,4,24,18,15,176.5,45.0,9.9,11.5,70.5,119.66,89.42
2016,4,24,18,30,78.0,26.0,9.9,11.0,31.0,57.26,24.9
2016,4,24,18,45,39.0,13.0,9.95,11.0,15.5,21.05,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,18.0,5.8,9.5,39.0,13.78,3.26
2016,4,25,6,0,368.0,36.0,5.9,10.0,78.0,28.35,19.02
2016,4,25,6,15,463.0,45.0,6.0,10.0,126.5,34.05,24.83
2016,4,25,6,30,558.0,54.0,6.1,10.0,175.0,39.49,30.1
2016,4,25,6,45,621.0,60.0,6.2,10.5,229.0,42.13,32.59
2016,4,25,7,0,684.0,66.0,6.3,11.0,283.0,44.67,34.85
2016,4,25,7,15,724.5,71.0,6.3,11.0,338.0,93.48,51.61
2016,4,25,7,30,765.0,76.0,6.3,11.0,393.0,148.41,87.52
2016,4,25,7,45,793.5,80.0,6.3,11.5,446.5,205.18,134.24
2016,4,25,8,0,822.0,84.0,6.3,12.0,500.0,265.07,187.7
2016,4,25,8,15,843.5,87.5,6.2,12.0,551.5,325.29,243.36
2016,4,25,8,30,865.0,91.0,6.1,12.0,603.0,387.28,300.26
2016,4,25,8,45,880.0,94.0,6.05,12.5,650.0,450.81,356.8
2016,4,25,9,0,895.0,97.0,6.0,13.0,697.0,511.02,409.11
2016,4,25,9,15,907.0,99.5,6.0,13.0,739.5,569.32,459.24
2016,4,25,9,30,919.0,102.0,6.0,13.0,782.0,627.12,507.62
2016,4,25,9,45,924.5,105.5,6.05,13.5,817.0,681.02,550.81
2016,4,25,10,0,930.0,109.0,6.1,14.0,852.0,733.3,591.57
2016,4,25,10,15,936.5,110.5,6.15,14.0,881.5,782.58,629.13
2016,4,25,10,30,943.0,112.0,6.2,14.0,911.0,829.86,663.83
2016,4,25,10,45,947.0,113.5,6.3,14.0,932.5,872.92,695.4
2016,4,25,11,0,951.0,115.0,6.4,14.0,954.0,913.38,724.95
2016,4,25,11,15,953.0,116.0,6.45,14.0,967.5,948.83,750.52
2016,4,25,11,30,955.0,117.0,6.5,14.0,981.0,981.22,773.83
2016,4,25,11,45,954.0,118.5,6.6,14.0,986.0,1008.11,793.48
2016,4,25,12,0,953.0,120.0,6.7,14.0,991.0,1031.55,810.73
2016,4,25,12,15,952.0,119.5,6.75,14.0,989.0,1049.44,823.79
2016,4,25,12,30,951.0,119.0,6.8,14.0,987.0,1063.68,834.38
2016,4,25,12,45,943.0,122.0,6.85,14.5,975.0,1070.85,838.43
2016,4,25,13,0,935.0,125.0,6.9,15.0,963.0,1074.22,839.92
2016,4,25,13,15,931.0,124.0,6.95,15.0,944.5,1073.69,840.4
2016,4,25,13,30,927.0,123.0,7.0,15.0,926.0,1069.4,838.35
2016,4,25,13,45,921.0,121.5,7.05,15.0,900.0,1058.86,831.95
2016,4,25,14,0,915.0,120.0,7.1,15.0,874.0,1044.69,823.08
2016,4,25,14,15,906.0,118.5,7.15,15.0,841.0,1024.06,809.61
2016,4,25,14,30,897.0,117.0,7.2,15.0,808.0,1000.12,793.79
2016,4,25,14,45,885.0,115.0,7.25,15.0,769.0,969.65,773.19
2016,4,25,15,0,873.0,113.0,7.3,15.0,730.0,944.04,756.17
2016,4,25,15,15,857.5,110.0,7.35,14.5,685.0,903.55,729.32
2016,4,25,15,30,842.0,107.0,7.4,14.0,640.0,860.83,700.5
2016,4,25,15,45,821.5,104.0,7.45,14.0,591.0,812.02,665.3
2016,4,25,16,0,801.0,101.0,7.5,14.0,542.0,761.89,628.65
2016,4,25,16,15,774.0,97.0,7.5,13.5,489.5,704.77,586.92
2016,4,25,16,30,747.0,93.0,7.5,13.0,437.0,650.47,546.41
2016,4,25,16,45,709.0,88.0,7.5,13.0,383.0,585.19,493.34
2016,4,25,17,0,671.0,83.0,7.5,13.0,329.0,521.62,440.32
2016,4,25,17,15,619.5,76.0,7.35,12.5,275.5,450.31,379.98
2016,4,25,17,30,568.0,69.0,7.2,12.0,222.0,382.93,321.15
2016,4,25,17,45,486.5,60.5,7.1,12.0,171.0,304.7,251.28
2016,4,25,18,0,405.0,52.0,7.0,12.0,120.0,234.53,187.39
2016,4,25,18,15,285.5,38.5,6.75,11.5,78.0,154.01,115.66
2016,4,25,18,30,166.0,25.0,6.5,11.0,36.0,85.69,42.84
2016,4,25,18,45,83.0,12.5,6.3,11.0,18.0,30.4,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.63,0.0
2016,4,26,5,45,63.0,26.0,3.55,10.5,33.5,21.51,9.32
2016,4,26,6,0,126.0,44.0,3.6,11.0,59.0,35.62,25.36
2016,4,26,6,15,176.5,63.5,3.65,11.0,96.0,50.37,39.3
2016,4,26,6,30,227.0,83.0,3.7,11.0,133.0,64.62,52.56
2016,4,26,6,45,253.5,103.5,3.8,11.5,173.5,78.98,65.56
2016,4,26,7,0,280.0,124.0,3.9,12.0,214.0,92.76,77.74
2016,4,26,7,15,321.0,135.5,3.9,12.0,256.5,123.1,89.12
2016,4,26,7,30,362.0,147.0,3.9,12.0,299.0,155.28,110.36
2016,4,26,7,45,382.5,165.0,3.9,12.5,344.0,198.86,145.52
2016,4,26,8,0,403.0,183.0,3.9,13.0,389.0,245.04,184.48
2016,4,26,8,15,389.5,208.0,3.8,13.0,423.0,292.35,226.03
2016,4,26,8,30,376.0,233.0,3.7,13.0,457.0,334.46,262.63
2016,4,26,8,45,378.5,253.0,3.6,13.0,494.0,377.51,298.88
2016,4,26,9,0,381.0,273.0,3.5,13.0,531.0,420.64,334.34
2016,4,26,9,15,402.0,284.5,3.45,13.0,571.0,466.13,371.0
2016,4,26,9,30,423.0,296.0,3.4,13.0,611.0,513.06,408.1
2016,4,26,9,45,408.5,318.0,3.4,13.5,633.5,549.24,435.16
2016,4,26,10,0,394.0,340.0,3.4,14.0,656.0,582.54,459.36
2016,4,26,10,15,429.5,336.0,3.55,14.0,691.5,628.35,494.8
2016,4,26,10,30,465.0,332.0,3.7,14.0,727.0,675.03,530.54
2016,4,26,10,45,499.5,333.5,3.9,14.0,767.5,727.41,570.16
2016,4,26,11,0,534.0,335.0,4.1,14.0,808.0,780.85,610.17
2016,4,26,11,15,400.0,390.0,4.3,14.0,747.0,734.26,573.35
2016,4,26,11,30,266.0,445.0,4.5,14.0,686.0,683.73,533.33
2016,4,26,11,45,335.5,420.5,4.75,14.0,727.0,735.99,575.39
2016,4,26,12,0,405.0,396.0,5.0,14.0,768.0,796.5,622.7
2016,4,26,12,15,359.0,416.0,5.15,14.0,745.0,777.12,607.7
2016,4,26,12,30,313.0,436.0,5.3,14.0,722.0,761.94,595.89
2016,4,26,12,45,565.0,308.5,5.5,14.0,818.5,899.07,706.08
2016,4,26,13,0,817.0,181.0,5.7,14.0,915.0,1023.49,799.9
2016,4,26,13,15,812.5,179.5,5.8,14.0,897.5,1022.17,799.47
2016,4,26,13,30,808.0,178.0,5.9,14.0,880.0,1017.42,797.46
2016,4,26,13,45,555.0,281.5,6.05,14.0,757.5,874.48,692.41
2016,4,26,14,0,302.0,385.0,6.2,14.0,635.0,719.32,570.53
2016,4,26,14,15,347.0,356.0,6.2,14.0,632.5,730.37,582.03
2016,4,26,14,30,392.0,327.0,6.2,14.0,630.0,738.23,590.55
2016,4,26,14,45,317.5,326.5,6.25,14.0,564.0,661.4,531.26
2016,4,26,15,0,243.0,326.0,6.3,14.0,498.0,573.39,462.84
2016,4,26,15,15,329.0,284.5,6.3,14.0,502.5,611.9,496.78
2016,4,26,15,30,415.0,243.0,6.3,14.0,507.0,642.94,524.35
2016,4,26,15,45,567.0,182.5,6.3,14.0,513.5,687.96,564.61
2016,4,26,16,0,719.0,122.0,6.3,14.0,520.0,724.73,596.46
2016,4,26,16,15,529.5,147.5,6.3,13.5,425.5,576.78,479.8
2016,4,26,16,30,340.0,173.0,6.3,13.0,331.0,438.23,366.39
2016,4,26,16,45,448.5,132.0,6.35,13.0,314.0,458.9,385.83
2016,4,26,17,0,557.0,91.0,6.4,13.0,297.0,461.37,388.94
2016,4,26,17,15,483.5,90.0,6.35,12.5,248.5,385.89,325.08
2016,4,26,17,30,410.0,89.0,6.3,12.0,200.0,322.46,269.9
2016,4,26,17,45,343.0,75.0,6.3,12.0,154.0,253.97,209.21
2016,4,26,18,0,276.0,61.0,6.3,12.0,108.0,192.5,153.86
2016,4,26,18,15,187.0,44.0,6.2,11.5,70.5,127.5,96.12
2016,4,26,18,30,98.0,27.0,6.1,11.0,33.0,64.48,33.77
2016,4,26,18,45,49.0,13.5,6.0,11.0,16.5,23.81,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,13.5,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,27.0,10.0,3.6,11.0,11.0,9.53,0.0
2016,4,27,5,45,152.0,26.0,3.9,11.5,43.5,20.33,9.22
2016,4,27,6,0,277.0,42.0,4.2,12.0,76.0,32.39,22.54
2016,4,27,6,15,368.5,53.5,4.35,12.0,122.0,41.22,31.07
2016,4,27,6,30,460.0,65.0,4.5,12.0,168.0,48.5,37.97
2016,4,27,6,45,230.0,68.5,4.7,12.5,120.0,48.68,38.22
2016,4,27,7,0,0.0,72.0,4.9,13.0,72.0,66.44,54.04
2016,4,27,7,15,0.0,86.5,5.15,13.0,86.5,79.45,62.42
2016,4,27,7,30,0.0,101.0,5.4,13.0,101.0,92.56,73.35
2016,4,27,7,45,0.0,67.0,5.7,13.0,67.0,62.34,47.53
2016,4,27,8,0,0.0,33.0,6.0,13.0,33.0,30.66,20.49
2016,4,27,8,15,0.0,62.0,6.3,13.0,62.0,57.7,43.29
2016,4,27,8,30,0.0,91.0,6.6,13.0,91.0,84.82,65.91
2016,4,27,8,45,0.5,129.0,6.9,13.0,129.0,119.7,94.76
2016,4,27,9,0,1.0,167.0,7.2,13.0,167.0,154.59,123.33
2016,4,27,9,15,8.5,211.0,7.35,13.0,217.0,198.77,159.31
2016,4,27,9,30,16.0,255.0,7.5,13.0,267.0,244.01,195.87
2016,4,27,9,45,8.0,201.0,7.7,13.0,207.5,191.44,152.76
2016,4,27,10,0,0.0,147.0,7.9,13.0,148.0,136.96,107.87
2016,4,27,10,15,7.5,213.5,7.95,13.0,221.0,204.26,162.85
2016,4,27,10,30,15.0,280.0,8.0,13.0,294.0,272.66,218.0
2016,4,27,10,45,94.0,362.5,8.05,13.0,446.5,418.33,336.13
2016,4,27,11,0,173.0,445.0,8.1,13.0,599.0,573.99,459.28
2016,4,27,11,15,522.5,305.0,8.05,13.0,778.5,764.82,616.81
2016,4,27,11,30,872.0,165.0,8.0,13.0,958.0,960.54,768.99
2016,4,27,11,45,869.5,168.5,8.0,13.0,963.5,986.95,787.64
2016,4,27,12,0,867.0,172.0,8.0,13.0,969.0,1010.12,804.57
2016,4,27,12,15,867.0,172.0,8.0,13.0,967.5,1028.86,818.3
2016,4,27,12,30,867.0,172.0,8.0,13.0,966.0,1044.22,829.67
2016,4,27,12,45,571.0,305.0,8.0,13.0,826.0,901.45,720.56
2016,4,27,13,0,275.0,438.0,8.0,13.0,686.0,739.47,588.83
2016,4,27,13,15,321.0,414.5,8.0,13.0,698.5,765.44,611.26
2016,4,27,13,30,367.0,391.0,8.0,13.0,711.0,789.57,631.79
2016,4,27,13,45,262.0,399.5,8.05,13.0,624.5,694.69,556.81
2016,4,27,14,0,157.0,408.0,8.1,13.0,538.0,586.87,470.97
2016,4,27,14,15,78.5,280.5,8.1,13.0,345.5,359.27,290.81
2016,4,27,14,30,0.0,153.0,8.1,13.0,153.0,144.56,114.24
2016,4,27,14,45,2.5,172.5,8.15,13.0,174.5,166.15,132.45
2016,4,27,15,0,5.0,192.0,8.2,13.0,196.0,188.04,150.81
2016,4,27,15,15,124.0,238.0,8.15,13.0,317.5,364.3,299.5
2016,4,27,15,30,243.0,284.0,8.1,13.0,439.0,528.49,434.69
2016,4,27,15,45,217.5,263.5,8.1,13.0,394.5,465.34,384.35
2016,4,27,16,0,192.0,243.0,8.1,13.0,350.0,415.82,344.69
2016,4,27,16,15,96.0,172.5,8.05,12.5,226.0,257.65,213.95
2016,4,27,16,30,0.0,102.0,8.0,12.0,102.0,96.05,76.34
2016,4,27,16,45,0.0,94.0,8.0,12.0,94.0,88.51,70.24
2016,4,27,17,0,0.0,86.0,8.0,12.0,86.0,81.03,64.05
2016,4,27,17,15,0.0,72.0,7.95,12.0,72.0,67.5,52.56
2016,4,27,17,30,0.0,58.0,7.9,12.0,58.0,53.97,40.92
2016,4,27,17,45,0.0,44.5,7.85,12.0,44.5,41.35,29.91
2016,4,27,18,0,0.0,31.0,7.8,12.0,31.0,28.77,18.84
2016,4,27,18,15,0.0,20.5,7.75,11.5,20.5,19.01,10.16
2016,4,27,18,30,0.0,10.0,7.7,11.0,10.0,9.26,0.6
2016,4,27,18,45,0.0,5.0,7.65,11.0,5.0,4.77,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.0,5.2,10.0,5.0,0.0,0.0
2016,4,28,5,30,0.0,10.0,5.4,10.0,10.0,9.53,0.0
2016,4,28,5,45,65.0,28.0,5.65,10.5,36.5,23.11,11.97
2016,4,28,6,0,130.0,46.0,5.9,11.0,63.0,37.17,26.87
2016,4,28,6,15,177.0,65.5,5.9,11.0,99.5,51.86,40.7
2016,4,28,6,30,224.0,85.0,5.9,11.0,136.0,66.03,53.87
2016,4,28,6,45,273.0,99.0,5.95,11.5,177.0,75.88,62.81
2016,4,28,7,0,322.0,113.0,6.0,12.0,218.0,79.56,65.99
2016,4,28,7,15,498.0,104.5,5.85,12.0,300.0,107.39,69.29
2016,4,28,7,30,674.0,96.0,5.7,12.0,382.0,154.43,95.9
2016,4,28,7,45,710.0,99.0,5.6,12.5,435.0,206.76,138.76
2016,4,28,8,0,746.0,102.0,5.5,13.0,488.0,263.12,188.34
2016,4,28,8,15,769.5,106.0,5.3,13.0,537.5,323.84,243.22
2016,4,28,8,30,793.0,110.0,5.1,13.0,587.0,382.68,296.22
2016,4,28,8,45,812.0,112.5,4.95,13.5,633.5,440.1,346.54
2016,4,28,9,0,831.0,115.0,4.8,14.0,680.0,498.51,396.09
2016,4,28,9,15,844.5,118.0,4.65,14.0,721.5,555.18,443.45
2016,4,28,9,30,858.0,121.0,4.5,14.0,763.0,611.7,489.2
2016,4,28,9,45,879.0,117.0,4.4,14.5,801.0,666.39,531.54
2016,4,28,10,0,900.0,113.0,4.3,15.0,839.0,719.96,571.75
2016,4,28,10,15,667.5,230.0,4.2,15.0,779.0,704.51,555.69
2016,4,28,10,30,435.0,347.0,4.1,15.0,719.0,666.36,522.09
2016,4,28,10,45,676.5,234.5,4.05,15.5,828.5,778.07,609.28
2016,4,28,11,0,918.0,122.0,4.0,16.0,938.0,894.66,692.02
2016,4,28,11,15,921.0,122.5,4.05,16.0,952.0,929.25,715.25
2016,4,28,11,30,924.0,123.0,4.1,16.0,966.0,960.93,737.0
2016,4,28,11,45,923.0,125.0,4.2,16.0,971.5,987.34,755.4
2016,4,28,12,0,922.0,127.0,4.3,16.0,977.0,1010.44,771.61
2016,4,28,12,15,922.0,127.0,4.45,16.0,975.0,1029.11,785.64
2016,4,28,12,30,922.0,127.0,4.6,16.0,973.0,1044.31,797.52
2016,4,28,12,45,924.0,124.0,4.75,16.0,964.5,1054.89,806.39
2016,4,28,13,0,926.0,121.0,4.9,16.0,956.0,1061.82,812.9
2016,4,28,13,15,636.0,260.5,5.05,16.0,829.0,935.53,725.49
2016,4,28,13,30,346.0,400.0,5.2,16.0,702.0,777.84,604.7
2016,4,28,13,45,362.5,381.5,5.35,16.0,690.0,775.69,606.02
2016,4,28,14,0,379.0,363.0,5.5,16.0,678.0,771.41,605.05
2016,4,28,14,15,242.5,366.0,5.65,15.5,565.0,638.44,504.6
2016,4,28,14,30,106.0,369.0,5.8,15.0,452.0,481.55,382.82
2016,4,28,14,45,87.0,343.0,5.95,15.0,409.0,435.08,347.51
2016,4,28,15,0,68.0,317.0,6.1,15.0,366.0,388.95,311.7
2016,4,28,15,15,149.0,302.0,6.2,14.5,400.0,457.59,370.27
2016,4,28,15,30,230.0,287.0,6.3,14.0,434.0,507.85,413.99
2016,4,28,15,45,161.0,264.5,6.45,14.0,363.5,419.53,343.04
2016,4,28,16,0,92.0,242.0,6.6,14.0,293.0,324.25,265.47
2016,4,28,16,15,54.0,204.5,6.6,13.5,234.0,251.86,206.54
2016,4,28,16,30,16.0,167.0,6.6,13.0,175.0,174.31,142.1
2016,4,28,16,45,15.0,149.5,6.6,13.0,156.5,156.0,127.21
2016,4,28,17,0,14.0,132.0,6.6,13.0,138.0,137.76,112.13
2016,4,28,17,15,7.5,112.5,6.55,12.5,116.0,114.33,92.49
2016,4,28,17,30,1.0,93.0,6.5,12.0,94.0,91.5,73.08
2016,4,28,17,45,181.0,76.5,6.45,12.0,109.0,174.26,143.06
2016,4,28,18,0,361.0,60.0,6.4,12.0,124.0,224.89,180.4
2016,4,28,18,15,250.0,45.0,6.15,11.5,82.0,149.78,113.79
2016,4,28,18,30,139.0,30.0,5.9,11.0,40.0,85.95,51.29
2016,4,28,18,45,69.5,15.0,5.65,11.0,20.0,29.91,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,3.25,11.0,2.0,1.91,0.0
2016,4,29,5,30,0.0,4.0,3.3,11.0,4.0,3.81,0.0
2016,4,29,5,45,0.0,17.5,3.35,11.0,17.5,16.23,7.09
2016,4,29,6,0,0.0,31.0,3.4,11.0,31.0,28.79,19.65
2016,4,29,6,15,0.0,49.5,3.45,11.0,49.5,45.25,34.89
2016,4,29,6,30,0.0,68.0,3.5,11.0,68.0,61.35,49.71
2016,4,29,6,45,0.0,88.5,3.6,11.0,88.5,78.82,65.57
2016,4,29,7,0,0.0,109.0,3.7,11.0,109.0,96.13,81.03
2016,4,29,7,15,26.5,139.0,3.75,11.0,150.5,118.95,95.54
2016,4,29,7,30,53.0,169.0,3.8,11.0,192.0,149.5,119.53
2016,4,29,7,45,68.0,194.5,3.9,11.5,227.5,178.41,142.44
2016,4,29,8,0,83.0,220.0,4.0,12.0,263.0,209.52,167.3
2016,4,29,8,15,213.5,232.5,4.1,12.0,358.0,264.25,208.91
2016,4,29,8,30,344.0,245.0,4.2,12.0,453.0,334.56,264.79
2016,4,29,8,45,378.0,258.0,4.3,12.0,502.5,383.2,305.34
2016,4,29,9,0,412.0,271.0,4.4,12.0,552.0,433.75,347.16
2016,4,29,9,15,583.0,222.5,4.4,12.0,646.5,508.71,408.48
2016,4,29,9,30,754.0,174.0,4.4,12.0,741.0,598.98,481.61
2016,4,29,9,45,566.0,263.0,4.4,12.0,699.5,600.96,481.6
2016,4,29,10,0,378.0,352.0,4.4,12.0,658.0,583.45,465.38
2016,4,29,10,15,607.5,255.5,4.5,12.0,767.0,684.94,548.22
2016,4,29,10,30,837.0,159.0,4.6,12.0,876.0,799.01,638.17
2016,4,29,10,45,487.0,302.0,4.75,12.5,722.0,688.73,548.08
2016,4,29,11,0,137.0,445.0,4.9,13.0,568.0,543.58,428.36
2016,4,29,11,15,136.5,452.0,5.2,13.0,576.0,558.73,440.94
2016,4,29,11,30,136.0,459.0,5.5,13.0,584.0,573.44,452.58
2016,4,29,11,45,185.0,460.0,5.8,13.5,631.0,627.76,495.02
2016,4,29,12,0,234.0,461.0,6.1,14.0,678.0,683.66,538.21
2016,4,29,12,15,198.0,463.0,6.2,14.0,646.5,659.05,518.77
2016,4,29,12,30,162.0,465.0,6.3,14.0,615.0,632.35,497.91
2016,4,29,12,45,146.0,458.0,6.4,14.0,592.0,614.56,484.49
2016,4,29,13,0,130.0,451.0,6.5,14.0,569.0,595.58,470.11
2016,4,29,13,15,142.0,443.0,6.55,14.0,569.5,602.76,476.6
2016,4,29,13,30,154.0,435.0,6.6,14.0,570.0,609.14,482.47
2016,4,29,13,45,107.5,406.0,6.65,14.0,499.0,520.27,413.62
2016,4,29,14,0,61.0,377.0,6.7,14.0,428.0,444.1,353.62
2016,4,29,14,15,51.0,352.0,6.75,14.0,393.5,408.49,326.17
2016,4,29,14,30,41.0,327.0,6.8,14.0,359.0,372.76,298.33
2016,4,29,14,45,42.0,312.0,6.85,14.0,343.5,358.33,287.63
2016,4,29,15,0,43.0,297.0,6.9,14.0,328.0,343.65,276.67
2016,4,29,15,15,63.5,291.0,6.95,14.0,333.5,356.1,288.13
2016,4,29,15,30,84.0,285.0,7.0,14.0,339.0,367.35,298.61
2016,4,29,15,45,46.5,235.0,7.05,14.0,264.5,279.64,227.39
2016,4,29,16,0,9.0,185.0,7.1,14.0,190.0,186.13,150.22
2016,4,29,16,15,4.5,122.5,7.15,13.5,125.0,119.41,95.36
2016,4,29,16,30,0.0,60.0,7.2,13.0,60.0,55.81,41.97
2016,4,29,16,45,0.0,85.5,7.3,13.0,85.5,79.99,62.72
2016,4,29,17,0,0.0,111.0,7.4,13.0,111.0,106.68,85.59
2016,4,29,17,15,0.0,93.5,7.4,12.5,93.5,89.6,71.34
2016,4,29,17,30,0.0,76.0,7.4,12.0,76.0,72.48,56.82
2016,4,29,17,45,160.0,71.0,7.45,12.0,99.5,157.8,129.34
2016,4,29,18,0,320.0,66.0,7.5,12.0,123.0,215.65,173.47
2016,4,29,18,15,216.5,49.0,7.45,11.5,82.0,143.11,109.28
2016,4,29,18,30,113.0,32.0,7.4,11.0,41.0,76.36,46.78
2016,4,29,18,45,56.5,16.0,7.4,11.0,20.5,27.99,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,11.0,9.0,6.67,0.0
2016,4,30,5,30,103.0,14.0,5.1,11.0,18.0,13.34,0.0
2016,4,30,5,45,239.0,27.5,5.2,11.5,55.0,21.84,11.82
2016,4,30,6,0,375.0,41.0,5.3,12.0,92.0,32.03,22.42
2016,4,30,6,15,462.0,50.5,5.3,12.5,140.5,37.99,28.23
2016,4,30,6,30,549.0,60.0,5.3,13.0,189.0,43.66,33.53
2016,4,30,6,45,607.5,66.5,5.35,13.5,242.5,46.48,36.11
2016,4,30,7,0,666.0,73.0,5.4,14.0,296.0,52.25,41.18
2016,4,30,7,15,705.0,78.5,5.45,14.0,350.0,101.94,56.11
2016,4,30,7,30,744.0,84.0,5.5,14.0,404.0,160.63,97.1
2016,4,30,7,45,773.0,88.0,5.55,14.5,457.0,216.17,143.05
2016,4,30,8,0,802.0,92.0,5.6,15.0,510.0,274.89,194.95
2016,4,30,8,15,823.0,95.0,5.5,15.0,560.5,333.2,248.06
2016,4,30,8,30,844.0,98.0,5.4,15.0,611.0,393.19,302.15
2016,4,30,8,45,859.0,101.0,5.3,15.5,657.0,452.07,353.69
2016,4,30,9,0,874.0,104.0,5.2,16.0,703.0,514.02,405.94
2016,4,30,9,15,886.0,106.5,5.1,16.0,744.0,570.89,453.47
2016,4,30,9,30,898.0,109.0,5.0,16.0,785.0,627.3,499.23
2016,4,30,9,45,912.0,108.0,4.95,16.5,821.5,681.06,540.92
2016,4,30,10,0,926.0,107.0,4.9,17.0,858.0,733.97,580.73
2016,4,30,10,15,932.0,108.0,4.85,17.0,886.0,781.82,615.32
2016,4,30,10,30,938.0,109.0,4.8,17.0,914.0,827.63,647.35
2016,4,30,10,45,941.5,110.5,4.8,17.0,935.0,869.66,676.66
2016,4,30,11,0,945.0,112.0,4.8,17.0,956.0,909.07,703.91
2016,4,30,11,15,947.0,112.5,4.75,17.0,969.0,943.43,727.07
2016,4,30,11,30,949.0,113.0,4.7,17.0,982.0,974.75,747.99
2016,4,30,11,45,949.5,113.0,4.7,17.5,987.5,1001.01,764.28
2016,4,30,12,0,950.0,113.0,4.7,18.0,993.0,1023.9,778.22
2016,4,30,12,15,949.0,113.0,4.7,18.0,990.0,1041.87,790.35
2016,4,30,12,30,948.0,113.0,4.7,18.0,987.0,1056.23,800.15
2016,4,30,12,45,942.5,114.5,4.7,18.0,975.5,1064.0,805.6
2016,4,30,13,0,937.0,116.0,4.7,18.0,964.0,1068.02,808.68
2016,4,30,13,15,932.5,115.0,4.7,18.0,945.5,1066.7,808.31
2016,4,30,13,30,928.0,114.0,4.7,18.0,927.0,1061.65,805.57
2016,4,30,13,45,921.5,113.0,4.75,18.0,901.5,1050.91,799.58
2016,4,30,14,0,915.0,112.0,4.8,18.0,876.0,1036.59,791.27
2016,4,30,14,15,906.5,110.5,4.85,18.0,843.0,1016.28,778.91
2016,4,30,14,30,898.0,109.0,4.9,18.0,810.0,992.68,764.3
2016,4,30,14,45,887.5,106.5,4.95,18.0,771.5,962.94,745.39
2016,4,30,15,0,877.0,104.0,5.0,18.0,733.0,930.31,724.35
2016,4,30,15,15,862.5,101.5,5.0,18.0,689.0,891.44,698.37
2016,4,30,15,30,848.0,99.0,5.0,18.0,645.0,857.06,675.48
2016,4,30,15,45,830.0,96.0,5.05,18.0,597.0,810.2,643.48
2016,4,30,16,0,812.0,93.0,5.1,18.0,549.0,761.85,609.98
2016,4,30,16,15,787.0,89.0,5.1,17.5,497.5,705.93,571.06
2016,4,30,16,30,762.0,85.0,5.1,17.0,446.0,649.72,531.06
2016,4,30,16,45,728.5,80.5,5.15,17.0,392.5,587.4,482.91
2016,4,30,17,0,695.0,76.0,5.2,17.0,339.0,528.65,435.72
2016,4,30,17,15,648.0,70.0,5.15,16.5,286.0,459.97,379.64
2016,4,30,17,30,601.0,64.0,5.1,16.0,233.0,394.75,324.5
2016,4,30,17,45,529.5,56.5,5.1,15.5,182.5,320.52,260.33
2016,4,30,18,0,458.0,49.0,5.1,15.0,132.0,253.29,200.49
2016,4,30,18,15,347.0,38.0,5.0,14.5,89.0,176.23,132.62
2016,4,30,18,30,236.0,27.0,4.9,14.0,46.0,111.77,70.2
2016,4,30,18,45,118.0,13.5,4.85,14.0,23.0,39.55,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.0,7.5,1.25,13.0,9.5,7.15,0.0
2016,5,1,5,30,124.0,15.0,1.2,13.0,19.0,11.82,0.0
2016,5,1,5,45,257.0,27.5,1.15,13.5,56.5,21.68,11.92
2016,5,1,6,0,390.0,40.0,1.1,14.0,94.0,30.93,21.39
2016,5,1,6,15,474.0,48.5,1.1,14.0,142.0,36.07,26.44
2016,5,1,6,30,558.0,57.0,1.1,14.0,190.0,40.96,31.07
2016,5,1,6,45,610.5,64.0,1.1,14.5,242.5,44.31,34.09
2016,5,1,7,0,663.0,71.0,1.1,15.0,295.0,52.1,40.92
2016,5,1,7,15,701.5,76.0,1.1,15.0,348.5,101.18,54.83
2016,5,1,7,30,740.0,81.0,1.1,15.0,402.0,158.95,94.83
2016,5,1,7,45,766.5,85.5,1.15,15.5,454.0,214.18,139.81
2016,5,1,8,0,793.0,90.0,1.2,16.0,506.0,272.28,189.93
2016,5,1,8,15,813.5,93.0,1.15,16.5,555.5,329.85,240.09
2016,5,1,8,30,834.0,96.0,1.1,17.0,605.0,389.04,290.54
2016,5,1,8,45,849.0,99.0,1.05,17.5,650.5,447.27,338.71
2016,5,1,9,0,864.0,102.0,1.0,18.0,696.0,508.64,387.23
2016,5,1,9,15,876.0,104.5,0.9,18.5,737.0,564.88,429.7
2016,5,1,9,30,888.0,107.0,0.8,19.0,778.0,620.68,469.9
2016,5,1,9,45,896.0,109.5,0.7,19.5,812.5,673.24,505.98
2016,5,1,10,0,904.0,112.0,0.6,20.0,847.0,724.48,539.5
2016,5,1,10,15,910.5,113.0,0.6,20.0,875.5,771.67,570.4
2016,5,1,10,30,917.0,114.0,0.6,20.0,904.0,816.93,598.83
2016,5,1,10,45,920.5,116.0,0.65,20.0,925.0,858.58,625.47
2016,5,1,11,0,924.0,118.0,0.7,20.0,946.0,897.69,650.36
2016,5,1,11,15,926.5,118.5,0.85,20.0,959.5,931.78,673.88
2016,5,1,11,30,929.0,119.0,1.0,20.0,973.0,962.94,695.59
2016,5,1,11,45,928.5,120.5,1.2,20.0,978.0,989.22,715.13
2016,5,1,12,0,928.0,122.0,1.4,20.0,983.0,1012.2,732.58
2016,5,1,12,15,927.5,121.5,1.55,20.0,980.5,1029.78,745.84
2016,5,1,12,30,927.0,121.0,1.7,20.0,978.0,1043.86,756.98
2016,5,1,12,45,923.5,121.5,1.9,20.0,967.5,1052.4,765.4
2016,5,1,13,0,920.0,122.0,2.1,20.0,957.0,1057.29,771.52
2016,5,1,13,15,916.0,121.5,2.2,19.5,939.0,1056.99,774.55
2016,5,1,13,30,912.0,121.0,2.3,19.0,921.0,1053.02,775.37
2016,5,1,13,45,904.0,120.5,2.45,19.0,895.0,1041.44,770.42
2016,5,1,14,0,896.0,120.0,2.6,19.0,869.0,1026.38,763.22
2016,5,1,14,15,887.5,118.5,2.65,19.0,837.5,1006.38,751.73
2016,5,1,14,30,879.0,117.0,2.7,19.0,806.0,983.15,738.13
2016,5,1,14,45,865.5,116.0,2.75,19.0,767.0,952.69,719.63
2016,5,1,15,0,852.0,115.0,2.8,19.0,728.0,927.23,704.5
2016,5,1,15,15,837.5,112.5,2.75,18.5,684.5,888.8,680.81
2016,5,1,15,30,823.0,110.0,2.7,18.0,641.0,848.18,655.42
2016,5,1,15,45,800.5,107.5,2.7,18.0,592.5,799.01,622.75
2016,5,1,16,0,778.0,105.0,2.7,18.0,544.0,748.73,588.85
2016,5,1,16,15,752.5,101.0,2.6,17.5,493.0,693.75,551.4
2016,5,1,16,30,727.0,97.0,2.5,17.0,442.0,641.57,514.9
2016,5,1,16,45,688.0,92.5,2.4,17.0,388.5,577.21,465.9
2016,5,1,17,0,649.0,88.0,2.3,17.0,335.0,514.68,417.02
2016,5,1,17,15,600.0,81.0,2.1,16.5,282.5,445.9,362.22
2016,5,1,17,30,551.0,74.0,1.9,16.0,230.0,380.82,308.57
2016,5,1,17,45,475.5,65.0,1.75,15.5,180.0,305.57,245.29
2016,5,1,18,0,400.0,56.0,1.6,15.0,130.0,237.73,186.63
2016,5,1,18,15,294.0,43.0,1.45,14.5,87.5,162.0,121.48
2016,5,1,18,30,188.0,30.0,1.3,14.0,45.0,100.8,64.57
2016,5,1,18,45,94.0,15.0,1.2,14.0,22.5,35.62,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.25,11.5,4.5,4.29,0.0
2016,5,2,5,30,0.0,9.0,1.3,12.0,9.0,8.34,0.0
2016,5,2,5,45,0.0,26.0,1.4,12.5,26.0,24.03,14.15
2016,5,2,6,0,0.0,43.0,1.5,13.0,43.0,39.03,28.6
2016,5,2,6,15,7.0,64.0,1.5,13.0,66.0,57.02,45.14
2016,5,2,6,30,14.0,85.0,1.5,13.0,89.0,74.79,61.31
2016,5,2,6,45,24.0,106.0,1.55,13.0,113.5,88.79,73.86
2016,5,2,7,0,34.0,127.0,1.6,13.0,138.0,105.57,88.6
2016,5,2,7,15,135.0,151.0,1.55,13.0,208.0,130.96,100.57
2016,5,2,7,30,236.0,175.0,1.5,13.0,278.0,169.1,126.2
2016,5,2,7,45,127.0,182.5,1.5,13.5,238.5,177.15,137.18
2016,5,2,8,0,18.0,190.0,1.5,14.0,199.0,174.68,139.04
2016,5,2,8,15,166.5,223.0,1.45,14.0,324.0,243.34,190.35
2016,5,2,8,30,315.0,256.0,1.4,14.0,449.0,334.37,260.19
2016,5,2,8,45,489.0,216.5,1.4,14.5,541.5,394.69,306.49
2016,5,2,9,0,663.0,177.0,1.4,15.0,634.0,474.77,368.74
2016,5,2,9,15,533.0,244.5,1.3,15.0,626.0,503.15,390.58
2016,5,2,9,30,403.0,312.0,1.2,15.0,618.0,518.15,400.76
2016,5,2,9,45,627.5,223.0,1.2,15.5,724.0,605.94,467.97
2016,5,2,10,0,852.0,134.0,1.2,16.0,830.0,710.61,545.3
2016,5,2,10,15,859.0,136.0,1.2,16.0,858.0,756.06,576.64
2016,5,2,10,30,866.0,138.0,1.2,16.0,886.0,800.6,605.97
2016,5,2,10,45,579.0,284.5,1.2,16.5,789.5,747.08,562.92
2016,5,2,11,0,292.0,431.0,1.2,17.0,693.0,664.75,497.85
2016,5,2,11,15,221.5,447.5,1.2,17.0,648.0,628.46,471.59
2016,5,2,11,30,151.0,464.0,1.2,17.0,603.0,591.41,443.79
2016,5,2,11,45,152.5,467.0,1.3,17.0,608.5,603.96,453.65
2016,5,2,12,0,154.0,470.0,1.4,17.0,614.0,615.94,462.66
