Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,15,146.0,468.0,1.55,17.0,604.5,613.03,461.34
2016,5,2,12,30,138.0,466.0,1.7,17.0,595.0,609.05,459.35
2016,5,2,12,45,160.0,461.5,1.9,17.0,609.0,631.44,477.31
2016,5,2,13,0,182.0,457.0,2.1,17.0,623.0,653.33,494.73
2016,5,2,13,15,112.5,418.0,2.25,17.0,520.0,545.93,416.87
2016,5,2,13,30,43.0,379.0,2.4,17.0,417.0,424.51,326.72
2016,5,2,13,45,31.5,339.5,2.55,17.0,367.5,372.84,288.85
2016,5,2,14,0,20.0,300.0,2.7,17.0,318.0,309.09,240.65
2016,5,2,14,15,19.5,289.0,2.75,16.5,306.0,298.01,233.16
2016,5,2,14,30,19.0,278.0,2.8,16.0,294.0,286.85,225.39
2016,5,2,14,45,26.5,283.0,2.85,16.0,303.5,311.75,245.55
2016,5,2,15,0,34.0,288.0,2.9,16.0,313.0,324.91,256.52
2016,5,2,15,15,26.0,259.0,2.9,15.5,277.0,275.17,218.35
2016,5,2,15,30,18.0,230.0,2.9,15.0,241.0,238.61,190.16
2016,5,2,15,45,50.5,237.0,2.9,15.0,266.0,284.58,228.58
2016,5,2,16,0,83.0,244.0,2.9,15.0,291.0,318.43,256.92
2016,5,2,16,15,52.0,209.0,2.85,14.5,237.5,254.59,206.02
2016,5,2,16,30,21.0,174.0,2.8,14.0,184.0,184.78,149.43
2016,5,2,16,45,38.0,162.0,2.75,14.0,177.5,192.04,156.43
2016,5,2,17,0,55.0,150.0,2.7,14.0,171.0,189.49,154.95
2016,5,2,17,15,43.0,129.0,2.65,13.5,144.0,158.46,129.31
2016,5,2,17,30,31.0,108.0,2.6,13.0,117.0,128.51,104.18
2016,5,2,17,45,152.0,89.5,2.6,13.0,119.5,169.57,138.12
2016,5,2,18,0,273.0,71.0,2.6,13.0,122.0,202.55,161.65
2016,5,2,18,15,188.5,52.0,2.55,12.5,82.5,130.82,99.48
2016,5,2,18,30,104.0,33.0,2.5,12.0,43.0,74.77,48.81
2016,5,2,18,45,52.0,16.5,2.45,12.0,21.5,32.41,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.65,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,1.6,11.0,11.0,10.2,0.0
2016,5,3,5,45,12.5,31.0,1.6,11.5,32.5,27.79,17.56
2016,5,3,6,0,25.0,51.0,1.6,12.0,54.0,44.4,33.49
2016,5,3,6,15,43.0,73.0,1.5,12.0,82.0,62.06,49.83
2016,5,3,6,30,61.0,95.0,1.4,12.0,110.0,79.37,65.63
2016,5,3,6,45,81.0,115.5,1.35,12.0,140.5,95.38,79.98
2016,5,3,7,0,101.0,136.0,1.3,12.0,171.0,107.56,85.57
2016,5,3,7,15,181.0,154.5,1.45,12.0,229.5,137.17,104.33
2016,5,3,7,30,261.0,173.0,1.6,12.0,288.0,171.47,127.51
2016,5,3,7,45,232.0,200.5,1.8,12.5,312.0,206.57,157.56
2016,5,3,8,0,203.0,228.0,2.0,13.0,336.0,242.86,188.83
2016,5,3,8,15,163.0,252.5,2.1,13.0,344.5,265.71,209.28
2016,5,3,8,30,123.0,277.0,2.2,13.0,353.0,284.14,225.35
2016,5,3,8,45,172.0,298.0,2.35,13.5,412.0,333.3,263.79
2016,5,3,9,0,221.0,319.0,2.5,14.0,471.0,387.98,306.32
2016,5,3,9,15,166.0,339.0,2.45,14.0,457.5,391.47,308.87
2016,5,3,9,30,111.0,359.0,2.4,14.0,444.0,390.15,307.19
2016,5,3,9,45,197.5,371.0,2.35,14.5,530.0,464.31,364.11
2016,5,3,10,0,284.0,383.0,2.3,15.0,616.0,547.89,426.62
2016,5,3,10,15,240.5,405.5,2.15,15.0,607.5,552.9,428.28
2016,5,3,10,30,197.0,428.0,2.0,15.0,599.0,554.37,427.5
2016,5,3,10,45,246.0,429.5,1.9,15.0,648.0,610.42,468.7
2016,5,3,11,0,295.0,431.0,1.8,15.0,697.0,667.2,509.29
2016,5,3,11,15,316.0,431.5,1.7,15.0,720.0,700.82,532.25
2016,5,3,11,30,337.0,432.0,1.6,15.0,743.0,734.59,555.15
2016,5,3,11,45,361.0,422.0,1.5,15.0,757.0,760.65,572.68
2016,5,3,12,0,385.0,412.0,1.4,15.0,771.0,786.15,589.66
2016,5,3,12,15,600.5,296.0,1.45,15.0,854.5,899.89,673.63
2016,5,3,12,30,816.0,180.0,1.5,15.0,938.0,1002.86,743.25
2016,5,3,12,45,812.0,180.5,1.55,15.0,927.5,1010.57,747.94
2016,5,3,13,0,808.0,181.0,1.6,15.0,917.0,1014.94,751.83
2016,5,3,13,15,655.0,261.5,1.7,15.0,851.0,955.27,714.13
2016,5,3,13,30,502.0,342.0,1.8,15.0,785.0,883.97,663.97
2016,5,3,13,45,488.5,332.5,1.9,15.5,753.5,860.59,649.35
2016,5,3,14,0,475.0,323.0,2.0,16.0,722.0,835.05,632.57
2016,5,3,14,15,424.5,332.0,2.1,15.5,679.0,790.64,603.56
2016,5,3,14,30,374.0,341.0,2.2,15.0,636.0,734.63,566.08
2016,5,3,14,45,368.0,323.0,2.35,15.0,601.5,703.47,546.35
2016,5,3,15,0,362.0,305.0,2.5,15.0,567.0,670.94,525.02
2016,5,3,15,15,222.0,296.5,2.65,15.0,454.5,515.33,408.22
2016,5,3,15,30,82.0,288.0,2.8,15.0,342.0,368.0,293.09
2016,5,3,15,45,156.5,266.5,2.95,15.0,359.5,416.79,335.05
2016,5,3,16,0,231.0,245.0,3.1,15.0,377.0,447.46,361.88
2016,5,3,16,15,190.5,224.5,3.1,14.5,326.5,386.45,314.49
2016,5,3,16,30,150.0,204.0,3.1,14.0,276.0,328.21,268.67
2016,5,3,16,45,171.5,178.5,3.1,14.0,252.0,308.31,253.87
2016,5,3,17,0,193.0,153.0,3.1,14.0,228.0,285.84,236.28
2016,5,3,17,15,162.0,135.5,3.0,14.0,192.0,240.62,198.5
2016,5,3,17,30,131.0,118.0,2.9,14.0,156.0,198.36,162.64
2016,5,3,17,45,109.5,95.5,2.85,14.0,122.5,157.39,127.4
2016,5,3,18,0,88.0,73.0,2.8,14.0,89.0,118.41,93.35
2016,5,3,18,15,53.5,51.5,2.6,13.5,60.5,78.17,58.47
2016,5,3,18,30,19.0,30.0,2.4,13.0,32.0,36.93,22.42
2016,5,3,18,45,9.5,15.0,2.25,13.0,16.0,16.86,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,12.06,0.0
2016,5,4,5,45,25.5,34.0,2.5,12.0,38.0,30.18,19.71
2016,5,4,6,0,51.0,55.0,2.5,12.0,63.0,45.77,34.73
2016,5,4,6,15,79.0,78.0,2.45,12.0,95.5,63.31,50.96
2016,5,4,6,30,107.0,101.0,2.4,12.0,128.0,80.33,66.52
2016,5,4,6,45,145.5,118.0,2.4,12.5,163.5,93.06,77.83
2016,5,4,7,0,184.0,135.0,2.4,13.0,199.0,108.58,85.25
2016,5,4,7,15,180.0,159.0,2.3,13.0,230.0,140.67,106.93
2016,5,4,7,30,176.0,183.0,2.2,13.0,261.0,172.76,132.01
2016,5,4,7,45,230.0,200.5,2.15,13.0,315.5,206.6,157.55
2016,5,4,8,0,284.0,218.0,2.1,13.0,370.0,251.86,193.52
2016,5,4,8,15,278.0,242.5,2.0,13.0,402.5,290.27,226.05
2016,5,4,8,30,272.0,267.0,1.9,13.0,435.0,328.16,257.54
2016,5,4,8,45,279.0,288.0,1.85,13.0,471.0,368.15,289.87
2016,5,4,9,0,286.0,309.0,1.8,13.0,507.0,408.88,322.09
2016,5,4,9,15,167.0,317.5,1.7,13.0,434.5,373.88,295.01
2016,5,4,9,30,48.0,326.0,1.6,13.0,362.0,324.41,255.53
2016,5,4,9,45,46.5,339.5,1.55,13.5,376.0,340.52,267.29
2016,5,4,10,0,45.0,353.0,1.5,14.0,390.0,356.52,278.45
2016,5,4,10,15,80.0,389.0,1.5,14.0,457.5,419.59,326.42
2016,5,4,10,30,115.0,425.0,1.5,14.0,525.0,488.43,377.54
2016,5,4,10,45,125.5,438.0,1.5,14.0,549.5,517.81,398.56
2016,5,4,11,0,136.0,451.0,1.5,14.0,574.0,547.8,420.17
2016,5,4,11,15,210.0,450.0,1.65,14.0,643.0,620.57,475.14
2016,5,4,11,30,284.0,449.0,1.8,14.0,712.0,702.94,535.76
2016,5,4,11,45,305.5,445.5,2.0,14.5,730.0,731.94,556.4
2016,5,4,12,0,327.0,442.0,2.2,15.0,748.0,760.6,577.2
2016,5,4,12,15,340.5,435.5,2.3,15.0,753.0,777.83,590.24
2016,5,4,12,30,354.0,429.0,2.4,15.0,758.0,793.82,602.58
2016,5,4,12,45,387.5,407.0,2.5,15.0,763.5,812.36,617.6
2016,5,4,13,0,421.0,385.0,2.6,15.0,769.0,838.96,638.03
2016,5,4,13,15,412.0,381.0,2.65,15.0,751.0,830.47,632.55
2016,5,4,13,30,403.0,377.0,2.7,15.0,733.0,819.91,625.97
2016,5,4,13,45,444.5,348.5,2.8,15.5,731.5,832.85,636.79
2016,5,4,14,0,486.0,320.0,2.9,16.0,730.0,842.62,645.26
2016,5,4,14,15,417.5,333.5,2.95,15.5,676.5,785.11,605.1
2016,5,4,14,30,349.0,347.0,3.0,15.0,623.0,716.82,557.1
2016,5,4,14,45,312.5,337.5,3.05,15.0,576.0,666.75,521.5
2016,5,4,15,0,276.0,328.0,3.1,15.0,529.0,616.97,485.41
2016,5,4,15,15,222.5,313.5,3.1,15.0,469.0,534.47,423.85
2016,5,4,15,30,169.0,299.0,3.1,15.0,409.0,467.27,372.6
2016,5,4,15,45,91.5,248.5,3.1,15.0,308.0,330.9,265.91
2016,5,4,16,0,14.0,198.0,3.1,15.0,207.0,203.1,162.43
2016,5,4,16,15,66.5,201.5,3.0,14.5,234.5,256.62,208.53
2016,5,4,16,30,119.0,205.0,2.9,14.0,262.0,307.21,251.28
2016,5,4,16,45,69.5,172.5,2.85,14.0,205.0,224.5,183.47
2016,5,4,17,0,20.0,140.0,2.8,14.0,148.0,149.24,120.81
2016,5,4,17,15,13.0,120.0,2.7,13.5,125.0,124.72,100.68
2016,5,4,17,30,6.0,100.0,2.6,13.0,102.0,100.83,80.65
2016,5,4,17,45,3.0,79.0,2.55,13.0,80.0,78.32,61.36
2016,5,4,18,0,0.0,58.0,2.5,13.0,58.0,55.97,41.99
2016,5,4,18,15,0.0,39.5,2.35,13.0,39.5,37.56,25.83
2016,5,4,18,30,0.0,21.0,2.2,13.0,21.0,19.49,9.6
2016,5,4,18,45,0.0,10.5,2.1,13.0,10.5,9.73,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.9,12.0,3.0,2.86,0.0
2016,5,5,5,30,0.0,6.0,2.0,12.0,6.0,5.55,0.0
2016,5,5,5,45,0.0,15.5,2.1,12.5,15.5,14.36,6.5
2016,5,5,6,0,0.0,25.0,2.2,13.0,25.0,23.19,14.82
2016,5,5,6,15,0.0,37.0,2.25,13.0,37.0,34.36,25.1
2016,5,5,6,30,0.0,49.0,2.3,13.0,49.0,45.54,35.31
2016,5,5,6,45,0.0,62.0,2.35,13.0,62.0,57.66,46.23
2016,5,5,7,0,0.0,75.0,2.4,13.0,75.0,69.31,53.86
2016,5,5,7,15,27.0,126.0,2.4,13.0,138.0,110.64,87.59
2016,5,5,7,30,54.0,177.0,2.4,13.0,201.0,156.91,124.41
2016,5,5,7,45,66.5,202.0,2.45,13.5,235.5,185.15,146.54
2016,5,5,8,0,79.0,227.0,2.5,14.0,270.0,215.26,170.27
2016,5,5,8,15,46.0,218.5,2.45,14.0,244.0,206.2,163.83
2016,5,5,8,30,13.0,210.0,2.4,14.0,218.0,195.32,155.45
2016,5,5,8,45,38.5,257.5,2.4,14.5,283.5,245.8,195.04
2016,5,5,9,0,64.0,305.0,2.4,15.0,349.0,303.07,239.32
2016,5,5,9,15,144.5,333.5,2.35,15.0,441.5,375.49,295.53
2016,5,5,9,30,225.0,362.0,2.3,15.0,534.0,458.83,359.38
2016,5,5,9,45,148.5,370.5,2.3,15.0,486.0,432.76,338.32
2016,5,5,10,0,72.0,379.0,2.3,15.0,438.0,398.4,310.79
2016,5,5,10,15,136.0,404.5,2.3,15.0,521.0,475.87,370.4
2016,5,5,10,30,200.0,430.0,2.3,15.0,604.0,558.42,432.14
2016,5,5,10,45,159.0,439.0,2.3,15.5,579.5,545.74,420.32
2016,5,5,11,0,118.0,448.0,2.3,16.0,555.0,529.61,406.47
2016,5,5,11,15,168.5,456.5,2.3,16.0,611.5,590.25,451.95
2016,5,5,11,30,219.0,465.0,2.3,16.0,668.0,653.53,498.18
2016,5,5,11,45,303.5,439.0,2.35,16.0,722.0,723.5,550.1
2016,5,5,12,0,388.0,413.0,2.4,16.0,776.0,789.72,598.76
2016,5,5,12,15,306.0,440.0,2.4,16.0,726.0,748.6,567.1
2016,5,5,12,30,224.0,467.0,2.4,16.0,676.0,694.29,526.82
2016,5,5,12,45,344.5,420.0,2.4,16.0,737.5,782.64,593.47
2016,5,5,13,0,465.0,373.0,2.4,16.0,799.0,870.89,657.55
2016,5,5,13,15,381.0,397.0,2.4,16.0,742.0,805.66,610.02
2016,5,5,13,30,297.0,421.0,2.4,16.0,685.0,749.04,568.91
2016,5,5,13,45,234.0,418.5,2.4,16.0,622.5,672.0,513.9
2016,5,5,14,0,171.0,416.0,2.4,16.0,560.0,607.16,466.49
2016,5,5,14,15,147.5,398.0,2.4,16.0,519.0,564.85,436.21
2016,5,5,14,30,124.0,380.0,2.4,16.0,478.0,522.39,405.3
2016,5,5,14,45,157.0,361.5,2.4,16.0,479.5,532.89,415.35
2016,5,5,15,0,190.0,343.0,2.4,16.0,481.0,541.17,423.45
2016,5,5,15,15,105.0,290.0,2.35,15.5,366.0,403.19,318.73
2016,5,5,15,30,20.0,237.0,2.3,15.0,251.0,247.27,196.25
2016,5,5,15,45,163.5,236.0,2.25,15.0,331.0,387.93,312.65
2016,5,5,16,0,307.0,235.0,2.2,15.0,411.0,507.31,407.64
2016,5,5,16,15,238.5,220.0,2.2,15.0,349.5,427.82,345.23
2016,5,5,16,30,170.0,205.0,2.2,15.0,288.0,343.06,278.56
2016,5,5,16,45,239.5,173.5,2.2,15.0,275.5,356.79,291.76
2016,5,5,17,0,309.0,142.0,2.2,15.0,263.0,352.89,289.87
2016,5,5,17,15,405.5,113.0,2.25,14.5,247.0,368.79,303.42
2016,5,5,17,30,502.0,84.0,2.3,14.0,231.0,367.3,301.24
2016,5,5,17,45,434.0,73.5,2.35,14.0,182.5,293.73,238.44
2016,5,5,18,0,366.0,63.0,2.4,14.0,134.0,230.55,183.1
2016,5,5,18,15,272.0,49.0,2.25,13.5,93.0,161.61,123.21
2016,5,5,18,30,178.0,35.0,2.1,13.0,52.0,103.55,71.01
2016,5,5,18,45,89.0,17.5,2.0,13.0,26.0,45.67,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.29,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,8.33,0.0
2016,5,6,5,45,0.0,24.0,2.7,12.0,24.0,22.28,13.32
2016,5,6,6,0,0.0,39.0,2.7,12.0,39.0,36.04,26.27
2016,5,6,6,15,0.0,58.0,2.65,12.0,58.0,52.65,41.55
2016,5,6,6,30,0.0,77.0,2.6,12.0,77.0,69.04,56.5
2016,5,6,6,45,0.5,97.0,2.55,12.5,97.0,86.03,71.61
2016,5,6,7,0,1.0,117.0,2.5,13.0,117.0,103.16,82.49
2016,5,6,7,15,0.5,115.5,2.45,13.0,115.5,104.05,83.0
2016,5,6,7,30,0.0,114.0,2.4,13.0,114.0,103.98,82.7
2016,5,6,7,45,143.0,167.0,2.4,13.0,244.5,169.57,131.01
2016,5,6,8,0,286.0,220.0,2.4,13.0,375.0,254.77,196.16
2016,5,6,8,15,180.5,245.5,2.35,13.0,346.5,266.56,209.74
2016,5,6,8,30,75.0,271.0,2.3,13.0,318.0,265.29,211.08
2016,5,6,8,45,60.0,281.0,2.3,13.0,320.5,274.65,218.63
2016,5,6,9,0,45.0,291.0,2.3,13.0,323.0,282.1,224.32
2016,5,6,9,15,61.5,321.0,2.3,13.0,367.5,321.93,255.41
2016,5,6,9,30,78.0,351.0,2.3,13.0,412.0,363.9,287.75
2016,5,6,9,45,46.0,307.0,2.3,13.0,343.0,311.16,246.1
2016,5,6,10,0,14.0,263.0,2.3,13.0,274.0,253.32,200.11
2016,5,6,10,15,8.5,211.0,2.3,13.0,218.0,202.65,159.86
2016,5,6,10,30,3.0,159.0,2.3,13.0,162.0,150.76,118.12
2016,5,6,10,45,5.0,175.0,2.3,13.5,180.0,167.64,131.51
2016,5,6,11,0,7.0,191.0,2.3,14.0,198.0,184.76,144.83
2016,5,6,11,15,5.5,177.0,2.3,14.0,182.5,170.77,133.52
2016,5,6,11,30,4.0,163.0,2.3,14.0,167.0,156.58,122.11
2016,5,6,11,45,2.0,117.5,2.35,14.0,119.5,112.03,86.22
2016,5,6,12,0,0.0,72.0,2.4,14.0,72.0,67.38,49.88
2016,5,6,12,15,11.5,209.0,2.4,14.0,220.0,208.47,163.95
2016,5,6,12,30,23.0,346.0,2.4,14.0,368.0,352.91,276.12
2016,5,6,12,45,18.0,304.0,2.4,14.0,321.0,307.82,240.9
2016,5,6,13,0,13.0,262.0,2.4,14.0,274.0,262.42,205.83
2016,5,6,13,15,29.5,325.0,2.35,14.0,351.5,352.6,276.4
2016,5,6,13,30,46.0,388.0,2.3,14.0,429.0,436.24,339.98
2016,5,6,13,45,27.5,306.5,2.3,14.0,331.0,333.73,261.59
2016,5,6,14,0,9.0,225.0,2.3,14.0,233.0,223.37,175.65
2016,5,6,14,15,12.0,245.0,2.25,14.0,255.5,246.33,194.42
2016,5,6,14,30,15.0,265.0,2.2,14.0,278.0,269.56,212.98
2016,5,6,14,45,7.5,179.5,2.15,14.0,186.0,177.53,140.04
2016,5,6,15,0,0.0,94.0,2.1,14.0,94.0,87.73,67.22
2016,5,6,15,15,0.0,92.0,1.95,13.5,92.0,85.82,66.05
2016,5,6,15,30,0.0,90.0,1.8,13.0,90.0,83.92,64.78
2016,5,6,15,45,0.0,95.5,1.7,13.0,95.5,89.11,69.29
2016,5,6,16,0,0.0,101.0,1.6,13.0,101.0,94.48,73.98
2016,5,6,16,15,0.0,107.5,1.4,13.0,107.5,100.98,79.63
2016,5,6,16,30,0.0,114.0,1.2,13.0,114.0,107.76,85.52
2016,5,6,16,45,0.0,80.0,1.0,13.0,80.0,74.48,57.84
2016,5,6,17,0,0.0,46.0,0.8,13.0,46.0,42.74,31.1
2016,5,6,17,15,0.0,38.5,0.7,13.0,38.5,35.75,25.22
2016,5,6,17,30,0.0,31.0,0.6,13.0,31.0,28.76,19.24
2016,5,6,17,45,0.0,24.5,0.5,13.0,24.5,22.72,13.99
2016,5,6,18,0,0.0,18.0,0.4,13.0,18.0,16.68,8.69
2016,5,6,18,15,0.0,12.5,0.45,13.0,12.5,11.57,4.14
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,6.48,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,3.24,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.65,12.0,3.5,3.34,0.0
2016,5,7,5,30,0.0,7.0,1.8,12.0,7.0,6.48,0.0
2016,5,7,5,45,0.0,17.0,2.0,12.5,17.0,15.76,7.83
2016,5,7,6,0,0.0,27.0,2.2,13.0,27.0,25.05,16.51
2016,5,7,6,15,0.0,40.0,2.25,13.0,40.0,37.15,27.62
2016,5,7,6,30,0.0,53.0,2.3,13.0,53.0,49.27,38.67
2016,5,7,6,45,0.0,67.0,2.35,13.0,67.0,61.97,50.07
2016,5,7,7,0,0.0,81.0,2.4,13.0,81.0,74.44,58.2
2016,5,7,7,15,0.0,101.5,2.45,13.0,101.5,92.52,73.34
2016,5,7,7,30,0.0,122.0,2.5,13.0,122.0,110.76,88.39
2016,5,7,7,45,29.5,172.5,2.6,13.0,188.5,155.65,124.15
2016,5,7,8,0,59.0,223.0,2.7,13.0,255.0,207.38,165.28
2016,5,7,8,15,205.0,238.0,2.75,13.0,364.0,268.7,211.34
2016,5,7,8,30,351.0,253.0,2.8,13.0,473.0,347.27,272.77
2016,5,7,8,45,224.5,287.0,2.9,13.5,431.5,347.69,275.17
2016,5,7,9,0,98.0,321.0,3.0,14.0,390.0,333.12,263.93
2016,5,7,9,15,83.0,333.5,2.95,14.0,394.0,344.24,272.47
2016,5,7,9,30,68.0,346.0,2.9,14.0,398.0,353.65,279.31
2016,5,7,9,45,37.5,275.0,2.9,14.5,304.5,277.02,218.62
2016,5,7,10,0,7.0,204.0,2.9,15.0,211.0,194.35,152.4
2016,5,7,10,15,3.5,158.0,2.85,15.0,161.5,149.88,116.78
2016,5,7,10,30,0.0,112.0,2.8,15.0,112.0,104.64,80.14
2016,5,7,10,45,0.0,115.5,2.75,15.0,115.5,107.98,82.81
2016,5,7,11,0,0.0,119.0,2.7,15.0,119.0,111.33,85.45
2016,5,7,11,15,0.0,125.5,2.65,15.0,125.5,117.52,90.37
2016,5,7,11,30,0.0,132.0,2.6,15.0,132.0,123.73,95.31
2016,5,7,11,45,1.0,141.5,2.6,15.5,143.0,133.73,103.15
2016,5,7,12,0,2.0,151.0,2.6,16.0,154.0,143.82,111.01
2016,5,7,12,15,1.0,120.5,2.55,16.0,122.0,114.1,87.18
2016,5,7,12,30,0.0,90.0,2.5,16.0,90.0,84.34,63.22
2016,5,7,12,45,9.0,201.5,2.5,16.0,210.0,199.51,155.63
2016,5,7,13,0,18.0,313.0,2.5,16.0,330.0,317.32,247.15
2016,5,7,13,15,68.5,375.5,2.45,16.0,437.0,443.95,344.46
2016,5,7,13,30,119.0,438.0,2.4,16.0,544.0,574.91,441.57
2016,5,7,13,45,64.5,336.5,2.4,16.0,394.0,401.98,312.33
2016,5,7,14,0,10.0,235.0,2.4,16.0,244.0,234.18,182.66
2016,5,7,14,15,40.0,298.0,2.4,16.0,330.5,338.67,265.65
2016,5,7,14,30,70.0,361.0,2.4,16.0,417.0,435.89,340.31
2016,5,7,14,45,38.0,281.5,2.4,16.0,312.5,320.22,251.46
2016,5,7,15,0,6.0,202.0,2.4,16.0,208.0,198.5,155.82
2016,5,7,15,15,9.0,210.5,2.35,15.5,218.0,210.04,166.09
2016,5,7,15,30,12.0,219.0,2.3,15.0,228.0,221.7,176.19
2016,5,7,15,45,28.5,226.0,2.3,15.0,243.5,253.38,202.51
2016,5,7,16,0,45.0,233.0,2.3,15.0,259.0,274.88,220.6
2016,5,7,16,15,28.0,200.0,2.25,15.0,216.0,225.5,181.13
2016,5,7,16,30,11.0,167.0,2.2,15.0,173.0,169.74,136.05
2016,5,7,16,45,17.0,155.5,2.2,15.0,163.5,162.6,130.91
2016,5,7,17,0,23.0,144.0,2.2,15.0,154.0,155.0,125.12
2016,5,7,17,15,16.5,124.0,2.1,14.5,130.5,130.62,105.16
2016,5,7,17,30,10.0,104.0,2.0,14.0,107.0,106.83,85.38
2016,5,7,17,45,5.0,83.5,1.95,14.0,85.0,83.77,65.75
2016,5,7,18,0,0.0,63.0,1.9,14.0,63.0,61.11,46.23
2016,5,7,18,15,0.0,44.0,1.85,13.5,44.0,42.21,29.79
2016,5,7,18,30,0.0,25.0,1.8,13.0,25.0,23.22,12.97
2016,5,7,18,45,0.0,12.5,1.75,13.0,12.5,11.59,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,8.5,1.2,12.0,8.5,8.1,0.0
2016,5,8,5,30,0.0,17.0,1.2,12.0,17.0,15.78,3.11
2016,5,8,5,45,13.0,36.5,1.25,12.5,38.5,32.45,22.2
2016,5,8,6,0,26.0,56.0,1.3,13.0,60.0,48.59,37.29
2016,5,8,6,15,42.5,77.5,1.3,13.0,87.5,65.83,53.12
2016,5,8,6,30,59.0,99.0,1.3,13.0,115.0,82.73,68.42
2016,5,8,6,45,75.0,120.5,1.35,13.5,145.0,99.3,82.96
2016,5,8,7,0,91.0,142.0,1.4,14.0,175.0,118.35,93.39
2016,5,8,7,15,59.5,155.5,1.4,14.0,178.5,135.17,106.12
2016,5,8,7,30,28.0,169.0,1.4,14.0,182.0,147.97,117.35
2016,5,8,7,45,143.5,198.0,1.45,14.5,275.0,193.72,149.44
2016,5,8,8,0,259.0,227.0,1.5,15.0,368.0,253.95,194.15
2016,5,8,8,15,195.5,255.5,1.5,15.0,367.5,279.63,217.29
2016,5,8,8,30,132.0,284.0,1.5,15.0,367.0,293.86,230.2
2016,5,8,8,45,141.5,306.5,1.5,15.0,401.5,327.91,256.88
2016,5,8,9,0,151.0,329.0,1.5,15.0,436.0,363.15,284.04
2016,5,8,9,15,150.0,349.0,1.5,15.0,460.0,391.73,305.72
2016,5,8,9,30,149.0,369.0,1.5,15.0,484.0,420.22,327.01
2016,5,8,9,45,103.0,369.0,1.55,15.0,450.0,402.71,313.13
2016,5,8,10,0,57.0,369.0,1.6,15.0,416.0,378.97,294.37
2016,5,8,10,15,67.5,391.0,1.65,15.0,449.0,412.06,319.41
2016,5,8,10,30,78.0,413.0,1.7,15.0,482.0,446.25,344.78
2016,5,8,10,45,231.5,406.0,1.8,15.5,615.5,576.21,443.4
2016,5,8,11,0,385.0,399.0,1.9,16.0,749.0,712.57,542.65
2016,5,8,11,15,203.0,367.5,2.0,16.0,552.5,539.42,414.71
2016,5,8,11,30,21.0,336.0,2.1,16.0,356.0,336.02,259.27
2016,5,8,11,45,180.5,389.0,2.25,16.0,559.0,552.29,426.75
2016,5,8,12,0,340.0,442.0,2.4,16.0,762.0,772.19,586.16
2016,5,8,12,15,295.0,453.0,2.45,16.0,730.5,750.26,568.05
2016,5,8,12,30,250.0,464.0,2.5,16.0,699.0,725.73,550.04
2016,5,8,12,45,559.5,301.0,2.65,16.0,818.0,884.76,672.89
2016,5,8,13,0,869.0,138.0,2.8,16.0,937.0,1022.38,769.47
2016,5,8,13,15,459.5,266.5,2.85,16.0,688.5,759.17,583.98
2016,5,8,13,30,50.0,395.0,2.9,16.0,440.0,447.25,344.98
2016,5,8,13,45,38.5,361.0,3.0,16.0,395.0,401.47,312.22
2016,5,8,14,0,27.0,327.0,3.1,16.0,350.0,355.4,277.48
2016,5,8,14,15,142.5,350.5,3.15,16.0,465.0,507.82,397.97
2016,5,8,14,30,258.0,374.0,3.2,16.0,580.0,657.32,511.42
2016,5,8,14,45,182.0,357.5,3.25,16.0,499.5,551.28,431.44
2016,5,8,15,0,106.0,341.0,3.3,16.0,419.0,448.04,352.85
2016,5,8,15,15,87.5,314.0,3.35,15.5,376.0,400.96,318.18
2016,5,8,15,30,69.0,287.0,3.4,15.0,333.0,354.52,283.1
2016,5,8,15,45,54.5,258.5,3.45,15.0,293.0,310.57,249.03
2016,5,8,16,0,40.0,230.0,3.5,15.0,253.0,267.38,215.05
2016,5,8,16,15,29.0,203.0,3.55,15.0,219.0,229.41,184.91
2016,5,8,16,30,18.0,176.0,3.6,15.0,185.0,184.06,148.3
2016,5,8,16,45,17.0,158.5,3.7,15.0,166.5,165.67,133.69
2016,5,8,17,0,16.0,141.0,3.8,15.0,148.0,147.34,118.87
2016,5,8,17,15,10.5,121.5,3.85,14.5,126.0,124.39,100.05
2016,5,8,17,30,5.0,102.0,3.9,14.0,104.0,101.94,81.34
2016,5,8,17,45,225.0,78.5,3.95,14.0,124.5,195.64,159.97
2016,5,8,18,0,445.0,55.0,4.0,14.0,145.0,256.28,204.87
2016,5,8,18,15,350.0,44.5,3.9,13.5,102.5,185.5,142.32
2016,5,8,18,30,255.0,34.0,3.8,13.0,60.0,124.17,87.18
2016,5,8,18,45,127.5,17.0,3.7,13.0,30.0,54.75,7.86
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,12.5,2.7,11.0,16.0,11.91,0.0
2016,5,9,5,30,106.0,25.0,2.7,11.0,32.0,20.72,7.02
2016,5,9,5,45,214.5,40.5,2.75,11.0,70.5,31.36,21.47
2016,5,9,6,0,323.0,56.0,2.8,11.0,109.0,42.61,32.31
2016,5,9,6,15,400.0,67.0,2.8,11.0,156.0,49.85,39.27
2016,5,9,6,30,477.0,78.0,2.8,11.0,203.0,57.49,46.38
2016,5,9,6,45,238.5,80.0,2.8,11.5,142.5,55.91,44.92
2016,5,9,7,0,0.0,82.0,2.8,12.0,82.0,75.36,59.21
2016,5,9,7,15,0.0,109.0,2.75,12.0,109.0,98.85,78.96
2016,5,9,7,30,0.0,136.0,2.7,12.0,136.0,122.49,98.55
2016,5,9,7,45,9.5,166.0,2.7,12.0,171.5,150.78,121.35
2016,5,9,8,0,19.0,196.0,2.7,12.0,207.0,180.48,145.14
2016,5,9,8,15,13.0,196.0,2.65,12.0,204.0,181.35,145.62
2016,5,9,8,30,7.0,196.0,2.6,12.0,201.0,181.09,145.16
2016,5,9,8,45,12.0,220.5,2.6,12.5,229.0,206.12,164.79
2016,5,9,9,0,17.0,245.0,2.6,13.0,257.0,231.9,184.77
2016,5,9,9,15,18.5,261.0,2.55,13.0,275.0,248.97,197.95
2016,5,9,9,30,20.0,277.0,2.5,13.0,293.0,266.26,211.25
2016,5,9,9,45,26.5,306.0,2.5,13.5,328.0,297.7,235.25
2016,5,9,10,0,33.0,335.0,2.5,14.0,363.0,331.77,260.93
2016,5,9,10,15,28.0,330.5,2.5,14.0,355.0,327.77,257.34
2016,5,9,10,30,23.0,326.0,2.5,14.0,347.0,321.32,252.01
2016,5,9,10,45,33.5,360.5,2.5,14.5,391.5,366.83,286.49
2016,5,9,11,0,44.0,395.0,2.5,15.0,436.0,411.98,319.97
2016,5,9,11,15,50.0,410.5,2.55,15.0,457.5,436.17,338.0
2016,5,9,11,30,56.0,426.0,2.6,15.0,479.0,460.83,356.42
2016,5,9,11,45,46.0,411.0,2.65,15.0,455.0,440.9,341.19
2016,5,9,12,0,36.0,396.0,2.7,15.0,431.0,419.94,325.35
2016,5,9,12,15,72.5,431.0,2.75,15.0,500.0,493.53,381.76
2016,5,9,12,30,109.0,466.0,2.8,15.0,569.0,568.81,438.05
2016,5,9,12,45,72.0,424.5,2.9,15.5,492.0,493.05,380.55
2016,5,9,13,0,35.0,383.0,3.0,16.0,415.0,415.73,321.68
2016,5,9,13,15,42.0,388.5,3.05,16.0,426.5,430.4,333.61
2016,5,9,13,30,49.0,394.0,3.1,16.0,438.0,445.0,345.14
2016,5,9,13,45,63.0,395.5,3.2,16.0,450.5,462.29,359.13
2016,5,9,14,0,77.0,397.0,3.3,16.0,463.0,479.24,372.9
2016,5,9,14,15,59.5,366.0,3.35,15.5,416.0,429.79,336.3
2016,5,9,14,30,42.0,335.0,3.4,15.0,369.0,380.37,299.36
2016,5,9,14,45,59.0,333.0,3.45,15.0,378.5,395.15,312.21
2016,5,9,15,0,76.0,331.0,3.5,15.0,388.0,409.17,324.26
2016,5,9,15,15,69.5,308.0,3.5,15.0,357.5,378.02,300.68
2016,5,9,15,30,63.0,285.0,3.5,15.0,327.0,346.91,277.08
2016,5,9,15,45,39.0,244.0,3.55,15.0,269.5,281.49,225.53
2016,5,9,16,0,15.0,203.0,3.6,15.0,212.0,208.61,167.06
2016,5,9,16,15,14.0,187.0,3.65,14.5,195.0,191.85,154.38
2016,5,9,16,30,13.0,171.0,3.7,14.0,178.0,175.15,141.45
2016,5,9,16,45,6.5,143.0,3.75,14.0,146.5,142.29,114.53
2016,5,9,17,0,0.0,115.0,3.8,14.0,115.0,110.06,87.79
2016,5,9,17,15,0.0,98.0,3.85,14.0,98.0,93.53,74.11
2016,5,9,17,30,0.0,81.0,3.9,14.0,81.0,76.98,60.19
2016,5,9,17,45,220.5,70.5,4.0,14.0,115.5,184.0,150.44
2016,5,9,18,0,441.0,60.0,4.1,14.0,150.0,260.19,208.3
2016,5,9,18,15,343.5,48.5,4.05,13.5,106.0,187.53,144.3
2016,5,9,18,30,246.0,37.0,4.0,13.0,62.0,125.27,88.79
2016,5,9,18,45,123.0,18.5,3.95,12.5,31.0,55.95,13.07
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,57.5,13.0,2.15,11.0,17.0,12.39,0.0
2016,5,10,5,30,115.0,26.0,2.2,11.0,34.0,20.43,7.75
2016,5,10,5,45,229.0,40.5,2.25,11.5,73.0,31.31,21.47
2016,5,10,6,0,343.0,55.0,2.3,12.0,112.0,41.77,31.48
2016,5,10,6,15,171.5,67.0,2.25,12.0,95.5,52.98,41.93
2016,5,10,6,30,0.0,79.0,2.2,12.0,79.0,70.91,58.21
2016,5,10,6,45,0.0,98.5,2.2,12.0,98.5,87.51,73.05
2016,5,10,7,0,0.0,118.0,2.2,12.0,118.0,104.33,83.76
2016,5,10,7,15,0.0,131.0,2.15,12.0,131.5,116.75,93.97
2016,5,10,7,30,0.0,144.0,2.1,12.0,145.0,129.11,103.98
2016,5,10,7,45,1.5,155.5,2.05,12.5,157.0,140.5,112.78
2016,5,10,8,0,3.0,167.0,2.0,13.0,169.0,152.01,121.59
2016,5,10,8,15,4.5,180.0,1.9,13.0,183.0,164.97,131.74
2016,5,10,8,30,6.0,193.0,1.8,13.0,197.0,178.12,141.97
2016,5,10,8,45,13.0,223.5,1.75,13.5,233.0,209.2,166.23
2016,5,10,9,0,20.0,254.0,1.7,14.0,269.0,241.29,190.92
2016,5,10,9,15,19.0,262.0,1.7,14.0,276.5,250.14,197.45
2016,5,10,9,30,18.0,270.0,1.7,14.0,284.0,258.81,203.89
2016,5,10,9,45,20.0,288.0,1.7,14.5,304.5,278.28,218.36
2016,5,10,10,0,22.0,306.0,1.7,15.0,325.0,298.05,232.87
2016,5,10,10,15,38.0,349.5,1.65,15.0,383.0,352.42,274.3
2016,5,10,10,30,54.0,393.0,1.6,15.0,441.0,409.02,316.52
2016,5,10,10,45,58.0,407.0,1.6,15.5,459.5,430.24,331.2
2016,5,10,11,0,62.0,421.0,1.6,16.0,478.0,451.81,346.21
2016,5,10,11,15,69.0,433.5,1.6,16.0,498.0,474.87,362.98
2016,5,10,11,30,76.0,446.0,1.6,16.0,518.0,498.32,379.95
2016,5,10,11,45,73.5,446.5,1.65,16.5,516.0,501.39,381.36
2016,5,10,12,0,71.0,447.0,1.7,17.0,514.0,503.97,382.59
2016,5,10,12,15,88.5,456.5,1.8,17.0,540.0,534.64,405.71
2016,5,10,12,30,106.0,466.0,1.9,17.0,566.0,565.65,428.82
2016,5,10,12,45,143.5,465.0,2.05,17.0,599.0,616.59,467.02
2016,5,10,13,0,181.0,464.0,2.2,17.0,632.0,657.54,497.92
2016,5,10,13,15,175.5,455.0,2.3,17.0,615.0,646.23,490.37
2016,5,10,13,30,170.0,446.0,2.4,17.0,598.0,633.91,482.49
2016,5,10,13,45,262.0,415.5,2.55,17.0,642.5,708.05,539.64
2016,5,10,14,0,354.0,385.0,2.7,17.0,687.0,767.17,585.23
2016,5,10,14,15,308.0,380.0,2.75,17.0,635.5,714.44,547.36
2016,5,10,14,30,262.0,375.0,2.8,17.0,584.0,661.68,509.75
2016,5,10,14,45,197.5,361.0,2.9,17.0,514.0,569.24,442.41
2016,5,10,15,0,133.0,347.0,3.0,17.0,444.0,491.76,384.44
2016,5,10,15,15,154.5,325.5,3.05,16.5,432.5,485.54,382.67
2016,5,10,15,30,176.0,304.0,3.1,16.0,421.0,477.38,379.02
2016,5,10,15,45,154.5,281.0,3.15,16.0,378.5,429.77,343.07
2016,5,10,16,0,133.0,258.0,3.2,16.0,336.0,383.06,307.43
2016,5,10,16,15,98.5,230.0,3.25,15.5,285.0,311.61,251.86
2016,5,10,16,30,64.0,202.0,3.3,15.0,234.0,253.66,205.8
2016,5,10,16,45,39.5,172.0,3.4,15.0,191.0,202.86,164.57
2016,5,10,17,0,15.0,142.0,3.5,15.0,148.0,147.56,118.9
2016,5,10,17,15,9.5,122.5,3.45,14.5,126.5,124.65,100.21
2016,5,10,17,30,4.0,103.0,3.4,14.0,105.0,102.25,81.57
2016,5,10,17,45,2.0,83.0,3.4,14.0,84.0,81.43,63.85
2016,5,10,18,0,0.0,63.0,3.4,14.0,63.0,60.72,45.98
2016,5,10,18,15,0.0,45.0,3.25,13.5,45.0,42.96,30.52
2016,5,10,18,30,0.0,27.0,3.1,13.0,27.0,25.08,14.75
2016,5,10,18,45,0.0,13.5,3.0,13.0,13.5,12.52,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,89.5,12.5,2.55,11.0,18.5,11.91,0.0
2016,5,11,5,30,179.0,25.0,2.6,11.0,37.0,19.6,7.9
2016,5,11,5,45,291.0,37.5,2.65,11.5,77.5,29.57,20.03
2016,5,11,6,0,403.0,50.0,2.7,12.0,118.0,38.45,28.56
2016,5,11,6,15,476.0,58.5,2.65,12.0,166.0,43.23,33.23
2016,5,11,6,30,549.0,67.0,2.6,12.0,214.0,47.77,37.5
2016,5,11,6,45,274.5,87.0,2.55,12.5,160.5,60.91,49.22
2016,5,11,7,0,0.0,107.0,2.5,13.0,107.0,95.83,76.31
2016,5,11,7,15,0.0,101.0,2.45,13.0,101.0,92.26,73.04
2016,5,11,7,30,0.0,95.0,2.4,13.0,95.0,87.78,69.04
2016,5,11,7,45,0.0,113.5,2.35,13.5,113.5,104.39,82.55
2016,5,11,8,0,0.0,132.0,2.3,14.0,132.0,121.11,95.92
2016,5,11,8,15,0.5,150.0,2.25,14.0,150.5,137.65,109.15
2016,5,11,8,30,1.0,168.0,2.2,14.0,169.0,154.36,122.41
2016,5,11,8,45,3.0,180.5,2.15,14.5,182.5,167.02,132.03
2016,5,11,9,0,5.0,193.0,2.1,15.0,196.0,179.95,141.81
2016,5,11,9,15,4.5,188.5,2.05,15.0,191.5,176.47,138.68
2016,5,11,9,30,4.0,184.0,2.0,15.0,187.0,172.77,135.45
2016,5,11,9,45,6.0,200.5,1.95,15.0,205.5,189.73,148.75
2016,5,11,10,0,8.0,217.0,1.9,15.0,224.0,206.98,162.16
2016,5,11,10,15,14.0,265.5,1.9,15.0,278.0,256.95,201.18
2016,5,11,10,30,20.0,314.0,1.9,15.0,332.0,307.83,240.19
2016,5,11,10,45,18.0,306.5,1.9,15.5,323.0,300.94,234.01
2016,5,11,11,0,16.0,299.0,1.9,16.0,314.0,293.69,227.85
2016,5,11,11,15,15.5,295.5,1.9,16.0,310.5,291.23,225.87
2016,5,11,11,30,15.0,292.0,1.9,16.0,307.0,288.61,223.78
2016,5,11,11,45,14.0,282.5,1.95,16.5,296.5,279.65,216.5
2016,5,11,12,0,13.0,273.0,2.0,17.0,286.0,270.48,209.11
2016,5,11,12,15,24.0,333.0,2.05,17.0,356.5,348.02,268.5
2016,5,11,12,30,35.0,393.0,2.1,17.0,427.0,421.18,323.17
2016,5,11,12,45,33.5,384.5,2.2,17.0,417.0,413.39,317.32
2016,5,11,13,0,32.0,376.0,2.3,17.0,407.0,405.23,311.63
2016,5,11,13,15,40.0,385.0,2.35,17.0,422.0,424.42,326.58
2016,5,11,13,30,48.0,394.0,2.4,17.0,437.0,443.63,341.42
2016,5,11,13,45,37.5,362.5,2.5,17.0,395.5,401.54,310.19
2016,5,11,14,0,27.0,331.0,2.6,17.0,354.0,359.16,278.6
2016,5,11,14,15,37.0,337.5,2.6,17.0,368.0,376.91,293.03
2016,5,11,14,30,47.0,344.0,2.6,17.0,382.0,394.49,307.1
2016,5,11,14,45,44.0,324.5,2.6,17.0,358.5,371.39,289.98
2016,5,11,15,0,41.0,305.0,2.6,17.0,335.0,348.14,272.83
2016,5,11,15,15,43.0,289.5,2.55,16.5,320.0,333.63,262.91
2016,5,11,15,30,45.0,274.0,2.5,16.0,305.0,318.84,252.66
2016,5,11,15,45,39.5,251.0,2.45,16.0,276.5,289.26,230.02
2016,5,11,16,0,34.0,228.0,2.4,16.0,248.0,259.87,207.36
2016,5,11,16,15,29.0,205.5,2.35,15.5,221.5,231.67,185.75
2016,5,11,16,30,24.0,183.0,2.3,15.0,195.0,195.37,157.23
2016,5,11,16,45,12.0,156.5,2.3,15.0,162.5,159.91,128.45
2016,5,11,17,0,0.0,130.0,2.3,15.0,130.0,125.51,100.16
2016,5,11,17,15,0.0,111.0,2.25,14.5,111.0,106.94,85.13
2016,5,11,17,30,0.0,92.0,2.2,14.0,92.0,88.34,69.75
2016,5,11,17,45,231.0,74.5,2.2,14.0,123.0,193.56,158.03
2016,5,11,18,0,462.0,57.0,2.2,14.0,154.0,266.09,212.21
2016,5,11,18,15,368.5,46.5,2.2,13.5,110.0,194.72,149.59
2016,5,11,18,30,275.0,36.0,2.2,13.0,66.0,133.71,95.47
2016,5,11,18,45,137.5,18.0,2.25,13.0,33.0,59.28,21.47
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,61.5,13.5,3.1,11.0,18.0,12.87,0.0
2016,5,12,5,30,123.0,27.0,3.2,11.0,36.0,21.15,9.56
2016,5,12,5,45,220.0,42.5,3.3,11.5,74.5,32.79,22.88
2016,5,12,6,0,317.0,58.0,3.4,12.0,113.0,43.95,33.46
2016,5,12,6,15,158.5,58.5,3.35,12.0,86.0,46.65,36.3
2016,5,12,6,30,0.0,59.0,3.3,12.0,59.0,54.71,43.72
2016,5,12,6,45,0.0,73.5,3.25,12.0,73.5,67.59,55.3
2016,5,12,7,0,0.0,88.0,3.2,12.0,88.0,80.48,63.55
2016,5,12,7,15,0.0,86.5,3.1,12.0,86.5,79.94,62.9
2016,5,12,7,30,0.0,85.0,3.0,12.0,85.0,79.02,61.91
2016,5,12,7,45,0.0,101.5,2.95,12.5,101.5,93.89,74.08
2016,5,12,8,0,0.0,118.0,2.9,13.0,118.0,108.83,86.13
2016,5,12,8,15,0.0,140.0,2.85,13.0,140.0,128.71,102.28
2016,5,12,8,30,0.0,162.0,2.8,13.0,162.0,148.7,118.36
2016,5,12,8,45,2.0,173.0,2.75,13.0,174.5,159.92,127.14
2016,5,12,9,0,4.0,184.0,2.7,13.0,187.0,171.41,136.14
2016,5,12,9,15,6.5,203.0,2.65,13.0,208.0,190.63,151.36
2016,5,12,9,30,9.0,222.0,2.6,13.0,229.0,210.23,166.77
2016,5,12,9,45,10.0,230.0,2.6,13.5,238.5,219.22,173.33
2016,5,12,10,0,11.0,238.0,2.6,14.0,248.0,228.31,179.97
2016,5,12,10,15,23.5,301.0,2.55,14.0,322.0,297.23,234.0
2016,5,12,10,30,36.0,364.0,2.5,14.0,396.0,368.08,288.28
2016,5,12,10,45,43.0,385.5,2.45,14.5,425.0,397.7,309.79
2016,5,12,11,0,50.0,407.0,2.4,15.0,454.0,428.11,331.81
2016,5,12,11,15,44.5,403.5,2.35,15.0,445.5,424.23,328.34
2016,5,12,11,30,39.0,400.0,2.3,15.0,437.0,419.7,324.58
2016,5,12,11,45,50.5,420.0,2.3,15.0,468.0,453.52,350.11
2016,5,12,12,0,62.0,440.0,2.3,15.0,499.0,488.06,375.78
2016,5,12,12,15,68.0,444.5,2.35,15.0,509.0,502.23,386.4
2016,5,12,12,30,74.0,449.0,2.4,15.0,519.0,516.32,397.1
2016,5,12,12,45,79.5,447.5,2.5,15.5,522.5,523.59,402.3
2016,5,12,13,0,85.0,446.0,2.6,16.0,526.0,530.55,407.33
2016,5,12,13,15,176.0,440.0,2.7,16.0,599.5,630.52,483.78
2016,5,12,13,30,267.0,434.0,2.8,16.0,673.0,730.41,558.03
2016,5,12,13,45,223.5,427.5,2.9,16.0,623.5,669.18,513.6
2016,5,12,14,0,180.0,421.0,3.0,16.0,574.0,619.5,477.72
2016,5,12,14,15,217.0,399.5,3.1,15.5,578.0,632.71,491.03
