Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,30,254.0,378.0,3.2,15.0,582.0,656.62,511.64
2016,5,12,14,45,371.5,320.0,3.3,15.0,602.5,701.32,549.63
2016,5,12,15,0,489.0,262.0,3.4,15.0,623.0,751.83,591.13
2016,5,12,15,15,417.0,269.5,3.45,15.0,565.0,682.75,539.64
2016,5,12,15,30,345.0,277.0,3.5,15.0,507.0,605.08,481.74
2016,5,12,15,45,383.0,245.5,3.55,15.0,484.0,591.12,474.16
2016,5,12,16,0,421.0,214.0,3.6,15.0,461.0,584.66,471.45
2016,5,12,16,15,332.5,209.5,3.65,14.5,394.0,485.49,395.23
2016,5,12,16,30,244.0,205.0,3.7,14.0,327.0,404.47,331.38
2016,5,12,16,45,142.5,180.0,3.75,14.0,249.5,289.14,237.7
2016,5,12,17,0,41.0,155.0,3.8,14.0,172.0,184.62,150.53
2016,5,12,17,15,33.0,134.5,3.85,13.5,147.0,157.11,128.15
2016,5,12,17,30,25.0,114.0,3.9,13.0,122.0,130.31,105.79
2016,5,12,17,45,16.0,93.0,4.0,13.0,98.0,98.61,78.72
2016,5,12,18,0,7.0,72.0,4.1,13.0,74.0,73.25,56.79
2016,5,12,18,15,3.5,51.5,4.1,12.5,52.5,51.17,37.57
2016,5,12,18,30,0.0,31.0,4.1,12.0,31.0,29.19,18.34
2016,5,12,18,45,0.0,15.5,4.1,12.0,15.5,14.38,2.41
2016,5,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.35,11.0,4.5,4.29,0.0
2016,5,13,5,30,0.0,9.0,3.4,11.0,9.0,8.33,0.53
2016,5,13,5,45,0.0,19.0,3.45,11.0,19.0,17.61,9.75
2016,5,13,6,0,0.0,29.0,3.5,11.0,29.0,26.91,18.44
2016,5,13,6,15,0.0,41.0,3.45,11.0,41.0,38.08,28.76
2016,5,13,6,30,0.0,53.0,3.4,11.0,53.0,49.27,39.0
2016,5,13,6,45,0.0,65.5,3.4,11.5,65.5,60.89,49.39
2016,5,13,7,0,0.0,78.0,3.4,12.0,78.0,72.11,56.41
2016,5,13,7,15,0.0,103.5,3.35,12.0,103.5,94.43,75.2
2016,5,13,7,30,0.0,129.0,3.3,12.0,129.0,116.85,93.81
2016,5,13,7,45,0.0,135.0,3.3,12.0,135.0,122.98,98.58
2016,5,13,8,0,0.0,141.0,3.3,12.0,141.0,128.97,103.23
2016,5,13,8,15,0.0,149.0,3.3,12.0,149.0,136.64,109.24
2016,5,13,8,30,0.0,157.0,3.3,12.0,157.0,144.28,115.21
2016,5,13,8,45,2.5,173.5,3.3,12.5,175.5,160.59,128.01
2016,5,13,9,0,5.0,190.0,3.3,13.0,194.0,177.28,141.01
2016,5,13,9,15,10.0,225.5,3.4,13.0,233.5,212.73,169.36
2016,5,13,9,30,15.0,261.0,3.5,13.0,273.0,248.94,198.02
2016,5,13,9,45,22.5,295.5,3.65,13.5,314.0,286.64,227.26
2016,5,13,10,0,30.0,330.0,3.8,14.0,355.0,324.95,256.66
2016,5,13,10,15,55.0,374.0,3.9,14.0,422.0,387.03,305.02
2016,5,13,10,30,80.0,418.0,4.0,14.0,489.0,451.94,354.88
2016,5,13,10,45,51.0,376.5,4.15,14.0,422.5,395.67,311.01
2016,5,13,11,0,22.0,335.0,4.3,14.0,356.0,332.52,261.58
2016,5,13,11,15,163.0,392.5,4.4,14.0,545.5,522.95,412.31
2016,5,13,11,30,304.0,450.0,4.5,14.0,735.0,720.19,561.42
2016,5,13,11,45,612.5,287.5,4.6,14.5,866.5,869.04,677.64
2016,5,13,12,0,921.0,125.0,4.7,15.0,998.0,1009.26,777.32
2016,5,13,12,15,920.5,125.0,4.75,15.0,995.5,1026.81,788.96
2016,5,13,12,30,920.0,125.0,4.8,15.0,993.0,1040.97,799.23
2016,5,13,12,45,917.5,124.5,4.9,15.0,983.0,1049.16,805.98
2016,5,13,13,0,915.0,124.0,5.0,15.0,973.0,1053.79,810.43
2016,5,13,13,15,911.5,123.0,5.0,15.0,955.5,1053.32,810.6
2016,5,13,13,30,908.0,122.0,5.0,15.0,938.0,1049.26,808.45
2016,5,13,13,45,905.5,119.5,5.05,15.0,914.0,1041.06,804.01
2016,5,13,14,0,903.0,117.0,5.1,15.0,890.0,1029.32,797.22
2016,5,13,14,15,605.5,241.5,5.1,15.0,751.5,874.3,686.82
2016,5,13,14,30,308.0,366.0,5.1,15.0,613.0,695.46,547.75
2016,5,13,14,45,592.0,236.0,5.1,15.0,684.0,835.75,662.36
2016,5,13,15,0,876.0,106.0,5.1,15.0,755.0,931.54,734.11
2016,5,13,15,15,863.5,103.5,5.05,14.5,712.5,894.79,709.51
2016,5,13,15,30,851.0,101.0,5.0,14.0,670.0,855.74,683.81
2016,5,13,15,45,839.5,96.5,4.95,14.0,624.0,819.34,658.55
2016,5,13,16,0,828.0,92.0,4.9,14.0,578.0,774.5,626.75
2016,5,13,16,15,806.5,88.5,4.85,14.0,528.0,721.59,588.47
2016,5,13,16,30,785.0,85.0,4.8,14.0,478.0,668.08,549.18
2016,5,13,16,45,761.5,79.5,4.75,14.0,427.0,610.68,505.03
2016,5,13,17,0,738.0,74.0,4.7,14.0,376.0,553.51,459.11
2016,5,13,17,15,698.5,69.5,4.65,13.5,323.0,488.91,406.53
2016,5,13,17,30,659.0,65.0,4.6,13.0,270.0,428.76,355.73
2016,5,13,17,45,603.0,58.5,4.55,13.0,219.5,359.74,295.44
2016,5,13,18,0,547.0,52.0,4.5,13.0,169.0,295.82,237.87
2016,5,13,18,15,456.0,43.0,4.45,12.5,123.0,222.24,172.37
2016,5,13,18,30,365.0,34.0,4.4,12.0,77.0,158.64,114.7
2016,5,13,18,45,219.0,22.0,4.35,12.0,44.0,86.14,40.67
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,22.8,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.95,12.0,10.0,9.53,0.0
2016,5,14,5,30,0.0,20.0,3.1,12.0,20.0,18.57,8.42
2016,5,14,5,45,1.5,39.0,3.3,12.5,39.5,35.42,25.17
2016,5,14,6,0,3.0,58.0,3.5,13.0,59.0,51.83,40.32
2016,5,14,6,15,12.5,78.0,3.5,13.0,81.5,68.87,55.94
2016,5,14,6,30,22.0,98.0,3.5,13.0,104.0,82.61,68.4
2016,5,14,6,45,28.5,118.5,3.5,13.5,128.0,98.49,82.34
2016,5,14,7,0,35.0,139.0,3.5,14.0,152.0,116.38,92.53
2016,5,14,7,15,44.0,162.0,3.35,14.0,181.0,139.56,110.5
2016,5,14,7,30,53.0,185.0,3.2,14.0,210.0,164.2,129.9
2016,5,14,7,45,50.5,204.5,3.05,14.5,230.5,185.2,146.67
2016,5,14,8,0,48.0,224.0,2.9,15.0,251.0,206.06,163.2
2016,5,14,8,15,139.0,254.0,2.7,15.0,341.0,261.36,205.31
2016,5,14,8,30,230.0,284.0,2.5,15.0,431.0,331.88,259.94
2016,5,14,8,45,269.0,298.5,2.4,15.5,482.0,374.32,292.84
2016,5,14,9,0,308.0,313.0,2.3,16.0,533.0,424.55,331.4
2016,5,14,9,15,192.0,334.5,2.25,16.0,474.0,402.49,314.44
2016,5,14,9,30,76.0,356.0,2.2,16.0,415.0,366.97,286.11
2016,5,14,9,45,122.0,383.0,2.15,16.0,483.0,426.4,331.64
2016,5,14,10,0,168.0,410.0,2.1,16.0,551.0,491.79,380.52
2016,5,14,10,15,231.5,414.0,2.1,16.0,615.0,553.66,426.81
2016,5,14,10,30,295.0,418.0,2.1,16.0,679.0,621.7,476.92
2016,5,14,10,45,219.0,438.5,2.15,16.5,635.0,592.83,453.08
2016,5,14,11,0,143.0,459.0,2.2,17.0,591.0,559.61,426.38
2016,5,14,11,15,303.5,423.5,2.25,17.0,708.0,680.35,517.8
2016,5,14,11,30,464.0,388.0,2.3,17.0,825.0,810.21,611.88
2016,5,14,11,45,683.5,259.5,2.35,17.0,906.0,908.35,685.22
2016,5,14,12,0,903.0,131.0,2.4,17.0,987.0,997.75,744.92
2016,5,14,12,15,902.5,130.5,2.45,17.0,985.0,1014.54,755.62
2016,5,14,12,30,902.0,130.0,2.5,17.0,983.0,1027.99,764.98
2016,5,14,12,45,893.0,134.0,2.6,17.0,971.0,1034.04,770.15
2016,5,14,13,0,884.0,138.0,2.7,17.0,959.0,1036.6,773.19
2016,5,14,13,15,880.0,137.0,2.8,17.0,941.5,1035.69,774.07
2016,5,14,13,30,876.0,136.0,2.9,17.0,924.0,1031.31,772.77
2016,5,14,13,45,869.5,135.0,3.0,17.0,899.0,1020.99,767.61
2016,5,14,14,0,863.0,134.0,3.1,17.0,874.0,1007.35,760.32
2016,5,14,14,15,855.0,132.0,3.2,17.0,843.0,987.94,749.17
2016,5,14,14,30,847.0,130.0,3.3,17.0,812.0,973.84,741.67
2016,5,14,14,45,834.5,128.5,3.4,17.0,774.5,944.46,723.6
2016,5,14,15,0,822.0,127.0,3.5,17.0,737.0,912.46,703.67
2016,5,14,15,15,807.5,124.0,3.55,16.5,694.5,874.62,680.41
2016,5,14,15,30,793.0,121.0,3.6,16.0,652.0,834.71,655.34
2016,5,14,15,45,773.0,118.0,3.7,16.0,605.5,788.42,624.27
2016,5,14,16,0,753.0,115.0,3.8,16.0,559.0,740.95,591.82
2016,5,14,16,15,729.0,110.5,3.8,16.0,510.0,690.99,556.56
2016,5,14,16,30,705.0,106.0,3.8,16.0,461.0,637.78,517.58
2016,5,14,16,45,670.0,101.5,3.85,16.0,409.5,577.36,471.29
2016,5,14,17,0,635.0,97.0,3.9,16.0,358.0,518.4,424.87
2016,5,14,17,15,591.0,90.5,3.85,15.5,306.5,453.91,373.22
2016,5,14,17,30,547.0,84.0,3.8,15.0,255.0,392.52,322.42
2016,5,14,17,45,489.0,74.5,3.8,15.0,206.5,324.88,264.54
2016,5,14,18,0,431.0,65.0,3.8,15.0,158.0,262.65,209.81
2016,5,14,18,15,340.0,53.0,3.7,14.5,114.5,190.49,147.07
2016,5,14,18,30,249.0,41.0,3.6,14.0,71.0,130.92,94.73
2016,5,14,18,45,138.5,25.5,3.5,14.0,40.5,70.28,35.12
2016,5,14,19,0,28.0,10.0,3.4,14.0,10.0,14.65,0.0
2016,5,14,19,15,14.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.5,15.0,4.1,13.0,21.0,14.3,0.0
2016,5,15,5,30,141.0,30.0,4.2,13.0,42.0,23.48,12.43
2016,5,15,5,45,248.0,44.0,4.3,13.5,81.5,33.85,23.74
2016,5,15,6,0,355.0,58.0,4.4,14.0,121.0,43.81,33.12
2016,5,15,6,15,427.5,68.0,4.3,14.0,168.5,51.02,39.91
2016,5,15,6,30,500.0,78.0,4.2,14.0,216.0,56.48,44.95
2016,5,15,6,45,250.0,50.0,4.1,14.0,119.0,34.37,25.22
2016,5,15,7,0,0.0,22.0,4.0,14.0,22.0,20.41,11.87
2016,5,15,7,15,0.0,69.5,3.9,14.0,69.5,64.66,49.52
2016,5,15,7,30,0.0,117.0,3.8,14.0,117.0,106.8,84.72
2016,5,15,7,45,0.0,123.0,3.75,14.5,123.0,112.71,89.14
2016,5,15,8,0,0.0,129.0,3.7,15.0,129.0,118.54,93.47
2016,5,15,8,15,0.0,144.0,3.6,15.0,144.0,132.26,104.43
2016,5,15,8,30,0.0,159.0,3.5,15.0,159.0,146.07,115.36
2016,5,15,8,45,3.0,180.0,3.45,15.5,182.0,166.6,131.41
2016,5,15,9,0,6.0,201.0,3.4,16.0,205.0,187.6,147.67
2016,5,15,9,15,8.0,216.0,3.35,16.0,222.0,203.13,159.73
2016,5,15,9,30,10.0,231.0,3.3,16.0,239.0,218.95,171.98
2016,5,15,9,45,50.5,314.5,3.3,16.0,357.0,320.46,251.86
2016,5,15,10,0,91.0,398.0,3.3,16.0,475.0,427.96,334.17
2016,5,15,10,15,74.5,399.5,3.4,16.0,464.0,424.37,330.55
2016,5,15,10,30,58.0,401.0,3.5,16.0,453.0,419.01,325.97
2016,5,15,10,45,55.0,406.0,3.65,16.5,456.0,426.31,330.78
2016,5,15,11,0,52.0,411.0,3.8,17.0,459.0,433.23,335.23
2016,5,15,11,15,64.0,430.0,4.05,17.0,490.0,466.41,360.59
2016,5,15,11,30,76.0,449.0,4.3,17.0,521.0,500.47,386.54
2016,5,15,11,45,59.5,431.5,4.6,17.0,488.0,472.78,365.83
2016,5,15,12,0,43.0,414.0,4.9,17.0,455.0,443.64,343.96
2016,5,15,12,15,34.5,390.0,5.1,17.0,423.5,414.55,322.08
2016,5,15,12,30,26.0,366.0,5.3,17.0,392.0,384.56,299.32
2016,5,15,12,45,25.5,359.0,5.5,17.0,384.0,378.99,295.44
2016,5,15,13,0,25.0,352.0,5.7,17.0,376.0,373.12,291.28
2016,5,15,13,15,50.5,388.5,5.8,17.0,434.5,437.98,342.29
2016,5,15,13,30,76.0,425.0,5.9,17.0,493.0,503.59,393.25
2016,5,15,13,45,67.5,406.0,6.0,17.0,465.5,476.71,372.97
2016,5,15,14,0,59.0,387.0,6.1,17.0,438.0,449.45,352.53
2016,5,15,14,15,63.0,376.0,6.1,16.5,428.5,442.74,348.81
2016,5,15,14,30,67.0,365.0,6.1,16.0,419.0,435.62,344.74
2016,5,15,14,45,37.5,289.5,6.2,16.0,320.0,327.13,259.85
2016,5,15,15,0,8.0,214.0,6.3,16.0,221.0,211.97,167.77
2016,5,15,15,15,7.0,204.0,6.4,16.0,209.5,201.33,159.68
2016,5,15,15,30,6.0,194.0,6.5,16.0,198.0,190.74,151.5
2016,5,15,15,45,9.5,198.0,6.6,16.0,204.0,198.1,158.05
2016,5,15,16,0,13.0,202.0,6.7,16.0,210.0,205.49,164.65
2016,5,15,16,15,18.5,194.0,6.7,15.5,204.0,201.98,162.78
2016,5,15,16,30,24.0,186.0,6.7,15.0,198.0,198.11,160.58
2016,5,15,16,45,12.0,143.5,6.7,15.0,149.5,146.02,117.55
2016,5,15,17,0,0.0,101.0,6.7,15.0,101.0,95.48,75.29
2016,5,15,17,15,0.0,87.0,6.65,14.5,87.0,82.0,64.25
2016,5,15,17,30,0.0,73.0,6.6,14.0,73.0,68.52,53.02
2016,5,15,17,45,245.0,66.0,6.55,14.0,119.5,198.25,163.13
2016,5,15,18,0,490.0,59.0,6.5,14.0,166.0,280.87,226.82
2016,5,15,18,15,399.5,49.0,6.4,13.5,121.0,209.33,163.01
2016,5,15,18,30,309.0,39.0,6.3,13.0,76.0,147.63,107.7
2016,5,15,18,45,178.0,25.0,6.2,13.0,44.0,79.53,42.2
2016,5,15,19,0,47.0,11.0,6.1,13.0,12.0,19.12,0.0
2016,5,15,19,15,23.5,5.5,6.05,13.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,69.5,15.0,3.9,12.0,21.0,14.3,0.0
2016,5,16,5,30,139.0,30.0,3.9,12.0,42.0,23.44,12.77
2016,5,16,5,45,236.0,45.0,3.9,12.5,81.0,34.58,24.54
2016,5,16,6,0,333.0,60.0,3.9,13.0,120.0,45.28,34.59
2016,5,16,6,15,166.5,75.5,3.8,13.0,105.5,59.12,47.31
2016,5,16,6,30,0.0,91.0,3.7,13.0,91.0,80.61,66.65
2016,5,16,6,45,5.5,110.5,3.6,13.5,112.5,97.08,81.1
2016,5,16,7,0,11.0,130.0,3.5,14.0,134.0,114.39,91.33
2016,5,16,7,15,38.0,160.0,3.4,14.0,177.5,137.89,109.32
2016,5,16,7,30,65.0,190.0,3.3,14.0,221.0,169.9,134.06
2016,5,16,7,45,135.0,216.0,3.25,14.5,288.5,206.96,161.1
2016,5,16,8,0,205.0,242.0,3.2,15.0,356.0,257.65,199.93
2016,5,16,8,15,182.5,267.0,3.15,15.0,375.5,285.84,223.91
2016,5,16,8,30,160.0,292.0,3.1,15.0,395.0,311.68,245.4
2016,5,16,8,45,186.0,312.5,3.1,15.5,440.0,352.84,277.45
2016,5,16,9,0,212.0,333.0,3.1,16.0,485.0,396.85,311.32
2016,5,16,9,15,186.0,354.5,3.1,16.0,494.0,416.07,326.11
2016,5,16,9,30,160.0,376.0,3.1,16.0,503.0,432.59,338.41
2016,5,16,9,45,172.5,393.5,3.1,16.5,535.0,467.88,364.48
2016,5,16,10,0,185.0,411.0,3.1,17.0,567.0,504.22,390.88
2016,5,16,10,15,537.0,266.0,3.15,17.0,738.0,645.64,503.55
2016,5,16,10,30,889.0,121.0,3.2,17.0,909.0,806.79,624.34
2016,5,16,10,45,894.0,122.0,3.25,17.5,929.5,846.77,649.74
2016,5,16,11,0,899.0,123.0,3.3,18.0,950.0,884.43,674.2
2016,5,16,11,15,902.0,123.5,3.4,18.0,963.5,917.39,696.87
2016,5,16,11,30,905.0,124.0,3.5,18.0,977.0,947.6,717.65
2016,5,16,11,45,906.0,124.5,3.6,18.0,982.5,973.06,735.22
2016,5,16,12,0,907.0,125.0,3.7,18.0,988.0,995.43,750.79
2016,5,16,12,15,907.0,125.0,3.85,18.0,986.5,1013.16,763.65
2016,5,16,12,30,907.0,125.0,4.0,18.0,985.0,1027.59,774.41
2016,5,16,12,45,907.0,123.5,4.15,18.5,976.0,1037.11,780.5
2016,5,16,13,0,907.0,122.0,4.3,19.0,967.0,1043.16,784.36
2016,5,16,13,15,904.0,121.5,4.4,18.5,950.0,1043.67,787.31
2016,5,16,13,30,901.0,121.0,4.5,18.0,933.0,1040.65,788.44
2016,5,16,13,45,898.5,118.0,4.6,18.0,910.0,1031.99,784.3
2016,5,16,14,0,896.0,115.0,4.7,18.0,887.0,1019.82,777.84
2016,5,16,14,15,889.0,113.5,4.75,18.0,856.5,1001.38,766.68
2016,5,16,14,30,882.0,112.0,4.8,18.0,826.0,979.73,753.36
2016,5,16,14,45,871.5,111.0,4.9,18.0,789.0,952.26,736.33
2016,5,16,15,0,861.0,110.0,5.0,18.0,752.0,922.03,717.24
2016,5,16,15,15,848.0,107.5,5.0,17.5,710.0,885.37,694.08
2016,5,16,15,30,835.0,105.0,5.0,17.0,668.0,853.1,673.88
2016,5,16,15,45,445.5,175.5,5.05,17.0,473.5,577.67,466.23
2016,5,16,16,0,56.0,246.0,5.1,17.0,279.0,296.39,237.16
2016,5,16,16,15,35.0,211.0,5.1,16.5,231.0,241.48,194.14
2016,5,16,16,30,14.0,176.0,5.1,16.0,183.0,180.44,144.83
2016,5,16,16,45,16.0,162.0,5.15,16.0,169.5,167.87,135.08
2016,5,16,17,0,18.0,148.0,5.2,16.0,156.0,155.15,124.99
2016,5,16,17,15,12.5,128.5,5.25,15.5,134.0,132.11,106.19
2016,5,16,17,30,7.0,109.0,5.3,15.0,112.0,109.56,87.52
2016,5,16,17,45,223.0,87.5,5.35,15.0,137.5,205.13,167.9
2016,5,16,18,0,439.0,66.0,5.4,15.0,163.0,267.57,215.1
2016,5,16,18,15,348.5,54.5,5.3,14.5,119.0,195.53,151.81
2016,5,16,18,30,258.0,43.0,5.2,14.0,75.0,136.05,99.36
2016,5,16,18,45,141.5,27.0,5.15,13.5,43.5,73.69,40.88
2016,5,16,19,0,25.0,11.0,5.1,13.0,12.0,15.1,0.0
2016,5,16,19,15,12.5,5.5,4.9,13.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,117.0,14.0,2.65,13.0,24.0,11.02,0.0
2016,5,17,5,30,234.0,28.0,2.7,13.0,48.0,22.34,12.09
2016,5,17,5,45,341.5,39.0,2.75,13.5,90.0,30.24,20.71
2016,5,17,6,0,449.0,50.0,2.8,14.0,132.0,37.71,27.8
2016,5,17,6,15,517.5,57.5,2.7,14.5,181.0,41.7,31.59
2016,5,17,6,30,586.0,65.0,2.6,15.0,230.0,45.49,35.02
2016,5,17,6,45,636.0,70.5,2.55,15.5,282.5,47.46,36.7
2016,5,17,7,0,686.0,76.0,2.5,16.0,335.0,73.42,41.55
2016,5,17,7,15,719.5,80.5,2.55,16.5,388.0,127.29,71.74
2016,5,17,7,30,753.0,85.0,2.6,17.0,441.0,180.37,111.06
2016,5,17,7,45,780.0,88.5,2.65,17.5,492.5,235.08,156.99
2016,5,17,8,0,807.0,92.0,2.7,18.0,544.0,292.61,207.14
2016,5,17,8,15,825.5,95.0,2.75,18.5,592.5,349.52,257.17
2016,5,17,8,30,844.0,98.0,2.8,19.0,641.0,407.79,307.34
2016,5,17,8,45,859.0,100.5,2.9,19.5,686.0,468.65,358.2
2016,5,17,9,0,874.0,103.0,3.0,20.0,731.0,525.88,404.84
2016,5,17,9,15,885.0,105.0,3.0,20.0,771.0,580.61,448.76
2016,5,17,9,30,896.0,107.0,3.0,20.0,811.0,634.76,490.99
2016,5,17,9,45,905.5,108.0,3.05,20.5,845.5,686.23,529.33
2016,5,17,10,0,915.0,109.0,3.1,21.0,880.0,736.5,565.72
2016,5,17,10,15,921.0,110.5,3.1,21.0,907.5,783.2,597.84
2016,5,17,10,30,927.0,112.0,3.1,21.0,935.0,827.95,628.01
2016,5,17,10,45,930.5,113.0,3.1,21.5,955.5,868.04,653.44
2016,5,17,11,0,934.0,114.0,3.1,22.0,976.0,905.6,676.86
2016,5,17,11,15,936.5,115.0,3.1,22.0,988.5,939.59,699.01
2016,5,17,11,30,939.0,116.0,3.1,22.0,1001.0,970.7,719.16
2016,5,17,11,45,938.5,117.0,3.15,22.0,1006.0,996.0,735.82
2016,5,17,12,0,938.0,118.0,3.2,22.0,1011.0,1018.04,750.43
2016,5,17,12,15,937.5,117.5,3.25,22.0,1008.5,1035.27,761.96
2016,5,17,12,30,937.0,117.0,3.3,22.0,1006.0,1049.04,771.37
2016,5,17,12,45,936.0,116.0,3.4,22.0,996.0,1058.3,778.39
2016,5,17,13,0,935.0,115.0,3.5,22.0,986.0,1063.95,783.2
2016,5,17,13,15,931.5,114.0,3.6,22.0,968.5,1063.45,784.13
2016,5,17,13,30,928.0,113.0,3.7,22.0,951.0,1059.31,782.82
2016,5,17,13,45,921.5,112.5,3.8,22.0,925.5,1049.08,777.61
2016,5,17,14,0,915.0,112.0,3.9,22.0,900.0,1035.36,770.19
2016,5,17,14,15,907.5,110.5,3.95,22.0,869.0,1016.19,758.86
2016,5,17,14,30,900.0,109.0,4.0,22.0,838.0,993.76,745.41
2016,5,17,14,45,889.5,107.0,4.1,22.0,800.5,964.84,727.83
2016,5,17,15,0,879.0,105.0,4.2,22.0,763.0,933.11,708.24
2016,5,17,15,15,866.5,103.0,4.25,21.5,720.0,896.96,686.5
2016,5,17,15,30,854.0,101.0,4.3,21.0,677.0,858.53,662.87
2016,5,17,15,45,837.5,98.0,4.4,21.0,630.0,819.71,637.62
2016,5,17,16,0,821.0,95.0,4.5,21.0,583.0,772.88,606.41
2016,5,17,16,15,799.0,91.5,4.5,20.5,533.0,720.04,570.84
2016,5,17,16,30,777.0,88.0,4.5,20.0,483.0,666.66,534.1
2016,5,17,16,45,747.0,84.0,4.55,19.5,431.0,607.13,490.72
2016,5,17,17,0,717.0,80.0,4.6,19.0,379.0,548.44,445.86
2016,5,17,17,15,677.0,75.0,4.5,18.5,326.5,486.12,396.14
2016,5,17,17,30,637.0,70.0,4.4,18.0,274.0,424.46,345.37
2016,5,17,17,45,575.5,63.5,4.35,17.5,223.0,354.01,286.02
2016,5,17,18,0,514.0,57.0,4.3,17.0,172.0,289.21,229.68
2016,5,17,18,15,427.0,47.5,4.1,16.5,126.5,218.1,167.54
2016,5,17,18,30,340.0,38.0,3.9,16.0,81.0,156.42,113.05
2016,5,17,18,45,205.5,25.0,3.75,15.5,47.5,88.54,50.39
2016,5,17,19,0,71.0,12.0,3.6,15.0,14.0,24.62,0.0
2016,5,17,19,15,35.5,6.0,3.4,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.5,15.0,2.1,13.0,24.0,11.81,0.0
2016,5,18,5,30,197.0,30.0,2.1,13.0,48.0,23.4,13.15
2016,5,18,5,45,298.5,42.5,2.15,13.5,88.5,32.57,22.78
2016,5,18,6,0,400.0,55.0,2.2,14.0,129.0,42.06,31.66
2016,5,18,6,15,468.5,64.0,2.0,14.0,177.0,47.1,36.49
2016,5,18,6,30,537.0,73.0,1.8,14.0,225.0,51.88,40.88
2016,5,18,6,45,586.0,79.5,1.65,14.5,276.0,54.29,42.94
2016,5,18,7,0,635.0,86.0,1.5,15.0,327.0,80.03,48.07
2016,5,18,7,15,669.5,91.0,1.4,15.5,378.5,127.01,73.6
2016,5,18,7,30,704.0,96.0,1.3,16.0,430.0,178.13,111.42
2016,5,18,7,45,732.0,100.0,1.2,16.5,480.5,231.01,155.36
2016,5,18,8,0,760.0,104.0,1.1,17.0,531.0,290.76,206.21
2016,5,18,8,15,478.5,197.5,1.15,17.0,475.0,319.18,239.76
2016,5,18,8,30,197.0,291.0,1.2,17.0,419.0,325.22,250.9
2016,5,18,8,45,284.0,295.0,1.25,17.5,492.5,378.29,291.21
2016,5,18,9,0,371.0,299.0,1.3,18.0,566.0,444.1,340.8
2016,5,18,9,15,394.5,307.0,1.4,18.0,605.0,487.19,373.84
2016,5,18,9,30,418.0,315.0,1.5,18.0,644.0,530.88,407.06
2016,5,18,9,45,646.5,218.0,1.6,18.5,751.5,617.15,473.26
2016,5,18,10,0,875.0,121.0,1.7,19.0,859.0,719.81,549.94
2016,5,18,10,15,569.5,275.0,1.8,19.0,761.5,677.1,514.26
2016,5,18,10,30,264.0,429.0,1.9,19.0,664.0,606.98,458.27
2016,5,18,10,45,578.0,279.0,2.05,19.5,808.0,740.85,561.28
2016,5,18,11,0,892.0,129.0,2.2,20.0,952.0,883.9,661.54
2016,5,18,11,15,895.0,129.5,2.3,20.0,965.0,916.62,682.55
2016,5,18,11,30,898.0,130.0,2.4,20.0,978.0,946.62,702.83
2016,5,18,11,45,589.5,297.5,2.5,20.0,856.0,855.69,639.42
2016,5,18,12,0,281.0,465.0,2.6,20.0,734.0,735.83,548.8
2016,5,18,12,15,588.5,298.5,2.6,19.5,859.0,887.46,665.08
2016,5,18,12,30,896.0,132.0,2.6,19.0,984.0,1023.19,758.24
2016,5,18,12,45,896.0,130.5,2.65,19.0,974.5,1032.69,763.84
2016,5,18,13,0,896.0,129.0,2.7,19.0,965.0,1038.75,768.59
2016,5,18,13,15,610.5,275.0,2.8,19.0,840.0,920.55,689.79
2016,5,18,13,30,325.0,421.0,2.9,19.0,715.0,773.35,581.67
2016,5,18,13,45,603.5,271.5,3.0,19.0,799.0,911.21,688.39
2016,5,18,14,0,882.0,122.0,3.1,19.0,883.0,1013.01,759.17
2016,5,18,14,15,874.0,120.5,3.25,18.5,852.5,993.89,749.06
2016,5,18,14,30,866.0,119.0,3.4,18.0,822.0,971.64,737.81
2016,5,18,14,45,855.0,117.5,3.6,18.0,784.5,943.58,721.37
2016,5,18,15,0,844.0,116.0,3.8,18.0,747.0,912.86,702.84
2016,5,18,15,15,830.5,113.5,3.95,17.5,705.5,883.41,685.99
2016,5,18,15,30,817.0,111.0,4.1,17.0,664.0,844.4,661.96
2016,5,18,15,45,794.0,110.0,4.25,17.0,616.5,797.24,630.36
2016,5,18,16,0,771.0,109.0,4.4,17.0,569.0,749.06,597.76
2016,5,18,16,15,748.0,105.0,4.45,16.5,520.0,696.86,562.08
2016,5,18,16,30,725.0,101.0,4.5,16.0,471.0,646.9,527.03
2016,5,18,16,45,376.0,127.5,4.6,16.0,318.5,405.36,333.89
2016,5,18,17,0,27.0,154.0,4.7,16.0,166.0,173.86,140.22
2016,5,18,17,15,21.5,134.5,4.75,15.5,143.0,143.45,115.72
2016,5,18,17,30,16.0,115.0,4.8,15.0,120.0,120.48,96.74
2016,5,18,17,45,240.5,89.0,4.85,15.0,144.0,215.06,176.09
2016,5,18,18,0,465.0,63.0,4.9,15.0,168.0,275.81,221.68
2016,5,18,18,15,378.5,52.5,4.9,14.5,123.5,206.36,160.45
2016,5,18,18,30,292.0,42.0,4.9,14.0,79.0,145.15,106.39
2016,5,18,18,45,169.0,27.5,4.9,14.0,46.5,81.82,48.35
2016,5,18,19,0,46.0,13.0,4.9,14.0,14.0,20.98,0.0
2016,5,18,19,15,23.0,6.5,4.9,13.5,7.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,73.0,18.0,6.45,11.0,24.5,15.06,0.0
2016,5,19,5,30,146.0,36.0,6.7,11.0,49.0,29.35,18.27
2016,5,19,5,45,247.0,50.5,6.95,11.5,89.5,38.86,28.47
2016,5,19,6,0,348.0,65.0,7.2,12.0,130.0,49.05,38.12
2016,5,19,6,15,419.0,75.5,7.25,12.0,178.0,55.68,44.44
2016,5,19,6,30,490.0,86.0,7.3,12.0,226.0,62.02,50.28
2016,5,19,6,45,373.0,115.0,7.4,12.0,234.0,80.98,67.27
2016,5,19,7,0,256.0,144.0,7.5,12.0,242.0,117.07,88.74
2016,5,19,7,15,183.5,171.5,7.3,12.0,247.0,154.84,118.63
2016,5,19,7,30,111.0,199.0,7.1,12.0,252.0,178.69,140.85
2016,5,19,7,45,168.0,220.5,6.95,12.5,310.5,217.68,170.74
2016,5,19,8,0,225.0,242.0,6.8,13.0,369.0,263.52,207.05
2016,5,19,8,15,439.5,200.5,6.85,13.0,475.5,309.03,241.08
2016,5,19,8,30,654.0,159.0,6.9,13.0,582.0,384.59,302.71
2016,5,19,8,45,609.0,192.0,6.95,13.5,607.5,432.36,344.66
2016,5,19,9,0,564.0,225.0,7.0,14.0,633.0,474.58,380.46
2016,5,19,9,15,709.5,180.5,6.9,14.0,721.0,547.93,441.48
2016,5,19,9,30,855.0,136.0,6.8,14.0,809.0,635.32,513.12
2016,5,19,9,45,865.5,138.0,6.75,14.5,844.5,687.25,553.99
2016,5,19,10,0,876.0,140.0,6.7,15.0,880.0,737.44,592.57
2016,5,19,10,15,883.5,142.0,6.65,15.0,908.5,784.14,628.19
2016,5,19,10,30,891.0,144.0,6.6,15.0,937.0,829.13,660.85
2016,5,19,10,45,898.5,143.5,6.6,15.0,959.0,869.92,690.34
2016,5,19,11,0,906.0,143.0,6.6,15.0,981.0,908.55,718.09
2016,5,19,11,15,909.0,144.0,6.65,15.0,994.0,942.26,742.38
2016,5,19,11,30,912.0,145.0,6.7,15.0,1007.0,973.22,764.66
2016,5,19,11,45,911.5,146.0,6.75,15.0,1012.0,998.04,782.52
2016,5,19,12,0,911.0,147.0,6.8,15.0,1017.0,1019.72,798.2
2016,5,19,12,15,910.5,146.5,6.85,15.0,1014.5,1036.75,810.63
2016,5,19,12,30,910.0,146.0,6.9,15.0,1012.0,1050.45,820.8
2016,5,19,12,45,916.0,140.0,7.0,15.0,1004.0,1061.83,829.73
2016,5,19,13,0,922.0,134.0,7.1,15.0,996.0,1069.67,836.27
2016,5,19,13,15,711.5,245.0,7.3,15.0,903.5,991.74,781.47
2016,5,19,13,30,501.0,356.0,7.5,15.0,811.0,893.07,704.63
2016,5,19,13,45,701.5,243.5,7.75,15.0,860.5,980.69,777.52
2016,5,19,14,0,902.0,131.0,8.0,15.0,910.0,1042.16,824.29
2016,5,19,14,15,701.0,213.5,8.1,15.0,806.0,937.51,748.26
2016,5,19,14,30,500.0,296.0,8.2,15.0,702.0,816.46,654.29
2016,5,19,14,45,679.0,211.0,8.3,15.0,736.0,891.08,717.29
2016,5,19,15,0,858.0,126.0,8.4,15.0,770.0,944.27,758.9
2016,5,19,15,15,634.0,196.0,8.45,14.5,657.0,801.89,653.24
2016,5,19,15,30,410.0,266.0,8.5,14.0,544.0,659.54,539.13
2016,5,19,15,45,531.5,203.5,8.55,14.0,538.0,679.92,560.5
2016,5,19,16,0,653.0,141.0,8.6,14.0,532.0,694.29,576.18
2016,5,19,16,15,587.0,146.0,8.7,13.5,475.0,623.83,520.91
2016,5,19,16,30,521.0,151.0,8.8,13.0,418.0,552.04,463.58
2016,5,19,16,45,467.0,144.0,8.9,13.0,364.5,484.79,408.34
2016,5,19,17,0,413.0,137.0,9.0,13.0,311.0,421.28,355.24
2016,5,19,17,15,366.5,129.0,8.95,12.5,268.0,365.18,308.01
2016,5,19,17,30,320.0,121.0,8.9,12.0,225.0,305.12,256.63
2016,5,19,17,45,282.5,103.5,8.85,12.0,183.5,251.71,209.59
2016,5,19,18,0,245.0,86.0,8.8,12.0,142.0,201.93,164.98
2016,5,19,18,15,193.0,67.5,8.8,12.0,104.5,149.59,118.16
2016,5,19,18,30,141.0,49.0,8.8,12.0,67.0,102.84,76.46
2016,5,19,18,45,70.5,31.0,8.8,12.0,40.0,57.74,35.03
2016,5,19,19,0,0.0,13.0,8.8,12.0,13.0,12.39,0.0
2016,5,19,19,15,0.0,6.5,8.85,12.0,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,2.0,14.5,7.7,11.0,15.0,13.46,0.0
2016,5,20,5,30,4.0,29.0,7.7,11.0,30.0,26.46,16.07
2016,5,20,5,45,26.0,49.0,7.7,11.5,54.0,42.71,31.88
2016,5,20,6,0,48.0,69.0,7.7,12.0,78.0,58.97,46.95
2016,5,20,6,15,62.5,91.0,7.65,12.0,106.5,76.29,62.88
2016,5,20,6,30,77.0,113.0,7.6,12.0,135.0,93.26,78.26
2016,5,20,6,45,92.5,133.5,7.6,12.0,165.0,103.86,87.69
2016,5,20,7,0,108.0,154.0,7.6,12.0,195.0,124.5,98.42
2016,5,20,7,15,172.0,174.0,7.55,12.0,250.5,155.67,119.78
2016,5,20,7,30,236.0,194.0,7.5,12.0,306.0,189.12,144.06
2016,5,20,7,45,236.5,217.5,7.5,12.5,341.0,225.07,174.26
2016,5,20,8,0,237.0,241.0,7.5,13.0,376.0,261.38,205.11
2016,5,20,8,15,189.5,268.0,7.45,13.0,381.5,289.29,230.37
2016,5,20,8,30,142.0,295.0,7.4,13.0,387.0,307.32,246.51
2016,5,20,8,45,481.0,213.5,7.4,13.0,556.0,394.44,316.07
2016,5,20,9,0,820.0,132.0,7.4,13.0,725.0,522.81,421.42
2016,5,20,9,15,832.5,134.5,7.35,13.0,764.5,576.69,467.27
2016,5,20,9,30,845.0,137.0,7.3,13.0,804.0,630.33,511.99
2016,5,20,9,45,861.0,135.0,7.3,13.0,839.5,681.63,554.12
2016,5,20,10,0,877.0,133.0,7.3,13.0,875.0,731.93,594.67
2016,5,20,10,15,599.5,273.5,7.25,13.0,788.0,697.47,562.63
2016,5,20,10,30,322.0,414.0,7.2,13.0,701.0,637.88,509.8
2016,5,20,10,45,172.5,378.5,7.2,13.5,533.0,498.51,398.41
2016,5,20,11,0,23.0,343.0,7.2,14.0,365.0,340.59,269.75
2016,5,20,11,15,268.0,362.5,7.15,14.0,616.5,589.51,471.56
2016,5,20,11,30,513.0,382.0,7.1,14.0,868.0,847.39,670.91
2016,5,20,11,45,506.0,388.0,7.1,14.0,869.5,864.58,682.47
2016,5,20,12,0,499.0,394.0,7.1,14.0,871.0,879.62,693.34
2016,5,20,12,15,283.5,421.5,7.1,14.0,693.0,704.18,556.88
2016,5,20,12,30,68.0,449.0,7.1,14.0,515.0,508.95,401.27
2016,5,20,12,45,242.5,422.0,7.1,14.0,650.5,678.75,537.97
2016,5,20,13,0,417.0,395.0,7.1,14.0,786.0,840.38,664.11
2016,5,20,13,15,337.5,418.0,7.1,14.0,731.0,779.52,616.18
2016,5,20,13,30,258.0,441.0,7.1,14.0,676.0,726.21,574.04
2016,5,20,13,45,226.5,433.5,7.1,14.0,635.5,676.44,536.45
2016,5,20,14,0,195.0,426.0,7.1,14.0,595.0,637.63,506.7
2016,5,20,14,15,359.5,358.0,7.05,13.5,655.5,738.69,591.31
2016,5,20,14,30,524.0,290.0,7.0,13.0,716.0,833.09,669.42
2016,5,20,14,45,521.0,273.0,7.0,13.0,681.0,803.0,647.65
2016,5,20,15,0,518.0,256.0,7.0,13.0,646.0,770.8,624.61
2016,5,20,15,15,421.5,272.0,6.95,13.0,577.5,688.15,559.53
2016,5,20,15,30,325.0,288.0,6.9,13.0,509.0,598.55,488.41
2016,5,20,15,45,542.0,204.5,6.85,13.0,543.0,689.71,567.0
2016,5,20,16,0,759.0,121.0,6.8,13.0,577.0,756.19,622.72
2016,5,20,16,15,734.5,117.0,6.7,12.5,527.5,703.35,583.78
2016,5,20,16,30,710.0,113.0,6.6,12.0,478.0,650.31,543.68
2016,5,20,16,45,680.5,106.5,6.55,12.0,426.5,591.25,496.29
2016,5,20,17,0,651.0,100.0,6.5,12.0,375.0,533.13,448.59
2016,5,20,17,15,607.0,93.5,6.4,12.0,323.5,467.96,393.79
2016,5,20,17,30,563.0,87.0,6.3,12.0,272.0,405.84,340.24
2016,5,20,17,45,503.0,78.5,6.2,12.0,222.0,337.48,280.29
2016,5,20,18,0,443.0,70.0,6.1,12.0,172.0,274.6,223.89
2016,5,20,18,15,354.5,58.5,5.95,11.5,127.5,202.99,160.41
2016,5,20,18,30,266.0,47.0,5.8,11.0,83.0,143.44,107.37
2016,5,20,18,45,152.0,31.5,5.7,11.0,50.0,83.18,52.52
2016,5,20,19,0,38.0,16.0,5.6,11.0,17.0,22.42,0.0
2016,5,20,19,15,19.0,8.0,5.5,11.0,8.5,10.2,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,85.5,17.5,3.3,12.0,25.5,13.78,0.0
2016,5,21,5,30,171.0,35.0,3.4,12.0,51.0,27.34,16.91
2016,5,21,5,45,260.5,49.5,3.55,12.0,91.0,37.97,27.74
2016,5,21,6,0,350.0,64.0,3.7,12.0,131.0,48.16,37.39
2016,5,21,6,15,417.5,74.5,3.75,12.0,178.0,54.8,43.69
2016,5,21,6,30,485.0,85.0,3.8,12.0,225.0,61.76,50.06
2016,5,21,6,45,527.0,95.0,3.85,12.5,274.0,66.58,54.26
2016,5,21,7,0,569.0,105.0,3.9,13.0,323.0,94.5,61.47
2016,5,21,7,15,501.0,131.5,3.95,13.0,344.0,144.91,96.27
2016,5,21,7,30,433.0,158.0,4.0,13.0,365.0,187.48,132.93
2016,5,21,7,45,278.0,203.0,4.1,13.0,341.5,223.1,169.85
2016,5,21,8,0,123.0,248.0,4.2,13.0,318.0,240.59,190.46
2016,5,21,8,15,160.0,270.5,4.3,13.0,369.5,281.58,223.32
2016,5,21,8,30,197.0,293.0,4.4,13.0,421.0,326.95,259.86
2016,5,21,8,45,478.5,222.0,4.5,13.0,561.5,400.52,318.11
2016,5,21,9,0,760.0,151.0,4.6,13.0,702.0,507.24,404.62
2016,5,21,9,15,558.0,246.5,4.6,13.0,663.0,522.94,417.7
2016,5,21,9,30,356.0,342.0,4.6,13.0,624.0,518.19,412.74
2016,5,21,9,45,581.0,252.5,4.6,13.0,734.5,605.37,484.14
2016,5,21,10,0,806.0,163.0,4.6,13.0,845.0,710.82,568.49
2016,5,21,10,15,608.5,268.0,4.55,13.0,792.5,698.97,555.26
2016,5,21,10,30,411.0,373.0,4.5,13.0,740.0,670.42,529.05
2016,5,21,10,45,624.0,269.0,4.45,13.5,840.0,768.44,606.35
2016,5,21,11,0,837.0,165.0,4.4,14.0,940.0,874.77,684.19
2016,5,21,11,15,840.5,165.5,4.35,14.0,953.0,907.28,705.85
2016,5,21,11,30,844.0,166.0,4.3,14.0,966.0,937.27,726.08
2016,5,21,11,45,846.0,166.0,4.3,14.0,971.5,962.71,743.5
2016,5,21,12,0,848.0,166.0,4.3,14.0,977.0,985.28,758.94
2016,5,21,12,15,847.5,165.5,4.3,14.0,975.0,1001.93,770.34
2016,5,21,12,30,847.0,165.0,4.3,14.0,973.0,1015.38,779.64
2016,5,21,12,45,615.5,287.5,4.3,14.0,872.0,924.91,714.9
2016,5,21,13,0,384.0,410.0,4.3,14.0,771.0,813.48,629.01
2016,5,21,13,15,423.0,387.0,4.3,14.0,777.5,842.74,652.31
2016,5,21,13,30,462.0,364.0,4.3,14.0,784.0,861.34,667.3
2016,5,21,13,45,370.0,387.5,4.35,14.0,718.0,783.5,609.72
2016,5,21,14,0,278.0,411.0,4.4,14.0,652.0,716.2,559.09
2016,5,21,14,15,244.0,401.0,4.35,14.0,607.5,671.07,525.85
2016,5,21,14,30,210.0,391.0,4.3,14.0,563.0,613.15,482.85
2016,5,21,14,45,124.5,349.5,4.3,14.0,450.0,485.23,384.84
2016,5,21,15,0,39.0,308.0,4.3,14.0,337.0,347.9,276.74
2016,5,21,15,15,174.0,300.0,4.25,14.0,420.0,472.69,379.77
2016,5,21,15,30,309.0,292.0,4.2,14.0,503.0,588.95,472.66
2016,5,21,15,45,308.5,270.0,4.2,14.0,468.5,555.14,447.49
2016,5,21,16,0,308.0,248.0,4.2,14.0,434.0,520.21,421.86
2016,5,21,16,15,333.0,220.0,4.15,13.5,405.5,496.84,406.16
2016,5,21,16,30,358.0,192.0,4.1,13.0,377.0,470.3,387.45
2016,5,21,16,45,509.0,142.5,4.1,13.0,375.0,511.44,423.23
2016,5,21,17,0,660.0,93.0,4.1,13.0,373.0,531.13,440.52
2016,5,21,17,15,619.5,87.0,4.1,13.0,322.5,468.21,388.72
2016,5,21,17,30,579.0,81.0,4.1,13.0,272.0,407.99,338.01
2016,5,21,17,45,522.5,73.0,4.1,13.0,222.5,341.11,280.45
2016,5,21,18,0,466.0,65.0,4.1,13.0,173.0,279.36,225.81
2016,5,21,18,15,383.5,54.5,3.9,12.5,129.0,211.14,165.65
2016,5,21,18,30,301.0,44.0,3.7,12.0,85.0,150.61,111.96
2016,5,21,18,45,183.0,29.5,3.55,12.0,51.5,88.23,55.95
2016,5,21,19,0,65.0,15.0,3.4,12.0,18.0,29.98,0.0
2016,5,21,19,15,32.5,7.5,3.35,12.0,9.0,11.57,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,17.5,2.5,11.0,27.0,13.76,0.0
2016,5,22,5,30,201.0,35.0,2.6,11.0,54.0,27.33,17.12
2016,5,22,5,45,295.0,48.0,2.75,11.5,95.0,36.77,26.79
2016,5,22,6,0,389.0,61.0,2.9,12.0,136.0,45.83,35.35
2016,5,22,6,15,287.0,87.5,2.85,12.0,151.5,64.43,52.32
2016,5,22,6,30,185.0,114.0,2.8,12.0,167.0,85.93,71.65
2016,5,22,6,45,212.0,131.0,2.8,12.5,203.5,97.1,81.38
2016,5,22,7,0,239.0,148.0,2.8,13.0,240.0,119.9,90.63
2016,5,22,7,15,186.0,175.0,2.75,13.0,253.0,158.07,120.17
2016,5,22,7,30,133.0,202.0,2.7,13.0,266.0,184.58,143.41
2016,5,22,7,45,243.5,211.0,2.7,13.0,343.5,221.89,169.74
2016,5,22,8,0,354.0,220.0,2.7,13.0,421.0,277.1,212.3
2016,5,22,8,15,271.0,257.0,2.7,13.0,419.0,303.18,237.16
2016,5,22,8,30,188.0,294.0,2.7,13.0,417.0,324.29,256.37
2016,5,22,8,45,496.5,213.0,2.7,13.5,566.5,400.93,315.54
2016,5,22,9,0,805.0,132.0,2.7,14.0,716.0,515.6,405.68
2016,5,22,9,15,817.0,134.5,2.75,14.0,754.5,568.33,448.43
2016,5,22,9,30,829.0,137.0,2.8,14.0,793.0,620.79,490.2
2016,5,22,9,45,854.0,129.0,2.85,14.5,830.0,671.97,529.32
2016,5,22,10,0,879.0,121.0,2.9,15.0,867.0,722.49,567.01
2016,5,22,10,15,885.0,122.5,2.95,15.0,894.0,767.5,599.41
2016,5,22,10,30,891.0,124.0,3.0,15.0,921.0,810.66,629.51
2016,5,22,10,45,894.0,126.0,3.1,15.0,940.0,849.8,656.87
