Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,0,897.0,128.0,3.2,15.0,959.0,886.51,682.43
2016,5,22,11,15,899.5,128.5,3.25,15.0,972.0,918.82,704.54
2016,5,22,11,30,902.0,129.0,3.3,15.0,985.0,948.39,724.73
2016,5,22,11,45,900.5,130.5,3.35,15.0,989.5,972.31,741.06
2016,5,22,12,0,899.0,132.0,3.4,15.0,994.0,993.11,755.35
2016,5,22,12,15,898.5,132.0,3.5,15.0,991.5,1010.23,767.6
2016,5,22,12,30,898.0,132.0,3.6,15.0,989.0,1024.1,777.77
2016,5,22,12,45,894.0,132.5,3.75,15.0,978.5,1031.64,784.14
2016,5,22,13,0,890.0,133.0,3.9,15.0,968.0,1035.75,788.33
2016,5,22,13,15,886.0,132.0,4.0,15.0,951.0,1034.9,788.91
2016,5,22,13,30,882.0,131.0,4.1,15.0,934.0,1030.59,787.27
2016,5,22,13,45,874.0,131.5,4.2,15.0,909.0,1020.4,781.71
2016,5,22,14,0,866.0,132.0,4.3,15.0,884.0,1006.94,774.0
2016,5,22,14,15,858.0,130.0,4.35,15.0,853.0,987.7,762.25
2016,5,22,14,30,850.0,128.0,4.4,15.0,822.0,965.4,748.4
2016,5,22,14,45,617.5,220.0,4.45,15.0,712.5,841.96,661.72
2016,5,22,15,0,385.0,312.0,4.5,15.0,603.0,695.77,549.9
2016,5,22,15,15,336.0,305.0,4.55,14.5,548.5,635.28,506.5
2016,5,22,15,30,287.0,298.0,4.6,14.0,494.0,576.35,462.85
2016,5,22,15,45,303.5,272.0,4.65,14.0,467.0,553.07,447.08
2016,5,22,16,0,320.0,246.0,4.7,14.0,440.0,527.45,429.08
2016,5,22,16,15,345.5,218.5,4.7,13.5,411.5,504.58,413.77
2016,5,22,16,30,371.0,191.0,4.7,13.0,383.0,478.47,395.43
2016,5,22,16,45,516.0,142.0,4.75,13.0,379.0,515.71,428.27
2016,5,22,17,0,661.0,93.0,4.8,13.0,375.0,532.04,443.11
2016,5,22,17,15,621.0,87.0,4.8,13.0,324.0,469.39,391.19
2016,5,22,17,30,581.0,81.0,4.8,13.0,273.0,409.38,340.31
2016,5,22,17,45,531.5,72.0,4.8,13.0,224.5,344.6,284.15
2016,5,22,18,0,482.0,63.0,4.8,13.0,176.0,284.25,230.33
2016,5,22,18,15,402.0,53.0,4.65,12.5,131.5,216.59,170.31
2016,5,22,18,30,322.0,43.0,4.5,12.0,87.0,157.48,117.42
2016,5,22,18,45,209.5,29.5,4.35,12.0,53.5,94.75,60.9
2016,5,22,19,0,97.0,16.0,4.2,12.0,20.0,39.81,0.0
2016,5,22,19,15,48.5,8.0,4.1,12.0,10.0,14.27,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,47.5,17.0,3.2,12.0,22.0,14.31,0.0
2016,5,23,5,30,95.0,34.0,3.3,12.0,44.0,27.86,17.58
2016,5,23,5,45,148.0,52.5,3.45,12.5,77.0,42.12,31.37
2016,5,23,6,0,201.0,71.0,3.6,13.0,110.0,55.93,44.15
2016,5,23,6,15,238.0,89.0,3.6,13.0,148.5,68.89,56.07
2016,5,23,6,30,275.0,107.0,3.6,13.0,187.0,81.37,67.34
2016,5,23,6,45,315.5,119.5,3.6,13.0,228.5,89.66,74.65
2016,5,23,7,0,356.0,132.0,3.6,13.0,270.0,107.33,77.13
2016,5,23,7,15,507.0,121.0,3.6,13.0,348.0,138.2,90.25
2016,5,23,7,30,658.0,110.0,3.6,13.0,426.0,184.34,120.4
2016,5,23,7,45,356.5,171.5,3.65,13.5,345.5,210.78,156.36
2016,5,23,8,0,55.0,233.0,3.7,14.0,265.0,215.4,171.24
2016,5,23,8,15,188.0,253.0,3.7,14.0,373.5,277.3,218.24
2016,5,23,8,30,321.0,273.0,3.7,14.0,482.0,354.78,278.85
2016,5,23,8,45,555.0,202.5,3.7,14.0,593.5,417.92,329.07
2016,5,23,9,0,789.0,132.0,3.7,14.0,705.0,507.73,401.74
2016,5,23,9,15,801.0,134.5,3.7,14.0,743.5,559.58,444.36
2016,5,23,9,30,813.0,137.0,3.7,14.0,782.0,611.19,485.84
2016,5,23,9,45,832.0,133.5,3.75,14.5,817.0,661.39,524.6
2016,5,23,10,0,851.0,130.0,3.8,15.0,852.0,711.07,562.01
2016,5,23,10,15,574.5,276.0,3.75,15.0,770.5,680.73,533.93
2016,5,23,10,30,298.0,422.0,3.7,15.0,689.0,625.86,486.6
2016,5,23,10,45,282.0,437.0,3.7,15.0,694.0,642.95,498.91
2016,5,23,11,0,266.0,452.0,3.7,15.0,699.0,658.34,509.44
2016,5,23,11,15,575.0,292.0,3.65,15.0,835.5,795.91,618.29
2016,5,23,11,30,884.0,132.0,3.6,15.0,972.0,934.59,718.17
2016,5,23,11,45,888.0,130.5,3.55,15.0,978.0,960.36,734.34
2016,5,23,12,0,892.0,129.0,3.5,15.0,984.0,983.24,749.41
2016,5,23,12,15,891.5,129.5,3.45,15.0,982.5,1000.7,760.78
2016,5,23,12,30,891.0,130.0,3.4,15.0,981.0,1014.93,770.05
2016,5,23,12,45,859.0,149.5,3.4,15.0,963.5,1013.15,768.96
2016,5,23,13,0,827.0,169.0,3.4,15.0,946.0,1017.88,772.55
2016,5,23,13,15,823.0,168.0,3.4,15.0,929.0,1017.34,772.63
2016,5,23,13,30,819.0,167.0,3.4,15.0,912.0,1013.47,770.62
2016,5,23,13,45,619.0,261.5,3.45,15.0,816.5,915.36,703.11
2016,5,23,14,0,419.0,356.0,3.5,15.0,721.0,808.4,623.09
2016,5,23,14,15,406.5,349.0,3.55,15.0,693.0,785.56,608.39
2016,5,23,14,30,394.0,342.0,3.6,15.0,665.0,750.19,584.2
2016,5,23,14,45,599.5,237.0,3.7,15.0,703.0,842.35,658.63
2016,5,23,15,0,805.0,132.0,3.8,15.0,741.0,901.87,703.5
2016,5,23,15,15,575.5,208.5,3.9,15.0,631.5,762.34,602.91
2016,5,23,15,30,346.0,285.0,4.0,15.0,522.0,613.02,487.98
2016,5,23,15,45,303.0,272.0,4.1,15.0,469.5,552.53,443.19
2016,5,23,16,0,260.0,259.0,4.2,15.0,417.0,493.99,398.62
2016,5,23,16,15,139.0,222.0,4.3,14.5,305.5,341.51,277.99
2016,5,23,16,30,18.0,185.0,4.4,14.0,194.0,192.11,155.16
2016,5,23,16,45,9.0,120.5,4.5,14.0,125.0,120.26,96.13
2016,5,23,17,0,0.0,56.0,4.6,14.0,56.0,52.07,38.76
2016,5,23,17,15,0.0,48.5,4.6,13.5,48.5,45.07,33.01
2016,5,23,17,30,0.0,41.0,4.6,13.0,41.0,38.07,27.15
2016,5,23,17,45,231.5,53.5,4.7,13.0,108.0,177.36,146.31
2016,5,23,18,0,463.0,66.0,4.8,13.0,175.0,279.88,227.32
2016,5,23,18,15,383.0,55.5,4.75,13.0,131.0,212.64,167.2
2016,5,23,18,30,303.0,45.0,4.7,13.0,87.0,152.69,113.74
2016,5,23,18,45,192.0,30.5,4.7,13.0,53.5,91.65,59.5
2016,5,23,19,0,81.0,16.0,4.7,13.0,20.0,36.96,0.0
2016,5,23,19,15,40.5,8.0,4.65,12.5,10.0,13.21,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.5,17.0,3.7,12.0,28.5,13.32,0.0
2016,5,24,5,30,229.0,34.0,3.8,12.0,57.0,26.47,16.51
2016,5,24,5,45,327.5,45.0,3.9,12.5,98.5,35.1,25.24
2016,5,24,6,0,426.0,56.0,4.0,13.0,140.0,42.36,32.14
2016,5,24,6,15,213.0,67.0,4.0,13.0,109.0,52.98,41.91
2016,5,24,6,30,0.0,78.0,4.0,13.0,78.0,70.77,57.92
2016,5,24,6,45,0.0,95.0,4.0,13.0,95.0,85.47,70.95
2016,5,24,7,0,0.0,112.0,4.0,13.0,112.0,100.47,80.15
2016,5,24,7,15,17.5,148.0,4.0,13.0,156.5,132.7,106.22
2016,5,24,7,30,35.0,184.0,4.0,13.0,201.0,161.61,129.04
2016,5,24,7,45,80.5,217.0,4.0,13.0,261.5,201.76,160.01
2016,5,24,8,0,126.0,250.0,4.0,13.0,322.0,243.03,192.27
2016,5,24,8,15,100.5,267.0,4.0,13.0,328.0,263.71,209.95
2016,5,24,8,30,75.0,284.0,4.0,13.0,334.0,276.71,220.89
2016,5,24,8,45,140.0,311.0,4.0,13.5,411.0,331.41,263.61
2016,5,24,9,0,205.0,338.0,4.0,14.0,488.0,397.39,314.99
2016,5,24,9,15,192.5,359.0,4.0,14.0,506.0,422.99,334.92
2016,5,24,9,30,180.0,380.0,4.0,14.0,524.0,447.28,353.53
2016,5,24,9,45,135.0,391.0,4.0,14.5,501.5,440.71,347.05
2016,5,24,10,0,90.0,402.0,4.0,15.0,479.0,430.04,337.19
2016,5,24,10,15,141.0,422.5,4.0,15.0,547.5,493.46,386.28
2016,5,24,10,30,192.0,443.0,4.0,15.0,616.0,561.55,438.01
2016,5,24,10,45,298.5,419.0,4.0,15.0,694.0,639.53,498.25
2016,5,24,11,0,405.0,395.0,4.0,15.0,772.0,725.0,562.99
2016,5,24,11,15,651.0,264.5,4.0,15.0,879.0,836.87,650.5
2016,5,24,11,30,897.0,134.0,4.0,15.0,986.0,947.98,729.52
2016,5,24,11,45,900.5,132.5,4.05,15.0,992.0,973.61,746.55
2016,5,24,12,0,904.0,131.0,4.1,15.0,998.0,996.31,762.25
2016,5,24,12,15,903.5,131.0,4.1,15.0,996.0,1013.51,773.93
2016,5,24,12,30,903.0,131.0,4.1,15.0,994.0,1027.46,783.48
2016,5,24,12,45,898.5,132.0,4.15,15.0,983.5,1035.06,789.16
2016,5,24,13,0,894.0,133.0,4.2,15.0,973.0,1039.23,792.65
2016,5,24,13,15,890.0,132.0,4.25,15.0,956.0,1038.43,792.89
2016,5,24,13,30,886.0,131.0,4.3,15.0,939.0,1034.17,790.89
2016,5,24,13,45,882.5,128.5,4.35,15.0,915.5,1025.43,786.18
2016,5,24,14,0,879.0,126.0,4.4,15.0,892.0,1013.28,779.24
2016,5,24,14,15,630.0,237.5,4.45,15.0,777.0,891.94,695.07
2016,5,24,14,30,381.0,349.0,4.5,15.0,662.0,744.96,583.16
2016,5,24,14,45,282.5,353.5,4.55,15.0,580.0,650.88,512.91
2016,5,24,15,0,184.0,358.0,4.6,15.0,498.0,547.62,433.83
2016,5,24,15,15,218.5,332.0,4.65,15.0,489.0,547.02,436.14
2016,5,24,15,30,253.0,306.0,4.7,15.0,480.0,555.38,444.65
2016,5,24,15,45,130.0,247.5,4.8,15.0,336.5,369.94,298.8
2016,5,24,16,0,7.0,189.0,4.9,15.0,193.0,186.91,149.14
2016,5,24,16,15,111.0,204.0,4.9,14.5,262.0,300.31,245.6
2016,5,24,16,30,215.0,219.0,4.9,14.0,331.0,388.16,319.44
2016,5,24,16,45,112.5,183.0,4.95,14.0,241.0,270.98,222.78
2016,5,24,17,0,10.0,147.0,5.0,14.0,151.0,148.43,119.9
2016,5,24,17,15,5.0,128.5,5.0,13.5,131.0,127.08,102.55
2016,5,24,17,30,0.0,110.0,5.0,13.0,111.0,106.21,85.23
2016,5,24,17,45,250.5,86.0,5.0,13.0,146.5,216.57,179.03
2016,5,24,18,0,501.0,62.0,5.0,13.0,182.0,291.85,237.09
2016,5,24,18,15,420.5,53.0,4.9,12.5,137.0,223.99,176.53
2016,5,24,18,30,340.0,44.0,4.8,12.0,92.0,164.62,123.31
2016,5,24,18,45,170.0,33.0,4.75,12.0,57.0,89.25,59.1
2016,5,24,19,0,0.0,22.0,4.7,12.0,22.0,21.65,0.0
2016,5,24,19,15,0.0,11.0,4.6,12.0,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.5,17.0,3.1,12.0,29.0,13.31,0.0
2016,5,25,5,30,237.0,34.0,3.2,12.0,58.0,26.45,16.58
2016,5,25,5,45,330.5,45.5,3.3,12.5,99.0,35.48,25.61
2016,5,25,6,0,424.0,57.0,3.4,13.0,140.0,43.18,32.88
2016,5,25,6,15,212.0,62.5,3.4,13.0,104.0,45.1,34.88
2016,5,25,6,30,0.0,68.0,3.4,13.0,68.0,62.6,50.63
2016,5,25,6,45,0.0,82.0,3.4,13.0,82.0,74.99,61.63
2016,5,25,7,0,0.0,96.0,3.4,13.0,96.0,87.49,69.17
2016,5,25,7,15,0.0,88.0,3.45,13.0,88.0,81.43,63.82
2016,5,25,7,30,0.0,80.0,3.5,13.0,80.0,74.49,57.75
2016,5,25,7,45,1.0,124.5,3.55,13.5,125.5,114.34,90.74
2016,5,25,8,0,2.0,169.0,3.6,14.0,171.0,153.74,122.69
2016,5,25,8,15,2.5,173.5,3.7,14.0,175.5,158.91,126.5
2016,5,25,8,30,3.0,178.0,3.8,14.0,180.0,164.0,130.3
2016,5,25,8,45,6.0,198.5,3.9,14.0,202.5,184.31,146.44
2016,5,25,9,0,9.0,219.0,4.0,14.0,225.0,205.07,162.86
2016,5,25,9,15,13.0,246.0,4.05,14.0,256.0,232.61,184.62
2016,5,25,9,30,17.0,273.0,4.1,14.0,287.0,260.77,206.71
2016,5,25,9,45,11.5,230.0,4.2,14.0,239.5,220.07,174.03
2016,5,25,10,0,6.0,187.0,4.3,14.0,192.0,177.92,140.06
2016,5,25,10,15,5.5,180.0,4.3,14.0,185.0,171.65,134.91
2016,5,25,10,30,5.0,173.0,4.3,14.0,178.0,165.25,129.63
2016,5,25,10,45,7.5,198.0,4.35,14.5,205.0,191.01,149.98
2016,5,25,11,0,10.0,223.0,4.4,15.0,232.0,217.09,170.36
2016,5,25,11,15,28.5,321.5,4.4,15.0,349.0,330.46,259.59
2016,5,25,11,30,47.0,420.0,4.4,15.0,466.0,444.61,346.99
2016,5,25,11,45,44.0,417.5,4.4,15.0,460.5,443.2,345.36
2016,5,25,12,0,41.0,415.0,4.4,15.0,455.0,441.34,343.84
2016,5,25,12,15,74.5,444.5,4.45,15.0,516.5,506.4,394.2
2016,5,25,12,30,108.0,474.0,4.5,15.0,578.0,572.81,444.75
2016,5,25,12,45,69.0,425.5,4.6,15.0,492.0,488.42,380.69
2016,5,25,13,0,30.0,377.0,4.7,15.0,406.0,402.38,314.6
2016,5,25,13,15,36.0,384.5,4.85,15.0,418.5,417.83,327.33
2016,5,25,13,30,42.0,392.0,5.0,15.0,431.0,433.24,339.78
2016,5,25,13,45,45.0,385.5,5.15,15.0,426.0,430.96,338.69
2016,5,25,14,0,48.0,379.0,5.3,15.0,421.0,428.4,337.46
2016,5,25,14,15,38.0,348.0,5.4,15.0,380.5,386.91,305.67
2016,5,25,14,30,28.0,317.0,5.5,15.0,340.0,345.33,273.56
2016,5,25,14,45,56.5,331.5,5.65,15.0,375.5,388.47,309.15
2016,5,25,15,0,85.0,346.0,5.8,15.0,411.0,430.76,343.78
2016,5,25,15,15,104.0,330.5,5.9,15.0,405.5,430.59,345.14
2016,5,25,15,30,123.0,315.0,6.0,15.0,400.0,440.65,354.52
2016,5,25,15,45,70.0,265.0,6.1,15.0,313.0,327.84,264.62
2016,5,25,16,0,17.0,215.0,6.2,15.0,226.0,221.34,177.86
2016,5,25,16,15,8.5,146.5,6.25,14.5,152.0,145.6,116.39
2016,5,25,16,30,0.0,78.0,6.3,14.0,78.0,72.63,55.78
2016,5,25,16,45,0.0,88.5,6.35,14.0,88.5,82.6,64.41
2016,5,25,17,0,0.0,99.0,6.4,14.0,99.0,93.2,73.58
2016,5,25,17,15,0.0,86.0,6.35,13.5,86.0,80.73,63.36
2016,5,25,17,30,0.0,73.0,6.3,13.0,73.0,68.26,52.98
2016,5,25,17,45,252.0,68.5,6.3,13.0,129.0,205.15,169.91
2016,5,25,18,0,504.0,64.0,6.3,13.0,185.0,295.67,240.98
2016,5,25,18,15,422.5,54.5,6.2,12.5,140.0,226.65,179.25
2016,5,25,18,30,341.0,45.0,6.1,12.0,95.0,166.25,125.01
2016,5,25,18,45,214.0,32.0,6.1,12.0,59.5,99.05,65.98
2016,5,25,19,0,87.0,19.0,6.1,12.0,24.0,42.18,0.0
2016,5,25,19,15,43.5,9.5,6.05,12.0,12.0,15.14,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,16.33,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,30.42,19.99
2016,5,26,5,45,255.5,53.0,4.1,12.5,96.0,40.55,30.06
2016,5,26,6,0,347.0,67.0,4.1,13.0,136.0,50.26,39.17
2016,5,26,6,15,173.5,64.5,4.05,13.0,99.0,51.03,40.17
2016,5,26,6,30,0.0,62.0,4.0,13.0,62.0,57.58,46.13
2016,5,26,6,45,0.0,75.5,4.0,13.0,75.5,69.61,56.84
2016,5,26,7,0,0.0,89.0,4.0,13.0,89.0,81.68,64.25
2016,5,26,7,15,7.5,129.5,3.95,13.0,133.0,117.0,93.49
2016,5,26,7,30,15.0,170.0,3.9,13.0,177.0,153.14,122.9
2016,5,26,7,45,16.5,187.0,3.85,13.5,195.5,170.22,136.29
2016,5,26,8,0,18.0,204.0,3.8,14.0,214.0,187.53,149.78
2016,5,26,8,15,18.0,218.0,3.75,14.0,229.5,202.06,161.23
2016,5,26,8,30,18.0,232.0,3.7,14.0,245.0,216.57,172.59
2016,5,26,8,45,37.0,272.5,3.65,14.5,299.5,257.8,204.76
2016,5,26,9,0,56.0,313.0,3.6,15.0,354.0,305.86,241.93
2016,5,26,9,15,56.5,330.5,3.5,15.0,374.0,326.9,257.94
2016,5,26,9,30,57.0,348.0,3.4,15.0,394.0,348.07,273.97
2016,5,26,9,45,47.0,350.0,3.35,15.5,389.0,348.97,273.62
2016,5,26,10,0,37.0,352.0,3.3,16.0,384.0,348.64,272.32
2016,5,26,10,15,52.5,383.0,3.2,16.0,430.0,392.19,305.52
2016,5,26,10,30,68.0,414.0,3.1,16.0,476.0,437.48,339.49
2016,5,26,10,45,86.0,435.0,3.05,16.0,514.5,477.14,369.1
2016,5,26,11,0,104.0,456.0,3.0,16.0,553.0,518.25,399.51
2016,5,26,11,15,212.0,453.0,3.0,16.0,654.0,621.05,477.59
2016,5,26,11,30,320.0,450.0,3.0,16.0,755.0,730.98,558.53
2016,5,26,11,45,332.0,442.0,3.0,16.5,760.0,747.47,568.84
2016,5,26,12,0,344.0,434.0,3.0,17.0,765.0,763.01,579.1
2016,5,26,12,15,207.5,443.5,3.1,17.0,643.5,642.85,490.52
2016,5,26,12,30,71.0,453.0,3.2,17.0,522.0,514.95,394.03
2016,5,26,12,45,66.0,443.5,3.3,17.0,506.5,503.55,386.51
2016,5,26,13,0,61.0,434.0,3.4,17.0,491.0,491.53,377.95
2016,5,26,13,15,123.0,444.5,3.6,17.0,557.5,578.41,444.83
2016,5,26,13,30,185.0,455.0,3.8,17.0,624.0,654.3,502.47
2016,5,26,13,45,193.5,441.5,4.05,17.0,614.5,650.38,500.83
2016,5,26,14,0,202.0,428.0,4.3,17.0,605.0,645.32,498.9
2016,5,26,14,15,212.0,410.5,4.55,16.5,590.5,636.25,495.36
2016,5,26,14,30,222.0,393.0,4.8,16.0,576.0,625.85,490.73
2016,5,26,14,45,138.5,360.5,5.05,16.0,473.0,509.42,402.17
2016,5,26,15,0,55.0,328.0,5.3,16.0,370.0,383.48,303.82
2016,5,26,15,15,56.5,311.5,5.45,15.5,352.5,367.21,292.86
2016,5,26,15,30,58.0,295.0,5.6,15.0,335.0,350.62,281.25
2016,5,26,15,45,47.5,267.5,5.75,15.0,299.0,311.7,250.8
2016,5,26,16,0,37.0,240.0,5.9,15.0,263.0,273.25,220.42
2016,5,26,16,15,33.0,218.5,5.95,14.5,238.0,246.9,200.04
2016,5,26,16,30,29.0,197.0,6.0,14.0,213.0,220.74,179.51
2016,5,26,16,45,33.0,180.5,6.05,14.0,197.0,205.7,167.79
2016,5,26,17,0,37.0,164.0,6.1,14.0,181.0,190.25,155.52
2016,5,26,17,15,295.5,129.0,6.05,13.5,231.5,315.88,264.34
2016,5,26,17,30,554.0,94.0,6.0,13.0,282.0,410.67,343.04
2016,5,26,17,45,491.0,86.0,6.0,13.0,232.0,341.74,282.96
2016,5,26,18,0,428.0,78.0,6.0,13.0,182.0,276.79,225.54
2016,5,26,18,15,346.0,66.0,5.85,12.5,137.0,209.72,166.34
2016,5,26,18,30,264.0,54.0,5.7,12.0,92.0,151.59,114.83
2016,5,26,18,45,157.5,37.0,5.6,12.0,57.5,90.91,61.75
2016,5,26,19,0,51.0,20.0,5.5,12.0,23.0,33.85,0.0
2016,5,26,19,15,25.5,10.0,5.35,12.0,11.5,13.13,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,70.5,20.5,2.6,12.0,28.0,17.12,0.32
2016,5,27,5,30,141.0,41.0,2.5,12.0,56.0,33.23,22.44
2016,5,27,5,45,234.5,56.5,2.4,12.0,97.0,43.29,32.58
2016,5,27,6,0,328.0,72.0,2.3,12.0,138.0,54.11,42.79
2016,5,27,6,15,272.0,95.0,2.15,12.0,160.0,73.17,60.14
2016,5,27,6,30,216.0,118.0,2.0,12.0,182.0,88.7,74.09
2016,5,27,6,45,262.5,129.5,1.85,12.5,222.5,96.19,80.51
2016,5,27,7,0,309.0,141.0,1.7,13.0,263.0,118.77,87.45
2016,5,27,7,15,478.0,132.0,1.55,13.0,350.0,144.39,96.21
2016,5,27,7,30,647.0,123.0,1.4,13.0,437.0,194.07,128.27
2016,5,27,7,45,682.5,125.5,1.3,13.5,488.0,243.78,169.51
2016,5,27,8,0,718.0,128.0,1.2,14.0,539.0,297.39,215.31
2016,5,27,8,15,738.5,132.0,1.1,14.5,586.5,350.93,261.3
2016,5,27,8,30,759.0,136.0,1.0,15.0,634.0,406.17,307.43
2016,5,27,8,45,781.0,136.5,0.9,15.5,678.5,463.79,353.69
2016,5,27,9,0,803.0,137.0,0.8,16.0,723.0,518.87,396.28
2016,5,27,9,15,815.0,139.5,0.75,16.0,761.5,571.31,436.41
2016,5,27,9,30,827.0,142.0,0.7,16.0,800.0,623.5,474.94
2016,5,27,9,45,851.0,135.5,0.7,16.5,837.0,674.78,511.43
2016,5,27,10,0,875.0,129.0,0.7,17.0,874.0,726.01,546.78
2016,5,27,10,15,881.0,130.5,0.75,17.0,901.0,770.74,577.41
2016,5,27,10,30,887.0,132.0,0.8,17.0,928.0,813.64,605.63
2016,5,27,10,45,893.5,131.5,0.9,17.5,948.5,853.12,631.02
2016,5,27,11,0,900.0,131.0,1.0,18.0,969.0,890.41,654.82
2016,5,27,11,15,902.5,131.5,1.25,18.0,982.0,922.76,678.92
2016,5,27,11,30,905.0,132.0,1.5,18.0,995.0,952.36,701.15
2016,5,27,11,45,906.0,132.5,1.75,18.5,1000.0,977.73,719.16
2016,5,27,12,0,907.0,133.0,2.0,19.0,1005.0,1000.08,735.09
2016,5,27,12,15,906.5,132.5,2.25,19.0,1003.0,1016.89,748.76
2016,5,27,12,30,906.0,132.0,2.5,19.0,1001.0,1030.44,760.31
2016,5,27,12,45,902.5,133.0,2.8,19.0,991.0,1039.14,769.17
2016,5,27,13,0,899.0,134.0,3.1,19.0,981.0,1044.41,775.72
2016,5,27,13,15,895.5,133.0,3.3,19.0,964.0,1044.22,777.77
2016,5,27,13,30,892.0,132.0,3.5,19.0,947.0,1040.56,777.57
2016,5,27,13,45,885.0,131.5,3.7,19.0,922.5,1030.47,773.11
2016,5,27,14,0,878.0,131.0,3.9,19.0,898.0,1017.04,766.42
2016,5,27,14,15,870.5,129.0,4.0,19.0,868.0,998.33,755.47
2016,5,27,14,30,863.0,127.0,4.1,19.0,838.0,976.51,742.42
2016,5,27,14,45,853.0,125.0,4.2,19.0,801.5,949.34,725.66
2016,5,27,15,0,843.0,123.0,4.3,19.0,765.0,927.02,712.22
2016,5,27,15,15,830.0,120.5,4.3,18.5,723.5,891.06,689.9
2016,5,27,15,30,817.0,118.0,4.3,18.0,682.0,852.91,665.84
2016,5,27,15,45,800.5,114.5,4.35,18.0,636.5,808.77,636.22
2016,5,27,16,0,784.0,111.0,4.4,18.0,591.0,763.16,605.18
2016,5,27,16,15,762.5,107.0,4.4,17.5,542.0,711.99,570.35
2016,5,27,16,30,741.0,103.0,4.4,17.0,493.0,662.76,536.23
2016,5,27,16,45,712.0,98.5,4.4,17.0,442.5,605.26,492.33
2016,5,27,17,0,683.0,94.0,4.4,17.0,392.0,548.56,447.94
2016,5,27,17,15,644.5,88.5,4.35,16.5,340.5,486.38,398.58
2016,5,27,17,30,606.0,83.0,4.3,16.0,289.0,426.61,349.59
2016,5,27,17,45,550.0,75.5,4.25,16.0,239.0,359.08,292.25
2016,5,27,18,0,494.0,68.0,4.2,16.0,189.0,296.52,237.67
2016,5,27,18,15,414.5,58.0,4.05,15.5,143.5,228.09,178.04
2016,5,27,18,30,335.0,48.0,3.9,15.0,98.0,166.81,124.2
2016,5,27,18,45,219.0,34.0,3.8,14.5,62.0,102.87,68.98
2016,5,27,19,0,103.0,20.0,3.7,14.0,26.0,47.01,3.03
2016,5,27,19,15,51.5,10.0,3.6,14.0,13.0,16.84,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,99.0,19.0,2.35,13.0,29.0,14.87,0.15
2016,5,28,5,30,198.0,38.0,2.4,13.0,58.0,29.57,19.34
2016,5,28,5,45,294.0,50.5,2.5,13.5,99.5,38.54,28.23
2016,5,28,6,0,390.0,63.0,2.6,14.0,141.0,47.15,36.3
2016,5,28,6,15,454.5,72.5,2.55,14.0,188.5,53.63,42.34
2016,5,28,6,30,519.0,82.0,2.5,14.0,236.0,58.55,46.82
2016,5,28,6,45,569.0,88.0,2.45,14.5,287.0,60.23,48.18
2016,5,28,7,0,619.0,94.0,2.4,15.0,338.0,89.5,54.4
2016,5,28,7,15,653.5,100.0,2.4,15.5,389.0,136.06,81.24
2016,5,28,7,30,688.0,106.0,2.4,16.0,440.0,186.75,119.47
2016,5,28,7,45,679.0,116.0,2.4,16.5,475.0,235.26,161.72
2016,5,28,8,0,670.0,126.0,2.4,17.0,510.0,282.61,204.12
2016,5,28,8,15,660.5,144.5,2.35,17.5,550.0,335.63,250.43
2016,5,28,8,30,651.0,163.0,2.3,18.0,590.0,387.33,294.36
2016,5,28,8,45,733.5,144.5,2.3,18.5,656.0,446.31,342.06
2016,5,28,9,0,816.0,126.0,2.3,19.0,722.0,515.42,396.59
2016,5,28,9,15,828.0,128.5,2.25,19.0,761.0,568.42,438.44
2016,5,28,9,30,840.0,131.0,2.2,19.0,800.0,621.14,478.9
2016,5,28,9,45,848.5,133.5,2.2,19.5,833.5,671.09,515.45
2016,5,28,10,0,857.0,136.0,2.2,20.0,867.0,719.5,549.82
2016,5,28,10,15,863.5,138.0,2.2,20.0,894.0,764.3,581.34
2016,5,28,10,30,870.0,140.0,2.2,20.0,921.0,807.36,610.06
2016,5,28,10,45,874.0,141.5,2.25,20.5,941.5,846.03,634.7
2016,5,28,11,0,878.0,143.0,2.3,21.0,962.0,882.42,657.59
2016,5,28,11,15,881.0,144.0,2.4,21.0,975.0,915.05,679.55
2016,5,28,11,30,884.0,145.0,2.5,21.0,988.0,945.07,699.77
2016,5,28,11,45,885.0,145.5,2.6,21.0,993.5,970.02,716.68
2016,5,28,12,0,886.0,146.0,2.7,21.0,999.0,992.04,731.75
2016,5,28,12,15,885.5,146.0,2.8,20.5,997.0,1009.1,745.09
2016,5,28,12,30,885.0,146.0,2.9,20.0,995.0,1023.0,756.54
2016,5,28,12,45,877.0,149.5,3.05,20.0,984.0,1029.57,762.32
2016,5,28,13,0,869.0,153.0,3.2,20.0,973.0,1032.78,766.02
2016,5,28,13,15,865.0,152.0,3.3,20.0,956.0,1032.24,766.95
2016,5,28,13,30,861.0,151.0,3.4,20.0,939.0,1028.34,765.76
2016,5,28,13,45,855.0,149.5,3.5,20.0,915.0,1027.96,767.06
2016,5,28,14,0,849.0,148.0,3.6,20.0,891.0,1014.83,759.88
2016,5,28,14,15,841.0,146.0,3.65,19.5,861.0,995.97,750.07
2016,5,28,14,30,833.0,144.0,3.7,19.0,831.0,974.05,738.2
2016,5,28,14,45,823.0,141.0,3.8,19.0,794.5,946.25,721.16
2016,5,28,15,0,813.0,138.0,3.9,19.0,758.0,915.78,702.19
2016,5,28,15,15,799.5,135.0,3.9,19.0,717.0,879.67,678.57
2016,5,28,15,30,786.0,132.0,3.9,19.0,676.0,841.48,653.33
2016,5,28,15,45,717.0,139.5,3.9,19.0,610.0,770.31,604.03
2016,5,28,16,0,648.0,147.0,3.9,19.0,544.0,697.86,552.91
2016,5,28,16,15,677.5,131.0,3.85,18.5,516.0,677.34,540.44
2016,5,28,16,30,707.0,115.0,3.8,18.0,488.0,652.31,523.79
2016,5,28,16,45,523.5,136.0,3.8,18.0,397.0,515.09,416.97
2016,5,28,17,0,340.0,157.0,3.8,18.0,306.0,389.13,316.36
2016,5,28,17,15,454.5,123.5,3.7,17.5,295.5,411.16,335.56
2016,5,28,17,30,569.0,90.0,3.6,17.0,285.0,415.1,338.29
2016,5,28,17,45,514.0,81.5,3.5,16.5,235.5,348.77,282.78
2016,5,28,18,0,459.0,73.0,3.4,16.0,186.0,287.34,230.07
2016,5,28,18,15,380.0,62.0,3.2,15.5,141.0,218.08,170.24
2016,5,28,18,30,301.0,51.0,3.0,15.0,96.0,159.95,119.43
2016,5,28,18,45,194.0,36.0,2.9,15.0,60.5,99.0,66.91
2016,5,28,19,0,87.0,21.0,2.8,15.0,25.0,42.41,5.39
2016,5,28,19,15,43.5,10.5,2.75,14.5,12.5,16.23,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,2.1,12.0,30.5,14.87,0.73
2016,5,29,5,30,221.0,38.0,2.1,12.0,61.0,29.57,19.48
2016,5,29,5,45,318.5,49.5,2.1,12.5,103.0,37.76,27.69
2016,5,29,6,0,416.0,61.0,2.1,13.0,145.0,46.53,35.91
2016,5,29,6,15,208.0,62.5,2.0,13.0,104.5,44.97,34.79
2016,5,29,6,30,0.0,64.0,1.9,13.0,64.0,59.31,47.7
2016,5,29,6,45,0.0,78.0,1.8,13.5,78.0,71.74,58.61
2016,5,29,7,0,0.0,92.0,1.7,14.0,92.0,84.23,66.1
2016,5,29,7,15,6.0,129.5,1.65,14.0,132.5,116.92,92.94
2016,5,29,7,30,12.0,167.0,1.6,14.0,173.0,150.33,119.85
2016,5,29,7,45,38.0,203.5,1.55,14.5,224.5,182.57,144.39
2016,5,29,8,0,64.0,240.0,1.5,15.0,276.0,223.3,175.67
2016,5,29,8,15,154.0,265.0,1.55,15.0,363.5,275.35,214.87
2016,5,29,8,30,244.0,290.0,1.6,15.0,451.0,338.35,263.32
2016,5,29,8,45,536.0,207.5,1.7,15.5,591.0,413.3,320.32
2016,5,29,9,0,828.0,125.0,1.8,16.0,731.0,520.3,403.18
2016,5,29,9,15,839.5,127.5,1.85,16.0,770.0,573.6,445.48
2016,5,29,9,30,851.0,130.0,1.9,16.0,809.0,626.55,486.72
2016,5,29,9,45,855.0,135.0,2.0,16.5,841.0,676.37,523.86
2016,5,29,10,0,859.0,140.0,2.1,17.0,873.0,724.11,558.55
2016,5,29,10,15,865.5,141.5,2.15,17.0,900.0,768.55,590.54
2016,5,29,10,30,872.0,143.0,2.2,17.0,927.0,811.26,619.67
2016,5,29,10,45,874.5,146.0,2.3,17.0,947.0,850.14,646.36
2016,5,29,11,0,877.0,149.0,2.4,17.0,967.0,886.65,671.35
2016,5,29,11,15,880.0,150.0,2.45,17.0,980.0,919.29,693.21
2016,5,29,11,30,883.0,151.0,2.5,17.0,993.0,949.32,713.29
2016,5,29,11,45,881.0,153.0,2.55,17.0,997.5,972.89,729.05
2016,5,29,12,0,879.0,155.0,2.6,17.0,1002.0,993.44,742.9
2016,5,29,12,15,879.0,155.0,2.65,17.0,1000.5,1010.97,754.84
2016,5,29,12,30,879.0,155.0,2.7,17.0,999.0,1025.38,764.83
2016,5,29,12,45,872.0,157.5,2.75,17.5,988.0,1032.01,768.35
2016,5,29,13,0,865.0,160.0,2.8,18.0,977.0,1035.3,769.85
2016,5,29,13,15,644.0,269.5,2.9,18.0,872.0,945.52,710.48
2016,5,29,13,30,423.0,379.0,3.0,18.0,767.0,835.01,629.84
2016,5,29,13,45,282.0,404.5,3.1,18.0,661.0,711.24,541.24
2016,5,29,14,0,141.0,430.0,3.2,18.0,555.0,586.24,448.54
2016,5,29,14,15,151.0,415.0,3.3,17.5,544.0,580.63,447.34
2016,5,29,14,30,161.0,400.0,3.4,17.0,533.0,573.93,444.68
2016,5,29,14,45,123.5,374.5,3.5,17.0,474.5,509.82,397.08
2016,5,29,15,0,86.0,349.0,3.6,17.0,416.0,434.36,340.34
2016,5,29,15,15,65.5,317.5,3.6,17.0,367.0,381.4,300.26
2016,5,29,15,30,45.0,286.0,3.6,17.0,318.0,329.22,260.09
2016,5,29,15,45,35.5,257.5,3.65,17.0,281.5,290.49,230.34
2016,5,29,16,0,26.0,229.0,3.7,17.0,245.0,242.68,192.95
2016,5,29,16,15,43.0,222.5,3.7,16.5,246.5,258.56,207.22
2016,5,29,16,30,60.0,216.0,3.7,16.0,248.0,263.63,212.7
2016,5,29,16,45,165.5,192.5,3.75,16.0,268.0,316.95,258.61
2016,5,29,17,0,271.0,169.0,3.8,16.0,288.0,359.4,294.56
2016,5,29,17,15,243.0,153.5,3.85,15.5,250.0,313.47,257.47
2016,5,29,17,30,215.0,138.0,3.9,15.0,212.0,269.87,221.72
2016,5,29,17,45,338.0,106.5,4.0,15.0,201.0,289.67,237.1
2016,5,29,18,0,461.0,75.0,4.1,15.0,190.0,290.62,234.24
2016,5,29,18,15,380.5,64.0,4.1,14.5,144.5,220.83,173.54
2016,5,29,18,30,300.0,53.0,4.1,14.0,99.0,162.14,122.02
2016,5,29,18,45,191.0,37.5,4.1,13.5,63.0,100.08,68.64
2016,5,29,19,0,82.0,22.0,4.1,13.0,27.0,42.8,8.42
2016,5,29,19,15,41.0,11.0,4.05,13.0,13.5,16.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,11.5,31.5,14.86,1.21
2016,5,30,5,30,241.0,38.0,1.9,12.0,63.0,29.57,19.53
2016,5,30,5,45,340.0,49.0,1.95,12.5,106.0,37.37,27.36
2016,5,30,6,0,439.0,60.0,2.0,13.0,149.0,45.59,35.09
2016,5,30,6,15,503.5,68.0,1.95,13.0,197.5,49.63,38.96
2016,5,30,6,30,568.0,76.0,1.9,13.0,246.0,53.48,42.49
2016,5,30,6,45,284.0,96.5,1.85,13.5,181.5,66.61,54.06
2016,5,30,7,0,0.0,117.0,1.8,14.0,117.0,104.6,83.21
2016,5,30,7,15,3.0,138.0,1.8,14.0,139.5,123.49,98.5
2016,5,30,7,30,6.0,159.0,1.8,14.0,162.0,142.94,114.06
2016,5,30,7,45,12.5,182.0,1.8,14.5,189.0,165.32,131.48
2016,5,30,8,0,19.0,205.0,1.8,15.0,216.0,188.66,149.51
2016,5,30,8,15,104.0,251.0,1.85,15.0,319.0,247.9,194.68
2016,5,30,8,30,189.0,297.0,1.9,15.0,422.0,326.77,255.56
2016,5,30,8,45,520.0,206.5,1.95,15.5,580.0,405.25,314.94
2016,5,30,9,0,851.0,116.0,2.0,16.0,738.0,523.5,406.41
2016,5,30,9,15,525.0,248.5,2.05,16.0,639.0,505.4,393.26
2016,5,30,9,30,199.0,381.0,2.1,16.0,540.0,458.66,355.66
2016,5,30,9,45,540.5,254.5,2.15,16.5,711.0,579.49,450.97
2016,5,30,10,0,882.0,128.0,2.2,17.0,882.0,729.08,563.99
2016,5,30,10,15,888.5,129.5,2.2,17.0,909.0,774.4,594.96
2016,5,30,10,30,895.0,131.0,2.2,17.0,936.0,817.93,624.23
2016,5,30,10,45,525.0,299.0,2.25,17.5,774.0,713.44,544.26
2016,5,30,11,0,155.0,467.0,2.3,18.0,612.0,573.9,434.58
2016,5,30,11,15,157.0,474.5,2.3,18.0,623.0,592.1,448.44
2016,5,30,11,30,159.0,482.0,2.3,18.0,634.0,609.99,460.98
2016,5,30,11,45,275.5,451.0,2.3,18.0,716.0,702.3,529.65
2016,5,30,12,0,392.0,420.0,2.3,18.0,798.0,793.76,595.76
2016,5,30,12,15,416.5,412.0,2.3,18.0,813.0,827.11,618.46
2016,5,30,12,30,441.0,404.0,2.3,18.0,828.0,854.24,637.44
2016,5,30,12,45,674.0,268.5,2.35,18.0,909.5,961.5,717.7
2016,5,30,13,0,907.0,133.0,2.4,18.0,991.0,1050.59,776.36
2016,5,30,13,15,903.5,132.5,2.45,18.0,974.0,1051.02,776.72
2016,5,30,13,30,900.0,132.0,2.5,18.0,957.0,1047.97,775.88
2016,5,30,13,45,895.5,130.0,2.6,18.5,933.0,1038.91,770.33
2016,5,30,14,0,891.0,128.0,2.7,19.0,909.0,1026.44,762.65
2016,5,30,14,15,883.5,126.5,2.8,18.5,878.5,1008.2,754.08
2016,5,30,14,30,876.0,125.0,2.9,18.0,848.0,986.81,743.37
2016,5,30,14,45,867.0,122.0,3.0,18.0,812.0,959.4,727.1
2016,5,30,15,0,858.0,119.0,3.1,18.0,776.0,929.18,708.8
2016,5,30,15,15,845.5,116.5,3.1,18.0,734.0,900.78,690.9
2016,5,30,15,30,833.0,114.0,3.1,18.0,692.0,862.76,666.16
2016,5,30,15,45,501.0,194.5,3.15,18.0,536.0,644.76,508.32
2016,5,30,16,0,169.0,275.0,3.2,18.0,380.0,427.42,338.5
2016,5,30,16,15,464.0,187.5,3.15,17.5,441.5,571.87,458.31
2016,5,30,16,30,759.0,100.0,3.1,17.0,503.0,670.92,538.63
2016,5,30,16,45,408.5,137.0,3.1,17.0,351.0,438.99,356.49
2016,5,30,17,0,58.0,174.0,3.1,17.0,199.0,214.19,172.34
2016,5,30,17,15,343.0,127.0,3.0,16.5,248.0,350.81,287.63
2016,5,30,17,30,628.0,80.0,2.9,16.0,297.0,436.18,355.89
2016,5,30,17,45,575.0,73.0,2.85,16.0,247.0,369.54,299.26
2016,5,30,18,0,522.0,66.0,2.8,16.0,197.0,307.52,245.63
2016,5,30,18,15,444.0,57.0,2.7,15.5,150.5,239.11,186.41
2016,5,30,18,30,366.0,48.0,2.6,15.0,104.0,178.79,133.45
2016,5,30,18,45,250.0,35.0,2.55,14.5,67.0,112.28,76.46
2016,5,30,19,0,134.0,22.0,2.5,14.0,30.0,56.44,15.32
2016,5,30,19,15,67.0,11.0,2.5,14.0,15.0,20.2,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.5,18.5,2.05,12.0,32.5,14.45,1.39
2016,5,31,5,30,263.0,37.0,2.1,12.0,65.0,28.76,18.88
2016,5,31,5,45,356.5,48.0,2.15,12.5,108.0,37.45,27.45
2016,5,31,6,0,450.0,59.0,2.2,13.0,151.0,44.63,34.24
2016,5,31,6,15,514.5,66.5,2.1,13.5,199.5,48.3,37.7
2016,5,31,6,30,579.0,74.0,2.0,14.0,248.0,51.8,40.82
2016,5,31,6,45,624.0,80.0,1.9,14.5,299.5,53.85,42.52
2016,5,31,7,0,669.0,86.0,1.8,15.0,351.0,85.65,49.66
2016,5,31,7,15,424.5,145.0,1.75,15.0,322.0,149.06,101.6
2016,5,31,7,30,180.0,204.0,1.7,15.0,293.0,193.88,147.46
2016,5,31,7,45,174.0,228.5,1.7,15.5,321.5,225.47,173.05
2016,5,31,8,0,168.0,253.0,1.7,16.0,350.0,256.69,198.36
2016,5,31,8,15,114.0,266.5,1.75,16.0,335.0,263.19,205.39
2016,5,31,8,30,60.0,280.0,1.8,16.0,320.0,267.53,209.83
2016,5,31,8,45,74.0,306.5,1.85,16.5,359.0,301.88,235.98
2016,5,31,9,0,88.0,333.0,1.9,17.0,398.0,338.04,263.13
2016,5,31,9,15,92.0,353.0,1.9,17.0,424.0,365.0,283.38
2016,5,31,9,30,96.0,373.0,1.9,17.0,450.0,392.44,303.81
2016,5,31,9,45,495.5,247.0,1.95,17.5,667.5,543.63,422.44
2016,5,31,10,0,895.0,121.0,2.0,18.0,885.0,731.47,562.82
2016,5,31,10,15,901.0,122.5,2.0,18.0,912.5,776.92,592.93
2016,5,31,10,30,907.0,124.0,2.0,18.0,940.0,820.5,621.95
2016,5,31,10,45,536.5,296.0,2.05,18.5,782.0,719.65,545.44
2016,5,31,11,0,166.0,468.0,2.1,19.0,624.0,583.91,439.44
2016,5,31,11,15,234.5,463.0,2.1,19.0,685.5,649.04,488.29
2016,5,31,11,30,303.0,458.0,2.1,19.0,747.0,721.63,540.07
2016,5,31,11,45,614.0,292.5,2.1,19.5,883.0,869.17,648.75
2016,5,31,12,0,925.0,127.0,2.1,20.0,1019.0,1010.02,741.07
2016,5,31,12,15,925.0,127.0,2.15,20.0,1017.5,1028.13,751.79
2016,5,31,12,30,925.0,127.0,2.2,20.0,1016.0,1042.94,761.85
2016,5,31,12,45,565.5,300.5,2.25,20.0,843.0,884.39,655.62
2016,5,31,13,0,206.0,474.0,2.3,20.0,670.0,687.61,511.8
2016,5,31,13,15,341.5,421.5,2.4,20.0,738.5,784.13,585.38
2016,5,31,13,30,477.0,369.0,2.5,20.0,807.0,878.73,654.01
2016,5,31,13,45,409.5,385.0,2.6,20.0,754.5,827.74,618.04
2016,5,31,14,0,342.0,401.0,2.7,20.0,702.0,766.81,576.03
2016,5,31,14,15,620.5,258.0,2.8,20.0,780.0,902.42,680.0
2016,5,31,14,30,899.0,115.0,2.9,20.0,858.0,998.37,746.41
2016,5,31,14,45,889.0,113.5,3.0,20.0,821.5,971.14,729.36
2016,5,31,15,0,879.0,112.0,3.1,20.0,785.0,941.1,711.4
2016,5,31,15,15,867.5,109.5,3.15,20.0,743.5,906.0,689.46
2016,5,31,15,30,856.0,107.0,3.2,20.0,702.0,868.56,665.71
2016,5,31,15,45,839.5,104.5,3.25,20.0,656.0,830.94,641.57
2016,5,31,16,0,823.0,102.0,3.3,20.0,610.0,785.27,611.37
2016,5,31,16,15,599.0,149.0,3.25,19.5,503.0,637.93,505.04
2016,5,31,16,30,375.0,196.0,3.2,19.0,396.0,487.35,389.59
2016,5,31,16,45,551.0,141.5,3.2,19.0,402.5,540.46,434.39
2016,5,31,17,0,727.0,87.0,3.2,19.0,409.0,569.74,458.62
2016,5,31,17,15,690.0,82.0,3.15,18.5,356.5,507.03,409.56
2016,5,31,17,30,653.0,77.0,3.1,18.0,304.0,446.51,361.06
2016,5,31,17,45,600.0,70.5,3.05,17.5,253.0,379.18,305.5
2016,5,31,18,0,547.0,64.0,3.0,17.0,202.0,316.42,251.93
2016,5,31,18,15,469.0,55.5,2.95,16.5,155.0,247.19,192.14
2016,5,31,18,30,391.0,47.0,2.9,16.0,108.0,186.03,138.47
2016,5,31,18,45,271.5,35.0,2.85,15.5,70.0,119.18,81.29
2016,5,31,19,0,152.0,23.0,2.8,15.0,32.0,61.57,19.71
2016,5,31,19,15,76.0,11.5,2.75,14.5,16.0,22.07,0.0
2016,5,31,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,134.5,19.0,2.9,13.0,33.5,14.84,1.88
2016,6,1,5,30,269.0,38.0,3.0,13.0,67.0,29.56,19.49
2016,6,1,5,45,363.5,49.0,3.15,13.5,110.5,38.36,28.12
2016,6,1,6,0,458.0,60.0,3.3,14.0,154.0,45.51,34.87
2016,6,1,6,15,523.0,68.0,3.2,14.0,203.5,49.58,38.75
2016,6,1,6,30,588.0,76.0,3.1,14.0,253.0,53.44,42.27
2016,6,1,6,45,310.0,111.5,3.05,14.5,206.5,77.46,63.44
2016,6,1,7,0,32.0,147.0,3.0,15.0,160.0,123.4,97.79
