Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,15,26.0,161.0,2.9,15.0,172.5,138.46,109.63
2016,6,1,7,30,20.0,175.0,2.8,15.0,185.0,158.02,125.54
2016,6,1,7,45,23.5,195.5,2.75,15.5,208.0,178.7,141.63
2016,6,1,8,0,27.0,216.0,2.7,16.0,231.0,194.56,153.72
2016,6,1,8,15,27.5,233.0,2.65,16.0,250.0,212.63,167.9
2016,6,1,8,30,28.0,250.0,2.6,16.0,269.0,230.86,182.08
2016,6,1,8,45,45.0,285.0,2.6,16.5,317.5,271.43,213.25
2016,6,1,9,0,62.0,320.0,2.6,17.0,366.0,314.33,245.82
2016,6,1,9,15,130.0,350.5,2.55,17.0,452.5,380.86,296.96
2016,6,1,9,30,198.0,381.0,2.5,17.0,539.0,457.74,355.29
2016,6,1,9,45,551.5,252.5,2.5,17.5,718.0,584.22,454.16
2016,6,1,10,0,905.0,124.0,2.5,18.0,897.0,740.66,571.99
2016,6,1,10,15,685.5,240.5,2.5,18.0,837.0,727.46,557.68
2016,6,1,10,30,466.0,357.0,2.5,18.0,777.0,695.39,530.15
2016,6,1,10,45,693.5,244.5,2.5,18.0,884.5,798.67,609.04
2016,6,1,11,0,921.0,132.0,2.5,18.0,992.0,907.2,684.07
2016,6,1,11,15,924.0,132.5,2.5,18.0,1005.5,940.63,705.16
2016,6,1,11,30,927.0,133.0,2.5,18.0,1019.0,971.3,725.02
2016,6,1,11,45,742.0,251.5,2.55,18.5,963.0,948.97,708.7
2016,6,1,12,0,557.0,370.0,2.6,19.0,907.0,907.5,674.89
2016,6,1,12,15,447.5,409.5,2.65,19.0,841.0,854.11,636.7
2016,6,1,12,30,338.0,449.0,2.7,19.0,775.0,790.18,590.75
2016,6,1,12,45,339.5,444.0,2.8,19.0,768.5,794.36,595.1
2016,6,1,13,0,341.0,439.0,2.9,19.0,762.0,796.89,597.81
2016,6,1,13,15,458.0,384.5,2.95,18.5,810.5,872.25,655.2
2016,6,1,13,30,575.0,330.0,3.0,18.0,859.0,937.37,704.71
2016,6,1,13,45,579.0,316.0,3.05,18.0,837.0,926.83,698.4
2016,6,1,14,0,583.0,302.0,3.1,18.0,815.0,913.58,690.94
2016,6,1,14,15,570.0,293.0,3.1,18.0,780.0,886.19,673.02
2016,6,1,14,30,557.0,284.0,3.1,18.0,745.0,856.73,653.67
2016,6,1,14,45,421.0,315.5,3.1,18.0,655.5,751.4,577.2
2016,6,1,15,0,285.0,347.0,3.1,18.0,566.0,639.99,494.95
2016,6,1,15,15,347.0,310.0,3.05,17.5,562.0,649.49,506.43
2016,6,1,15,30,409.0,273.0,3.0,17.0,558.0,665.22,521.42
2016,6,1,15,45,524.5,212.0,2.95,17.0,552.5,683.59,539.09
2016,6,1,16,0,640.0,151.0,2.9,17.0,547.0,696.52,552.32
2016,6,1,16,15,409.5,190.0,2.85,17.0,435.5,533.33,426.55
2016,6,1,16,30,179.0,229.0,2.8,17.0,324.0,373.05,299.43
2016,6,1,16,45,131.0,204.5,2.75,17.0,270.5,306.95,247.59
2016,6,1,17,0,83.0,180.0,2.7,17.0,217.0,236.49,190.94
2016,6,1,17,15,73.0,159.5,2.65,16.5,189.0,205.89,166.71
2016,6,1,17,30,63.0,139.0,2.6,16.0,161.0,176.11,142.57
2016,6,1,17,45,55.0,117.0,2.6,15.5,134.0,146.45,118.05
2016,6,1,18,0,47.0,95.0,2.6,15.0,107.0,117.47,93.59
2016,6,1,18,15,34.0,74.5,2.55,14.5,82.0,89.05,69.23
2016,6,1,18,30,21.0,54.0,2.5,14.0,57.0,61.84,45.75
2016,6,1,18,45,10.5,35.5,2.5,14.0,37.0,38.78,25.5
2016,6,1,19,0,0.0,17.0,2.5,14.0,17.0,15.78,2.42
2016,6,1,19,15,0.0,8.5,2.45,13.5,8.5,8.1,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,143.5,18.5,2.1,12.0,34.5,14.44,1.98
2016,6,2,5,30,287.0,37.0,2.1,12.0,69.0,29.79,19.83
2016,6,2,5,45,384.5,47.5,2.15,12.5,113.0,36.93,27.0
2016,6,2,6,0,482.0,58.0,2.2,13.0,157.0,43.7,33.42
2016,6,2,6,15,270.0,87.0,2.15,13.0,145.5,67.53,54.93
2016,6,2,6,30,58.0,116.0,2.1,13.0,134.0,95.87,80.17
2016,6,2,6,45,68.0,136.5,2.05,13.5,161.5,111.47,93.62
2016,6,2,7,0,78.0,157.0,2.0,14.0,189.0,132.1,104.06
2016,6,2,7,15,52.0,168.5,1.9,14.0,191.0,146.43,115.37
2016,6,2,7,30,26.0,180.0,1.8,14.0,193.0,162.94,129.54
2016,6,2,7,45,37.0,206.5,1.75,14.5,227.0,184.6,146.1
2016,6,2,8,0,48.0,233.0,1.7,15.0,261.0,213.48,168.41
2016,6,2,8,15,31.0,227.0,1.65,15.5,246.0,208.94,164.63
2016,6,2,8,30,14.0,221.0,1.6,16.0,231.0,205.55,161.62
2016,6,2,8,45,26.0,258.5,1.55,16.5,277.5,241.04,188.81
2016,6,2,9,0,38.0,296.0,1.5,17.0,324.0,282.34,219.98
2016,6,2,9,15,29.5,292.5,1.5,17.0,315.5,279.24,217.09
2016,6,2,9,30,21.0,289.0,1.5,17.0,307.0,277.25,215.18
2016,6,2,9,45,461.0,208.0,1.5,17.5,602.5,485.91,379.41
2016,6,2,10,0,901.0,127.0,1.5,18.0,898.0,740.18,565.49
2016,6,2,10,15,646.5,255.5,1.45,18.0,818.0,712.0,538.6
2016,6,2,10,30,392.0,384.0,1.4,18.0,738.0,661.38,497.57
2016,6,2,10,45,286.5,426.0,1.4,18.5,687.5,633.73,475.25
2016,6,2,11,0,181.0,468.0,1.4,19.0,637.0,596.14,445.29
2016,6,2,11,15,554.0,300.5,1.4,19.0,828.5,782.6,584.86
2016,6,2,11,30,927.0,133.0,1.4,19.0,1020.0,970.89,710.68
2016,6,2,11,45,928.0,133.5,1.45,19.5,1026.0,996.84,724.06
2016,6,2,12,0,929.0,134.0,1.5,20.0,1032.0,1019.74,737.55
2016,6,2,12,15,571.0,308.5,1.55,20.0,860.5,874.66,641.36
2016,6,2,12,30,213.0,483.0,1.6,20.0,689.0,692.64,510.2
2016,6,2,12,45,264.0,465.5,1.65,20.0,718.0,740.65,546.71
2016,6,2,13,0,315.0,448.0,1.7,20.0,747.0,779.75,575.0
2016,6,2,13,15,259.0,452.5,1.8,20.0,695.0,732.58,542.27
2016,6,2,13,30,203.0,457.0,1.9,20.0,643.0,673.01,501.31
2016,6,2,13,45,564.0,287.0,2.05,20.0,787.0,881.48,657.53
2016,6,2,14,0,925.0,117.0,2.2,20.0,931.0,1048.39,770.15
2016,6,2,14,15,562.0,258.5,2.3,20.0,748.0,845.28,633.68
2016,6,2,14,30,199.0,400.0,2.4,20.0,565.0,609.99,461.73
2016,6,2,14,45,223.5,377.5,2.5,20.0,555.5,607.13,463.44
2016,6,2,15,0,248.0,355.0,2.6,20.0,546.0,614.33,470.61
2016,6,2,15,15,287.5,325.5,2.65,19.5,535.0,612.82,472.9
2016,6,2,15,30,327.0,296.0,2.7,19.0,524.0,607.8,472.67
2016,6,2,15,45,366.5,264.0,2.8,19.0,504.0,596.22,466.91
2016,6,2,16,0,406.0,232.0,2.9,19.0,484.0,591.61,465.9
2016,6,2,16,15,224.5,221.5,2.9,18.5,359.0,415.8,331.24
2016,6,2,16,30,43.0,211.0,2.9,18.0,234.0,245.51,195.29
2016,6,2,16,45,54.0,194.5,2.95,18.0,220.5,234.7,188.0
2016,6,2,17,0,65.0,178.0,3.0,18.0,207.0,222.82,179.18
2016,6,2,17,15,366.5,127.0,2.95,17.5,259.0,365.01,297.98
2016,6,2,17,30,668.0,76.0,2.9,17.0,311.0,454.31,368.98
2016,6,2,17,45,618.0,69.5,2.85,17.0,259.5,387.65,312.6
2016,6,2,18,0,568.0,63.0,2.8,17.0,208.0,325.24,258.82
2016,6,2,18,15,492.0,55.0,2.7,16.5,160.5,256.09,199.1
2016,6,2,18,30,416.0,47.0,2.6,16.0,113.0,194.74,145.17
2016,6,2,18,45,299.5,35.0,2.55,15.5,74.0,127.04,87.21
2016,6,2,19,0,183.0,23.0,2.5,15.0,35.0,68.57,26.96
2016,6,2,19,15,91.5,11.5,2.4,14.5,17.5,24.53,0.0
2016,6,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,15,149.0,18.0,1.25,13.0,34.5,13.92,1.91
2016,6,3,5,30,298.0,36.0,1.2,13.0,69.0,28.79,18.93
2016,6,3,5,45,391.0,46.0,1.2,13.5,112.5,35.5,25.67
2016,6,3,6,0,484.0,56.0,1.2,14.0,156.0,41.87,31.69
2016,6,3,6,15,546.0,63.5,1.1,14.0,205.5,45.7,35.33
2016,6,3,6,30,608.0,71.0,1.0,14.0,255.0,49.33,38.64
2016,6,3,6,45,651.5,76.5,0.9,14.5,306.5,51.12,40.12
2016,6,3,7,0,695.0,82.0,0.8,15.0,358.0,83.67,47.26
2016,6,3,7,15,726.0,86.5,0.8,15.5,409.5,132.8,75.23
2016,6,3,7,30,757.0,91.0,0.8,16.0,461.0,189.97,118.43
2016,6,3,7,45,781.0,94.5,0.8,16.5,512.0,243.53,163.12
2016,6,3,8,0,805.0,98.0,0.8,17.0,563.0,299.57,211.2
2016,6,3,8,15,823.0,101.0,0.8,17.5,610.5,355.43,259.08
2016,6,3,8,30,841.0,104.0,0.8,18.0,658.0,412.6,306.83
2016,6,3,8,45,742.0,151.0,0.85,18.5,664.0,454.27,342.39
2016,6,3,9,0,643.0,198.0,0.9,19.0,670.0,488.32,369.93
2016,6,3,9,15,606.5,230.0,0.9,19.5,694.0,532.63,402.8
2016,6,3,9,30,570.0,262.0,0.9,20.0,718.0,572.71,431.11
2016,6,3,9,45,479.0,312.0,0.95,20.5,706.5,589.01,441.35
2016,6,3,10,0,388.0,362.0,1.0,21.0,695.0,597.08,445.15
2016,6,3,10,15,658.5,236.0,1.05,21.5,821.0,702.85,523.53
2016,6,3,10,30,929.0,110.0,1.1,22.0,947.0,823.46,605.76
2016,6,3,10,45,708.5,244.0,1.2,22.5,890.5,809.51,593.13
2016,6,3,11,0,488.0,378.0,1.3,23.0,834.0,776.2,565.37
2016,6,3,11,15,714.0,246.0,1.45,23.0,923.5,870.88,636.24
2016,6,3,11,30,940.0,114.0,1.6,23.0,1013.0,964.35,697.4
2016,6,3,11,45,940.0,114.5,1.75,23.0,1018.5,989.55,714.15
2016,6,3,12,0,940.0,115.0,1.9,23.0,1024.0,1011.6,729.72
2016,6,3,12,15,939.5,115.5,2.05,23.0,1022.0,1029.92,743.0
2016,6,3,12,30,939.0,116.0,2.2,23.0,1020.0,1044.9,754.26
2016,6,3,12,45,927.0,122.0,2.35,23.0,1008.0,1050.5,759.65
2016,6,3,13,0,915.0,128.0,2.5,23.0,996.0,1052.54,762.92
2016,6,3,13,15,912.0,127.0,2.6,23.0,979.0,1053.09,764.79
2016,6,3,13,30,909.0,126.0,2.7,23.0,962.0,1050.12,764.5
2016,6,3,13,45,904.0,124.5,2.85,23.0,938.5,1041.15,760.92
2016,6,3,14,0,899.0,123.0,3.0,23.0,915.0,1028.76,755.16
2016,6,3,14,15,892.0,121.5,3.05,22.5,884.5,1011.05,746.52
2016,6,3,14,30,885.0,120.0,3.1,22.0,854.0,990.17,735.8
2016,6,3,14,45,619.5,224.5,3.15,22.0,728.0,847.58,640.45
2016,6,3,15,0,354.0,329.0,3.2,22.0,602.0,684.15,520.72
2016,6,3,15,15,597.5,220.0,3.2,22.0,650.5,793.98,607.38
2016,6,3,15,30,841.0,111.0,3.2,22.0,699.0,867.09,660.34
2016,6,3,15,45,702.0,144.5,3.25,22.0,613.5,764.32,589.47
2016,6,3,16,0,563.0,178.0,3.3,22.0,528.0,659.06,514.14
2016,6,3,16,15,302.0,194.0,3.25,21.5,380.5,444.52,351.79
2016,6,3,16,30,41.0,210.0,3.2,21.0,233.0,242.89,191.03
2016,6,3,16,45,160.0,190.5,3.2,21.0,264.5,310.9,248.5
2016,6,3,17,0,279.0,171.0,3.2,21.0,296.0,367.01,294.46
2016,6,3,17,15,458.0,125.0,3.1,20.5,300.0,416.38,335.14
2016,6,3,17,30,637.0,79.0,3.0,20.0,304.0,441.68,354.86
2016,6,3,17,45,586.5,72.5,2.95,20.0,254.0,376.34,300.47
2016,6,3,18,0,536.0,66.0,2.9,20.0,204.0,315.32,248.48
2016,6,3,18,15,461.5,57.0,2.7,19.0,157.5,247.3,190.77
2016,6,3,18,30,387.0,48.0,2.5,18.0,111.0,186.97,138.63
2016,6,3,18,45,276.5,36.0,2.35,17.5,73.0,122.34,83.76
2016,6,3,19,0,166.0,24.0,2.2,17.0,35.0,66.65,27.9
2016,6,3,19,15,83.0,12.0,2.15,16.5,17.5,23.83,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.77,0.0
2016,6,4,5,15,26.0,21.5,0.5,15.0,24.0,18.83,4.76
2016,6,4,5,30,52.0,38.0,0.6,15.0,43.0,32.39,21.84
2016,6,4,5,45,79.5,57.5,0.75,15.5,71.0,47.82,36.18
2016,6,4,6,0,107.0,77.0,0.9,16.0,99.0,62.87,49.84
2016,6,4,6,15,125.5,98.0,1.0,16.0,131.0,78.54,63.9
2016,6,4,6,30,144.0,119.0,1.1,16.0,163.0,93.78,77.33
2016,6,4,6,45,161.5,138.5,1.2,16.0,196.5,107.63,89.29
2016,6,4,7,0,179.0,158.0,1.3,16.0,230.0,131.33,99.9
2016,6,4,7,15,124.0,179.0,1.3,16.0,232.0,155.37,118.62
2016,6,4,7,30,69.0,200.0,1.3,16.0,234.0,178.78,139.27
2016,6,4,7,45,133.0,225.5,1.3,16.5,299.5,214.23,164.71
2016,6,4,8,0,197.0,251.0,1.3,17.0,365.0,262.83,201.14
2016,6,4,8,15,185.0,275.5,1.25,17.0,389.5,293.2,225.75
2016,6,4,8,30,173.0,300.0,1.2,17.0,414.0,322.44,248.97
2016,6,4,8,45,121.5,312.5,1.2,17.0,395.5,323.56,250.56
2016,6,4,9,0,70.0,325.0,1.2,17.0,377.0,322.21,249.56
2016,6,4,9,15,60.5,335.0,1.2,17.0,382.0,332.27,256.95
2016,6,4,9,30,51.0,345.0,1.2,17.0,387.0,341.2,263.27
2016,6,4,9,45,114.0,381.5,1.2,17.5,478.5,417.41,320.16
2016,6,4,10,0,177.0,418.0,1.2,18.0,570.0,501.86,381.26
2016,6,4,10,15,131.0,423.5,1.2,18.0,538.0,485.1,367.46
2016,6,4,10,30,85.0,429.0,1.2,18.0,506.0,463.19,350.46
2016,6,4,10,45,88.0,441.0,1.3,18.0,522.0,483.07,365.25
2016,6,4,11,0,91.0,453.0,1.4,18.0,538.0,503.07,379.79
2016,6,4,11,15,97.5,462.5,1.4,18.5,555.0,523.86,393.77
2016,6,4,11,30,104.0,472.0,1.4,19.0,572.0,544.85,407.78
2016,6,4,11,45,107.0,476.5,1.45,19.5,580.0,557.85,416.28
2016,6,4,12,0,110.0,481.0,1.5,20.0,588.0,570.6,424.66
2016,6,4,12,15,114.0,481.0,1.5,20.0,592.0,587.31,436.34
2016,6,4,12,30,118.0,481.0,1.5,20.0,596.0,596.72,442.99
2016,6,4,12,45,209.5,467.0,1.55,20.5,668.0,678.45,502.04
2016,6,4,13,0,301.0,453.0,1.6,21.0,740.0,770.32,565.73
2016,6,4,13,15,219.0,455.5,1.6,21.0,662.5,684.55,505.04
2016,6,4,13,30,137.0,458.0,1.6,21.0,585.0,607.35,450.36
2016,6,4,13,45,498.5,296.5,1.65,21.0,739.5,825.48,613.04
2016,6,4,14,0,860.0,135.0,1.7,21.0,894.0,1002.38,731.86
2016,6,4,14,15,664.5,224.5,1.75,21.0,798.5,910.74,671.78
2016,6,4,14,30,469.0,314.0,1.8,21.0,703.0,802.86,596.95
2016,6,4,14,45,276.5,333.0,1.85,21.0,559.5,621.57,469.45
2016,6,4,15,0,84.0,352.0,1.9,21.0,416.0,435.07,331.53
2016,6,4,15,15,134.0,337.5,1.9,20.5,434.0,475.82,365.55
2016,6,4,15,30,184.0,323.0,1.9,20.0,452.0,501.18,386.97
2016,6,4,15,45,277.0,283.5,1.95,20.0,463.0,542.7,421.02
2016,6,4,16,0,370.0,244.0,2.0,20.0,474.0,565.02,440.75
2016,6,4,16,15,209.0,229.5,2.0,19.5,357.5,402.4,317.61
2016,6,4,16,30,48.0,215.0,2.0,19.0,241.0,253.36,200.17
2016,6,4,16,45,36.0,189.0,2.05,19.0,207.5,216.28,171.62
2016,6,4,17,0,24.0,163.0,2.1,19.0,174.0,173.29,137.46
2016,6,4,17,15,19.5,144.0,2.1,18.5,152.0,151.06,120.0
2016,6,4,17,30,15.0,125.0,2.1,18.0,130.0,129.22,102.49
2016,6,4,17,45,272.0,95.0,2.1,17.5,166.5,238.5,193.17
2016,6,4,18,0,529.0,65.0,2.1,17.0,203.0,311.7,248.3
2016,6,4,18,15,457.0,56.5,2.1,16.5,156.5,245.52,190.96
2016,6,4,18,30,385.0,48.0,2.1,16.0,110.0,186.74,139.56
2016,6,4,18,45,279.5,35.5,2.15,15.5,72.5,122.93,85.01
2016,6,4,19,0,174.0,23.0,2.2,15.0,35.0,67.44,29.97
2016,6,4,19,15,87.0,11.5,2.2,14.5,17.5,24.04,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,23.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,6,5,5,0,47.0,8.0,1.7,13.0,9.0,7.63,0.0
2016,6,5,5,15,171.0,21.5,1.75,13.0,38.5,16.86,3.91
2016,6,5,5,30,295.0,35.0,1.8,13.0,68.0,27.75,18.07
2016,6,5,5,45,386.5,45.5,1.9,13.5,111.5,34.97,25.2
2016,6,5,6,0,478.0,56.0,2.0,14.0,155.0,41.8,31.62
2016,6,5,6,15,538.5,63.5,1.95,14.0,204.0,45.63,35.25
2016,6,5,6,30,599.0,71.0,1.9,14.0,253.0,49.26,38.56
2016,6,5,6,45,299.5,95.0,1.9,14.5,186.0,65.46,52.82
2016,6,5,7,0,0.0,119.0,1.9,15.0,119.0,106.25,84.26
2016,6,5,7,15,0.0,112.0,1.9,15.0,112.0,101.93,80.35
2016,6,5,7,30,0.0,105.0,1.9,15.0,105.0,96.7,75.73
2016,6,5,7,45,10.5,156.5,1.9,15.5,162.5,143.72,113.58
2016,6,5,8,0,21.0,208.0,1.9,16.0,220.0,191.65,151.35
2016,6,5,8,15,97.0,254.0,1.95,16.0,317.0,252.03,197.36
2016,6,5,8,30,173.0,300.0,2.0,16.0,414.0,322.31,251.37
2016,6,5,8,45,268.0,303.0,2.05,16.5,493.5,376.14,292.29
2016,6,5,9,0,363.0,306.0,2.1,17.0,573.0,443.89,344.02
2016,6,5,9,15,622.5,210.0,2.2,17.0,696.5,523.21,406.71
2016,6,5,9,30,882.0,114.0,2.3,17.0,820.0,629.81,489.83
2016,6,5,9,45,484.5,258.5,2.45,17.5,649.0,545.17,423.37
2016,6,5,10,0,87.0,403.0,2.6,18.0,478.0,427.48,328.72
2016,6,5,10,15,100.5,422.0,2.65,18.0,511.0,461.33,354.57
2016,6,5,10,30,114.0,441.0,2.7,18.0,544.0,497.11,380.95
2016,6,5,10,45,141.5,455.0,2.75,18.0,585.5,540.78,413.3
2016,6,5,11,0,169.0,469.0,2.8,18.0,627.0,586.27,446.68
2016,6,5,11,15,172.0,476.0,2.8,18.0,639.0,605.31,460.04
2016,6,5,11,30,175.0,483.0,2.8,18.0,651.0,624.05,473.29
2016,6,5,11,45,555.5,300.5,2.8,18.0,837.0,820.31,623.82
2016,6,5,12,0,936.0,118.0,2.8,18.0,1023.0,1009.91,754.3
2016,6,5,12,15,935.5,118.0,2.8,18.0,1022.0,1027.75,764.24
2016,6,5,12,30,935.0,118.0,2.8,18.0,1021.0,1042.28,773.74
2016,6,5,12,45,927.5,122.0,2.8,18.0,1010.0,1050.41,779.17
2016,6,5,13,0,920.0,126.0,2.8,18.0,999.0,1055.03,782.47
2016,6,5,13,15,626.5,276.0,2.85,18.0,866.5,932.55,700.5
2016,6,5,13,30,333.0,426.0,2.9,18.0,734.0,781.97,589.41
2016,6,5,13,45,619.5,273.5,3.0,18.5,827.0,925.12,698.73
2016,6,5,14,0,906.0,121.0,3.1,19.0,920.0,1033.47,771.92
2016,6,5,14,15,527.0,262.0,3.15,19.0,723.5,810.85,617.78
2016,6,5,14,30,148.0,403.0,3.2,19.0,527.0,563.55,431.36
2016,6,5,14,45,115.0,377.5,3.25,19.0,471.0,504.05,388.87
2016,6,5,15,0,82.0,352.0,3.3,19.0,415.0,433.12,336.11
2016,6,5,15,15,129.0,338.0,3.35,18.5,431.5,471.79,368.53
2016,6,5,15,30,176.0,324.0,3.4,18.0,448.0,495.25,389.14
2016,6,5,15,45,147.5,301.0,3.45,18.0,400.0,442.09,348.99
2016,6,5,16,0,119.0,278.0,3.5,18.0,352.0,390.26,309.57
2016,6,5,16,15,64.5,228.5,3.45,17.5,268.5,280.96,224.21
2016,6,5,16,30,10.0,179.0,3.4,17.0,185.0,179.48,142.56
2016,6,5,16,45,5.0,148.0,3.35,17.0,151.0,144.92,114.89
2016,6,5,17,0,0.0,117.0,3.3,17.0,117.0,110.92,87.17
2016,6,5,17,15,0.0,102.5,3.25,16.5,102.5,96.96,76.04
2016,6,5,17,30,0.0,88.0,3.2,16.0,88.0,83.01,64.69
2016,6,5,17,45,0.0,73.5,3.15,16.0,73.5,69.06,53.04
2016,6,5,18,0,0.0,59.0,3.1,16.0,59.0,55.12,41.2
2016,6,5,18,15,0.0,45.5,3.05,15.5,45.5,42.29,30.22
2016,6,5,18,30,0.0,32.0,3.0,15.0,32.0,29.71,19.33
2016,6,5,18,45,0.0,21.0,2.95,15.0,21.0,19.48,10.26
2016,6,5,19,0,0.0,10.0,2.9,15.0,10.0,9.26,0.13
2016,6,5,19,15,0.0,5.0,2.9,14.5,5.0,4.77,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,51.0,9.0,3.4,13.0,10.0,8.58,0.0
2016,6,6,5,15,174.0,21.5,3.45,13.0,39.0,16.86,4.05
2016,6,6,5,30,297.0,34.0,3.5,13.0,68.0,26.78,17.23
2016,6,6,5,45,385.5,43.5,3.55,13.5,110.0,33.12,23.55
2016,6,6,6,0,474.0,53.0,3.6,14.0,152.0,39.14,29.23
2016,6,6,6,15,532.0,60.0,3.6,14.0,199.5,42.67,32.59
2016,6,6,6,30,590.0,67.0,3.6,14.0,247.0,46.01,35.64
2016,6,6,6,45,630.5,73.0,3.6,14.5,296.5,48.32,37.59
2016,6,6,7,0,671.0,79.0,3.6,15.0,346.0,80.0,44.95
2016,6,6,7,15,391.0,142.5,3.55,15.0,303.5,143.34,98.5
2016,6,6,7,30,111.0,206.0,3.5,15.0,261.0,184.14,143.04
2016,6,6,7,45,84.5,222.5,3.45,15.5,267.0,206.67,162.07
2016,6,6,8,0,58.0,239.0,3.4,16.0,273.0,220.65,173.89
2016,6,6,8,15,65.0,262.5,3.35,16.0,303.5,248.11,195.59
2016,6,6,8,30,72.0,286.0,3.3,16.0,334.0,276.6,217.95
2016,6,6,8,45,83.0,310.5,3.3,16.5,369.0,308.66,242.48
2016,6,6,9,0,94.0,335.0,3.3,17.0,404.0,342.13,267.84
2016,6,6,9,15,152.0,358.0,3.25,17.0,476.5,398.37,311.21
2016,6,6,9,30,210.0,381.0,3.2,17.0,549.0,463.97,361.3
2016,6,6,9,45,542.5,247.0,3.2,17.0,705.5,571.43,447.59
2016,6,6,10,0,875.0,113.0,3.2,17.0,862.0,708.06,554.16
2016,6,6,10,15,881.0,114.5,3.15,17.0,888.5,752.52,585.09
2016,6,6,10,30,887.0,116.0,3.1,17.0,915.0,795.2,614.3
2016,6,6,10,45,891.5,116.5,3.05,17.5,935.5,833.76,639.09
2016,6,6,11,0,896.0,117.0,3.0,18.0,956.0,870.06,661.97
2016,6,6,11,15,898.5,118.0,2.95,18.0,969.0,902.64,683.32
2016,6,6,11,30,901.0,119.0,2.9,18.0,982.0,932.55,702.72
2016,6,6,11,45,658.5,266.0,2.85,18.0,899.0,883.13,667.3
2016,6,6,12,0,416.0,413.0,2.8,18.0,816.0,812.6,610.97
2016,6,6,12,15,285.0,450.5,2.75,18.0,726.5,729.58,549.9
2016,6,6,12,30,154.0,488.0,2.7,18.0,637.0,638.75,482.02
2016,6,6,12,45,518.0,309.5,2.7,18.0,803.0,843.88,639.12
2016,6,6,13,0,882.0,131.0,2.7,18.0,969.0,1021.7,761.6
2016,6,6,13,15,879.0,130.0,2.7,18.0,953.0,1022.3,760.64
2016,6,6,13,30,876.0,129.0,2.7,18.0,937.0,1019.52,759.37
2016,6,6,13,45,871.0,128.0,2.7,18.0,914.0,1011.37,754.7
2016,6,6,14,0,866.0,127.0,2.7,18.0,891.0,999.93,747.99
2016,6,6,14,15,604.0,248.5,2.7,18.0,773.0,875.97,664.08
2016,6,6,14,30,342.0,370.0,2.7,18.0,655.0,727.84,554.54
2016,6,6,14,45,285.5,365.5,2.75,18.0,596.5,664.76,510.35
2016,6,6,15,0,229.0,361.0,2.8,18.0,538.0,590.78,456.88
2016,6,6,15,15,518.5,238.0,2.8,17.5,610.5,738.2,574.84
2016,6,6,15,30,808.0,115.0,2.8,17.0,683.0,843.52,654.17
2016,6,6,15,45,460.5,196.5,2.85,17.0,516.0,613.68,485.24
2016,6,6,16,0,113.0,278.0,2.9,17.0,349.0,385.39,305.27
2016,6,6,16,15,79.5,246.5,2.9,16.5,294.5,312.08,249.55
2016,6,6,16,30,46.0,215.0,2.9,16.0,240.0,251.78,202.09
2016,6,6,16,45,52.0,197.0,2.95,16.0,222.5,235.84,190.2
2016,6,6,17,0,58.0,179.0,3.0,16.0,205.0,219.25,177.43
2016,6,6,17,15,52.0,158.0,3.05,15.5,179.5,191.6,155.42
2016,6,6,17,30,46.0,137.0,3.1,15.0,154.0,164.4,133.36
2016,6,6,17,45,39.5,116.0,3.2,15.0,128.5,137.45,110.84
2016,6,6,18,0,33.0,95.0,3.3,15.0,103.0,111.05,88.41
2016,6,6,18,15,21.5,75.0,3.35,14.5,80.0,84.48,65.7
2016,6,6,18,30,10.0,55.0,3.4,14.0,57.0,56.51,41.7
2016,6,6,18,45,5.0,37.0,3.45,14.0,38.0,36.85,24.42
2016,6,6,19,0,0.0,19.0,3.5,14.0,19.0,17.64,5.75
2016,6,6,19,15,0.0,9.5,3.6,14.0,9.5,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,13.5,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,8.58,0.0
2016,6,7,5,15,150.5,23.0,3.05,14.0,38.5,18.06,4.82
2016,6,7,5,30,265.0,37.0,3.0,14.0,67.0,28.67,18.77
2016,6,7,5,45,356.5,47.0,2.95,14.0,108.5,36.27,26.27
2016,6,7,6,0,448.0,57.0,2.9,14.0,150.0,42.6,32.31
2016,6,7,6,15,508.5,65.0,2.85,14.0,198.0,46.8,36.28
2016,6,7,6,30,569.0,73.0,2.8,14.0,246.0,50.77,39.89
2016,6,7,6,45,291.5,106.0,2.8,14.5,195.5,73.31,59.77
2016,6,7,7,0,14.0,139.0,2.8,15.0,145.0,122.3,97.33
2016,6,7,7,15,7.0,138.0,2.75,15.0,141.0,123.93,98.38
2016,6,7,7,30,0.0,137.0,2.7,15.0,137.0,123.91,98.32
2016,6,7,7,45,2.0,155.0,2.7,15.5,156.0,140.62,111.44
2016,6,7,8,0,4.0,173.0,2.7,16.0,175.0,157.69,124.67
2016,6,7,8,15,5.5,186.5,2.7,16.0,190.0,171.07,135.08
2016,6,7,8,30,7.0,200.0,2.7,16.0,205.0,184.67,145.61
2016,6,7,8,45,10.0,219.0,2.7,16.5,226.5,203.94,160.32
2016,6,7,9,0,13.0,238.0,2.7,17.0,248.0,223.64,175.23
2016,6,7,9,15,18.5,267.5,2.8,17.0,282.0,254.42,199.1
2016,6,7,9,30,24.0,297.0,2.9,17.0,316.0,285.98,223.37
2016,6,7,9,45,100.0,357.5,3.0,17.5,442.5,388.53,302.48
2016,6,7,10,0,176.0,418.0,3.1,18.0,569.0,500.58,386.52
2016,6,7,10,15,255.0,416.0,3.15,18.0,642.0,567.98,437.34
2016,6,7,10,30,334.0,414.0,3.2,18.0,715.0,642.26,492.77
2016,6,7,10,45,339.5,422.0,3.3,18.0,734.0,671.45,513.75
2016,6,7,11,0,345.0,430.0,3.4,18.0,753.0,700.2,534.53
2016,6,7,11,15,332.5,441.5,3.4,18.0,756.5,715.95,545.11
2016,6,7,11,30,320.0,453.0,3.4,18.0,760.0,730.09,554.56
2016,6,7,11,45,360.0,435.5,3.4,18.0,783.0,763.5,579.36
2016,6,7,12,0,400.0,418.0,3.4,18.0,806.0,796.96,603.97
2016,6,7,12,15,437.5,411.5,3.4,18.0,835.0,844.35,637.66
2016,6,7,12,30,475.0,405.0,3.4,18.0,864.0,886.11,667.19
2016,6,7,12,45,478.5,398.0,3.4,18.0,857.0,892.31,671.59
2016,6,7,13,0,482.0,391.0,3.4,18.0,850.0,896.27,674.81
2016,6,7,13,15,385.0,416.0,3.4,18.0,778.5,820.64,620.37
2016,6,7,13,30,288.0,441.0,3.4,18.0,707.0,751.92,570.18
2016,6,7,13,45,318.5,420.0,3.4,18.0,707.5,762.26,579.66
2016,6,7,14,0,349.0,399.0,3.4,18.0,708.0,770.51,587.19
2016,6,7,14,15,239.0,400.5,3.35,17.5,609.0,662.3,508.38
2016,6,7,14,30,129.0,402.0,3.3,17.0,510.0,543.91,420.56
2016,6,7,14,45,129.0,383.5,3.3,17.0,488.0,523.55,406.91
2016,6,7,15,0,129.0,365.0,3.3,17.0,466.0,502.52,392.18
2016,6,7,15,15,83.0,323.5,3.3,17.0,387.5,402.75,316.42
2016,6,7,15,30,37.0,282.0,3.3,17.0,309.0,317.18,249.97
2016,6,7,15,45,26.0,248.5,3.3,17.0,267.0,262.14,207.4
2016,6,7,16,0,15.0,215.0,3.3,17.0,225.0,219.14,173.6
2016,6,7,16,15,15.5,202.5,3.3,16.5,212.0,207.11,164.89
2016,6,7,16,30,16.0,190.0,3.3,16.0,199.0,195.03,155.99
2016,6,7,16,45,8.0,163.0,3.35,16.0,167.5,162.2,129.52
2016,6,7,17,0,0.0,136.0,3.4,16.0,136.0,130.07,103.34
2016,6,7,17,15,0.0,116.5,3.45,15.5,116.5,111.06,88.09
2016,6,7,17,30,0.0,97.0,3.5,15.0,97.0,92.05,72.55
2016,6,7,17,45,0.0,81.0,3.55,15.0,81.0,76.59,59.61
2016,6,7,18,0,0.0,65.0,3.6,15.0,65.0,61.13,46.47
2016,6,7,18,15,168.0,60.0,3.55,14.5,88.5,132.17,104.11
2016,6,7,18,30,336.0,55.0,3.5,14.0,112.0,177.99,135.55
2016,6,7,18,45,235.0,41.0,3.5,14.0,74.5,116.68,82.53
2016,6,7,19,0,134.0,27.0,3.5,14.0,37.0,64.97,33.23
2016,6,7,19,15,67.0,13.5,3.5,14.0,18.5,23.15,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,33.5,5.0,3.95,13.0,5.5,0.0,0.0
2016,6,8,5,0,67.0,10.0,4.0,13.0,11.0,9.53,0.0
2016,6,8,5,15,199.0,22.5,4.0,13.0,41.5,18.08,4.97
2016,6,8,5,30,331.0,35.0,4.0,13.0,72.0,27.74,18.06
2016,6,8,5,45,418.5,43.5,4.05,13.5,115.0,33.15,23.57
2016,6,8,6,0,506.0,52.0,4.1,14.0,158.0,38.31,28.49
2016,6,8,6,15,253.0,53.5,4.1,14.0,106.5,38.31,28.7
2016,6,8,6,30,0.0,55.0,4.1,14.0,55.0,51.13,40.21
2016,6,8,6,45,0.0,66.0,4.15,14.0,66.0,61.39,49.3
2016,6,8,7,0,0.0,77.0,4.2,14.0,77.0,71.54,55.4
2016,6,8,7,15,21.0,133.5,4.25,14.0,144.0,117.56,93.01
2016,6,8,7,30,42.0,190.0,4.3,14.0,211.0,167.15,132.81
2016,6,8,7,45,36.0,204.5,4.35,14.0,224.0,182.7,145.52
2016,6,8,8,0,30.0,219.0,4.4,14.0,237.0,197.51,157.6
2016,6,8,8,15,16.5,198.0,4.45,14.0,208.0,184.5,147.11
2016,6,8,8,30,3.0,177.0,4.5,14.0,179.0,163.07,129.57
2016,6,8,8,45,5.0,190.0,4.6,14.5,194.0,176.27,139.76
2016,6,8,9,0,7.0,203.0,4.7,15.0,209.0,189.74,150.08
2016,6,8,9,15,61.5,291.0,4.75,15.0,340.5,294.98,234.16
2016,6,8,9,30,116.0,379.0,4.8,15.0,472.0,406.2,321.2
2016,6,8,9,45,113.5,395.5,4.85,15.5,489.5,428.52,337.35
2016,6,8,10,0,111.0,412.0,4.9,16.0,507.0,450.58,353.34
2016,6,8,10,15,89.0,414.0,4.95,16.0,492.0,445.37,348.69
2016,6,8,10,30,67.0,416.0,5.0,16.0,477.0,436.99,341.59
2016,6,8,10,45,185.0,430.0,5.05,16.0,602.5,552.5,432.25
2016,6,8,11,0,303.0,444.0,5.1,16.0,728.0,677.48,527.66
2016,6,8,11,15,391.0,421.0,5.1,16.0,792.5,747.52,580.9
2016,6,8,11,30,479.0,398.0,5.1,16.0,857.0,824.57,638.67
2016,6,8,11,45,366.5,438.0,5.2,16.0,791.0,771.65,597.37
2016,6,8,12,0,254.0,478.0,5.3,16.0,725.0,716.49,554.27
2016,6,8,12,15,353.0,442.5,5.3,16.0,784.5,787.02,609.28
2016,6,8,12,30,452.0,407.0,5.3,16.0,844.0,865.15,668.36
2016,6,8,12,45,412.0,414.5,5.35,16.0,809.5,842.05,650.79
2016,6,8,13,0,372.0,422.0,5.4,16.0,775.0,808.97,626.63
2016,6,8,13,15,344.0,427.0,5.35,16.0,750.0,790.56,612.75
2016,6,8,13,30,316.0,432.0,5.3,16.0,725.0,770.56,597.65
2016,6,8,13,45,461.0,362.0,5.3,16.0,776.5,854.6,664.1
2016,6,8,14,0,606.0,292.0,5.3,16.0,828.0,926.72,720.76
2016,6,8,14,15,582.0,289.0,5.2,16.0,790.0,893.1,696.1
2016,6,8,14,30,558.0,286.0,5.1,16.0,752.0,859.37,671.86
2016,6,8,14,45,684.0,212.5,5.1,16.0,759.5,896.24,702.96
2016,6,8,15,0,810.0,139.0,5.1,16.0,767.0,915.01,717.58
2016,6,8,15,15,740.5,156.5,5.05,15.5,707.0,855.44,676.72
2016,6,8,15,30,671.0,174.0,5.0,15.0,647.0,793.01,633.51
2016,6,8,15,45,557.0,199.5,4.95,15.0,575.0,698.12,561.89
2016,6,8,16,0,443.0,225.0,4.9,15.0,503.0,614.51,496.64
2016,6,8,16,15,304.0,229.5,4.9,15.0,413.5,485.58,395.1
2016,6,8,16,30,165.0,234.0,4.9,15.0,324.0,368.4,300.22
2016,6,8,16,45,92.0,198.0,4.9,15.0,247.0,264.08,215.52
2016,6,8,17,0,19.0,162.0,4.9,15.0,170.0,168.91,136.4
2016,6,8,17,15,185.0,141.0,4.9,14.5,208.0,266.12,220.29
2016,6,8,17,30,351.0,120.0,4.9,14.0,246.0,331.62,275.28
2016,6,8,17,45,312.0,107.5,4.9,14.0,207.0,280.4,231.21
2016,6,8,18,0,273.0,95.0,4.9,14.0,168.0,226.16,184.21
2016,6,8,18,15,234.5,77.5,4.8,14.0,130.5,177.81,141.51
2016,6,8,18,30,196.0,60.0,4.7,14.0,93.0,133.43,101.98
2016,6,8,18,45,137.5,43.0,4.6,14.0,62.5,88.42,62.73
2016,6,8,19,0,79.0,26.0,4.5,14.0,32.0,48.6,24.78
2016,6,8,19,15,39.5,13.0,4.45,14.0,16.0,18.5,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,14.5,5.0,4.5,13.0,5.0,0.0,0.0
2016,6,9,5,0,29.0,10.0,4.6,13.0,10.0,9.53,0.0
2016,6,9,5,15,139.0,25.0,4.7,13.0,39.0,19.69,5.98
2016,6,9,5,30,249.0,40.0,4.8,13.0,68.0,31.07,20.89
2016,6,9,5,45,341.0,50.5,4.95,13.5,110.0,38.43,28.2
2016,6,9,6,0,433.0,61.0,5.1,14.0,152.0,46.17,35.46
2016,6,9,6,15,495.0,69.5,5.05,14.0,199.5,50.64,39.68
2016,6,9,6,30,557.0,78.0,5.0,14.0,247.0,54.86,43.52
2016,6,9,6,45,281.0,105.5,4.95,14.0,191.0,79.79,65.65
2016,6,9,7,0,5.0,133.0,4.9,14.0,135.0,117.34,93.9
2016,6,9,7,15,17.5,158.0,4.85,14.0,166.5,140.72,112.5
2016,6,9,7,30,30.0,183.0,4.8,14.0,198.0,160.1,127.56
2016,6,9,7,45,19.0,183.5,4.75,14.5,193.5,167.88,133.85
2016,6,9,8,0,8.0,184.0,4.7,15.0,189.0,168.04,133.77
2016,6,9,8,15,15.5,212.5,4.7,15.0,222.5,196.45,156.37
2016,6,9,8,30,23.0,241.0,4.7,15.0,256.0,225.95,179.7
2016,6,9,8,45,53.5,286.0,4.7,15.0,325.0,275.49,218.79
2016,6,9,9,0,84.0,331.0,4.7,15.0,394.0,333.61,264.45
2016,6,9,9,15,119.0,357.0,4.7,15.0,450.5,379.16,300.09
2016,6,9,9,30,154.0,383.0,4.7,15.0,507.0,431.91,341.15
2016,6,9,9,45,144.0,399.5,4.7,15.5,519.0,451.3,355.01
2016,6,9,10,0,134.0,416.0,4.7,16.0,531.0,469.67,367.92
2016,6,9,10,15,509.5,273.0,4.7,16.0,730.0,625.56,494.49
2016,6,9,10,30,885.0,130.0,4.7,16.0,929.0,804.88,632.27
2016,6,9,10,45,604.0,287.0,4.7,16.0,837.5,761.55,595.01
2016,6,9,11,0,323.0,444.0,4.7,16.0,746.0,694.02,537.73
2016,6,9,11,15,193.5,445.0,4.7,16.0,627.0,594.17,461.36
2016,6,9,11,30,64.0,446.0,4.7,16.0,508.0,483.1,374.65
2016,6,9,11,45,66.5,446.5,4.75,16.5,511.0,490.45,379.98
2016,6,9,12,0,69.0,447.0,4.8,17.0,514.0,497.58,384.76
2016,6,9,12,15,93.5,464.5,4.9,16.5,555.0,542.59,420.14
2016,6,9,12,30,118.0,482.0,5.0,16.0,596.0,596.85,462.1
2016,6,9,12,45,83.0,451.5,5.1,16.0,531.5,526.72,409.11
2016,6,9,13,0,48.0,421.0,5.2,16.0,467.0,463.56,360.92
2016,6,9,13,15,44.0,407.0,5.25,16.0,449.0,447.34,348.99
2016,6,9,13,30,40.0,393.0,5.3,16.0,431.0,430.66,336.56
2016,6,9,13,45,54.5,400.5,5.4,16.0,450.0,454.43,355.77
2016,6,9,14,0,69.0,408.0,5.5,16.0,469.0,477.98,374.73
2016,6,9,14,15,54.5,378.0,5.55,16.0,425.0,433.13,340.47
2016,6,9,14,30,40.0,348.0,5.6,16.0,381.0,388.2,305.99
2016,6,9,14,45,27.5,303.5,5.65,16.0,326.0,330.07,260.93
2016,6,9,15,0,15.0,259.0,5.7,16.0,271.0,262.49,207.79
2016,6,9,15,15,18.0,256.5,5.75,15.5,270.0,262.93,209.22
2016,6,9,15,30,21.0,254.0,5.8,15.0,269.0,263.26,210.48
2016,6,9,15,45,14.5,225.0,5.85,15.0,235.5,228.54,182.85
2016,6,9,16,0,8.0,196.0,5.9,15.0,202.0,194.23,155.31
2016,6,9,16,15,4.0,164.5,5.9,15.0,167.5,159.82,127.51
2016,6,9,16,30,0.0,133.0,5.9,15.0,133.0,125.85,99.75
2016,6,9,16,45,0.0,125.5,5.95,15.0,125.5,118.82,94.26
2016,6,9,17,0,0.0,118.0,6.0,15.0,118.0,111.84,88.76
2016,6,9,17,15,134.0,125.0,5.95,14.5,173.5,210.58,174.18
2016,6,9,17,30,268.0,132.0,5.9,14.0,229.0,292.32,243.03
2016,6,9,17,45,239.5,115.5,5.9,14.0,192.0,246.87,203.83
2016,6,9,18,0,211.0,99.0,5.9,14.0,155.0,204.06,166.43
2016,6,9,18,15,183.5,80.0,5.85,13.5,121.0,161.54,129.05
2016,6,9,18,30,156.0,61.0,5.8,13.0,87.0,121.78,93.66
2016,6,9,18,45,109.5,43.5,5.75,13.0,59.0,81.57,58.33
2016,6,9,19,0,63.0,26.0,5.7,13.0,31.0,45.35,23.73
2016,6,9,19,15,31.5,13.0,5.6,13.0,15.5,17.29,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,36.5,5.0,4.35,12.5,5.5,0.0,0.0
2016,6,10,5,0,73.0,10.0,4.5,13.0,11.0,9.53,0.0
2016,6,10,5,15,204.5,21.5,4.7,13.0,41.5,17.11,4.49
2016,6,10,5,30,336.0,33.0,4.9,13.0,72.0,25.84,16.43
2016,6,10,5,45,419.0,42.0,5.1,13.5,114.0,31.79,22.37
2016,6,10,6,0,502.0,51.0,5.3,14.0,156.0,37.43,27.7
2016,6,10,6,15,559.0,57.5,5.4,14.0,204.0,40.65,30.77
2016,6,10,6,30,616.0,64.0,5.5,14.0,252.0,43.7,33.56
2016,6,10,6,45,653.5,69.5,5.6,14.5,301.5,45.75,35.28
2016,6,10,7,0,691.0,75.0,5.7,15.0,351.0,81.45,46.11
2016,6,10,7,15,434.0,140.0,5.7,15.0,321.5,144.96,98.31
2016,6,10,7,30,177.0,205.0,5.7,15.0,292.0,193.4,148.18
2016,6,10,7,45,108.0,216.0,5.75,15.5,271.0,201.38,157.42
2016,6,10,8,0,39.0,227.0,5.8,16.0,250.0,206.06,163.38
2016,6,10,8,15,38.0,244.0,5.8,16.0,267.5,224.46,178.13
2016,6,10,8,30,37.0,261.0,5.8,16.0,285.0,242.84,192.7
2016,6,10,8,45,53.5,293.0,5.8,16.5,331.0,281.15,222.53
2016,6,10,9,0,70.0,325.0,5.8,17.0,377.0,321.68,253.85
2016,6,10,9,15,67.0,340.5,5.8,17.0,392.0,339.92,267.88
2016,6,10,9,30,64.0,356.0,5.8,17.0,407.0,357.84,281.57
2016,6,10,9,45,150.0,383.5,5.85,17.0,510.0,441.23,347.34
2016,6,10,10,0,236.0,411.0,5.9,17.0,613.0,534.98,420.25
2016,6,10,10,15,322.0,393.5,5.95,17.0,679.0,595.98,468.26
2016,6,10,10,30,408.0,376.0,6.0,17.0,745.0,664.42,521.63
2016,6,10,10,45,663.5,244.0,6.05,17.0,858.5,770.05,607.33
2016,6,10,11,0,919.0,112.0,6.1,17.0,972.0,882.92,691.69
2016,6,10,11,15,922.5,112.5,6.1,17.0,986.5,916.68,715.15
2016,6,10,11,30,926.0,113.0,6.1,17.0,1001.0,947.74,736.98
2016,6,10,11,45,928.0,113.5,6.2,17.0,1008.0,974.59,756.36
2016,6,10,12,0,930.0,114.0,6.3,17.0,1015.0,998.45,773.67
2016,6,10,12,15,931.0,114.0,6.3,17.0,1014.5,1017.76,787.24
2016,6,10,12,30,932.0,114.0,6.3,17.0,1014.0,1033.83,798.62
2016,6,10,12,45,916.5,123.5,6.35,17.0,1002.0,1039.59,803.14
2016,6,10,13,0,901.0,133.0,6.4,17.0,990.0,1041.81,805.34
2016,6,10,13,15,898.0,132.0,6.4,17.0,974.5,1042.68,806.42
2016,6,10,13,30,895.0,131.0,6.4,17.0,959.0,1040.1,805.18
2016,6,10,13,45,891.0,129.5,6.45,17.0,936.5,1032.58,800.9
2016,6,10,14,0,887.0,128.0,6.5,17.0,914.0,1021.67,794.34
2016,6,10,14,15,880.5,126.5,6.55,17.0,884.5,1005.0,783.75
2016,6,10,14,30,874.0,125.0,6.6,17.0,855.0,985.17,770.98
2016,6,10,14,45,865.5,122.5,6.65,17.0,820.0,959.36,753.91
2016,6,10,15,0,857.0,120.0,6.7,17.0,785.0,930.74,734.77
2016,6,10,15,15,845.0,117.5,6.75,16.5,744.0,903.34,717.87
2016,6,10,15,30,833.0,115.0,6.8,16.0,703.0,866.31,693.63
2016,6,10,15,45,817.5,112.0,6.85,16.0,658.5,823.72,663.65
2016,6,10,16,0,802.0,109.0,6.9,16.0,614.0,779.52,632.15
2016,6,10,16,15,782.0,105.5,6.9,15.5,565.5,729.96,597.14
2016,6,10,16,30,762.0,102.0,6.9,15.0,517.0,679.68,560.96
2016,6,10,16,45,734.0,98.0,6.95,15.0,466.5,625.14,518.53
2016,6,10,17,0,706.0,94.0,7.0,15.0,416.0,569.04,473.41
2016,6,10,17,15,670.0,89.0,6.9,14.5,365.0,508.03,423.77
2016,6,10,17,30,634.0,84.0,6.8,14.0,314.0,449.08,374.43
2016,6,10,17,45,580.0,78.0,6.7,14.0,263.5,382.63,316.92
2016,6,10,18,0,526.0,72.0,6.6,14.0,213.0,320.75,262.05
2016,6,10,18,15,453.5,63.0,6.35,13.5,166.0,253.61,202.55
2016,6,10,18,30,381.0,54.0,6.1,13.0,119.0,193.83,148.91
2016,6,10,18,45,272.5,41.5,5.9,13.0,80.5,127.84,91.46
2016,6,10,19,0,164.0,29.0,5.7,13.0,42.0,74.67,41.49
2016,6,10,19,15,82.0,14.5,5.5,13.0,21.0,26.66,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,11.0,4.5,2.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,22.0,9.0,2.9,12.0,10.0,8.58,0.0
2016,6,11,5,15,128.5,25.0,2.95,12.0,38.5,19.68,6.08
2016,6,11,5,30,235.0,41.0,3.0,12.0,67.0,31.87,21.7
2016,6,11,5,45,333.5,51.5,3.05,12.5,110.0,39.21,29.03
2016,6,11,6,0,432.0,62.0,3.1,13.0,153.0,47.09,36.44
2016,6,11,6,15,494.0,70.5,3.05,13.5,201.0,51.52,40.56
2016,6,11,6,30,556.0,79.0,3.0,14.0,249.0,55.7,44.29
2016,6,11,6,45,606.5,84.0,3.0,14.5,300.5,56.78,45.11
