Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,0,657.0,89.0,3.0,15.0,352.0,85.79,50.72
2016,6,11,7,15,689.0,94.0,3.0,15.5,402.5,132.95,77.38
2016,6,11,7,30,721.0,99.0,3.0,16.0,453.0,183.9,115.73
2016,6,11,7,45,747.0,103.0,3.0,16.5,503.0,240.9,163.59
2016,6,11,8,0,773.0,107.0,3.0,17.0,553.0,295.71,211.35
2016,6,11,8,15,791.0,110.0,2.9,17.5,600.0,349.57,258.61
2016,6,11,8,30,809.0,113.0,2.8,18.0,647.0,404.79,306.05
2016,6,11,8,45,824.0,115.5,2.75,18.5,690.5,459.39,351.79
2016,6,11,9,0,839.0,118.0,2.7,19.0,734.0,514.52,396.44
2016,6,11,9,15,849.5,120.5,2.6,19.0,772.5,569.79,440.28
2016,6,11,9,30,860.0,123.0,2.5,19.0,811.0,621.66,480.29
2016,6,11,9,45,867.0,125.5,2.45,19.5,843.5,670.57,516.19
2016,6,11,10,0,874.0,128.0,2.4,20.0,876.0,718.21,550.03
2016,6,11,10,15,880.0,129.5,2.4,20.0,903.0,762.77,581.5
2016,6,11,10,30,886.0,131.0,2.4,20.0,930.0,805.54,610.17
2016,6,11,10,45,889.0,132.5,2.4,20.5,950.0,843.95,634.36
2016,6,11,11,0,892.0,134.0,2.4,21.0,970.0,880.0,656.69
2016,6,11,11,15,895.0,134.5,2.45,21.0,983.5,912.65,678.25
2016,6,11,11,30,898.0,135.0,2.5,21.0,997.0,942.68,698.03
2016,6,11,11,45,898.0,136.0,2.6,21.5,1002.5,967.65,713.57
2016,6,11,12,0,898.0,137.0,2.7,22.0,1008.0,989.66,727.19
2016,6,11,12,15,897.5,137.0,2.9,22.0,1006.5,1007.2,740.25
2016,6,11,12,30,897.0,137.0,3.1,22.0,1005.0,1021.58,751.33
2016,6,11,12,45,903.5,131.5,3.35,22.0,998.5,1034.3,761.81
2016,6,11,13,0,910.0,126.0,3.6,22.0,992.0,1043.66,770.13
2016,6,11,13,15,906.5,125.0,3.75,21.5,976.0,1044.03,773.35
2016,6,11,13,30,903.0,124.0,3.9,21.0,960.0,1040.92,774.41
2016,6,11,13,45,752.5,209.5,4.1,21.0,894.5,991.82,743.48
2016,6,11,14,0,602.0,295.0,4.3,21.0,829.0,925.48,698.07
2016,6,11,14,15,737.5,209.0,4.35,21.0,841.5,965.82,729.8
2016,6,11,14,30,873.0,123.0,4.4,21.0,854.0,982.19,742.04
2016,6,11,14,45,860.0,123.0,4.45,21.0,817.5,954.82,724.66
2016,6,11,15,0,847.0,123.0,4.5,21.0,781.0,932.31,711.02
2016,6,11,15,15,834.5,120.5,4.5,20.5,740.5,897.44,689.65
2016,6,11,15,30,822.0,118.0,4.5,20.0,700.0,860.33,666.51
2016,6,11,15,45,801.5,117.0,4.55,20.0,654.0,816.14,637.05
2016,6,11,16,0,781.0,116.0,4.6,20.0,608.0,770.69,606.29
2016,6,11,16,15,760.5,112.0,4.55,19.5,560.5,721.01,572.57
2016,6,11,16,30,740.0,108.0,4.5,19.0,513.0,673.2,539.66
2016,6,11,16,45,710.0,104.5,4.5,18.5,462.0,616.62,497.98
2016,6,11,17,0,680.0,101.0,4.5,18.0,411.0,560.85,455.66
2016,6,11,17,15,644.0,95.0,4.45,17.5,360.5,499.9,407.86
2016,6,11,17,30,608.0,89.0,4.4,17.0,310.0,441.05,360.27
2016,6,11,17,45,557.5,81.5,4.35,16.5,260.5,375.91,306.14
2016,6,11,18,0,507.0,74.0,4.3,16.0,211.0,315.05,254.0
2016,6,11,18,15,437.5,64.5,4.1,15.5,165.0,249.48,196.96
2016,6,11,18,30,368.0,55.0,3.9,15.0,119.0,189.52,144.14
2016,6,11,18,45,268.0,42.0,3.75,15.0,80.5,127.42,90.52
2016,6,11,19,0,168.0,29.0,3.6,15.0,42.0,75.85,42.47
2016,6,11,19,15,84.0,14.5,3.45,14.5,21.0,27.06,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,12.5,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,8.58,0.0
2016,6,12,5,15,102.0,26.5,3.55,13.0,37.5,21.86,7.3
2016,6,12,5,30,193.0,44.0,3.6,13.0,66.0,34.28,23.64
2016,6,12,5,45,289.0,56.5,3.7,13.5,108.0,43.12,32.33
2016,6,12,6,0,385.0,69.0,3.8,14.0,150.0,51.61,40.28
2016,6,12,6,15,449.0,79.0,3.8,14.0,197.5,57.77,46.04
2016,6,12,6,30,513.0,89.0,3.8,14.0,245.0,64.2,51.84
2016,6,12,6,45,569.0,94.0,3.8,14.5,296.5,64.8,52.22
2016,6,12,7,0,625.0,99.0,3.8,15.0,348.0,92.08,56.97
2016,6,12,7,15,658.5,104.5,3.7,15.0,399.0,137.91,83.02
2016,6,12,7,30,692.0,110.0,3.6,15.0,450.0,187.77,120.69
2016,6,12,7,45,723.5,112.0,3.55,15.5,500.5,238.2,163.06
2016,6,12,8,0,755.0,114.0,3.5,16.0,551.0,291.98,209.95
2016,6,12,8,15,774.0,118.0,3.4,16.0,598.0,350.43,261.48
2016,6,12,8,30,793.0,122.0,3.3,16.0,645.0,405.97,310.03
2016,6,12,8,45,811.0,123.0,3.25,16.5,689.0,459.73,355.57
2016,6,12,9,0,829.0,124.0,3.2,17.0,733.0,514.36,400.39
2016,6,12,9,15,840.5,126.5,3.2,17.0,772.0,567.41,443.52
2016,6,12,9,30,852.0,129.0,3.2,17.0,811.0,620.16,485.23
2016,6,12,9,45,869.5,125.5,3.2,17.5,846.5,671.62,524.07
2016,6,12,10,0,887.0,122.0,3.2,18.0,882.0,721.26,560.56
2016,6,12,10,15,893.5,123.0,3.25,18.0,909.0,766.25,593.08
2016,6,12,10,30,900.0,124.0,3.3,18.0,936.0,809.48,623.02
2016,6,12,10,45,904.5,124.5,3.35,18.0,956.5,848.68,649.92
2016,6,12,11,0,909.0,125.0,3.4,18.0,977.0,885.58,675.09
2016,6,12,11,15,911.5,126.0,3.5,18.0,990.5,918.76,697.9
2016,6,12,11,30,914.0,127.0,3.6,18.0,1004.0,949.23,718.85
2016,6,12,11,45,914.5,127.5,3.7,18.0,1009.5,974.57,736.32
2016,6,12,12,0,915.0,128.0,3.8,18.0,1015.0,996.9,751.83
2016,6,12,12,15,914.5,128.0,3.85,18.0,1013.5,1014.7,764.02
2016,6,12,12,30,914.0,128.0,3.9,18.0,1012.0,1029.28,774.16
2016,6,12,12,45,909.5,129.0,3.95,18.0,1002.0,1037.57,780.18
2016,6,12,13,0,905.0,130.0,4.0,18.0,992.0,1042.44,784.08
2016,6,12,13,15,901.5,129.0,3.95,18.0,976.0,1042.89,784.44
2016,6,12,13,30,898.0,128.0,3.9,18.0,960.0,1039.87,782.63
2016,6,12,13,45,892.0,127.5,3.9,18.0,936.5,1031.43,777.66
2016,6,12,14,0,886.0,127.0,3.9,18.0,913.0,1019.64,770.58
2016,6,12,14,15,879.0,125.0,3.85,18.0,883.0,1002.06,759.34
2016,6,12,14,30,872.0,123.0,3.8,18.0,853.0,981.33,746.06
2016,6,12,14,45,861.5,121.5,3.75,18.0,817.5,954.81,728.87
2016,6,12,15,0,851.0,120.0,3.7,18.0,782.0,925.58,709.83
2016,6,12,15,15,838.5,117.5,3.6,17.5,741.5,897.96,692.93
2016,6,12,15,30,826.0,115.0,3.5,17.0,701.0,860.78,669.14
2016,6,12,15,45,809.0,112.5,3.45,17.0,655.5,817.79,640.08
2016,6,12,16,0,792.0,110.0,3.4,17.0,610.0,773.32,609.68
2016,6,12,16,15,772.0,106.5,3.3,17.0,562.0,724.21,575.29
2016,6,12,16,30,752.0,103.0,3.2,17.0,514.0,674.39,539.95
2016,6,12,16,45,724.0,99.0,3.15,17.0,464.0,620.36,499.79
2016,6,12,17,0,696.0,95.0,3.1,17.0,414.0,564.75,457.03
2016,6,12,17,15,660.5,89.5,3.0,16.5,363.0,503.96,409.76
2016,6,12,17,30,625.0,84.0,2.9,16.0,312.0,445.2,362.6
2016,6,12,17,45,575.5,77.5,2.85,16.0,262.5,380.83,308.95
2016,6,12,18,0,526.0,71.0,2.8,16.0,213.0,320.61,257.23
2016,6,12,18,15,457.0,62.0,2.75,15.5,167.0,254.76,200.45
2016,6,12,18,30,388.0,53.0,2.7,15.0,121.0,195.9,148.71
2016,6,12,18,45,287.5,40.5,2.65,15.0,82.0,131.15,92.98
2016,6,12,19,0,187.0,28.0,2.6,15.0,43.0,79.04,44.69
2016,6,12,19,15,93.5,14.0,2.6,14.5,21.5,28.17,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,13,5,0,37.0,10.0,3.6,13.0,10.0,9.53,0.0
2016,6,13,5,15,148.0,24.0,3.55,13.0,39.0,18.87,5.49
2016,6,13,5,30,259.0,38.0,3.5,13.0,68.0,29.47,19.54
2016,6,13,5,45,355.0,48.0,3.45,13.0,110.0,37.2,27.2
2016,6,13,6,0,451.0,58.0,3.4,13.0,152.0,43.51,33.25
2016,6,13,6,15,225.5,61.5,3.35,13.0,108.5,44.14,34.05
2016,6,13,6,30,0.0,65.0,3.3,13.0,65.0,60.21,48.5
2016,6,13,6,45,0.0,78.0,3.3,13.5,78.0,71.79,58.65
2016,6,13,7,0,0.0,91.0,3.3,14.0,91.0,83.43,65.44
2016,6,13,7,15,0.0,117.5,3.45,14.0,117.5,106.48,84.58
2016,6,13,7,30,0.0,144.0,3.6,14.0,144.0,129.67,103.58
2016,6,13,7,45,0.0,129.5,3.8,14.5,129.5,118.45,93.74
2016,6,13,8,0,0.0,115.0,4.0,15.0,115.0,106.26,83.21
2016,6,13,8,15,3.5,156.5,4.15,15.0,158.5,144.38,114.2
2016,6,13,8,30,7.0,198.0,4.3,15.0,202.0,182.84,145.1
2016,6,13,8,45,12.0,226.0,4.45,15.0,234.5,210.79,167.24
2016,6,13,9,0,17.0,254.0,4.6,15.0,267.0,239.48,189.89
2016,6,13,9,15,40.0,304.5,4.7,15.0,336.5,294.53,233.39
2016,6,13,9,30,63.0,355.0,4.8,15.0,406.0,356.11,281.58
2016,6,13,9,45,117.5,386.0,4.9,15.5,485.5,422.15,332.78
2016,6,13,10,0,172.0,417.0,5.0,16.0,565.0,495.81,389.18
2016,6,13,10,15,95.0,363.0,5.1,16.0,445.5,403.62,317.28
2016,6,13,10,30,18.0,309.0,5.2,16.0,326.0,300.66,235.64
2016,6,13,10,45,41.0,370.5,5.35,16.0,409.0,379.04,297.18
2016,6,13,11,0,64.0,432.0,5.5,16.0,492.0,459.6,359.19
2016,6,13,11,15,61.5,436.0,5.65,16.0,494.5,466.19,363.95
2016,6,13,11,30,59.0,440.0,5.8,16.0,497.0,472.44,368.68
2016,6,13,11,45,60.0,444.0,5.95,16.0,502.0,481.59,375.79
2016,6,13,12,0,61.0,448.0,6.1,16.0,507.0,490.57,382.79
2016,6,13,12,15,121.0,468.0,6.15,16.0,585.0,579.79,452.34
2016,6,13,12,30,181.0,488.0,6.2,16.0,663.0,664.1,517.11
2016,6,13,12,45,134.5,474.0,6.3,16.0,603.5,609.53,475.09
2016,6,13,13,0,88.0,460.0,6.4,16.0,544.0,542.95,424.02
2016,6,13,13,15,102.0,457.5,6.4,16.0,554.0,557.08,435.72
2016,6,13,13,30,116.0,455.0,6.4,16.0,564.0,581.99,455.27
2016,6,13,13,45,79.5,417.0,6.45,16.0,490.5,496.32,389.68
2016,6,13,14,0,43.0,379.0,6.5,16.0,417.0,421.58,331.64
2016,6,13,14,15,213.0,366.5,6.55,15.5,546.5,600.33,476.64
2016,6,13,14,30,383.0,354.0,6.6,15.0,676.0,750.12,596.12
2016,6,13,14,45,461.0,307.0,6.7,15.0,677.5,780.2,621.95
2016,6,13,15,0,539.0,260.0,6.8,15.0,679.0,793.85,636.16
2016,6,13,15,15,430.0,281.0,6.8,15.0,604.5,704.7,566.64
2016,6,13,15,30,321.0,302.0,6.8,15.0,530.0,609.3,491.67
2016,6,13,15,45,253.0,292.0,6.8,15.0,464.5,532.04,431.04
2016,6,13,16,0,185.0,282.0,6.8,15.0,399.0,447.6,363.85
2016,6,13,16,15,211.5,255.5,6.8,14.5,379.5,433.24,354.98
2016,6,13,16,30,238.0,229.0,6.8,14.0,360.0,425.99,351.25
2016,6,13,16,45,486.0,157.0,6.8,14.0,391.0,516.96,430.26
2016,6,13,17,0,734.0,85.0,6.8,14.0,422.0,576.32,481.52
2016,6,13,17,15,700.5,80.5,6.8,14.0,371.0,517.8,432.76
2016,6,13,17,30,667.0,76.0,6.8,14.0,320.0,459.39,383.19
2016,6,13,17,45,621.5,70.0,6.85,14.0,270.0,395.49,327.86
2016,6,13,18,0,576.0,64.0,6.9,14.0,220.0,335.29,274.24
2016,6,13,18,15,508.0,56.5,6.8,13.5,173.0,268.84,214.98
2016,6,13,18,30,440.0,49.0,6.7,13.0,126.0,209.23,160.91
2016,6,13,18,45,327.5,39.0,6.65,13.0,86.0,142.11,101.98
2016,6,13,19,0,215.0,29.0,6.6,13.0,46.0,86.62,50.22
2016,6,13,19,15,107.5,14.5,6.6,13.0,23.0,30.97,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,15.0,5.0,5.45,12.0,5.0,0.0,0.0
2016,6,14,5,0,30.0,10.0,5.5,12.0,10.0,9.53,0.0
2016,6,14,5,15,144.5,24.5,5.5,12.0,39.0,19.28,5.69
2016,6,14,5,30,259.0,39.0,5.5,12.0,68.0,30.28,20.29
2016,6,14,5,45,361.5,48.0,5.5,12.5,110.5,37.23,27.25
2016,6,14,6,0,464.0,57.0,5.5,13.0,153.0,42.65,32.46
2016,6,14,6,15,524.5,64.0,5.5,13.0,201.0,46.02,35.71
2016,6,14,6,30,585.0,71.0,5.5,13.0,249.0,49.23,38.65
2016,6,14,6,45,634.5,75.0,5.5,13.5,300.0,49.89,39.13
2016,6,14,7,0,684.0,79.0,5.5,14.0,351.0,78.01,44.23
2016,6,14,7,15,714.5,83.0,5.55,14.0,401.5,130.18,74.8
2016,6,14,7,30,745.0,87.0,5.6,14.0,452.0,181.02,113.57
2016,6,14,7,45,769.0,90.0,5.7,14.5,501.5,233.09,158.35
2016,6,14,8,0,793.0,93.0,5.8,15.0,551.0,287.63,207.21
2016,6,14,8,15,810.5,96.0,5.8,15.0,598.0,342.32,257.14
2016,6,14,8,30,828.0,99.0,5.8,15.0,645.0,398.29,307.61
2016,6,14,8,45,842.0,101.0,5.8,15.0,688.0,456.76,359.08
2016,6,14,9,0,856.0,103.0,5.8,15.0,731.0,511.22,406.23
2016,6,14,9,15,866.0,105.0,5.8,15.0,769.5,563.6,450.61
2016,6,14,9,30,876.0,107.0,5.8,15.0,808.0,615.43,493.44
2016,6,14,9,45,886.0,107.5,5.8,15.5,841.5,665.13,532.64
2016,6,14,10,0,896.0,108.0,5.8,16.0,875.0,713.79,570.01
2016,6,14,10,15,716.5,221.5,5.85,16.0,847.5,727.03,576.65
2016,6,14,10,30,537.0,335.0,5.9,16.0,820.0,725.39,571.23
2016,6,14,10,45,727.0,223.5,5.95,16.0,895.5,800.53,632.86
2016,6,14,11,0,917.0,112.0,6.0,16.0,971.0,879.33,691.11
2016,6,14,11,15,919.5,112.5,6.05,16.0,984.5,912.25,714.46
2016,6,14,11,30,922.0,113.0,6.1,16.0,998.0,942.44,736.03
2016,6,14,11,45,922.5,113.5,6.2,16.0,1004.0,967.94,754.52
2016,6,14,12,0,923.0,114.0,6.3,16.0,1010.0,990.39,770.92
2016,6,14,12,15,923.0,114.0,6.4,16.0,1009.0,1008.75,784.49
2016,6,14,12,30,923.0,114.0,6.5,16.0,1008.0,1023.89,795.88
2016,6,14,12,45,922.5,113.0,6.65,16.0,999.5,1034.21,804.26
2016,6,14,13,0,922.0,112.0,6.8,16.0,991.0,1041.1,810.34
2016,6,14,13,15,746.0,223.5,6.9,15.5,927.0,997.82,781.76
2016,6,14,13,30,570.0,335.0,7.0,15.0,863.0,935.22,734.8
2016,6,14,13,45,536.0,337.0,7.15,15.0,824.0,903.61,712.39
2016,6,14,14,0,502.0,339.0,7.3,15.0,785.0,870.04,688.19
2016,6,14,14,15,697.5,222.5,7.3,15.0,820.0,940.8,747.21
2016,6,14,14,30,893.0,106.0,7.3,15.0,855.0,983.82,779.67
2016,6,14,14,45,681.5,195.0,7.3,15.0,752.5,875.87,700.68
2016,6,14,15,0,470.0,284.0,7.3,15.0,650.0,755.33,606.18
2016,6,14,15,15,436.0,282.5,7.3,14.5,608.0,711.79,574.62
2016,6,14,15,30,402.0,281.0,7.3,14.0,566.0,668.33,542.45
2016,6,14,15,45,465.5,237.5,7.3,14.0,547.0,663.26,541.87
2016,6,14,16,0,529.0,194.0,7.3,14.0,528.0,651.53,535.82
2016,6,14,16,15,568.5,164.0,7.35,14.0,498.0,634.21,524.29
2016,6,14,16,30,608.0,134.0,7.4,14.0,468.0,607.35,504.92
2016,6,14,16,45,558.5,133.0,7.45,14.0,417.0,545.52,455.08
2016,6,14,17,0,509.0,132.0,7.5,14.0,366.0,482.11,403.25
2016,6,14,17,15,589.0,103.0,7.5,13.5,343.0,477.55,400.69
2016,6,14,17,30,669.0,74.0,7.5,13.0,320.0,458.68,384.96
2016,6,14,17,45,614.0,70.0,7.5,13.0,269.0,392.31,327.01
2016,6,14,18,0,559.0,66.0,7.5,13.0,218.0,330.55,271.8
2016,6,14,18,15,490.5,58.5,7.4,12.5,171.5,264.75,212.87
2016,6,14,18,30,422.0,51.0,7.3,12.0,125.0,205.8,159.25
2016,6,14,18,45,310.0,40.5,7.2,12.0,85.5,139.16,100.63
2016,6,14,19,0,198.0,30.0,7.1,12.0,46.0,84.51,49.96
2016,6,14,19,15,99.0,15.0,7.0,12.0,23.0,30.18,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.2,12.0,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.3,12.0,11.0,10.48,0.0
2016,6,15,5,15,147.5,24.0,5.4,12.0,40.5,18.88,5.35
2016,6,15,5,30,295.0,37.0,5.5,12.0,70.0,29.66,19.75
2016,6,15,5,45,390.0,45.5,5.65,12.5,112.5,34.97,25.26
2016,6,15,6,0,485.0,54.0,5.8,13.0,155.0,40.06,30.15
2016,6,15,6,15,544.0,61.0,5.8,13.0,203.0,43.56,33.51
2016,6,15,6,30,603.0,68.0,5.8,13.0,251.0,46.89,36.55
2016,6,15,6,45,647.5,72.5,5.85,13.5,301.5,48.05,37.48
2016,6,15,7,0,692.0,77.0,5.9,14.0,352.0,76.35,42.85
2016,6,15,7,15,722.0,81.0,5.95,14.0,402.5,128.74,73.37
2016,6,15,7,30,752.0,85.0,6.0,14.0,453.0,179.9,112.36
2016,6,15,7,45,778.0,87.0,6.1,14.5,503.0,231.92,157.08
2016,6,15,8,0,804.0,89.0,6.2,15.0,553.0,286.63,206.15
2016,6,15,8,15,821.0,91.5,6.25,15.0,599.5,341.31,256.31
2016,6,15,8,30,838.0,94.0,6.3,15.0,646.0,401.62,310.47
2016,6,15,8,45,854.0,95.0,6.35,15.0,690.0,456.25,359.21
2016,6,15,9,0,870.0,96.0,6.4,15.0,734.0,511.38,407.27
2016,6,15,9,15,559.0,234.5,6.4,15.0,652.5,506.26,404.54
2016,6,15,9,30,248.0,373.0,6.4,15.0,571.0,475.16,377.8
2016,6,15,9,45,576.0,238.0,6.45,15.0,724.0,581.23,466.4
2016,6,15,10,0,904.0,103.0,6.5,15.0,877.0,714.17,575.11
2016,6,15,10,15,910.0,104.0,6.5,15.0,904.0,759.43,608.78
2016,6,15,10,30,916.0,105.0,6.5,15.0,931.0,802.85,640.57
2016,6,15,10,45,920.5,106.0,6.5,15.5,952.0,843.04,668.46
2016,6,15,11,0,925.0,107.0,6.5,16.0,973.0,880.91,694.36
2016,6,15,11,15,927.5,107.5,6.5,16.0,987.0,914.08,718.01
2016,6,15,11,30,930.0,108.0,6.5,16.0,1001.0,944.49,739.6
2016,6,15,11,45,932.5,107.5,6.5,16.0,1007.5,971.08,758.41
2016,6,15,12,0,935.0,107.0,6.5,16.0,1014.0,994.66,775.09
2016,6,15,12,15,935.0,107.0,6.45,16.0,1013.5,1013.22,787.94
2016,6,15,12,30,935.0,107.0,6.4,16.0,1013.0,1028.5,798.53
2016,6,15,12,45,926.5,112.0,6.35,16.0,1002.5,1036.98,804.38
2016,6,15,13,0,918.0,117.0,6.3,16.0,992.0,1041.97,807.89
2016,6,15,13,15,915.0,116.0,6.2,16.0,976.5,1042.96,808.38
2016,6,15,13,30,912.0,115.0,6.1,16.0,961.0,1040.45,806.52
2016,6,15,13,45,911.0,112.0,6.05,16.0,939.5,1034.38,802.62
2016,6,15,14,0,910.0,109.0,6.0,16.0,918.0,1024.8,796.38
2016,6,15,14,15,903.5,107.5,5.9,16.0,888.5,1007.93,784.75
2016,6,15,14,30,897.0,106.0,5.8,16.0,859.0,987.84,770.97
2016,6,15,14,45,892.5,102.0,5.75,16.0,825.0,963.85,754.8
2016,6,15,15,0,888.0,98.0,5.7,16.0,791.0,936.76,736.45
2016,6,15,15,15,877.5,96.0,5.65,15.5,750.5,903.52,715.0
2016,6,15,15,30,867.0,94.0,5.6,15.0,710.0,867.84,691.63
2016,6,15,15,45,856.5,90.5,5.55,15.0,666.5,828.27,663.87
2016,6,15,16,0,846.0,87.0,5.5,15.0,623.0,786.69,634.41
2016,6,15,16,15,828.0,84.0,5.4,15.0,575.0,738.11,599.15
2016,6,15,16,30,810.0,81.0,5.3,15.0,527.0,693.21,566.37
2016,6,15,16,45,789.0,77.0,5.2,15.0,477.0,639.43,526.27
2016,6,15,17,0,768.0,73.0,5.1,15.0,427.0,585.53,483.42
2016,6,15,17,15,736.5,69.0,4.9,14.5,376.0,525.57,435.18
2016,6,15,17,30,705.0,65.0,4.7,14.0,325.0,467.11,386.74
2016,6,15,17,45,663.5,60.0,4.55,14.0,275.0,404.41,332.85
2016,6,15,18,0,622.0,55.0,4.4,14.0,225.0,346.17,281.19
2016,6,15,18,15,557.5,49.0,4.15,13.5,177.5,280.36,222.75
2016,6,15,18,30,493.0,43.0,3.9,13.0,130.0,220.98,168.95
2016,6,15,18,45,395.0,34.0,3.7,13.0,90.0,155.9,111.22
2016,6,15,19,0,297.0,25.0,3.5,13.0,50.0,101.9,59.59
2016,6,15,19,15,148.5,12.5,3.35,12.5,25.0,35.87,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,25.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,50.0,10.0,1.8,13.0,11.0,9.53,0.0
2016,6,16,5,15,173.5,22.5,1.85,13.0,39.5,17.67,4.51
2016,6,16,5,30,297.0,35.0,1.9,13.0,68.0,27.75,18.07
2016,6,16,5,45,387.0,44.0,1.95,13.5,110.0,33.61,24.0
2016,6,16,6,0,477.0,53.0,2.0,14.0,152.0,39.19,29.29
2016,6,16,6,15,535.5,59.5,1.9,14.0,199.0,42.32,32.3
2016,6,16,6,30,594.0,66.0,1.8,14.0,246.0,45.29,35.02
2016,6,16,6,45,636.5,71.0,1.7,14.5,296.0,46.9,36.35
2016,6,16,7,0,679.0,76.0,1.6,15.0,346.0,74.62,41.73
2016,6,16,7,15,709.0,80.0,1.55,15.0,396.0,126.16,71.29
2016,6,16,7,30,739.0,84.0,1.5,15.0,446.0,176.53,108.96
2016,6,16,7,45,762.5,87.0,1.45,15.5,495.0,228.09,152.31
2016,6,16,8,0,786.0,90.0,1.4,16.0,544.0,282.07,199.3
2016,6,16,8,15,803.5,93.0,1.45,16.0,590.0,336.31,247.29
2016,6,16,8,30,821.0,96.0,1.5,16.0,636.0,396.26,298.92
2016,6,16,8,45,835.5,97.5,1.55,16.5,679.0,449.75,343.88
2016,6,16,9,0,850.0,99.0,1.6,17.0,722.0,503.63,387.74
2016,6,16,9,15,860.5,101.0,1.7,17.0,760.5,555.95,430.05
2016,6,16,9,30,871.0,103.0,1.8,17.0,799.0,607.77,470.89
2016,6,16,9,45,888.0,98.5,1.9,17.0,834.0,657.19,509.17
2016,6,16,10,0,905.0,94.0,2.0,17.0,869.0,706.11,546.29
2016,6,16,10,15,910.5,95.0,2.1,17.0,896.0,751.0,577.92
2016,6,16,10,30,916.0,96.0,2.2,17.0,923.0,794.01,607.74
2016,6,16,10,45,921.0,96.5,2.35,17.5,943.5,834.1,634.55
2016,6,16,11,0,926.0,97.0,2.5,18.0,964.0,871.89,659.6
2016,6,16,11,15,928.0,97.5,2.65,18.0,977.0,904.61,682.34
2016,6,16,11,30,930.0,98.0,2.8,18.0,990.0,934.55,703.22
2016,6,16,11,45,931.5,97.5,2.95,18.0,996.5,960.15,721.22
2016,6,16,12,0,933.0,97.0,3.1,18.0,1003.0,982.71,737.24
2016,6,16,12,15,933.0,97.0,3.2,18.0,1002.0,1001.17,750.21
2016,6,16,12,30,933.0,97.0,3.3,18.0,1001.0,1016.36,761.11
2016,6,16,12,45,931.5,97.0,3.4,18.0,992.5,1026.69,768.89
2016,6,16,13,0,930.0,97.0,3.5,18.0,984.0,1033.57,774.51
2016,6,16,13,15,927.0,96.5,3.5,18.0,968.5,1034.94,775.8
2016,6,16,13,30,924.0,96.0,3.5,18.0,953.0,1032.77,774.9
2016,6,16,13,45,921.5,94.0,3.55,18.0,931.0,1026.02,771.46
2016,6,16,14,0,919.0,92.0,3.6,18.0,909.0,1015.76,765.79
2016,6,16,14,15,913.5,90.5,3.6,18.0,880.5,999.65,755.91
2016,6,16,14,30,908.0,89.0,3.6,18.0,852.0,980.26,743.91
2016,6,16,14,45,901.0,87.5,3.6,18.0,817.5,956.29,728.82
2016,6,16,15,0,894.0,86.0,3.6,18.0,783.0,929.36,711.71
2016,6,16,15,15,883.5,84.0,3.55,18.0,743.5,895.9,689.73
2016,6,16,15,30,873.0,82.0,3.5,18.0,704.0,860.01,665.96
2016,6,16,15,45,860.5,80.0,3.5,18.0,660.0,820.2,639.52
2016,6,16,16,0,848.0,78.0,3.5,18.0,616.0,778.52,611.48
2016,6,16,16,15,831.0,75.5,3.45,17.5,568.5,731.17,579.82
2016,6,16,16,30,814.0,73.0,3.4,17.0,521.0,682.81,546.84
2016,6,16,16,45,791.5,70.5,3.35,17.0,472.0,634.07,511.96
2016,6,16,17,0,769.0,68.0,3.3,17.0,423.0,580.89,471.26
2016,6,16,17,15,739.0,64.5,3.15,16.5,372.5,522.39,425.52
2016,6,16,17,30,709.0,61.0,3.0,16.0,322.0,465.25,379.37
2016,6,16,17,45,667.0,56.5,2.95,16.0,272.5,402.71,326.92
2016,6,16,18,0,625.0,52.0,2.9,16.0,223.0,343.4,275.52
2016,6,16,18,15,563.5,46.0,2.7,15.5,176.5,279.64,219.67
2016,6,16,18,30,502.0,40.0,2.5,15.0,130.0,220.96,167.1
2016,6,16,18,45,404.0,32.0,2.35,15.0,90.0,156.47,110.48
2016,6,16,19,0,306.0,24.0,2.2,15.0,50.0,103.08,60.08
2016,6,16,19,15,153.0,12.0,2.1,15.0,25.0,36.25,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,47.5,4.5,2.25,14.0,5.5,0.0,0.0
2016,6,17,5,0,95.0,9.0,2.4,14.0,11.0,8.58,0.0
2016,6,17,5,15,227.0,19.5,2.45,14.0,40.5,15.31,2.97
2016,6,17,5,30,359.0,30.0,2.5,14.0,70.0,23.18,14.07
2016,6,17,5,45,441.5,37.5,2.6,14.5,112.0,27.95,18.92
2016,6,17,6,0,524.0,45.0,2.7,15.0,154.0,32.5,23.23
2016,6,17,6,15,262.0,72.0,2.7,15.0,126.5,52.1,40.84
2016,6,17,6,30,0.0,99.0,2.7,15.0,99.0,87.42,72.15
2016,6,17,6,45,4.5,116.5,2.7,15.5,118.5,102.29,84.94
2016,6,17,7,0,9.0,134.0,2.7,16.0,138.0,118.07,93.56
2016,6,17,7,15,42.5,167.0,2.7,16.0,188.0,143.78,112.92
2016,6,17,7,30,76.0,200.0,2.7,16.0,238.0,178.94,139.62
2016,6,17,7,45,143.5,224.0,2.7,16.5,304.0,213.79,164.63
2016,6,17,8,0,211.0,248.0,2.7,17.0,370.0,262.22,201.26
2016,6,17,8,15,267.5,260.5,2.75,17.0,428.0,301.18,231.79
2016,6,17,8,30,324.0,273.0,2.8,17.0,486.0,351.49,271.7
2016,6,17,8,45,240.5,307.5,2.85,17.5,471.5,365.06,283.67
2016,6,17,9,0,157.0,342.0,2.9,18.0,457.0,373.59,290.36
2016,6,17,9,15,160.5,362.0,2.95,18.0,485.0,404.38,314.03
2016,6,17,9,30,164.0,382.0,3.0,18.0,513.0,435.52,337.59
2016,6,17,9,45,105.0,374.5,3.05,18.0,460.0,405.38,314.04
2016,6,17,10,0,46.0,367.0,3.1,18.0,407.0,366.38,283.41
2016,6,17,10,15,53.5,388.0,3.15,18.0,435.5,395.33,305.36
2016,6,17,10,30,61.0,409.0,3.2,18.0,464.0,425.13,327.57
2016,6,17,10,45,50.5,403.5,3.25,18.5,449.5,416.84,320.24
2016,6,17,11,0,40.0,398.0,3.3,19.0,435.0,407.4,312.2
2016,6,17,11,15,112.0,440.0,3.3,19.0,547.0,517.12,395.34
2016,6,17,11,30,184.0,482.0,3.3,19.0,659.0,628.92,477.4
2016,6,17,11,45,119.0,460.5,3.35,19.0,575.0,557.3,423.53
2016,6,17,12,0,54.0,439.0,3.4,19.0,491.0,474.83,361.67
2016,6,17,12,15,54.0,438.5,3.4,19.0,490.5,477.96,364.37
2016,6,17,12,30,54.0,438.0,3.4,19.0,490.0,480.75,366.48
2016,6,17,12,45,41.5,407.5,3.45,19.0,447.5,440.63,336.74
2016,6,17,13,0,29.0,377.0,3.5,19.0,405.0,399.57,306.17
2016,6,17,13,15,17.0,271.0,3.5,19.0,287.5,274.59,211.67
2016,6,17,13,30,5.0,165.0,3.5,19.0,170.0,160.63,123.11
2016,6,17,13,45,10.0,225.5,3.5,19.0,235.0,223.94,173.18
2016,6,17,14,0,15.0,286.0,3.5,19.0,300.0,288.2,223.04
2016,6,17,14,15,41.0,333.0,3.6,18.5,368.5,372.5,289.07
2016,6,17,14,30,67.0,380.0,3.7,18.0,437.0,447.77,347.49
2016,6,17,14,45,65.0,362.0,3.8,18.0,415.5,427.18,332.38
2016,6,17,15,0,63.0,344.0,3.9,18.0,394.0,406.32,317.34
2016,6,17,15,15,69.5,329.5,4.05,17.5,382.0,396.68,311.72
2016,6,17,15,30,76.0,315.0,4.2,17.0,370.0,386.42,305.55
2016,6,17,15,45,63.5,288.5,4.35,17.0,332.0,346.45,275.09
2016,6,17,16,0,51.0,262.0,4.5,17.0,294.0,307.01,244.69
2016,6,17,16,15,28.5,217.5,4.65,16.5,235.5,241.08,192.79
2016,6,17,16,30,6.0,173.0,4.8,16.0,177.0,170.19,135.67
2016,6,17,16,45,3.0,146.5,4.95,16.0,148.5,141.8,112.81
2016,6,17,17,0,0.0,120.0,5.1,16.0,120.0,113.72,89.88
2016,6,17,17,15,0.0,88.0,5.1,15.5,88.0,82.41,64.13
2016,6,17,17,30,0.0,56.0,5.1,15.0,56.0,52.06,38.75
2016,6,17,17,45,0.0,47.5,5.15,15.0,47.5,44.13,32.08
2016,6,17,18,0,0.0,39.0,5.2,15.0,39.0,36.21,25.31
2016,6,17,18,15,0.0,30.5,5.05,14.5,30.5,28.3,18.51
2016,6,17,18,30,0.0,22.0,4.9,14.0,22.0,20.39,11.64
2016,6,17,18,45,0.0,15.0,4.8,14.0,15.0,13.9,5.88
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,7.4,0.0
2016,6,17,19,15,0.0,4.0,4.5,14.0,4.0,3.7,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,43.0,4.5,2.3,12.5,5.5,0.0,0.0
2016,6,18,5,0,86.0,9.0,2.4,13.0,11.0,8.58,0.0
2016,6,18,5,15,222.0,20.0,2.45,13.0,41.0,15.79,3.11
2016,6,18,5,30,358.0,31.0,2.5,13.0,71.0,24.12,14.93
2016,6,18,5,45,445.5,39.0,2.65,13.5,114.0,29.29,20.17
2016,6,18,6,0,533.0,47.0,2.8,14.0,157.0,34.21,24.85
2016,6,18,6,15,590.5,52.5,2.8,14.0,205.5,36.81,27.36
2016,6,18,6,30,648.0,58.0,2.8,14.0,254.0,43.1,33.05
2016,6,18,6,45,688.5,62.5,2.8,14.5,305.0,44.88,34.53
2016,6,18,7,0,729.0,67.0,2.8,15.0,356.0,72.76,39.55
2016,6,18,7,15,758.5,71.0,2.8,15.0,408.0,122.3,66.32
2016,6,18,7,30,788.0,75.0,2.8,15.0,460.0,175.35,106.13
2016,6,18,7,45,810.0,78.0,2.8,15.5,510.0,229.31,152.0
2016,6,18,8,0,832.0,81.0,2.8,16.0,560.0,290.84,205.9
2016,6,18,8,15,849.5,83.5,2.8,16.0,608.0,346.77,256.05
2016,6,18,8,30,867.0,86.0,2.8,16.0,656.0,403.87,306.46
2016,6,18,8,45,880.5,88.0,2.8,16.5,700.5,459.75,354.15
2016,6,18,9,0,894.0,90.0,2.8,17.0,745.0,515.87,400.48
2016,6,18,9,15,904.5,92.0,2.8,17.0,785.0,570.39,444.88
2016,6,18,9,30,915.0,94.0,2.8,17.0,825.0,624.35,487.57
2016,6,18,9,45,921.0,97.0,2.85,17.5,858.5,675.57,526.24
2016,6,18,10,0,927.0,100.0,2.9,18.0,892.0,725.34,562.75
2016,6,18,10,15,933.0,101.0,2.95,18.0,920.5,771.65,595.41
2016,6,18,10,30,939.0,102.0,3.0,18.0,949.0,816.07,625.99
2016,6,18,10,45,944.5,102.5,3.05,18.5,970.5,857.53,653.04
2016,6,18,11,0,950.0,103.0,3.1,19.0,992.0,896.69,678.22
2016,6,18,11,15,953.0,103.5,3.2,19.0,1006.5,931.17,701.68
2016,6,18,11,30,956.0,104.0,3.3,19.0,1021.0,962.85,723.23
2016,6,18,11,45,957.5,104.0,3.45,19.0,1028.0,989.74,741.94
2016,6,18,12,0,959.0,104.0,3.6,19.0,1035.0,1013.52,758.63
2016,6,18,12,15,959.0,104.0,3.7,19.0,1034.0,1032.63,771.93
2016,6,18,12,30,959.0,104.0,3.8,19.0,1033.0,1048.37,783.11
2016,6,18,12,45,959.5,102.0,3.95,19.5,1025.0,1059.16,789.96
2016,6,18,13,0,960.0,100.0,4.1,20.0,1017.0,1066.38,794.54
2016,6,18,13,15,958.0,99.5,4.1,20.0,1001.5,1069.01,796.68
2016,6,18,13,30,956.0,99.0,4.1,20.0,986.0,1067.99,796.56
2016,6,18,13,45,951.0,99.0,4.2,20.0,963.0,1060.87,793.2
2016,6,18,14,0,946.0,99.0,4.3,20.0,940.0,1050.21,787.59
2016,6,18,14,15,940.5,97.5,4.3,20.0,911.0,1033.98,777.69
2016,6,18,14,30,935.0,96.0,4.3,20.0,882.0,1014.37,765.61
2016,6,18,14,45,926.0,95.5,4.35,20.0,846.5,989.26,750.13
2016,6,18,15,0,917.0,95.0,4.4,20.0,811.0,961.19,732.59
2016,6,18,15,15,906.5,93.0,4.45,19.5,770.5,927.32,712.55
2016,6,18,15,30,896.0,91.0,4.5,19.0,730.0,890.92,690.48
2016,6,18,15,45,880.0,90.0,4.55,19.0,684.0,848.69,662.59
2016,6,18,16,0,864.0,89.0,4.6,19.0,638.0,804.76,633.14
2016,6,18,16,15,846.5,86.0,4.6,19.0,589.5,755.99,599.42
2016,6,18,16,30,829.0,83.0,4.6,19.0,541.0,710.84,567.94
2016,6,18,16,45,804.5,80.0,4.6,19.0,490.0,655.05,527.88
2016,6,18,17,0,780.0,77.0,4.6,19.0,439.0,599.38,485.12
2016,6,18,17,15,748.0,73.0,4.6,18.5,387.0,538.54,437.9
2016,6,18,17,30,716.0,69.0,4.6,18.0,335.0,479.19,390.24
2016,6,18,17,45,673.0,64.0,4.6,17.5,284.0,415.09,337.12
2016,6,18,18,0,630.0,59.0,4.6,17.0,233.0,355.83,286.12
2016,6,18,18,15,565.0,52.0,4.5,16.5,184.5,288.07,226.9
2016,6,18,18,30,500.0,45.0,4.4,16.0,136.0,226.79,172.13
2016,6,18,18,45,401.0,36.0,4.35,16.0,94.5,160.78,114.15
2016,6,18,19,0,302.0,27.0,4.3,16.0,53.0,105.93,62.9
2016,6,18,19,15,151.0,13.5,4.2,15.5,26.5,42.87,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,39.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,79.0,10.0,2.4,14.0,11.0,9.53,0.0
2016,6,19,5,15,219.0,21.5,2.4,14.0,42.0,17.23,3.65
2016,6,19,5,30,359.0,33.0,2.4,14.0,73.0,26.01,16.44
2016,6,19,5,45,447.0,41.0,2.4,14.5,116.5,31.09,21.65
2016,6,19,6,0,535.0,49.0,2.4,15.0,160.0,35.94,26.27
2016,6,19,6,15,592.0,55.5,2.35,15.0,208.5,39.25,29.42
2016,6,19,6,30,649.0,62.0,2.3,15.0,257.0,42.39,32.29
2016,6,19,6,45,688.5,66.5,2.3,15.5,308.0,48.22,37.36
2016,6,19,7,0,728.0,71.0,2.3,16.0,359.0,75.36,41.9
2016,6,19,7,15,756.5,75.0,2.35,16.5,410.5,124.74,68.1
2016,6,19,7,30,785.0,79.0,2.4,17.0,462.0,177.52,107.12
2016,6,19,7,45,805.5,82.0,2.45,17.5,511.5,231.0,152.16
2016,6,19,8,0,826.0,85.0,2.5,18.0,561.0,286.55,200.85
2016,6,19,8,15,724.5,128.0,2.5,18.0,571.0,334.72,247.01
2016,6,19,8,30,623.0,171.0,2.5,18.0,581.0,375.59,285.03
2016,6,19,8,45,752.5,133.5,2.55,18.5,661.5,439.49,336.38
2016,6,19,9,0,882.0,96.0,2.6,19.0,742.0,514.61,396.01
2016,6,19,9,15,892.0,98.0,2.6,19.5,781.0,568.31,438.38
2016,6,19,9,30,902.0,100.0,2.6,20.0,820.0,621.42,479.0
2016,6,19,9,45,917.5,97.0,2.6,20.5,855.5,672.72,517.12
2016,6,19,10,0,933.0,94.0,2.6,21.0,891.0,723.36,553.65
2016,6,19,10,15,938.5,95.0,2.6,21.0,919.0,769.55,585.24
2016,6,19,10,30,944.0,96.0,2.6,21.0,947.0,813.79,614.87
2016,6,19,10,45,944.5,99.0,2.65,21.5,967.0,853.76,640.4
2016,6,19,11,0,945.0,102.0,2.7,22.0,987.0,891.09,663.91
2016,6,19,11,15,947.0,102.5,2.85,22.0,1000.5,924.57,686.75
2016,6,19,11,30,949.0,103.0,3.0,22.0,1014.0,955.22,707.71
2016,6,19,11,45,945.5,106.5,3.2,22.0,1019.0,980.7,725.67
2016,6,19,12,0,942.0,110.0,3.4,22.0,1024.0,1002.93,741.55
2016,6,19,12,15,942.0,110.0,3.6,22.0,1023.5,1021.83,755.31
2016,6,19,12,30,942.0,110.0,3.8,22.0,1023.0,1037.44,766.99
2016,6,19,12,45,936.0,113.0,4.0,22.0,1013.0,1046.7,774.58
2016,6,19,13,0,930.0,116.0,4.2,22.0,1003.0,1052.46,779.98
2016,6,19,13,15,927.0,115.0,4.35,21.5,988.0,1053.69,783.67
2016,6,19,13,30,924.0,114.0,4.5,21.0,973.0,1051.37,785.28
2016,6,19,13,45,924.0,110.5,4.65,21.0,951.5,1045.93,783.78
2016,6,19,14,0,924.0,107.0,4.8,21.0,930.0,1036.91,779.92
2016,6,19,14,15,918.0,106.0,4.9,21.0,901.0,1021.09,771.05
2016,6,19,14,30,912.0,105.0,5.0,21.0,872.0,1001.99,759.98
2016,6,19,14,45,906.0,102.5,5.1,21.0,837.5,978.11,745.58
2016,6,19,15,0,900.0,100.0,5.2,21.0,803.0,951.17,729.0
2016,6,19,15,15,889.5,98.0,5.2,20.5,763.0,917.81,708.53
2016,6,19,15,30,879.0,96.0,5.2,20.0,723.0,881.97,686.11
2016,6,19,15,45,865.5,93.5,5.25,20.0,678.0,840.77,658.54
2016,6,19,16,0,852.0,91.0,5.3,20.0,633.0,797.73,629.32
2016,6,19,16,15,834.0,88.5,5.3,19.5,585.0,754.73,600.7
2016,6,19,16,30,816.0,86.0,5.3,19.0,537.0,705.27,566.71
2016,6,19,16,45,791.0,83.0,5.35,19.0,486.5,649.7,526.4
2016,6,19,17,0,766.0,80.0,5.4,19.0,436.0,594.3,483.46
2016,6,19,17,15,734.5,76.0,5.35,18.5,384.5,534.4,436.39
2016,6,19,17,30,703.0,72.0,5.3,18.0,333.0,475.94,388.97
2016,6,19,17,45,658.0,67.0,5.25,18.0,282.0,413.04,335.77
2016,6,19,18,0,613.0,62.0,5.2,18.0,231.0,352.22,282.88
2016,6,19,18,15,548.0,55.0,5.05,17.5,183.0,285.3,224.43
2016,6,19,18,30,483.0,48.0,4.9,17.0,135.0,224.82,170.49
2016,6,19,18,45,385.0,38.0,4.8,16.5,94.0,158.82,112.98
2016,6,19,19,0,287.0,28.0,4.7,16.0,53.0,103.89,62.22
2016,6,19,19,15,143.5,14.0,4.65,15.5,26.5,42.37,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,35.0,5.0,4.0,12.5,5.5,0.0,0.0
2016,6,20,5,0,70.0,10.0,4.1,13.0,11.0,9.53,0.0
2016,6,20,5,15,214.5,22.0,4.2,13.0,42.5,17.75,3.69
2016,6,20,5,30,359.0,34.0,4.3,13.0,74.0,26.99,17.31
2016,6,20,5,45,456.5,41.5,4.4,13.5,118.5,31.58,22.15
2016,6,20,6,0,554.0,49.0,4.5,14.0,163.0,36.01,26.42
2016,6,20,6,15,612.0,55.0,4.5,14.5,213.0,38.93,29.17
2016,6,20,6,30,670.0,61.0,4.5,15.0,263.0,45.82,35.31
2016,6,20,6,45,713.0,65.0,4.5,15.5,315.5,47.08,36.33
2016,6,20,7,0,756.0,69.0,4.5,16.0,368.0,74.07,40.53
2016,6,20,7,15,784.0,72.5,4.5,16.0,420.0,124.57,67.19
2016,6,20,7,30,812.0,76.0,4.5,16.0,472.0,178.41,107.4
2016,6,20,7,45,834.0,78.5,4.5,16.5,523.0,233.3,154.08
2016,6,20,8,0,856.0,81.0,4.5,17.0,574.0,295.78,209.04
2016,6,20,8,15,872.0,83.5,4.45,17.0,621.5,352.57,260.31
2016,6,20,8,30,888.0,86.0,4.4,17.0,669.0,410.36,311.74
2016,6,20,8,45,901.0,88.0,4.35,17.5,713.5,467.18,360.6
2016,6,20,9,0,914.0,90.0,4.3,18.0,758.0,524.16,408.0
2016,6,20,9,15,923.0,91.5,4.3,18.0,797.5,578.5,452.85
2016,6,20,9,30,932.0,93.0,4.3,18.0,837.0,632.09,495.86
2016,6,20,9,45,926.5,101.5,4.3,18.5,867.0,681.82,533.6
2016,6,20,10,0,921.0,110.0,4.3,19.0,897.0,729.07,568.35
2016,6,20,10,15,926.5,111.5,4.35,19.0,924.5,775.34,601.9
2016,6,20,10,30,932.0,113.0,4.4,19.0,952.0,819.71,632.98
2016,6,20,10,45,936.5,113.5,4.45,19.0,973.0,860.27,661.14
2016,6,20,11,0,941.0,114.0,4.5,19.0,994.0,898.46,687.52
2016,6,20,11,15,943.0,114.5,4.55,19.0,1008.0,931.95,710.53
2016,6,20,11,30,945.0,115.0,4.6,19.0,1022.0,962.62,731.58
2016,6,20,11,45,947.5,114.0,4.65,19.0,1028.5,989.38,749.94
2016,6,20,12,0,950.0,113.0,4.7,19.0,1035.0,1013.1,766.29
2016,6,20,12,15,949.5,113.0,4.8,19.0,1034.0,1031.75,779.69
2016,6,20,12,30,949.0,113.0,4.9,19.0,1033.0,1047.06,790.96
2016,6,20,12,45,950.5,110.5,5.05,19.0,1025.5,1058.44,800.14
2016,6,20,13,0,952.0,108.0,5.2,19.0,1018.0,1066.3,807.05
2016,6,20,13,15,949.5,107.5,5.3,19.0,1002.0,1068.59,809.86
2016,6,20,13,30,947.0,107.0,5.4,19.0,986.0,1067.26,810.35
2016,6,20,13,45,941.5,107.0,5.55,19.0,963.0,1059.86,807.17
2016,6,20,14,0,936.0,107.0,5.7,19.0,940.0,1048.94,801.65
2016,6,20,14,15,930.0,105.5,5.75,19.0,911.0,1032.52,791.62
2016,6,20,14,30,924.0,104.0,5.8,19.0,882.0,1012.75,779.33
2016,6,20,14,45,913.5,104.0,5.9,19.0,846.0,987.11,763.25
2016,6,20,15,0,903.0,104.0,6.0,19.0,810.0,958.61,745.07
2016,6,20,15,15,892.5,102.0,6.0,18.5,769.5,925.24,724.16
2016,6,20,15,30,882.0,100.0,6.0,18.0,729.0,889.38,701.25
2016,6,20,15,45,622.5,175.5,6.05,18.0,606.0,735.55,588.62
2016,6,20,16,0,363.0,251.0,6.1,18.0,483.0,569.08,457.15
2016,6,20,16,15,589.0,170.5,6.05,17.5,512.0,658.75,533.69
2016,6,20,16,30,815.0,90.0,6.0,17.0,541.0,709.59,577.25
2016,6,20,16,45,509.5,139.5,5.95,17.0,412.5,515.95,423.26
2016,6,20,17,0,204.0,189.0,5.9,17.0,284.0,332.42,271.87
2016,6,20,17,15,232.5,163.0,5.8,16.5,259.5,320.27,263.35
2016,6,20,17,30,261.0,137.0,5.7,16.0,235.0,295.99,243.96
2016,6,20,17,45,237.5,120.0,5.6,16.0,199.0,252.68,207.19
2016,6,20,18,0,214.0,103.0,5.5,16.0,163.0,211.44,171.53
2016,6,20,18,15,189.0,84.0,5.4,15.5,129.0,169.55,135.08
2016,6,20,18,30,164.0,65.0,5.3,15.0,95.0,130.12,100.25
2016,6,20,18,45,125.0,47.5,5.25,15.0,66.0,91.15,65.98
2016,6,20,19,0,86.0,30.0,5.2,15.0,37.0,56.3,33.86
2016,6,20,19,15,43.0,15.0,5.1,14.5,18.5,24.11,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
