Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,30.0,5.0,3.05,12.5,5.5,0.0,0.0
2016,6,21,5,0,60.0,10.0,3.1,13.0,11.0,9.53,0.0
2016,6,21,5,15,199.0,22.0,3.15,13.0,41.0,17.77,3.4
2016,6,21,5,30,338.0,34.0,3.2,13.0,71.0,27.01,17.31
2016,6,21,5,45,435.5,42.0,3.25,13.5,115.0,32.04,22.56
2016,6,21,6,0,533.0,50.0,3.3,14.0,159.0,36.86,27.19
2016,6,21,6,15,591.0,56.0,3.25,14.5,208.0,39.73,29.89
2016,6,21,6,30,649.0,62.0,3.2,15.0,257.0,42.46,32.33
2016,6,21,6,45,694.0,65.5,3.2,15.5,308.5,47.47,36.69
2016,6,21,7,0,739.0,69.0,3.2,16.0,360.0,72.82,40.19
2016,6,21,7,15,767.0,72.5,3.2,16.0,411.5,122.32,66.07
2016,6,21,7,30,795.0,76.0,3.2,16.0,463.0,175.16,105.29
2016,6,21,7,45,817.5,78.0,3.2,16.5,513.0,228.76,150.61
2016,6,21,8,0,840.0,80.0,3.2,17.0,563.0,290.01,204.17
2016,6,21,8,15,855.5,82.5,3.15,17.0,610.0,345.73,254.17
2016,6,21,8,30,871.0,85.0,3.1,17.0,657.0,402.4,304.26
2016,6,21,8,45,883.5,87.0,3.1,17.5,700.5,458.07,351.84
2016,6,21,9,0,896.0,89.0,3.1,18.0,744.0,513.89,398.01
2016,6,21,9,15,905.0,90.5,3.1,18.5,782.5,567.3,440.84
2016,6,21,9,30,914.0,92.0,3.1,19.0,821.0,620.0,481.71
2016,6,21,9,45,915.0,97.0,3.1,19.5,853.0,669.87,519.09
2016,6,21,10,0,916.0,102.0,3.1,20.0,885.0,717.87,553.96
2016,6,21,10,15,921.5,103.0,3.1,20.0,912.0,763.44,585.97
2016,6,21,10,30,927.0,104.0,3.1,20.0,939.0,807.12,615.67
2016,6,21,10,45,929.0,106.0,3.15,20.5,959.5,846.84,641.42
2016,6,21,11,0,931.0,108.0,3.2,21.0,980.0,884.06,665.2
2016,6,21,11,15,933.5,108.5,3.25,21.0,993.5,917.66,687.65
2016,6,21,11,30,936.0,109.0,3.3,21.0,1007.0,948.49,708.2
2016,6,21,11,45,936.0,110.0,3.4,21.0,1013.0,974.62,725.94
2016,6,21,12,0,936.0,111.0,3.5,21.0,1019.0,997.65,741.69
2016,6,21,12,15,936.0,111.0,3.65,21.0,1018.0,1016.54,755.12
2016,6,21,12,30,936.0,111.0,3.8,21.0,1017.0,1032.16,766.5
2016,6,21,12,45,933.0,111.5,3.95,21.0,1008.5,1041.95,774.12
2016,6,21,13,0,930.0,112.0,4.1,21.0,1000.0,1048.26,779.57
2016,6,21,13,15,927.0,111.5,4.25,21.0,984.5,1050.05,782.14
2016,6,21,13,30,924.0,111.0,4.4,21.0,969.0,1048.31,782.47
2016,6,21,13,45,919.5,110.0,4.6,21.0,946.5,1041.03,780.01
2016,6,21,14,0,915.0,109.0,4.8,21.0,924.0,1030.3,775.45
2016,6,21,14,15,909.0,107.5,4.95,20.5,895.0,1014.16,768.27
2016,6,21,14,30,903.0,106.0,5.1,20.0,866.0,994.76,758.79
2016,6,21,14,45,894.5,104.5,5.25,20.0,831.5,969.84,743.86
2016,6,21,15,0,886.0,103.0,5.4,20.0,797.0,942.02,726.78
2016,6,21,15,15,875.5,101.0,5.5,19.5,757.0,909.11,706.98
2016,6,21,15,30,865.0,99.0,5.6,19.0,717.0,873.76,685.15
2016,6,21,15,45,850.0,97.0,5.7,19.0,672.5,832.39,657.28
2016,6,21,16,0,835.0,95.0,5.8,19.0,628.0,794.85,631.92
2016,6,21,16,15,817.5,92.5,5.8,18.5,580.5,747.48,599.6
2016,6,21,16,30,800.0,90.0,5.8,18.0,533.0,699.08,565.96
2016,6,21,16,45,775.0,86.5,5.8,17.5,483.0,643.63,525.93
2016,6,21,17,0,750.0,83.0,5.8,17.0,433.0,588.39,483.42
2016,6,21,17,15,718.0,79.0,5.75,16.5,382.0,528.91,436.12
2016,6,21,17,30,686.0,75.0,5.7,16.0,331.0,472.61,389.88
2016,6,21,17,45,638.0,70.0,5.7,16.0,280.0,407.54,334.5
2016,6,21,18,0,590.0,65.0,5.7,16.0,229.0,346.34,280.91
2016,6,21,18,15,524.5,57.5,5.55,15.5,181.5,279.77,222.33
2016,6,21,18,30,459.0,50.0,5.4,15.0,134.0,219.71,168.42
2016,6,21,18,45,358.0,40.0,5.3,14.5,93.5,154.02,110.96
2016,6,21,19,0,257.0,30.0,5.2,14.0,53.0,99.66,61.07
2016,6,21,19,15,128.5,15.0,5.1,14.0,26.5,41.29,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,174.0,17.0,5.7,12.0,36.0,13.11,0.77
2016,6,22,5,30,348.0,34.0,5.9,12.0,72.0,27.07,17.38
2016,6,22,5,45,435.0,43.0,6.1,12.5,115.5,32.99,23.46
2016,6,22,6,0,522.0,52.0,6.3,13.0,159.0,38.62,28.83
2016,6,22,6,15,582.0,58.5,6.25,13.0,208.0,41.8,31.91
2016,6,22,6,30,642.0,65.0,6.2,13.0,257.0,44.84,34.71
2016,6,22,6,45,321.0,88.0,6.2,13.5,184.0,60.75,48.83
2016,6,22,7,0,0.0,111.0,6.2,14.0,111.0,99.65,79.22
2016,6,22,7,15,0.0,128.0,6.15,14.0,128.0,114.92,91.8
2016,6,22,7,30,0.0,145.0,6.1,14.0,145.0,130.32,104.35
2016,6,22,7,45,3.0,162.0,6.1,14.5,164.0,146.45,117.04
2016,6,22,8,0,6.0,179.0,6.1,15.0,183.0,163.02,129.98
2016,6,22,8,15,5.0,180.5,6.0,15.0,184.0,165.51,131.67
2016,6,22,8,30,4.0,182.0,5.9,15.0,185.0,167.65,133.07
2016,6,22,8,45,5.5,194.5,5.8,15.5,198.5,180.26,142.71
2016,6,22,9,0,7.0,207.0,5.7,16.0,212.0,193.08,152.43
2016,6,22,9,15,8.0,216.0,5.6,16.0,222.0,202.71,159.84
2016,6,22,9,30,9.0,225.0,5.5,16.0,232.0,212.45,167.33
2016,6,22,9,45,10.0,232.0,5.45,16.0,240.5,220.48,173.48
2016,6,22,10,0,11.0,239.0,5.4,16.0,249.0,228.6,179.69
2016,6,22,10,15,84.5,342.0,5.35,16.0,418.5,375.96,296.73
2016,6,22,10,30,158.0,445.0,5.3,16.0,588.0,531.64,416.41
2016,6,22,10,45,99.5,422.5,5.25,16.5,513.5,473.21,369.37
2016,6,22,11,0,41.0,400.0,5.2,17.0,439.0,409.82,318.73
2016,6,22,11,15,501.5,250.5,5.15,17.0,731.0,682.88,538.67
2016,6,22,11,30,962.0,101.0,5.1,17.0,1023.0,963.85,743.61
2016,6,22,11,45,730.5,249.5,5.05,17.0,953.0,928.53,716.34
2016,6,22,12,0,499.0,398.0,5.0,17.0,883.0,872.83,669.52
2016,6,22,12,15,257.5,352.5,5.0,17.0,603.5,603.32,470.02
2016,6,22,12,30,16.0,307.0,5.0,17.0,324.0,306.59,238.15
2016,6,22,12,45,61.0,388.5,5.0,17.0,447.5,440.77,343.24
2016,6,22,13,0,106.0,470.0,5.0,17.0,571.0,570.67,441.45
2016,6,22,13,15,181.5,460.5,5.0,17.0,630.5,650.16,502.55
2016,6,22,13,30,257.0,451.0,5.0,17.0,690.0,729.73,562.97
2016,6,22,13,45,294.5,428.5,5.05,17.0,696.0,746.07,576.61
2016,6,22,14,0,332.0,406.0,5.1,17.0,702.0,760.33,589.11
2016,6,22,14,15,332.5,391.0,5.1,16.5,679.5,743.7,578.99
2016,6,22,14,30,333.0,376.0,5.1,16.0,657.0,725.47,567.8
2016,6,22,14,45,453.5,313.0,5.1,16.0,678.0,780.2,612.95
2016,6,22,15,0,574.0,250.0,5.1,16.0,699.0,817.12,644.63
2016,6,22,15,15,355.0,290.0,5.1,16.0,563.5,636.05,505.65
2016,6,22,15,30,136.0,330.0,5.1,16.0,428.0,466.86,371.36
2016,6,22,15,45,149.5,308.0,5.1,16.0,409.5,451.55,361.42
2016,6,22,16,0,163.0,286.0,5.1,16.0,391.0,434.73,349.71
2016,6,22,16,15,153.5,263.0,5.1,15.5,355.5,397.46,321.74
2016,6,22,16,30,144.0,240.0,5.1,15.0,320.0,360.39,293.52
2016,6,22,16,45,94.0,210.0,5.2,15.0,260.5,278.88,227.56
2016,6,22,17,0,44.0,180.0,5.3,15.0,201.0,211.12,171.71
2016,6,22,17,15,23.5,151.5,5.4,14.5,162.5,160.87,130.48
2016,6,22,17,30,3.0,123.0,5.5,14.0,124.0,120.08,96.5
2016,6,22,17,45,1.5,104.5,5.6,14.0,105.0,101.2,80.73
2016,6,22,18,0,0.0,86.0,5.7,14.0,86.0,82.44,64.81
2016,6,22,18,15,232.0,68.5,5.7,13.5,111.0,175.27,140.77
2016,6,22,18,30,464.0,51.0,5.7,13.0,136.0,222.8,172.44
2016,6,22,18,45,360.0,41.0,5.7,13.0,95.0,155.88,113.19
2016,6,22,19,0,256.0,31.0,5.7,13.0,54.0,100.59,62.25
2016,6,22,19,15,128.0,15.5,5.7,13.0,27.0,40.98,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,187.0,16.0,5.75,12.0,36.0,12.25,0.06
2016,6,23,5,30,374.0,32.0,5.8,12.0,72.0,25.25,15.8
2016,6,23,5,45,468.5,39.5,5.9,12.5,116.5,29.93,20.76
2016,6,23,6,0,563.0,47.0,6.0,13.0,161.0,34.44,25.11
2016,6,23,6,15,620.0,52.5,5.95,13.0,210.5,37.04,27.64
2016,6,23,6,30,677.0,58.0,5.9,13.0,260.0,43.35,33.38
2016,6,23,6,45,720.5,61.5,5.9,13.5,312.5,44.33,34.16
2016,6,23,7,0,764.0,65.0,5.9,14.0,365.0,68.99,37.51
2016,6,23,7,15,792.0,68.5,5.75,14.0,417.0,119.87,63.88
2016,6,23,7,30,820.0,72.0,5.6,14.0,469.0,174.08,104.41
2016,6,23,7,45,843.0,74.0,5.45,14.5,520.0,234.87,156.24
2016,6,23,8,0,866.0,76.0,5.3,15.0,571.0,291.97,207.39
2016,6,23,8,15,881.0,78.0,5.15,15.0,619.0,348.52,259.2
2016,6,23,8,30,896.0,80.0,5.0,15.0,667.0,405.96,311.08
2016,6,23,8,45,909.0,81.5,4.85,15.5,711.5,462.74,360.58
2016,6,23,9,0,922.0,83.0,4.7,16.0,756.0,519.69,408.56
2016,6,23,9,15,930.0,84.5,4.6,16.0,794.5,573.9,453.74
2016,6,23,9,30,938.0,86.0,4.5,16.0,833.0,627.27,496.87
2016,6,23,9,45,939.5,90.0,4.4,16.5,865.0,677.73,535.42
2016,6,23,10,0,941.0,94.0,4.3,17.0,897.0,726.32,571.25
2016,6,23,10,15,945.0,95.5,4.3,17.0,923.5,772.37,604.19
2016,6,23,10,30,949.0,97.0,4.3,17.0,950.0,816.35,634.91
2016,6,23,10,45,951.0,97.5,4.3,17.5,970.0,855.55,660.68
2016,6,23,11,0,953.0,98.0,4.3,18.0,990.0,892.17,684.46
2016,6,23,11,15,954.0,98.5,4.4,18.0,1002.5,925.2,707.49
2016,6,23,11,30,955.0,99.0,4.5,18.0,1015.0,955.3,728.62
2016,6,23,11,45,956.0,98.0,4.6,18.0,1020.5,980.92,746.7
2016,6,23,12,0,957.0,97.0,4.7,18.0,1026.0,1003.39,762.7
2016,6,23,12,15,956.0,97.0,4.85,18.0,1024.5,1021.67,776.36
2016,6,23,12,30,955.0,97.0,5.0,18.0,1023.0,1036.57,787.83
2016,6,23,12,45,951.5,98.0,5.15,18.0,1013.5,1046.54,796.04
2016,6,23,13,0,948.0,99.0,5.3,18.0,1004.0,1052.96,801.96
2016,6,23,13,15,945.0,98.0,5.45,18.0,988.5,1054.26,804.47
2016,6,23,13,30,942.0,97.0,5.6,18.0,973.0,1051.96,804.6
2016,6,23,13,45,939.5,95.5,5.75,18.0,951.0,1046.04,802.32
2016,6,23,14,0,937.0,94.0,5.9,18.0,929.0,1036.56,797.63
2016,6,23,14,15,931.0,93.0,6.0,17.5,900.5,1020.66,789.68
2016,6,23,14,30,925.0,92.0,6.1,17.0,872.0,1001.43,779.38
2016,6,23,14,45,920.5,89.0,6.2,17.0,838.0,978.23,764.71
2016,6,23,15,0,916.0,86.0,6.3,17.0,804.0,951.86,747.71
2016,6,23,15,15,905.5,84.5,6.3,17.0,763.5,918.69,725.18
2016,6,23,15,30,895.0,83.0,6.3,17.0,723.0,883.0,700.72
2016,6,23,15,45,883.0,80.5,6.35,17.0,678.5,842.6,672.83
2016,6,23,16,0,871.0,78.0,6.4,17.0,634.0,800.2,643.18
2016,6,23,16,15,854.0,75.5,6.35,16.5,586.0,752.17,609.72
2016,6,23,16,30,837.0,73.0,6.3,16.0,538.0,703.03,574.89
2016,6,23,16,45,812.5,71.0,6.3,16.0,487.0,648.46,534.29
2016,6,23,17,0,788.0,69.0,6.3,16.0,436.0,597.88,494.61
2016,6,23,17,15,758.5,65.5,6.2,15.5,385.0,538.8,447.12
2016,6,23,17,30,729.0,62.0,6.1,15.0,334.0,480.95,399.19
2016,6,23,17,45,683.0,58.0,6.05,15.0,283.0,415.86,343.22
2016,6,23,18,0,637.0,54.0,6.0,15.0,232.0,354.35,288.78
2016,6,23,18,15,575.5,48.5,5.85,14.5,184.5,290.34,231.62
2016,6,23,18,30,514.0,43.0,5.7,14.0,137.0,231.23,177.72
2016,6,23,18,45,410.5,35.0,5.6,14.0,95.5,163.96,118.01
2016,6,23,19,0,307.0,27.0,5.5,14.0,54.0,108.29,66.27
2016,6,23,19,15,153.5,13.5,5.4,14.0,27.0,44.15,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,195.5,15.0,4.95,13.0,36.0,11.4,0.0
2016,6,24,5,30,391.0,30.0,5.1,13.0,72.0,23.44,14.17
2016,6,24,5,45,477.5,38.0,5.35,13.5,116.0,28.66,19.54
2016,6,24,6,0,564.0,46.0,5.6,14.0,160.0,33.64,24.28
2016,6,24,6,15,326.0,80.0,5.55,14.0,150.5,58.5,46.65
2016,6,24,6,30,88.0,114.0,5.5,14.0,141.0,90.19,74.93
2016,6,24,6,45,95.0,135.0,5.5,14.0,169.0,105.02,87.98
2016,6,24,7,0,102.0,156.0,5.5,14.0,197.0,124.48,98.01
2016,6,24,7,15,73.5,172.0,5.35,14.0,203.5,149.28,117.51
2016,6,24,7,30,45.0,188.0,5.2,14.0,210.0,164.91,130.99
2016,6,24,7,45,75.0,217.5,5.1,14.5,258.5,199.15,157.36
2016,6,24,8,0,105.0,247.0,5.0,15.0,307.0,237.33,187.08
2016,6,24,8,15,250.0,249.5,4.9,15.0,408.5,285.08,222.43
2016,6,24,8,30,395.0,252.0,4.8,15.0,510.0,358.88,280.37
2016,6,24,8,45,650.0,173.5,4.75,15.5,632.5,423.27,331.18
2016,6,24,9,0,905.0,95.0,4.7,16.0,755.0,521.26,409.73
2016,6,24,9,15,614.5,223.0,4.6,16.0,682.0,521.45,411.34
2016,6,24,9,30,324.0,351.0,4.5,16.0,609.0,498.59,392.02
2016,6,24,9,45,632.0,226.0,4.4,16.5,756.0,602.02,474.89
2016,6,24,10,0,940.0,101.0,4.3,17.0,903.0,731.38,575.18
2016,6,24,10,15,945.5,102.5,4.2,17.0,931.0,778.55,608.23
2016,6,24,10,30,951.0,104.0,4.1,17.0,959.0,823.79,639.35
2016,6,24,10,45,953.0,105.5,4.1,17.5,979.5,864.09,665.82
2016,6,24,11,0,955.0,107.0,4.1,18.0,1000.0,901.83,690.19
2016,6,24,11,15,957.5,107.5,4.1,18.0,1014.0,936.33,713.45
2016,6,24,11,30,960.0,108.0,4.1,18.0,1028.0,968.0,734.67
2016,6,24,11,45,959.5,109.0,4.2,18.0,1034.5,994.43,752.86
2016,6,24,12,0,959.0,110.0,4.3,18.0,1041.0,1017.66,768.94
2016,6,24,12,15,959.0,110.0,4.45,18.0,1040.0,1037.12,783.13
2016,6,24,12,30,959.0,110.0,4.6,18.0,1039.0,1053.24,795.46
2016,6,24,12,45,952.5,113.0,4.75,18.5,1029.5,1062.46,801.66
2016,6,24,13,0,946.0,116.0,4.9,19.0,1020.0,1068.11,805.57
2016,6,24,13,15,943.5,115.0,5.05,19.0,1004.0,1070.16,808.73
2016,6,24,13,30,941.0,114.0,5.2,19.0,988.0,1068.6,809.55
2016,6,24,13,45,937.0,112.5,5.35,19.0,965.5,1061.44,806.62
2016,6,24,14,0,933.0,111.0,5.5,19.0,943.0,1050.72,801.31
2016,6,24,14,15,927.0,109.5,5.5,18.5,914.0,1034.55,792.7
2016,6,24,14,30,921.0,108.0,5.5,18.0,885.0,1015.05,781.82
2016,6,24,14,45,913.0,106.5,5.55,18.0,850.0,990.42,766.19
2016,6,24,15,0,905.0,105.0,5.6,18.0,815.0,962.8,748.44
2016,6,24,15,15,894.5,103.0,5.55,18.0,774.5,929.55,725.97
2016,6,24,15,30,884.0,101.0,5.5,18.0,734.0,893.77,701.64
2016,6,24,15,45,869.5,99.0,5.5,18.0,688.5,852.31,673.32
2016,6,24,16,0,855.0,97.0,5.5,18.0,643.0,814.67,647.58
2016,6,24,16,15,837.0,94.0,5.45,17.5,594.5,765.65,614.04
2016,6,24,16,30,819.0,91.0,5.4,17.0,546.0,715.58,579.18
2016,6,24,16,45,793.5,88.0,5.35,17.0,495.0,659.55,537.89
2016,6,24,17,0,768.0,85.0,5.3,17.0,444.0,603.7,494.12
2016,6,24,17,15,735.5,80.5,5.2,16.5,391.5,542.49,445.75
2016,6,24,17,30,703.0,76.0,5.1,16.0,339.0,484.53,398.46
2016,6,24,17,45,655.5,71.0,5.1,15.5,287.5,418.76,343.53
2016,6,24,18,0,608.0,66.0,5.1,15.0,236.0,356.76,289.99
2016,6,24,18,15,540.5,58.5,4.85,14.5,187.0,288.3,229.75
2016,6,24,18,30,473.0,51.0,4.6,14.0,138.0,226.53,174.31
2016,6,24,18,45,369.0,41.0,4.45,14.0,96.5,158.96,114.97
2016,6,24,19,0,265.0,31.0,4.3,14.0,55.0,103.03,63.77
2016,6,24,19,15,132.5,15.5,4.1,14.0,27.5,42.91,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.5,17.0,2.8,13.0,34.5,13.19,0.0
2016,6,25,5,30,325.0,34.0,2.8,13.0,69.0,27.21,17.33
2016,6,25,5,45,422.0,43.0,2.85,13.5,112.5,33.13,23.47
2016,6,25,6,0,519.0,52.0,2.9,14.0,156.0,38.77,28.86
2016,6,25,6,15,579.0,58.5,2.8,14.0,205.0,41.94,31.93
2016,6,25,6,30,639.0,65.0,2.7,14.0,254.0,44.97,34.72
2016,6,25,6,45,683.0,69.5,2.65,14.5,306.0,46.25,35.76
2016,6,25,7,0,727.0,74.0,2.6,15.0,358.0,73.65,42.87
2016,6,25,7,15,757.0,78.0,2.6,15.5,410.0,122.96,67.65
2016,6,25,7,30,787.0,82.0,2.6,16.0,462.0,175.88,106.11
2016,6,25,7,45,811.0,84.5,2.65,16.5,513.0,229.73,151.15
2016,6,25,8,0,835.0,87.0,2.7,17.0,564.0,286.07,200.49
2016,6,25,8,15,852.0,89.5,2.7,17.0,612.0,347.38,254.66
2016,6,25,8,30,869.0,92.0,2.7,17.0,660.0,404.54,304.92
2016,6,25,8,45,883.0,94.0,2.75,17.5,704.5,460.89,352.91
2016,6,25,9,0,897.0,96.0,2.8,18.0,749.0,517.55,399.64
2016,6,25,9,15,907.0,98.0,2.8,18.0,789.0,572.15,444.01
2016,6,25,9,30,917.0,100.0,2.8,18.0,829.0,626.15,486.63
2016,6,25,9,45,919.5,104.0,2.85,18.5,861.5,676.4,524.45
2016,6,25,10,0,922.0,108.0,2.9,19.0,894.0,724.91,559.92
2016,6,25,10,15,928.0,109.5,2.95,19.0,922.5,771.75,593.33
2016,6,25,10,30,934.0,111.0,3.0,19.0,951.0,816.74,624.18
2016,6,25,10,45,938.0,111.5,3.05,19.5,972.0,857.17,650.38
2016,6,25,11,0,942.0,112.0,3.1,20.0,993.0,895.2,674.69
2016,6,25,11,15,945.0,113.0,3.2,20.0,1007.5,930.27,698.47
2016,6,25,11,30,948.0,114.0,3.3,20.0,1022.0,962.59,720.35
2016,6,25,11,45,948.5,114.5,3.4,20.0,1028.5,989.24,738.45
2016,6,25,12,0,949.0,115.0,3.5,20.0,1035.0,1012.79,754.55
2016,6,25,12,15,949.0,115.0,3.65,20.0,1034.5,1032.17,768.33
2016,6,25,12,30,949.0,115.0,3.8,20.0,1034.0,1048.23,780.03
2016,6,25,12,45,949.5,113.0,3.95,20.0,1026.5,1059.4,788.6
2016,6,25,13,0,950.0,111.0,4.1,20.0,1019.0,1067.05,794.96
2016,6,25,13,15,947.0,110.5,4.2,20.0,1003.5,1069.11,797.4
2016,6,25,13,30,944.0,110.0,4.3,20.0,988.0,1067.57,797.59
2016,6,25,13,45,939.0,109.5,4.4,20.0,965.0,1060.44,794.16
2016,6,25,14,0,934.0,109.0,4.5,20.0,942.0,1049.78,788.74
2016,6,25,14,15,928.0,107.5,4.55,20.0,912.5,1033.62,779.34
2016,6,25,14,30,922.0,106.0,4.6,20.0,883.0,1014.13,767.74
2016,6,25,14,45,913.5,104.5,4.7,20.0,848.0,989.03,752.75
2016,6,25,15,0,905.0,103.0,4.8,20.0,813.0,960.96,735.62
2016,6,25,15,15,894.0,101.0,4.8,19.5,772.0,927.26,715.08
2016,6,25,15,30,883.0,99.0,4.8,19.0,731.0,891.08,692.6
2016,6,25,15,45,869.0,96.5,4.8,19.0,686.0,849.54,664.68
2016,6,25,16,0,855.0,94.0,4.8,19.0,641.0,806.15,635.16
2016,6,25,16,15,837.0,91.0,4.8,18.5,592.5,762.69,606.44
2016,6,25,16,30,819.0,88.0,4.8,18.0,544.0,712.65,572.24
2016,6,25,16,45,795.0,85.0,4.85,18.0,493.0,657.69,532.76
2016,6,25,17,0,771.0,82.0,4.9,18.0,442.0,602.77,490.47
2016,6,25,17,15,739.0,77.5,4.85,17.5,390.0,541.75,442.75
2016,6,25,17,30,707.0,73.0,4.8,17.0,338.0,482.18,394.66
2016,6,25,17,45,661.5,68.0,4.8,17.0,286.5,418.77,341.27
2016,6,25,18,0,616.0,63.0,4.8,17.0,235.0,357.39,288.06
2016,6,25,18,15,550.5,56.0,4.7,16.5,187.0,289.85,229.15
2016,6,25,18,30,485.0,49.0,4.6,16.0,139.0,228.79,174.67
2016,6,25,18,45,381.0,39.5,4.55,15.5,97.0,161.07,115.76
2016,6,25,19,0,277.0,30.0,4.5,15.0,55.0,105.0,64.71
2016,6,25,19,15,138.5,15.0,4.45,14.5,27.5,43.52,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,167.5,16.0,3.5,13.0,33.5,12.33,0.0
2016,6,26,5,30,335.0,32.0,3.5,13.0,67.0,25.37,15.72
2016,6,26,5,45,426.0,40.5,3.5,13.5,110.0,30.91,21.51
2016,6,26,6,0,517.0,49.0,3.5,14.0,153.0,36.2,26.57
2016,6,26,6,15,575.5,55.5,3.4,14.0,201.5,39.5,29.74
2016,6,26,6,30,634.0,62.0,3.3,14.0,250.0,42.63,32.62
2016,6,26,6,45,333.0,103.0,3.2,14.5,203.5,71.72,58.38
2016,6,26,7,0,32.0,144.0,3.1,15.0,157.0,120.0,95.24
2016,6,26,7,15,82.5,173.0,3.05,15.0,211.5,150.43,117.43
2016,6,26,7,30,133.0,202.0,3.0,15.0,266.0,181.7,140.02
2016,6,26,7,45,138.0,225.5,2.95,15.5,298.5,211.99,164.05
2016,6,26,8,0,143.0,249.0,2.9,16.0,331.0,243.15,188.95
2016,6,26,8,15,109.0,266.0,2.9,16.5,331.5,262.74,205.49
2016,6,26,8,30,75.0,283.0,2.9,17.0,332.0,273.32,214.19
2016,6,26,8,45,169.0,304.5,2.9,17.5,425.0,334.17,260.53
2016,6,26,9,0,263.0,326.0,2.9,18.0,518.0,405.95,315.25
2016,6,26,9,15,201.5,352.0,2.9,18.0,503.5,416.26,323.12
2016,6,26,9,30,140.0,378.0,2.9,18.0,489.0,416.67,322.92
2016,6,26,9,45,228.0,382.5,2.9,18.5,573.0,486.83,376.05
2016,6,26,10,0,316.0,387.0,2.9,19.0,657.0,563.27,432.76
2016,6,26,10,15,219.0,413.0,2.95,19.0,603.5,535.69,410.51
2016,6,26,10,30,122.0,439.0,3.0,19.0,550.0,498.42,380.98
2016,6,26,10,45,170.0,450.5,3.05,19.5,608.0,556.19,423.7
2016,6,26,11,0,218.0,462.0,3.1,20.0,666.0,617.19,467.63
2016,6,26,11,15,577.0,284.0,3.2,20.0,834.5,778.35,592.55
2016,6,26,11,30,936.0,106.0,3.3,20.0,1003.0,943.94,709.06
2016,6,26,11,45,604.0,289.5,3.4,20.0,870.0,848.75,640.61
2016,6,26,12,0,272.0,473.0,3.5,20.0,737.0,725.61,545.22
2016,6,26,12,15,308.0,459.5,3.6,20.0,758.5,757.27,569.87
2016,6,26,12,30,344.0,446.0,3.7,20.0,780.0,788.51,593.2
2016,6,26,12,45,297.0,457.5,3.85,20.5,744.0,761.75,572.57
2016,6,26,13,0,250.0,469.0,4.0,21.0,708.0,732.83,550.65
2016,6,26,13,15,327.5,430.0,4.15,20.5,738.0,775.62,585.68
2016,6,26,13,30,405.0,391.0,4.3,20.0,768.0,825.72,625.24
2016,6,26,13,45,451.0,367.0,4.5,20.0,777.0,849.18,644.54
2016,6,26,14,0,497.0,343.0,4.7,20.0,786.0,869.75,662.23
2016,6,26,14,15,688.5,228.5,4.8,20.0,821.0,939.59,718.05
2016,6,26,14,30,880.0,114.0,4.9,20.0,856.0,982.17,748.96
2016,6,26,14,45,564.5,238.5,5.05,20.0,707.0,812.19,629.08
2016,6,26,15,0,249.0,363.0,5.2,20.0,558.0,624.11,484.41
2016,6,26,15,15,228.0,345.5,5.2,19.5,517.5,569.61,446.13
2016,6,26,15,30,207.0,328.0,5.2,19.0,477.0,527.35,415.7
2016,6,26,15,45,507.0,215.5,5.25,19.0,548.0,677.51,538.79
2016,6,26,16,0,807.0,103.0,5.3,19.0,619.0,783.34,621.85
2016,6,26,16,15,788.0,99.5,5.25,18.5,571.5,734.8,587.83
2016,6,26,16,30,769.0,96.0,5.2,18.0,524.0,685.39,553.37
2016,6,26,16,45,743.5,92.5,5.2,18.0,474.5,630.91,513.0
2016,6,26,17,0,718.0,89.0,5.2,18.0,425.0,578.57,472.12
2016,6,26,17,15,685.5,84.0,5.05,17.5,375.0,519.13,425.14
2016,6,26,17,30,653.0,79.0,4.9,17.0,325.0,461.35,378.13
2016,6,26,17,45,608.5,73.0,4.8,17.0,275.0,398.42,325.02
2016,6,26,18,0,564.0,67.0,4.7,17.0,225.0,339.04,273.48
2016,6,26,18,15,499.5,59.5,4.6,16.5,178.5,274.03,216.88
2016,6,26,18,30,435.0,52.0,4.5,16.0,132.0,215.4,164.76
2016,6,26,18,45,341.0,41.0,4.45,15.5,92.0,151.6,109.24
2016,6,26,19,0,247.0,30.0,4.4,15.0,52.0,98.43,60.83
2016,6,26,19,15,123.5,15.0,4.35,14.5,26.0,40.08,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.0,15.0,3.65,13.0,33.5,11.47,0.0
2016,6,27,5,30,350.0,30.0,3.6,13.0,67.0,23.56,14.15
2016,6,27,5,45,438.0,38.5,3.55,13.5,109.5,29.2,19.99
2016,6,27,6,0,526.0,47.0,3.5,14.0,152.0,34.56,25.1
2016,6,27,6,15,276.0,76.5,3.35,14.0,133.0,55.83,44.29
2016,6,27,6,30,26.0,106.0,3.2,14.0,114.0,88.75,73.61
2016,6,27,6,45,31.5,125.5,3.1,14.5,137.0,103.8,86.64
2016,6,27,7,0,37.0,145.0,3.0,15.0,160.0,120.69,95.69
2016,6,27,7,15,38.0,165.0,2.95,15.0,182.0,140.93,111.34
2016,6,27,7,30,39.0,185.0,2.9,15.0,204.0,161.54,127.66
2016,6,27,7,45,102.5,216.5,2.85,15.5,273.5,203.48,158.62
2016,6,27,8,0,166.0,248.0,2.8,16.0,343.0,248.11,192.14
2016,6,27,8,15,123.5,266.0,2.85,16.5,340.5,262.31,204.78
2016,6,27,8,30,81.0,284.0,2.9,17.0,338.0,276.21,216.38
2016,6,27,8,45,182.5,302.5,3.0,17.5,433.0,338.1,263.57
2016,6,27,9,0,284.0,321.0,3.1,18.0,528.0,411.62,319.84
2016,6,27,9,15,201.0,348.0,3.15,18.0,498.5,412.49,320.63
2016,6,27,9,30,118.0,375.0,3.2,18.0,469.0,401.25,311.48
2016,6,27,9,45,296.5,348.0,3.25,18.5,597.5,497.89,386.4
2016,6,27,10,0,475.0,321.0,3.3,19.0,726.0,611.73,472.38
2016,6,27,10,15,369.5,375.5,3.35,19.5,696.5,609.67,467.6
2016,6,27,10,30,264.0,430.0,3.4,20.0,667.0,598.16,455.99
2016,6,27,10,45,585.0,276.0,3.5,20.5,818.0,729.67,558.37
2016,6,27,11,0,906.0,122.0,3.6,21.0,969.0,873.6,661.3
2016,6,27,11,15,909.0,122.5,3.65,21.0,983.0,907.21,683.15
2016,6,27,11,30,912.0,123.0,3.7,21.0,997.0,938.18,703.95
2016,6,27,11,45,645.5,274.5,3.8,21.0,895.5,872.74,657.88
2016,6,27,12,0,379.0,426.0,3.9,21.0,794.0,780.92,586.75
2016,6,27,12,15,647.0,275.0,4.05,21.0,902.0,909.82,686.05
2016,6,27,12,30,915.0,124.0,4.2,21.0,1010.0,1023.52,764.22
2016,6,27,12,45,672.5,261.0,4.35,21.5,910.0,946.7,710.96
2016,6,27,13,0,430.0,398.0,4.5,22.0,810.0,848.8,636.02
2016,6,27,13,15,672.5,257.0,4.6,21.5,888.5,957.58,722.08
2016,6,27,13,30,915.0,116.0,4.7,21.0,967.0,1044.78,783.44
2016,6,27,13,45,646.5,250.5,4.85,21.0,844.5,928.47,704.97
2016,6,27,14,0,378.0,385.0,5.0,21.0,722.0,784.45,597.43
2016,6,27,14,15,637.0,247.5,5.05,21.0,794.0,908.64,695.37
2016,6,27,14,30,896.0,110.0,5.1,21.0,866.0,993.7,755.7
2016,6,27,14,45,888.5,108.0,5.15,21.0,831.5,969.59,739.99
2016,6,27,15,0,881.0,106.0,5.2,21.0,797.0,942.53,722.89
2016,6,27,15,15,870.5,104.0,5.25,20.5,757.0,909.97,703.23
2016,6,27,15,30,860.0,102.0,5.3,20.0,717.0,874.96,681.6
2016,6,27,15,45,847.0,99.0,5.35,20.0,673.0,834.49,654.42
2016,6,27,16,0,834.0,96.0,5.4,20.0,629.0,797.79,629.74
2016,6,27,16,15,816.0,93.0,5.45,19.5,581.5,749.6,597.38
2016,6,27,16,30,798.0,90.0,5.5,19.0,534.0,700.41,563.65
2016,6,27,16,45,776.0,86.0,5.55,19.0,484.0,646.59,524.55
2016,6,27,17,0,754.0,82.0,5.6,19.0,434.0,592.7,482.76
2016,6,27,17,15,722.5,77.5,5.55,18.5,383.5,532.76,435.66
2016,6,27,17,30,691.0,73.0,5.5,18.0,333.0,475.81,389.43
2016,6,27,17,45,648.5,67.5,5.5,17.5,282.5,412.55,336.72
2016,6,27,18,0,606.0,62.0,5.5,17.0,232.0,352.59,285.05
2016,6,27,18,15,542.5,55.0,5.35,16.5,184.5,286.32,226.91
2016,6,27,18,30,479.0,48.0,5.2,16.0,137.0,226.33,173.12
2016,6,27,18,45,381.5,38.5,5.1,15.5,96.0,160.69,115.62
2016,6,27,19,0,284.0,29.0,5.0,15.0,55.0,106.0,65.37
2016,6,27,19,15,142.0,14.5,4.85,15.0,27.5,43.79,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,16.5,3.65,13.0,31.5,12.84,0.0
2016,6,28,5,30,290.0,33.0,3.6,13.0,63.0,26.42,16.48
2016,6,28,5,45,380.0,43.0,3.6,13.5,104.5,33.26,23.54
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,39.75,29.69
2016,6,28,6,15,531.0,60.0,3.5,14.0,193.5,43.27,33.09
2016,6,28,6,30,592.0,67.0,3.4,14.0,241.0,46.62,36.18
2016,6,28,6,45,296.0,93.5,3.3,14.5,180.5,64.84,52.29
2016,6,28,7,0,0.0,120.0,3.2,15.0,120.0,106.52,84.61
2016,6,28,7,15,9.5,145.5,3.15,15.0,150.5,129.43,103.0
2016,6,28,7,30,19.0,171.0,3.1,15.0,181.0,153.74,122.21
2016,6,28,7,45,31.5,198.5,3.05,15.5,216.0,175.81,139.08
2016,6,28,8,0,44.0,226.0,3.0,16.0,251.0,205.14,161.82
2016,6,28,8,15,41.0,242.0,2.95,16.0,267.0,222.48,175.57
2016,6,28,8,30,38.0,258.0,2.9,16.0,283.0,239.52,188.94
2016,6,28,8,45,58.5,291.0,2.9,16.5,332.5,280.09,220.13
2016,6,28,9,0,79.0,324.0,2.9,17.0,382.0,323.35,253.04
2016,6,28,9,15,74.5,340.0,2.85,17.0,396.5,341.77,266.89
2016,6,28,9,30,70.0,356.0,2.8,17.0,411.0,359.71,280.26
2016,6,28,9,45,258.5,343.0,2.8,17.5,561.0,469.51,365.51
2016,6,28,10,0,447.0,330.0,2.8,18.0,711.0,600.39,464.02
2016,6,28,10,15,254.5,369.0,2.85,18.0,588.0,521.17,402.21
2016,6,28,10,30,62.0,408.0,2.9,18.0,465.0,424.26,325.99
2016,6,28,10,45,82.5,431.5,3.0,18.5,508.5,467.51,358.33
2016,6,28,11,0,103.0,455.0,3.1,19.0,552.0,512.48,390.95
2016,6,28,11,15,127.0,468.0,3.2,19.0,589.0,555.35,422.65
2016,6,28,11,30,151.0,481.0,3.3,19.0,626.0,597.25,453.49
2016,6,28,11,45,248.5,463.0,3.4,19.5,703.5,682.86,516.82
2016,6,28,12,0,346.0,445.0,3.5,20.0,781.0,768.17,578.5
2016,6,28,12,15,636.0,281.0,3.6,20.0,897.0,904.89,682.65
2016,6,28,12,30,926.0,117.0,3.7,20.0,1013.0,1027.36,766.5
2016,6,28,12,45,917.0,121.5,3.85,20.0,1003.0,1035.45,772.12
2016,6,28,13,0,908.0,126.0,4.0,20.0,993.0,1040.08,776.48
2016,6,28,13,15,574.0,290.5,4.1,19.5,835.5,891.99,675.55
2016,6,28,13,30,240.0,455.0,4.2,19.0,678.0,706.27,536.69
2016,6,28,13,45,232.5,444.5,4.3,19.0,656.5,689.7,526.55
2016,6,28,14,0,225.0,434.0,4.4,19.0,635.0,672.05,514.8
2016,6,28,14,15,245.5,414.5,4.4,19.0,627.5,683.39,524.39
2016,6,28,14,30,266.0,395.0,4.4,19.0,620.0,681.3,524.37
2016,6,28,14,45,241.0,382.0,4.45,19.0,579.0,640.76,495.28
2016,6,28,15,0,216.0,369.0,4.5,19.0,538.0,588.03,457.23
2016,6,28,15,15,166.5,349.0,4.45,18.5,475.5,517.86,405.3
2016,6,28,15,30,117.0,329.0,4.4,18.0,413.0,449.57,353.8
2016,6,28,15,45,224.5,295.0,4.4,18.0,443.5,501.51,398.04
2016,6,28,16,0,332.0,261.0,4.4,18.0,474.0,556.46,443.32
2016,6,28,16,15,310.0,243.5,4.35,17.5,430.0,508.65,407.79
2016,6,28,16,30,288.0,226.0,4.3,17.0,386.0,461.55,372.61
2016,6,28,16,45,516.5,155.5,4.3,17.0,410.0,541.11,439.79
2016,6,28,17,0,745.0,85.0,4.3,17.0,434.0,590.66,481.38
2016,6,28,17,15,394.0,113.0,4.3,16.5,296.0,372.27,305.85
2016,6,28,17,30,43.0,141.0,4.3,16.0,158.0,167.08,134.97
2016,6,28,17,45,36.0,121.0,4.35,15.5,134.0,141.08,113.82
2016,6,28,18,0,29.0,101.0,4.4,15.0,110.0,115.7,92.53
2016,6,28,18,15,246.0,75.5,4.4,14.5,123.0,183.21,146.61
2016,6,28,18,30,463.0,50.0,4.4,14.0,136.0,223.35,172.22
2016,6,28,18,45,362.5,40.0,4.4,14.0,95.0,157.12,113.82
2016,6,28,19,0,262.0,30.0,4.4,14.0,54.0,102.17,63.45
2016,6,28,19,15,131.0,15.0,4.35,13.5,27.0,42.54,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,171.5,15.5,4.35,12.0,33.0,11.99,0.0
2016,6,29,5,30,343.0,31.0,4.4,12.0,66.0,24.62,14.98
2016,6,29,5,45,436.0,39.5,4.5,12.5,109.5,30.21,20.93
2016,6,29,6,0,529.0,48.0,4.6,13.0,153.0,35.54,26.05
2016,6,29,6,15,264.5,52.5,4.55,13.0,105.0,37.89,28.4
2016,6,29,6,30,0.0,57.0,4.5,13.0,57.0,53.0,42.04
2016,6,29,6,45,0.0,69.0,4.5,13.5,69.0,64.05,51.79
2016,6,29,7,0,0.0,81.0,4.5,14.0,81.0,74.81,58.22
2016,6,29,7,15,0.0,100.0,4.45,14.0,100.0,91.6,72.19
2016,6,29,7,30,0.0,119.0,4.4,14.0,119.0,108.5,86.09
2016,6,29,7,45,0.0,140.0,4.4,14.5,140.0,127.21,101.16
2016,6,29,8,0,0.0,161.0,4.4,15.0,161.0,146.07,116.12
2016,6,29,8,15,1.0,167.0,4.35,15.0,168.0,152.49,120.96
2016,6,29,8,30,2.0,173.0,4.3,15.0,175.0,158.94,125.83
2016,6,29,8,45,3.0,177.0,4.3,15.5,180.0,163.66,129.08
2016,6,29,9,0,4.0,181.0,4.3,16.0,185.0,168.42,132.37
2016,6,29,9,15,7.0,204.0,4.25,16.0,210.5,191.35,150.49
2016,6,29,9,30,10.0,227.0,4.2,16.0,236.0,214.72,168.82
2016,6,29,9,45,16.5,269.5,4.2,16.0,284.0,258.28,203.02
2016,6,29,10,0,23.0,312.0,4.2,16.0,332.0,302.75,237.53
2016,6,29,10,15,41.0,358.0,4.2,16.0,395.0,358.71,280.81
2016,6,29,10,30,59.0,404.0,4.2,16.0,458.0,418.31,326.3
2016,6,29,10,45,77.0,428.0,4.2,16.5,499.5,459.86,357.08
2016,6,29,11,0,95.0,452.0,4.2,17.0,541.0,502.98,388.71
2016,6,29,11,15,184.0,458.0,4.2,17.0,633.5,595.27,459.23
2016,6,29,11,30,273.0,464.0,4.2,17.0,726.0,693.94,532.85
2016,6,29,11,45,244.5,474.0,4.25,17.0,710.0,689.65,528.45
2016,6,29,12,0,216.0,484.0,4.3,17.0,694.0,677.61,519.15
2016,6,29,12,15,296.5,455.0,4.35,16.5,743.0,741.66,569.35
2016,6,29,12,30,377.0,426.0,4.4,16.0,792.0,800.84,615.49
2016,6,29,12,45,656.5,273.0,4.45,16.0,903.0,942.63,725.15
2016,6,29,13,0,936.0,120.0,4.5,16.0,1014.0,1062.1,808.03
2016,6,29,13,15,558.0,291.5,4.5,16.0,822.0,876.97,676.08
2016,6,29,13,30,180.0,463.0,4.5,16.0,630.0,654.3,504.48
2016,6,29,13,45,205.5,448.0,4.55,16.0,634.5,666.37,516.09
2016,6,29,14,0,231.0,433.0,4.6,16.0,639.0,677.06,525.59
2016,6,29,14,15,338.0,380.0,4.6,16.0,671.0,738.23,574.66
2016,6,29,14,30,445.0,327.0,4.6,16.0,703.0,794.51,619.4
2016,6,29,14,45,293.0,349.5,4.6,16.0,593.0,655.76,514.29
2016,6,29,15,0,141.0,372.0,4.6,16.0,483.0,521.47,410.21
2016,6,29,15,15,185.5,349.0,4.6,15.5,486.5,535.22,424.41
2016,6,29,15,30,230.0,326.0,4.6,15.0,490.0,545.8,435.62
2016,6,29,15,45,137.0,292.5,4.65,15.0,389.0,424.7,340.68
2016,6,29,16,0,44.0,259.0,4.7,15.0,288.0,298.35,239.35
2016,6,29,16,15,44.0,239.5,4.7,14.5,266.5,277.1,223.72
2016,6,29,16,30,44.0,220.0,4.7,14.0,245.0,255.69,207.51
2016,6,29,16,45,25.5,187.0,4.75,14.0,201.0,198.81,161.18
2016,6,29,17,0,7.0,154.0,4.8,14.0,157.0,152.72,123.14
2016,6,29,17,15,5.0,138.5,4.8,13.5,141.0,136.3,110.03
2016,6,29,17,30,3.0,123.0,4.8,13.0,125.0,120.09,96.85
2016,6,29,17,45,1.5,105.0,4.8,13.0,106.0,101.72,81.45
2016,6,29,18,0,0.0,87.0,4.8,13.0,87.0,83.48,65.94
2016,6,29,18,15,237.5,69.0,4.7,12.5,113.0,179.23,144.6
2016,6,29,18,30,475.0,51.0,4.6,12.0,139.0,228.76,177.86
2016,6,29,18,45,374.5,41.0,4.6,12.0,97.5,161.76,118.21
2016,6,29,19,0,274.0,31.0,4.6,12.0,56.0,106.01,66.45
2016,6,29,19,15,137.0,15.5,4.55,12.0,28.0,44.17,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,136.0,17.0,4.05,12.0,31.0,13.34,0.0
2016,6,30,5,30,272.0,34.0,4.0,12.0,62.0,27.54,17.34
2016,6,30,5,45,369.5,44.5,4.0,12.5,104.0,34.81,24.95
2016,6,30,6,0,467.0,55.0,4.0,13.0,146.0,41.7,31.53
2016,6,30,6,15,233.5,63.5,3.8,13.0,109.0,46.03,35.69
2016,6,30,6,30,0.0,72.0,3.6,13.0,72.0,65.81,53.49
2016,6,30,6,45,0.0,87.0,3.45,13.5,87.0,78.96,65.04
2016,6,30,7,0,0.0,102.0,3.3,14.0,102.0,92.18,72.87
2016,6,30,7,15,0.0,121.5,3.1,14.0,121.5,109.41,87.09
2016,6,30,7,30,0.0,141.0,2.9,14.0,141.0,126.81,101.25
2016,6,30,7,45,3.0,159.5,2.75,14.5,161.5,144.14,114.83
2016,6,30,8,0,6.0,178.0,2.6,15.0,182.0,161.94,128.63
2016,6,30,8,15,8.5,193.5,2.5,15.0,199.0,177.51,140.78
2016,6,30,8,30,11.0,209.0,2.4,15.0,216.0,193.42,153.14
2016,6,30,8,45,29.5,256.0,2.3,15.5,277.0,238.99,188.54
2016,6,30,9,0,48.0,303.0,2.2,16.0,338.0,291.06,228.43
2016,6,30,9,15,98.0,340.0,2.2,16.0,416.0,353.97,276.8
2016,6,30,9,30,148.0,377.0,2.2,16.0,494.0,419.89,326.94
2016,6,30,9,45,520.0,250.5,2.25,16.5,687.5,551.21,430.16
2016,6,30,10,0,892.0,124.0,2.3,17.0,881.0,716.01,554.96
2016,6,30,10,15,551.0,281.5,2.35,17.0,754.0,655.43,504.98
2016,6,30,10,30,210.0,439.0,2.4,17.0,627.0,564.74,432.12
2016,6,30,10,45,562.0,284.0,2.45,17.5,804.0,717.73,551.2
2016,6,30,11,0,914.0,129.0,2.5,18.0,981.0,885.54,670.18
2016,6,30,11,15,917.0,129.5,2.6,18.0,996.0,919.62,692.12
2016,6,30,11,30,920.0,130.0,2.7,18.0,1011.0,951.04,713.48
2016,6,30,11,45,922.0,130.0,2.85,18.0,1018.5,978.27,732.5
2016,6,30,12,0,924.0,130.0,3.0,18.0,1026.0,1002.55,749.61
2016,6,30,12,15,672.5,269.5,3.1,18.0,921.5,928.84,699.98
2016,6,30,12,30,421.0,409.0,3.2,18.0,817.0,833.44,627.79
2016,6,30,12,45,660.5,276.0,3.35,18.0,909.5,949.54,717.35
2016,6,30,13,0,900.0,143.0,3.5,18.0,1002.0,1048.91,785.44
2016,6,30,13,15,674.5,260.5,3.6,18.0,899.0,963.31,727.98
2016,6,30,13,30,449.0,378.0,3.7,18.0,796.0,857.28,649.37
2016,6,30,13,45,434.5,371.0,3.85,18.0,767.5,837.14,637.17
2016,6,30,14,0,420.0,364.0,4.0,18.0,739.0,815.05,622.87
2016,6,30,14,15,643.5,250.0,4.05,18.0,803.0,918.21,703.63
2016,6,30,14,30,867.0,136.0,4.1,18.0,867.0,993.73,756.9
2016,6,30,14,45,684.0,206.0,4.15,18.0,768.0,893.29,687.93
2016,6,30,15,0,501.0,276.0,4.2,18.0,669.0,778.59,604.22
2016,6,30,15,15,662.0,201.0,4.2,18.0,692.5,838.12,653.02
2016,6,30,15,30,823.0,126.0,4.2,18.0,716.0,876.64,681.6
2016,6,30,15,45,523.0,204.5,4.25,18.0,571.0,680.3,537.77
2016,6,30,16,0,223.0,283.0,4.3,18.0,426.0,481.19,382.19
2016,6,30,16,15,485.0,198.0,4.3,17.5,477.5,606.54,486.75
2016,6,30,16,30,747.0,113.0,4.3,17.0,529.0,692.31,557.62
2016,6,30,16,45,438.0,154.0,4.3,17.0,392.5,485.57,394.74
2016,6,30,17,0,129.0,195.0,4.3,17.0,256.0,291.8,236.5
2016,6,30,17,15,373.0,144.0,4.25,16.5,290.5,394.41,323.68
2016,6,30,17,30,617.0,93.0,4.2,16.0,325.0,458.66,376.22
2016,6,30,17,45,565.0,86.5,4.2,15.5,274.5,392.91,321.47
2016,6,30,18,0,513.0,80.0,4.2,15.0,224.0,331.44,269.11
2016,6,30,18,15,443.0,70.5,4.15,14.5,177.0,264.4,211.05
2016,6,30,18,30,373.0,61.0,4.1,14.0,130.0,203.33,157.24
2016,6,30,18,45,270.5,48.0,4.1,14.0,90.0,138.87,101.45
2016,6,30,19,0,168.0,35.0,4.1,14.0,50.0,86.15,54.34
2016,6,30,19,15,84.0,17.5,4.1,13.5,25.0,36.49,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
