Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,112.5,17.5,3.35,12.0,29.0,13.75,0.0
2016,7,1,5,30,225.0,35.0,3.4,12.0,58.0,27.33,17.08
2016,7,1,5,45,323.0,46.5,3.45,12.5,99.0,35.62,25.65
2016,7,1,6,0,421.0,58.0,3.5,13.0,140.0,44.47,33.98
2016,7,1,6,15,486.5,66.5,3.45,13.0,187.5,49.03,38.36
2016,7,1,6,30,552.0,75.0,3.4,13.0,235.0,53.36,42.36
2016,7,1,6,45,276.0,81.5,3.4,13.5,161.5,56.33,44.91
2016,7,1,7,0,0.0,88.0,3.4,14.0,88.0,80.66,63.17
2016,7,1,7,15,0.0,97.5,3.35,14.0,97.5,89.45,70.37
2016,7,1,7,30,0.0,107.0,3.3,14.0,107.0,98.24,77.48
2016,7,1,7,45,0.0,128.5,3.25,14.5,128.5,117.37,92.95
2016,7,1,8,0,0.0,150.0,3.2,15.0,150.0,136.63,108.28
2016,7,1,8,15,0.0,153.5,3.1,15.0,153.5,140.44,111.01
2016,7,1,8,30,0.0,157.0,3.0,15.0,157.0,144.12,113.66
2016,7,1,8,45,5.0,189.0,2.95,15.5,192.5,175.06,138.08
2016,7,1,9,0,10.0,221.0,2.9,16.0,228.0,206.71,162.71
2016,7,1,9,15,16.0,254.5,2.85,16.0,267.0,240.94,189.41
2016,7,1,9,30,22.0,288.0,2.8,16.0,306.0,276.02,216.51
2016,7,1,9,45,30.0,318.5,2.75,16.0,344.0,308.16,241.1
2016,7,1,10,0,38.0,349.0,2.7,16.0,382.0,344.27,268.53
2016,7,1,10,15,33.5,350.0,2.7,16.0,379.5,346.09,269.43
2016,7,1,10,30,29.0,351.0,2.7,16.0,377.0,347.32,269.99
2016,7,1,10,45,260.5,362.0,2.75,16.5,604.5,547.97,425.99
2016,7,1,11,0,492.0,373.0,2.8,17.0,832.0,766.22,585.56
2016,7,1,11,15,286.0,415.0,2.85,17.0,683.0,645.86,493.82
2016,7,1,11,30,80.0,457.0,2.9,17.0,534.0,506.56,387.23
2016,7,1,11,45,115.5,472.5,2.95,17.0,584.5,564.74,431.57
2016,7,1,12,0,151.0,488.0,3.0,17.0,635.0,620.14,472.4
2016,7,1,12,15,176.0,487.0,3.1,17.0,658.0,650.36,494.95
2016,7,1,12,30,201.0,486.0,3.2,17.0,681.0,680.6,517.62
2016,7,1,12,45,243.0,473.0,3.3,17.0,706.5,723.87,550.1
2016,7,1,13,0,285.0,460.0,3.4,17.0,732.0,758.88,576.65
2016,7,1,13,15,241.0,461.0,3.5,17.0,688.5,720.78,548.86
2016,7,1,13,30,197.0,462.0,3.6,17.0,645.0,670.51,512.65
2016,7,1,13,45,324.5,407.5,3.7,17.0,700.5,754.93,578.73
2016,7,1,14,0,452.0,353.0,3.8,17.0,756.0,835.9,640.6
2016,7,1,14,15,320.5,380.5,3.85,17.0,662.0,721.81,556.11
2016,7,1,14,30,189.0,408.0,3.9,17.0,568.0,608.65,471.14
2016,7,1,14,45,224.5,384.5,3.95,17.0,566.5,616.0,479.37
2016,7,1,15,0,260.0,361.0,4.0,17.0,565.0,632.98,493.91
2016,7,1,15,15,184.5,344.5,4.0,16.5,485.5,529.71,416.74
2016,7,1,15,30,109.0,328.0,4.0,16.0,406.0,430.14,340.71
2016,7,1,15,45,131.0,308.0,4.0,16.0,396.0,436.77,347.69
2016,7,1,16,0,153.0,288.0,4.0,16.0,386.0,429.8,343.86
2016,7,1,16,15,458.0,195.0,3.95,16.0,456.5,582.6,470.3
2016,7,1,16,30,763.0,102.0,3.9,16.0,527.0,689.75,556.61
2016,7,1,16,45,434.5,148.0,3.85,16.0,385.5,476.79,388.63
2016,7,1,17,0,106.0,194.0,3.8,16.0,244.0,275.85,223.76
2016,7,1,17,15,374.0,139.0,3.75,15.5,284.5,389.82,320.86
2016,7,1,17,30,642.0,84.0,3.7,15.0,325.0,462.89,380.59
2016,7,1,17,45,595.0,77.5,3.65,15.0,275.0,398.51,326.09
2016,7,1,18,0,548.0,71.0,3.6,15.0,225.0,337.93,273.83
2016,7,1,18,15,481.0,62.5,3.55,14.5,178.0,271.44,216.15
2016,7,1,18,30,414.0,54.0,3.5,14.0,131.0,211.63,163.14
2016,7,1,18,45,312.0,43.0,3.45,14.0,91.0,145.03,105.28
2016,7,1,19,0,210.0,32.0,3.4,14.0,51.0,92.28,57.5
2016,7,1,19,15,105.0,16.0,3.3,13.5,25.5,38.41,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,16.0,2.75,13.0,28.5,12.55,0.0
2016,7,2,5,30,247.0,32.0,2.9,13.0,57.0,24.94,14.94
2016,7,2,5,45,339.0,43.5,3.05,13.0,97.5,34.0,24.16
2016,7,2,6,0,431.0,55.0,3.2,13.0,138.0,41.81,31.61
2016,7,2,6,15,494.5,63.0,3.2,13.0,185.0,46.07,35.71
2016,7,2,6,30,558.0,71.0,3.2,13.0,232.0,50.1,39.45
2016,7,2,6,45,279.0,79.5,3.25,13.5,160.0,54.96,43.7
2016,7,2,7,0,0.0,88.0,3.3,14.0,88.0,80.64,63.16
2016,7,2,7,15,0.0,109.5,3.3,14.0,109.5,99.49,78.81
2016,7,2,7,30,0.0,131.0,3.3,14.0,131.0,118.49,94.39
2016,7,2,7,45,7.0,161.5,3.3,14.5,165.5,146.5,116.72
2016,7,2,8,0,14.0,192.0,3.3,15.0,200.0,175.55,139.6
2016,7,2,8,15,20.0,217.0,3.3,15.0,229.5,200.78,159.5
2016,7,2,8,30,26.0,242.0,3.3,15.0,259.0,226.89,180.02
2016,7,2,8,45,420.5,182.5,3.3,15.5,485.5,330.63,259.05
2016,7,2,9,0,815.0,123.0,3.3,16.0,712.0,493.62,385.85
2016,7,2,9,15,827.0,125.5,3.25,16.0,751.5,546.53,428.83
2016,7,2,9,30,839.0,128.0,3.2,16.0,791.0,599.27,470.94
2016,7,2,9,45,842.5,133.5,3.2,16.5,823.5,649.0,508.77
2016,7,2,10,0,846.0,139.0,3.2,17.0,856.0,697.35,544.45
2016,7,2,10,15,853.0,140.5,3.2,17.0,884.5,741.97,577.7
2016,7,2,10,30,860.0,142.0,3.2,17.0,913.0,785.18,608.0
2016,7,2,10,45,863.5,144.5,3.2,17.5,934.0,824.73,633.89
2016,7,2,11,0,867.0,147.0,3.2,18.0,955.0,862.09,657.95
2016,7,2,11,15,683.0,267.5,3.2,18.0,910.0,853.54,649.75
2016,7,2,11,30,499.0,388.0,3.2,18.0,865.0,827.25,625.73
2016,7,2,11,45,686.5,270.0,3.2,18.0,931.0,905.52,686.17
2016,7,2,12,0,874.0,152.0,3.2,18.0,997.0,975.77,733.94
2016,7,2,12,15,874.0,152.0,3.2,18.0,997.0,994.41,745.82
2016,7,2,12,30,874.0,152.0,3.2,18.0,997.0,1010.03,756.18
2016,7,2,12,45,882.0,145.0,3.25,18.0,992.5,1023.71,765.77
2016,7,2,13,0,890.0,138.0,3.3,18.0,988.0,1034.12,773.3
2016,7,2,13,15,887.0,137.5,3.3,18.0,973.0,1036.54,775.24
2016,7,2,13,30,884.0,137.0,3.3,18.0,958.0,1035.56,775.1
2016,7,2,13,45,878.0,136.0,3.3,18.0,935.5,1027.67,770.5
2016,7,2,14,0,872.0,135.0,3.3,18.0,913.0,1016.45,763.84
2016,7,2,14,15,709.5,214.5,3.3,17.5,834.5,946.96,719.11
2016,7,2,14,30,547.0,294.0,3.3,17.0,756.0,859.94,658.22
2016,7,2,14,45,436.0,319.0,3.3,17.0,678.0,771.66,594.58
2016,7,2,15,0,325.0,344.0,3.3,17.0,600.0,675.56,523.98
2016,7,2,15,15,245.5,338.0,3.25,17.0,525.5,590.25,460.74
2016,7,2,15,30,166.0,332.0,3.2,17.0,451.0,496.44,389.83
2016,7,2,15,45,141.0,309.0,3.15,17.0,405.5,446.49,352.6
2016,7,2,16,0,116.0,286.0,3.1,17.0,360.0,397.57,315.43
2016,7,2,16,15,174.0,260.5,3.05,16.5,362.0,411.79,329.74
2016,7,2,16,30,232.0,235.0,3.0,16.0,364.0,420.9,339.59
2016,7,2,16,45,120.0,195.0,2.95,16.0,261.5,290.18,234.83
2016,7,2,17,0,8.0,155.0,2.9,16.0,159.0,154.45,123.19
2016,7,2,17,15,5.5,139.0,2.85,15.5,142.0,137.17,109.71
2016,7,2,17,30,3.0,123.0,2.8,15.0,125.0,120.14,96.0
2016,7,2,17,45,1.5,104.5,2.75,15.0,105.5,101.24,80.33
2016,7,2,18,0,0.0,86.0,2.7,15.0,86.0,82.47,64.53
2016,7,2,18,15,201.0,70.5,2.6,14.5,107.5,160.23,127.78
2016,7,2,18,30,402.0,55.0,2.5,14.0,129.0,208.76,160.95
2016,7,2,18,45,309.5,42.5,2.45,14.0,89.5,143.91,104.29
2016,7,2,19,0,217.0,30.0,2.4,14.0,50.0,91.59,56.62
2016,7,2,19,15,108.5,15.0,2.35,13.5,25.0,37.88,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.0,2.8,12.0,28.0,12.57,0.0
2016,7,3,5,30,252.0,32.0,2.9,12.0,56.0,25.82,15.63
2016,7,3,5,45,345.5,43.0,3.0,12.5,97.0,33.63,23.86
2016,7,3,6,0,439.0,54.0,3.1,13.0,138.0,41.01,30.89
2016,7,3,6,15,502.5,62.0,3.05,13.5,185.5,45.3,34.95
2016,7,3,6,30,566.0,70.0,3.0,14.0,233.0,49.38,38.64
2016,7,3,6,45,329.0,110.5,3.0,14.5,210.0,77.6,63.6
2016,7,3,7,0,92.0,151.0,3.0,15.0,187.0,124.86,98.65
2016,7,3,7,15,80.5,171.5,2.95,15.0,206.0,147.91,115.61
2016,7,3,7,30,69.0,192.0,2.9,15.0,225.0,169.88,133.23
2016,7,3,7,45,416.5,147.5,2.9,15.5,379.0,194.21,138.38
2016,7,3,8,0,764.0,103.0,2.9,16.0,533.0,274.96,194.07
2016,7,3,8,15,783.0,106.5,2.85,16.0,580.5,329.0,242.15
2016,7,3,8,30,802.0,110.0,2.8,16.0,628.0,384.59,291.07
2016,7,3,8,45,815.5,113.0,2.8,16.5,671.5,438.76,337.4
2016,7,3,9,0,829.0,116.0,2.8,17.0,715.0,493.39,382.65
2016,7,3,9,15,840.5,118.5,2.8,17.0,754.5,546.75,426.28
2016,7,3,9,30,852.0,121.0,2.8,17.0,794.0,601.68,469.79
2016,7,3,9,45,879.0,112.5,2.8,17.0,833.0,653.58,510.25
2016,7,3,10,0,906.0,104.0,2.8,17.0,872.0,705.87,550.06
2016,7,3,10,15,912.0,105.5,2.75,17.0,900.0,752.35,583.21
2016,7,3,10,30,918.0,107.0,2.7,17.0,928.0,797.04,613.53
2016,7,3,10,45,921.5,108.0,2.7,17.5,949.5,837.29,639.51
2016,7,3,11,0,925.0,109.0,2.7,18.0,971.0,875.17,663.56
2016,7,3,11,15,928.0,110.0,2.7,18.0,985.5,910.09,686.62
2016,7,3,11,30,931.0,111.0,2.7,18.0,1000.0,942.31,707.75
2016,7,3,11,45,931.5,111.5,2.75,18.0,1007.0,968.92,725.5
2016,7,3,12,0,932.0,112.0,2.8,18.0,1014.0,992.47,741.27
2016,7,3,12,15,932.0,112.0,2.8,18.0,1013.5,1011.91,753.91
2016,7,3,12,30,932.0,112.0,2.8,18.0,1013.0,1028.07,764.48
2016,7,3,12,45,916.0,121.0,2.85,18.0,1001.0,1033.97,768.87
2016,7,3,13,0,900.0,130.0,2.9,18.0,989.0,1036.29,771.12
2016,7,3,13,15,896.5,129.5,2.9,18.0,974.0,1038.21,772.78
2016,7,3,13,30,893.0,129.0,2.9,18.0,959.0,1036.69,772.29
2016,7,3,13,45,889.0,127.0,2.95,18.0,937.0,1029.71,768.81
2016,7,3,14,0,885.0,125.0,3.0,18.0,915.0,1019.32,763.21
2016,7,3,14,15,878.0,123.5,3.0,18.0,886.0,1003.15,753.41
2016,7,3,14,30,871.0,122.0,3.0,18.0,857.0,983.81,741.59
2016,7,3,14,45,863.0,119.5,3.05,18.0,822.5,959.42,726.81
2016,7,3,15,0,855.0,117.0,3.1,18.0,788.0,932.16,710.05
2016,7,3,15,15,843.5,114.5,3.1,17.5,748.0,899.0,690.09
2016,7,3,15,30,832.0,112.0,3.1,17.0,708.0,870.2,673.02
2016,7,3,15,45,818.0,108.5,3.1,17.0,664.0,828.98,645.7
2016,7,3,16,0,804.0,105.0,3.1,17.0,620.0,785.99,616.89
2016,7,3,16,15,785.0,101.5,3.1,16.5,572.5,737.59,584.85
2016,7,3,16,30,766.0,98.0,3.1,16.0,525.0,688.31,551.54
2016,7,3,16,45,742.0,93.5,3.15,16.0,475.5,633.85,512.36
2016,7,3,17,0,718.0,89.0,3.2,16.0,426.0,581.43,472.44
2016,7,3,17,15,685.0,84.5,3.2,15.5,375.0,522.17,426.65
2016,7,3,17,30,652.0,80.0,3.2,15.0,324.0,464.58,380.64
2016,7,3,17,45,607.5,73.5,3.2,15.0,274.5,400.94,327.58
2016,7,3,18,0,563.0,67.0,3.2,15.0,225.0,340.86,275.86
2016,7,3,18,15,498.5,59.0,3.1,14.5,178.0,275.09,218.74
2016,7,3,18,30,434.0,51.0,3.0,14.0,131.0,215.75,165.99
2016,7,3,18,45,339.5,40.0,2.9,14.0,91.0,151.52,109.71
2016,7,3,19,0,245.0,29.0,2.8,14.0,51.0,98.04,60.41
2016,7,3,19,15,122.5,14.5,2.75,13.5,25.5,40.76,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,14.5,3.2,13.0,28.5,11.29,0.0
2016,7,4,5,30,296.0,29.0,3.3,13.0,57.0,23.05,13.16
2016,7,4,5,45,394.5,38.0,3.45,13.5,99.0,29.15,19.83
2016,7,4,6,0,493.0,47.0,3.6,14.0,141.0,34.95,25.38
2016,7,4,6,15,554.5,53.5,3.55,14.0,188.5,38.3,28.63
2016,7,4,6,30,616.0,60.0,3.5,14.0,236.0,41.49,31.59
2016,7,4,6,45,407.0,104.0,3.45,14.5,229.5,73.14,59.67
2016,7,4,7,0,198.0,148.0,3.4,15.0,223.0,118.97,92.47
2016,7,4,7,15,482.5,112.5,3.3,15.0,331.5,117.89,75.56
2016,7,4,7,30,767.0,77.0,3.2,15.0,440.0,161.24,95.52
2016,7,4,7,45,791.0,80.0,3.15,15.5,490.5,214.35,139.58
2016,7,4,8,0,815.0,83.0,3.1,16.0,541.0,269.98,188.39
2016,7,4,8,15,832.5,85.5,3.05,16.0,589.0,330.49,242.25
2016,7,4,8,30,850.0,88.0,3.0,16.0,637.0,386.89,292.33
2016,7,4,8,45,864.0,90.0,2.95,16.5,681.0,442.39,340.06
2016,7,4,9,0,878.0,92.0,2.9,17.0,725.0,498.27,386.53
2016,7,4,9,15,888.5,94.0,2.9,17.0,765.0,552.43,431.08
2016,7,4,9,30,899.0,96.0,2.9,17.0,805.0,606.11,473.95
2016,7,4,9,45,889.0,108.0,2.9,17.5,835.0,655.24,510.99
2016,7,4,10,0,879.0,120.0,2.9,18.0,865.0,701.56,544.77
2016,7,4,10,15,886.0,121.5,2.9,18.0,893.0,747.74,578.58
2016,7,4,10,30,893.0,123.0,2.9,18.0,921.0,792.28,609.13
2016,7,4,10,45,895.5,125.5,2.9,18.0,942.0,832.31,636.21
2016,7,4,11,0,898.0,128.0,2.9,18.0,963.0,869.98,661.47
2016,7,4,11,15,901.0,129.0,2.9,18.0,978.0,904.21,684.2
2016,7,4,11,30,904.0,130.0,2.9,18.0,993.0,935.82,705.06
2016,7,4,11,45,903.5,131.5,2.9,18.0,999.5,961.95,722.17
2016,7,4,12,0,903.0,133.0,2.9,18.0,1006.0,985.09,737.3
2016,7,4,12,15,903.0,133.0,2.85,18.0,1006.0,1004.22,749.35
2016,7,4,12,30,903.0,133.0,2.8,18.0,1006.0,1020.19,759.36
2016,7,4,12,45,912.0,125.5,2.8,18.0,1001.5,1034.49,768.82
2016,7,4,13,0,921.0,118.0,2.8,18.0,997.0,1045.4,776.16
2016,7,4,13,15,918.0,117.5,2.8,18.0,982.0,1047.83,778.07
2016,7,4,13,30,915.0,117.0,2.8,18.0,967.0,1046.74,777.87
2016,7,4,13,45,910.0,116.0,2.8,18.0,944.5,1039.63,773.86
2016,7,4,14,0,905.0,115.0,2.8,18.0,922.0,1029.07,767.74
2016,7,4,14,15,898.0,114.0,2.8,18.0,893.0,1013.15,758.19
2016,7,4,14,30,891.0,113.0,2.8,18.0,864.0,994.01,746.61
2016,7,4,14,45,881.5,111.5,2.8,18.0,829.0,968.85,731.03
2016,7,4,15,0,872.0,110.0,2.8,18.0,794.0,940.82,713.54
2016,7,4,15,15,860.5,108.0,2.8,17.5,754.0,907.76,693.86
2016,7,4,15,30,849.0,106.0,2.8,17.0,714.0,872.3,672.34
2016,7,4,15,45,611.0,178.0,2.85,17.0,601.5,732.99,574.81
2016,7,4,16,0,373.0,250.0,2.9,17.0,489.0,579.18,458.14
2016,7,4,16,15,291.0,243.5,2.9,16.5,421.5,495.13,395.53
2016,7,4,16,30,209.0,237.0,2.9,16.0,354.0,406.48,327.3
2016,7,4,16,45,466.5,162.5,2.95,16.0,390.5,515.83,418.58
2016,7,4,17,0,724.0,88.0,3.0,16.0,427.0,582.68,473.65
2016,7,4,17,15,380.0,113.5,3.0,15.5,290.0,365.84,300.25
2016,7,4,17,30,36.0,139.0,3.0,15.0,153.0,161.3,130.32
2016,7,4,17,45,28.5,119.0,3.05,15.0,129.0,135.36,109.08
2016,7,4,18,0,21.0,99.0,3.1,15.0,105.0,110.11,87.77
2016,7,4,18,15,225.0,75.0,3.05,14.5,117.5,175.24,140.03
2016,7,4,18,30,429.0,51.0,3.0,14.0,130.0,214.22,165.07
2016,7,4,18,45,330.0,40.5,3.0,14.0,90.0,149.47,108.3
2016,7,4,19,0,231.0,30.0,3.0,14.0,50.0,95.08,58.47
2016,7,4,19,15,115.5,15.0,3.0,13.5,25.0,39.13,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.0,15.5,3.25,13.0,27.5,12.25,0.0
2016,7,5,5,30,264.0,31.0,3.3,13.0,55.0,25.04,14.65
2016,7,5,5,45,369.0,40.0,3.35,13.0,96.5,31.03,21.49
2016,7,5,6,0,474.0,49.0,3.4,13.0,138.0,36.76,27.08
2016,7,5,6,15,537.5,56.0,3.35,13.0,186.0,40.42,30.65
2016,7,5,6,30,601.0,63.0,3.3,13.0,234.0,43.91,33.9
2016,7,5,6,45,319.0,102.0,3.3,13.5,195.0,71.47,58.42
2016,7,5,7,0,37.0,141.0,3.3,14.0,156.0,116.84,93.18
2016,7,5,7,15,34.0,158.5,3.25,14.0,173.5,135.03,107.2
2016,7,5,7,30,31.0,176.0,3.2,14.0,191.0,152.98,121.59
2016,7,5,7,45,15.5,166.5,3.15,14.5,174.0,152.13,120.95
2016,7,5,8,0,0.0,157.0,3.1,15.0,157.0,142.54,113.1
2016,7,5,8,15,2.5,172.5,3.05,15.0,174.0,157.58,124.96
2016,7,5,8,30,5.0,188.0,3.0,15.0,191.0,172.99,137.02
2016,7,5,8,45,5.0,189.0,3.0,15.5,192.5,175.0,138.02
2016,7,5,9,0,5.0,190.0,3.0,16.0,194.0,176.85,138.93
2016,7,5,9,15,8.5,216.0,3.05,16.0,222.5,202.77,159.35
2016,7,5,9,30,12.0,242.0,3.1,16.0,251.0,229.22,180.01
2016,7,5,9,45,12.0,246.0,3.2,16.5,255.5,234.21,183.29
2016,7,5,10,0,12.0,250.0,3.3,17.0,260.0,239.12,186.58
2016,7,5,10,15,18.0,290.5,3.4,17.0,306.5,281.62,219.58
2016,7,5,10,30,24.0,331.0,3.5,17.0,353.0,325.25,253.04
2016,7,5,10,45,19.5,309.0,3.6,17.0,327.5,303.07,235.64
2016,7,5,11,0,15.0,287.0,3.7,17.0,302.0,280.43,218.02
2016,7,5,11,15,14.5,283.0,3.8,17.0,297.5,277.45,215.69
2016,7,5,11,30,14.0,279.0,3.9,17.0,293.0,274.33,213.23
2016,7,5,11,45,16.5,305.5,4.0,17.0,322.0,302.7,235.18
2016,7,5,12,0,19.0,332.0,4.1,17.0,351.0,331.4,257.22
2016,7,5,12,15,34.0,381.0,4.1,17.0,414.5,401.84,311.19
2016,7,5,12,30,49.0,430.0,4.1,17.0,478.0,467.77,360.88
2016,7,5,12,45,77.0,449.0,4.2,17.0,523.5,517.57,398.92
2016,7,5,13,0,105.0,468.0,4.3,17.0,569.0,567.95,437.26
2016,7,5,13,15,127.5,465.0,4.35,17.0,585.0,601.11,462.54
2016,7,5,13,30,150.0,462.0,4.4,17.0,601.0,623.66,480.21
2016,7,5,13,45,142.5,449.5,4.45,17.0,579.5,605.39,467.17
2016,7,5,14,0,135.0,437.0,4.5,17.0,558.0,586.33,453.7
2016,7,5,14,15,124.5,420.0,4.55,17.0,529.0,558.88,433.92
2016,7,5,14,30,114.0,403.0,4.6,17.0,500.0,530.93,413.65
2016,7,5,14,45,130.5,387.5,4.7,17.0,494.0,530.04,414.68
2016,7,5,15,0,147.0,372.0,4.8,17.0,488.0,527.85,414.66
2016,7,5,15,15,176.0,350.5,4.85,16.5,482.0,529.09,418.44
2016,7,5,15,30,205.0,329.0,4.9,16.0,476.0,528.02,420.45
2016,7,5,15,45,137.5,301.5,5.0,16.0,397.5,435.73,348.51
2016,7,5,16,0,70.0,274.0,5.1,16.0,319.0,336.35,269.69
2016,7,5,16,15,38.5,226.0,5.15,15.5,250.5,258.54,208.04
2016,7,5,16,30,7.0,178.0,5.2,15.0,182.0,176.11,141.09
2016,7,5,16,45,3.5,157.0,5.3,15.0,159.0,152.84,122.38
2016,7,5,17,0,0.0,136.0,5.4,15.0,136.0,129.86,103.65
2016,7,5,17,15,0.0,113.5,5.45,14.5,113.5,107.82,85.74
2016,7,5,17,30,0.0,91.0,5.5,14.0,91.0,85.81,67.57
2016,7,5,17,45,0.0,77.0,5.6,14.0,77.0,72.36,56.27
2016,7,5,18,0,0.0,63.0,5.7,14.0,63.0,58.92,44.81
2016,7,5,18,15,237.5,56.0,5.6,13.5,99.5,165.07,132.48
2016,7,5,18,30,475.0,49.0,5.5,13.0,136.0,227.98,176.94
2016,7,5,18,45,366.0,39.5,5.45,13.0,94.5,158.84,115.69
2016,7,5,19,0,257.0,30.0,5.4,13.0,53.0,101.95,62.85
2016,7,5,19,15,128.5,15.0,5.35,13.0,26.5,42.31,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,119.0,15.5,5.05,13.0,26.5,12.21,0.0
2016,7,6,5,30,238.0,31.0,5.0,13.0,53.0,24.24,13.84
2016,7,6,5,45,338.0,41.5,5.0,13.0,93.5,32.49,22.72
2016,7,6,6,0,438.0,52.0,5.0,13.0,134.0,39.48,29.46
2016,7,6,6,15,502.5,59.5,4.9,13.0,180.5,43.41,33.3
2016,7,6,6,30,567.0,67.0,4.8,13.0,227.0,47.16,36.79
2016,7,6,6,45,283.5,65.5,4.75,13.5,145.5,45.25,35.01
2016,7,6,7,0,0.0,64.0,4.7,14.0,64.0,59.52,45.27
2016,7,6,7,15,0.0,84.0,4.6,14.0,84.0,77.82,60.62
2016,7,6,7,30,0.0,104.0,4.5,14.0,104.0,95.58,75.34
2016,7,6,7,45,0.0,114.5,4.4,14.5,114.5,105.23,82.96
2016,7,6,8,0,0.0,125.0,4.3,15.0,125.0,114.9,90.52
2016,7,6,8,15,1.5,150.5,4.2,15.0,151.5,138.21,109.34
2016,7,6,8,30,3.0,176.0,4.1,15.0,178.0,161.81,128.21
2016,7,6,8,45,2.5,173.5,4.1,15.0,175.5,160.27,126.6
2016,7,6,9,0,2.0,171.0,4.1,15.0,173.0,158.48,124.85
2016,7,6,9,15,10.5,224.0,4.05,15.0,233.0,210.93,166.79
2016,7,6,9,30,19.0,277.0,4.0,15.0,293.0,264.42,208.91
2016,7,6,9,45,39.0,326.5,3.95,15.5,359.5,320.64,252.36
2016,7,6,10,0,59.0,376.0,3.9,16.0,426.0,382.07,299.07
2016,7,6,10,15,44.5,365.0,3.9,16.0,403.5,367.35,287.05
2016,7,6,10,30,30.0,354.0,3.9,16.0,381.0,350.78,273.78
2016,7,6,10,45,145.0,402.0,3.95,16.0,536.5,491.49,383.72
2016,7,6,11,0,260.0,450.0,4.0,16.0,692.0,642.12,497.13
2016,7,6,11,15,137.0,362.5,4.05,16.0,490.5,464.85,362.75
2016,7,6,11,30,14.0,275.0,4.1,16.0,289.0,270.56,210.77
2016,7,6,11,45,44.5,367.0,4.2,16.5,410.0,392.27,305.37
2016,7,6,12,0,75.0,459.0,4.3,17.0,531.0,513.91,396.39
2016,7,6,12,15,146.5,470.5,4.45,16.5,612.0,605.93,467.47
2016,7,6,12,30,218.0,482.0,4.6,16.0,693.0,693.51,534.75
2016,7,6,12,45,124.5,432.0,4.75,16.0,552.0,556.96,432.19
2016,7,6,13,0,31.0,382.0,4.9,16.0,411.0,406.75,316.67
2016,7,6,13,15,38.0,392.5,5.05,16.0,428.0,426.3,332.64
2016,7,6,13,30,45.0,403.0,5.2,16.0,445.0,445.87,348.19
2016,7,6,13,45,37.5,377.5,5.4,16.0,412.0,413.57,323.82
2016,7,6,14,0,30.0,352.0,5.6,16.0,379.0,380.88,299.05
2016,7,6,14,15,29.5,340.5,5.65,16.0,366.5,369.43,290.67
2016,7,6,14,30,29.0,329.0,5.7,16.0,354.0,357.77,282.09
2016,7,6,14,45,19.5,280.5,5.8,16.0,297.5,288.11,227.73
2016,7,6,15,0,10.0,232.0,5.9,16.0,241.0,231.03,182.62
2016,7,6,15,15,11.0,231.5,5.85,15.5,240.5,231.64,183.93
2016,7,6,15,30,12.0,231.0,5.8,15.0,240.0,232.27,185.21
2016,7,6,15,45,8.5,209.0,5.8,15.0,215.5,207.42,165.47
2016,7,6,16,0,5.0,187.0,5.8,15.0,191.0,182.77,145.77
2016,7,6,16,15,2.5,169.5,5.7,14.5,171.5,163.64,130.72
2016,7,6,16,30,0.0,152.0,5.6,14.0,152.0,144.71,115.65
2016,7,6,16,45,0.0,146.0,5.6,14.0,146.0,139.28,111.55
2016,7,6,17,0,0.0,140.0,5.6,14.0,140.0,133.95,107.49
2016,7,6,17,15,40.5,143.5,5.5,13.5,158.5,169.12,138.36
2016,7,6,17,30,81.0,147.0,5.4,13.0,177.0,195.45,161.32
2016,7,6,17,45,72.5,126.0,5.35,13.0,150.0,165.63,135.98
2016,7,6,18,0,64.0,105.0,5.3,13.0,123.0,136.52,110.92
2016,7,6,18,15,258.5,76.5,5.2,13.0,126.5,197.11,159.12
2016,7,6,18,30,453.0,48.0,5.1,13.0,130.0,219.55,170.23
2016,7,6,18,45,356.5,38.0,5.0,13.0,90.5,154.69,112.47
2016,7,6,19,0,260.0,28.0,4.9,13.0,51.0,100.8,61.6
2016,7,6,19,15,130.0,14.0,4.8,13.0,25.5,41.48,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,26.5,10.52,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,53.0,21.4,11.41
2016,7,7,5,45,393.5,35.0,4.2,13.5,94.0,26.68,17.59
2016,7,7,6,0,491.0,43.0,4.2,14.0,135.0,31.72,22.48
2016,7,7,6,15,552.5,49.5,4.15,14.0,182.0,35.22,25.86
2016,7,7,6,30,614.0,56.0,4.1,14.0,229.0,38.54,28.95
2016,7,7,6,45,310.0,91.0,4.1,14.0,178.5,63.58,51.29
2016,7,7,7,0,6.0,126.0,4.1,14.0,128.0,110.65,88.44
2016,7,7,7,15,28.5,155.0,4.1,14.0,168.5,131.9,104.92
2016,7,7,7,30,51.0,184.0,4.1,14.0,209.0,161.13,127.59
2016,7,7,7,45,31.0,185.5,4.1,14.5,201.0,165.03,131.05
2016,7,7,8,0,11.0,187.0,4.1,15.0,193.0,170.42,135.68
2016,7,7,8,15,132.0,232.5,4.1,15.0,317.0,237.34,186.49
2016,7,7,8,30,253.0,278.0,4.1,15.0,441.0,323.22,253.36
2016,7,7,8,45,211.0,305.0,4.2,15.5,447.5,349.88,275.34
2016,7,7,9,0,169.0,332.0,4.3,16.0,454.0,367.63,289.48
2016,7,7,9,15,528.0,211.5,4.4,16.0,621.0,460.42,364.38
2016,7,7,9,30,887.0,91.0,4.5,16.0,788.0,592.86,470.79
2016,7,7,9,45,888.5,96.5,4.6,16.0,820.5,642.91,510.76
2016,7,7,10,0,890.0,102.0,4.7,16.0,853.0,691.24,548.89
2016,7,7,10,15,560.0,267.5,4.75,16.0,745.5,646.69,510.0
2016,7,7,10,30,230.0,433.0,4.8,16.0,638.0,573.84,447.89
2016,7,7,10,45,275.5,432.5,4.9,16.0,684.0,623.8,486.77
2016,7,7,11,0,321.0,432.0,5.0,16.0,730.0,676.09,526.64
2016,7,7,11,15,213.0,450.0,5.0,16.0,649.5,612.57,476.55
2016,7,7,11,30,105.0,468.0,5.0,16.0,569.0,539.46,418.83
2016,7,7,11,45,110.5,466.0,5.0,16.0,573.0,554.07,430.13
2016,7,7,12,0,116.0,464.0,5.0,16.0,577.0,564.02,437.71
2016,7,7,12,15,80.5,443.5,5.0,16.0,522.0,508.28,394.97
2016,7,7,12,30,45.0,423.0,5.0,16.0,467.0,456.98,355.26
2016,7,7,12,45,46.0,421.0,5.0,16.0,466.0,458.77,356.93
2016,7,7,13,0,47.0,419.0,5.0,16.0,465.0,460.25,358.25
2016,7,7,13,15,46.0,410.5,4.95,16.0,455.0,452.77,352.72
2016,7,7,13,30,45.0,402.0,4.9,16.0,445.0,444.92,346.95
2016,7,7,13,45,38.5,380.0,4.9,16.0,416.0,417.23,326.02
2016,7,7,14,0,32.0,358.0,4.9,16.0,387.0,389.17,304.75
2016,7,7,14,15,34.0,350.5,4.9,16.0,380.5,384.37,301.62
2016,7,7,14,30,36.0,343.0,4.9,16.0,374.0,379.34,298.28
2016,7,7,14,45,34.0,326.0,4.95,16.0,354.0,360.22,283.98
2016,7,7,15,0,32.0,309.0,5.0,16.0,334.0,340.94,269.52
2016,7,7,15,15,100.0,320.0,5.05,15.5,393.0,415.24,331.26
2016,7,7,15,30,168.0,331.0,5.1,15.0,452.0,497.91,398.54
2016,7,7,15,45,85.5,253.5,5.15,15.0,315.0,328.42,264.5
2016,7,7,16,0,3.0,176.0,5.2,15.0,178.0,170.16,135.19
2016,7,7,16,15,1.5,158.0,5.2,14.5,159.0,151.4,120.57
2016,7,7,16,30,0.0,140.0,5.2,14.0,140.0,132.75,105.73
2016,7,7,16,45,0.0,119.5,5.25,14.0,119.5,112.81,89.49
2016,7,7,17,0,0.0,99.0,5.3,14.0,99.0,92.92,73.13
2016,7,7,17,15,0.0,87.5,5.25,13.5,87.5,81.92,64.22
2016,7,7,17,30,0.0,76.0,5.2,13.0,76.0,70.93,55.18
2016,7,7,17,45,0.0,64.5,5.2,13.0,64.5,60.0,45.94
2016,7,7,18,0,0.0,53.0,5.2,13.0,53.0,49.27,36.74
2016,7,7,18,15,240.0,49.0,5.1,13.0,92.5,157.96,126.72
2016,7,7,18,30,480.0,45.0,5.0,13.0,132.0,225.62,174.76
2016,7,7,18,45,386.5,35.5,4.95,13.0,92.0,160.68,116.49
2016,7,7,19,0,293.0,26.0,4.9,13.0,52.0,106.4,64.36
2016,7,7,19,15,146.5,13.0,4.85,12.5,26.0,37.68,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,12.5,4.2,13.0,26.5,9.67,0.0
2016,7,8,5,30,310.0,25.0,4.2,13.0,53.0,19.62,9.83
2016,7,8,5,45,407.5,32.5,4.25,13.5,93.0,24.55,15.72
2016,7,8,6,0,505.0,40.0,4.3,14.0,133.0,29.27,20.3
2016,7,8,6,15,564.0,46.0,4.2,14.0,179.5,35.49,26.09
2016,7,8,6,30,623.0,52.0,4.1,14.0,226.0,38.89,29.26
2016,7,8,6,45,344.5,99.0,4.05,14.5,198.5,69.57,56.51
2016,7,8,7,0,66.0,146.0,4.0,15.0,171.0,120.01,95.37
2016,7,8,7,15,411.5,107.0,3.85,15.0,297.0,106.19,69.03
2016,7,8,7,30,757.0,68.0,3.7,15.0,423.0,148.97,85.97
2016,7,8,7,45,556.0,140.0,3.6,15.0,416.5,211.65,147.14
2016,7,8,8,0,355.0,212.0,3.5,15.0,410.0,259.48,195.82
2016,7,8,8,15,595.5,145.0,3.45,15.0,511.5,296.52,221.92
2016,7,8,8,30,836.0,78.0,3.4,15.0,613.0,370.07,280.76
2016,7,8,8,45,578.0,192.0,3.4,15.5,574.5,401.2,311.93
2016,7,8,9,0,320.0,306.0,3.4,16.0,536.0,413.31,323.63
2016,7,8,9,15,602.0,194.5,3.45,16.0,656.5,483.4,380.55
2016,7,8,9,30,884.0,83.0,3.5,16.0,777.0,583.34,461.07
2016,7,8,9,45,891.5,84.5,3.55,16.5,811.0,633.35,499.71
2016,7,8,10,0,899.0,86.0,3.6,17.0,845.0,682.15,536.61
2016,7,8,10,15,905.0,87.0,3.6,17.0,872.5,728.0,569.87
2016,7,8,10,30,911.0,88.0,3.6,17.0,900.0,772.07,600.75
2016,7,8,10,45,915.5,89.0,3.65,17.5,921.5,812.98,628.13
2016,7,8,11,0,920.0,90.0,3.7,18.0,943.0,851.61,653.62
2016,7,8,11,15,689.0,242.0,3.7,18.0,886.5,834.06,639.83
2016,7,8,11,30,458.0,394.0,3.7,18.0,830.0,795.91,605.66
2016,7,8,11,45,693.5,242.5,3.75,18.0,909.0,885.38,676.58
2016,7,8,12,0,929.0,91.0,3.8,18.0,988.0,968.74,733.56
2016,7,8,12,15,929.0,91.0,3.85,18.0,988.0,988.15,746.39
2016,7,8,12,30,929.0,91.0,3.9,18.0,988.0,1004.28,757.58
2016,7,8,12,45,920.5,96.5,4.0,18.0,979.0,1014.21,765.01
2016,7,8,13,0,912.0,102.0,4.1,18.0,970.0,1020.65,770.25
2016,7,8,13,15,622.5,266.0,4.2,18.0,854.5,917.72,699.57
2016,7,8,13,30,333.0,430.0,4.3,18.0,739.0,785.95,598.6
2016,7,8,13,45,615.5,264.5,4.4,18.0,818.5,913.56,700.41
2016,7,8,14,0,898.0,99.0,4.5,18.0,898.0,1006.17,766.38
2016,7,8,14,15,892.0,98.0,4.6,17.5,870.5,991.25,758.71
2016,7,8,14,30,886.0,97.0,4.7,17.0,843.0,973.11,749.55
2016,7,8,14,45,656.0,200.5,4.8,17.0,741.0,863.04,673.49
2016,7,8,15,0,426.0,304.0,4.9,17.0,639.0,739.97,580.04
2016,7,8,15,15,638.0,197.0,4.9,17.0,668.5,814.61,642.85
2016,7,8,15,30,850.0,90.0,4.9,17.0,698.0,856.82,674.65
2016,7,8,15,45,837.5,87.0,4.95,17.0,654.5,817.1,647.3
2016,7,8,16,0,825.0,84.0,5.0,17.0,611.0,775.49,618.72
2016,7,8,16,15,587.0,148.0,4.9,16.5,508.5,639.3,517.25
2016,7,8,16,30,349.0,212.0,4.8,16.0,406.0,493.26,400.98
2016,7,8,16,45,549.0,142.0,4.75,16.0,413.5,551.74,451.81
2016,7,8,17,0,749.0,72.0,4.7,16.0,421.0,582.06,478.53
2016,7,8,17,15,719.0,68.0,4.6,15.5,371.0,523.71,431.96
2016,7,8,17,30,689.0,64.0,4.5,15.0,321.0,466.69,385.38
2016,7,8,17,45,649.0,59.0,4.45,15.0,272.0,405.11,333.04
2016,7,8,18,0,609.0,54.0,4.4,15.0,223.0,347.81,282.67
2016,7,8,18,15,547.0,48.0,4.35,14.5,176.5,282.86,225.4
2016,7,8,18,30,485.0,42.0,4.3,14.0,130.0,224.07,172.27
2016,7,8,18,45,392.0,33.5,4.25,14.0,90.5,160.13,115.28
2016,7,8,19,0,299.0,25.0,4.2,14.0,51.0,106.79,63.75
2016,7,8,19,15,149.5,12.5,4.15,14.0,25.5,37.72,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,11.5,1.65,14.0,26.0,10.96,0.0
2016,7,9,5,30,328.0,23.0,1.7,14.0,52.0,17.87,8.27
2016,7,9,5,45,421.0,30.5,1.75,14.5,92.0,22.89,14.22
2016,7,9,6,0,514.0,38.0,1.8,15.0,132.0,30.17,21.02
2016,7,9,6,15,573.0,43.5,1.9,15.5,178.5,33.36,24.06
2016,7,9,6,30,632.0,49.0,2.0,16.0,225.0,36.43,26.84
2016,7,9,6,45,320.5,88.0,2.1,16.5,178.0,61.56,49.01
2016,7,9,7,0,9.0,127.0,2.2,17.0,131.0,111.26,87.83
2016,7,9,7,15,9.5,142.0,2.25,17.0,146.5,125.93,99.36
2016,7,9,7,30,10.0,157.0,2.3,17.0,162.0,140.66,110.99
2016,7,9,7,45,25.5,187.5,2.4,17.5,201.5,170.76,134.18
2016,7,9,8,0,41.0,218.0,2.5,18.0,241.0,197.13,154.22
2016,7,9,8,15,65.5,249.0,2.6,18.0,289.5,234.31,182.96
2016,7,9,8,30,90.0,280.0,2.7,18.0,338.0,274.75,214.29
2016,7,9,8,45,174.5,300.0,2.8,18.0,421.5,330.39,256.94
2016,7,9,9,0,259.0,320.0,2.9,18.0,505.0,396.05,307.66
2016,7,9,9,15,314.0,325.0,2.95,18.0,562.0,446.85,347.08
2016,7,9,9,30,369.0,330.0,3.0,18.0,619.0,502.72,390.13
2016,7,9,9,45,631.0,210.5,3.15,18.5,730.5,581.41,452.93
2016,7,9,10,0,893.0,91.0,3.3,19.0,842.0,682.24,531.74
2016,7,9,10,15,899.0,92.0,3.35,19.0,870.5,727.92,564.55
2016,7,9,10,30,905.0,93.0,3.4,19.0,899.0,771.84,595.2
2016,7,9,10,45,911.5,92.5,3.5,19.0,921.0,812.78,623.74
2016,7,9,11,0,918.0,92.0,3.6,19.0,943.0,851.59,650.64
2016,7,9,11,15,921.0,92.5,3.65,19.0,958.0,886.01,674.13
2016,7,9,11,30,924.0,93.0,3.7,19.0,973.0,917.73,695.7
2016,7,9,11,45,928.0,91.5,3.8,19.0,981.0,945.6,714.91
2016,7,9,12,0,932.0,90.0,3.9,19.0,989.0,970.53,732.16
2016,7,9,12,15,932.5,90.0,4.0,19.0,989.5,990.51,746.12
2016,7,9,12,30,933.0,90.0,4.1,19.0,990.0,1007.22,757.98
2016,7,9,12,45,930.5,91.0,4.25,19.0,982.5,1018.61,766.67
2016,7,9,13,0,928.0,92.0,4.4,19.0,975.0,1026.53,773.14
2016,7,9,13,15,925.5,91.5,4.55,19.0,960.5,1029.38,776.86
2016,7,9,13,30,923.0,91.0,4.7,19.0,946.0,1028.69,778.3
2016,7,9,13,45,588.5,258.5,4.85,19.0,799.5,880.63,676.0
2016,7,9,14,0,254.0,426.0,5.0,19.0,653.0,705.86,541.69
2016,7,9,14,15,200.0,416.5,5.1,18.5,591.5,630.33,487.93
2016,7,9,14,30,146.0,407.0,5.2,18.0,530.0,566.96,441.29
2016,7,9,14,45,172.5,388.0,5.3,18.0,527.5,571.38,446.84
2016,7,9,15,0,199.0,369.0,5.4,18.0,525.0,573.92,450.76
2016,7,9,15,15,136.0,342.0,5.5,17.5,446.5,484.12,382.59
2016,7,9,15,30,73.0,315.0,5.6,17.0,368.0,385.13,305.89
2016,7,9,15,45,147.5,298.0,5.75,17.0,395.5,441.04,353.16
2016,7,9,16,0,222.0,281.0,5.9,17.0,423.0,479.77,386.46
2016,7,9,16,15,191.0,260.5,5.95,16.5,376.0,426.19,345.2
2016,7,9,16,30,160.0,240.0,6.0,16.0,329.0,374.39,304.85
2016,7,9,16,45,471.5,153.0,6.1,16.0,379.5,510.12,420.92
2016,7,9,17,0,783.0,66.0,6.2,16.0,430.0,597.46,495.05
2016,7,9,17,15,756.5,62.5,6.15,15.5,380.5,540.21,448.76
2016,7,9,17,30,730.0,59.0,6.1,15.0,331.0,483.89,402.2
2016,7,9,17,45,686.5,56.0,6.1,15.0,281.0,420.77,347.89
2016,7,9,18,0,643.0,53.0,6.1,15.0,231.0,360.91,294.77
2016,7,9,18,15,584.0,47.0,5.95,14.5,183.5,295.15,236.02
2016,7,9,18,30,525.0,41.0,5.8,14.0,136.0,236.7,182.35
2016,7,9,18,45,418.5,33.5,5.7,14.0,94.5,167.78,120.9
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,110.82,65.83
2016,7,9,19,15,156.0,13.0,5.45,13.5,26.5,39.32,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,145.0,13.5,5.3,13.0,25.5,12.87,0.0
2016,7,10,5,30,290.0,27.0,5.4,13.0,51.0,21.67,11.01
2016,7,10,5,45,393.0,35.5,5.55,13.5,92.5,27.38,18.1
2016,7,10,6,0,496.0,44.0,5.7,14.0,134.0,32.83,23.4
2016,7,10,6,15,560.0,50.5,5.7,14.0,182.0,36.28,26.76
2016,7,10,6,30,624.0,57.0,5.7,14.0,230.0,39.57,29.84
2016,7,10,6,45,669.0,61.5,5.7,14.5,281.0,45.16,34.78
2016,7,10,7,0,714.0,66.0,5.7,15.0,332.0,53.68,42.22
2016,7,10,7,15,745.0,70.0,5.65,15.0,383.5,102.19,54.08
2016,7,10,7,30,776.0,74.0,5.6,15.0,435.0,154.46,89.94
2016,7,10,7,45,530.5,149.5,5.6,15.5,409.0,213.51,149.83
2016,7,10,8,0,285.0,225.0,5.6,16.0,383.0,251.54,191.89
2016,7,10,8,15,293.5,245.5,5.5,16.0,421.0,290.46,224.72
2016,7,10,8,30,302.0,266.0,5.4,16.0,459.0,330.43,258.2
2016,7,10,8,45,597.0,176.0,5.35,16.5,591.5,394.31,307.66
2016,7,10,9,0,892.0,86.0,5.3,17.0,724.0,495.19,388.55
2016,7,10,9,15,903.0,88.0,5.2,17.0,764.5,550.58,435.02
2016,7,10,9,30,914.0,90.0,5.1,17.0,805.0,605.54,479.92
2016,7,10,9,45,534.0,248.5,5.1,17.5,670.5,554.87,437.79
2016,7,10,10,0,154.0,407.0,5.1,18.0,536.0,471.45,367.44
2016,7,10,10,15,189.0,419.5,5.15,18.0,583.5,518.51,403.92
2016,7,10,10,30,224.0,432.0,5.2,18.0,631.0,568.27,441.79
2016,7,10,10,45,176.0,444.5,5.3,18.5,603.5,554.74,429.61
2016,7,10,11,0,128.0,457.0,5.4,19.0,576.0,537.27,414.51
2016,7,10,11,15,207.5,456.5,5.5,19.0,652.5,613.96,473.84
2016,7,10,11,30,287.0,456.0,5.6,19.0,729.0,698.81,538.11
2016,7,10,11,45,622.5,278.0,5.7,19.0,876.5,853.9,661.33
2016,7,10,12,0,958.0,100.0,5.8,19.0,1024.0,1004.81,769.95
2016,7,10,12,15,958.5,100.0,5.85,19.0,1024.0,1025.46,783.79
2016,7,10,12,30,959.0,100.0,5.9,19.0,1024.0,1042.75,796.11
2016,7,10,12,45,954.5,102.0,5.95,19.0,1016.0,1053.64,804.1
2016,7,10,13,0,950.0,104.0,6.0,19.0,1008.0,1060.94,809.77
2016,7,10,13,15,947.5,103.5,5.95,19.0,993.0,1064.09,811.98
2016,7,10,13,30,945.0,103.0,5.9,19.0,978.0,1063.59,811.82
2016,7,10,13,45,943.0,101.0,5.9,19.0,957.0,1058.4,808.91
2016,7,10,14,0,941.0,99.0,5.9,19.0,936.0,1049.56,803.63
2016,7,10,14,15,935.5,98.0,5.85,19.0,907.5,1034.75,793.96
2016,7,10,14,30,930.0,97.0,5.8,19.0,879.0,1016.53,782.03
2016,7,10,14,45,923.5,94.5,5.8,19.0,844.5,992.42,766.38
2016,7,10,15,0,917.0,92.0,5.8,19.0,810.0,965.15,748.54
2016,7,10,15,15,907.5,90.5,5.7,19.0,770.0,933.26,726.79
2016,7,10,15,30,898.0,89.0,5.6,19.0,730.0,898.72,703.13
2016,7,10,15,45,885.5,86.5,5.6,19.0,685.5,858.05,675.49
2016,7,10,16,0,873.0,84.0,5.6,19.0,641.0,815.35,646.12
2016,7,10,16,15,856.5,81.5,5.55,18.5,592.5,767.73,613.75
2016,7,10,16,30,840.0,79.0,5.5,18.0,544.0,718.88,579.94
2016,7,10,16,45,817.5,76.0,5.5,18.0,493.5,668.79,543.67
2016,7,10,17,0,795.0,73.0,5.5,18.0,443.0,613.74,501.57
2016,7,10,17,15,765.0,69.0,5.4,17.5,391.0,553.15,453.84
2016,7,10,17,30,735.0,65.0,5.3,17.0,339.0,493.77,405.57
2016,7,10,17,45,691.0,60.5,5.25,17.0,287.0,428.3,350.17
2016,7,10,18,0,647.0,56.0,5.2,17.0,235.0,366.14,295.9
2016,7,10,18,15,583.0,50.0,5.1,16.5,186.0,299.72,237.39
2016,7,10,18,30,519.0,44.0,5.0,16.0,137.0,238.13,181.9
2016,7,10,18,45,412.0,35.5,4.9,15.5,94.5,168.19,120.48
2016,7,10,19,0,305.0,27.0,4.8,15.0,52.0,110.04,64.59
2016,7,10,19,15,152.5,13.5,4.75,14.5,26.0,39.17,0.0
2016,7,10,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
