Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,140.5,13.0,2.25,13.0,24.5,12.39,0.0
2016,7,11,5,30,281.0,26.0,2.2,13.0,49.0,20.79,10.11
2016,7,11,5,45,383.5,35.0,2.15,13.5,90.0,27.0,17.78
2016,7,11,6,0,486.0,44.0,2.1,14.0,131.0,32.9,23.49
2016,7,11,6,15,550.0,50.5,2.0,14.5,178.5,36.34,26.8
2016,7,11,6,30,614.0,57.0,1.9,15.0,226.0,39.62,29.8
2016,7,11,6,45,659.0,62.0,1.85,15.5,277.0,45.63,35.1
2016,7,11,7,0,704.0,67.0,1.8,16.0,328.0,53.44,41.87
2016,7,11,7,15,735.0,71.0,1.85,16.0,379.0,101.38,53.73
2016,7,11,7,30,766.0,75.0,1.9,16.0,430.0,153.08,88.56
2016,7,11,7,45,439.0,156.5,1.95,16.5,365.0,201.44,142.25
2016,7,11,8,0,112.0,238.0,2.0,17.0,300.0,224.21,173.71
2016,7,11,8,15,78.0,247.5,2.05,17.0,292.5,236.66,184.82
2016,7,11,8,30,44.0,257.0,2.1,17.0,285.0,239.87,188.04
2016,7,11,8,45,50.5,280.5,2.15,17.5,315.0,267.14,208.82
2016,7,11,9,0,57.0,304.0,2.2,18.0,345.0,295.38,230.05
2016,7,11,9,15,56.5,321.5,2.3,18.0,364.5,315.88,245.61
2016,7,11,9,30,56.0,339.0,2.4,18.0,384.0,336.4,261.08
2016,7,11,9,45,474.0,223.5,2.55,18.5,621.0,495.5,387.17
2016,7,11,10,0,892.0,108.0,2.7,19.0,858.0,696.07,539.39
2016,7,11,10,15,491.0,265.0,2.8,19.0,680.5,595.15,459.53
2016,7,11,10,30,90.0,422.0,2.9,19.0,503.0,457.82,350.08
2016,7,11,10,45,68.0,412.0,3.05,19.0,474.0,437.9,335.53
2016,7,11,11,0,46.0,402.0,3.2,19.0,445.0,415.72,318.54
2016,7,11,11,15,88.5,438.0,3.3,19.0,522.0,490.55,375.24
2016,7,11,11,30,131.0,474.0,3.4,19.0,599.0,572.96,436.15
2016,7,11,11,45,154.0,479.5,3.55,19.5,627.5,607.29,460.64
2016,7,11,12,0,177.0,485.0,3.7,20.0,656.0,642.25,485.67
2016,7,11,12,15,164.0,484.5,3.85,20.0,643.0,637.0,481.79
2016,7,11,12,30,151.0,484.0,4.0,20.0,630.0,630.46,477.2
2016,7,11,12,45,136.0,478.0,4.2,20.0,608.5,615.21,466.46
2016,7,11,13,0,121.0,472.0,4.4,20.0,587.0,598.76,454.96
2016,7,11,13,15,527.0,288.5,4.55,19.5,777.5,842.95,646.12
2016,7,11,13,30,933.0,105.0,4.7,19.0,968.0,1053.8,796.81
2016,7,11,13,45,500.5,256.5,4.9,19.0,718.5,787.14,608.32
2016,7,11,14,0,68.0,408.0,5.1,19.0,469.0,477.68,368.48
2016,7,11,14,15,64.0,391.0,5.2,19.0,447.0,456.94,354.4
2016,7,11,14,30,60.0,374.0,5.3,19.0,425.0,435.88,339.08
2016,7,11,14,45,185.0,360.5,5.4,19.0,507.5,554.2,433.83
2016,7,11,15,0,310.0,347.0,5.5,19.0,590.0,666.79,522.02
2016,7,11,15,15,220.0,338.0,5.55,18.5,506.0,556.7,438.81
2016,7,11,15,30,130.0,329.0,5.6,18.0,422.0,462.87,366.43
2016,7,11,15,45,159.5,307.0,5.65,18.0,413.5,461.5,367.61
2016,7,11,16,0,189.0,285.0,5.7,18.0,405.0,457.56,366.47
2016,7,11,16,15,159.0,262.0,5.7,17.5,358.0,403.22,324.75
2016,7,11,16,30,129.0,239.0,5.7,17.0,311.0,350.63,283.82
2016,7,11,16,45,77.0,204.0,5.7,17.0,246.0,262.02,212.21
2016,7,11,17,0,25.0,169.0,5.7,17.0,181.0,180.45,145.07
2016,7,11,17,15,12.5,139.5,5.7,16.5,145.5,142.23,113.96
2016,7,11,17,30,0.0,110.0,5.7,16.0,110.0,105.25,83.35
2016,7,11,17,45,0.0,93.0,5.7,16.0,93.0,88.77,69.66
2016,7,11,18,0,0.0,76.0,5.7,16.0,76.0,72.27,55.72
2016,7,11,18,15,252.0,60.5,5.6,15.5,105.5,176.81,141.02
2016,7,11,18,30,504.0,45.0,5.5,15.0,135.0,234.17,179.92
2016,7,11,18,45,400.0,36.0,5.45,14.5,93.0,165.34,118.94
2016,7,11,19,0,296.0,27.0,5.4,14.0,51.0,107.76,62.83
2016,7,11,19,15,148.0,13.5,5.3,14.0,25.5,38.38,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.5,12.0,4.95,13.0,25.0,11.44,0.0
2016,7,12,5,30,317.0,24.0,5.0,13.0,50.0,19.01,8.47
2016,7,12,5,45,417.5,32.0,5.1,13.5,91.0,24.42,15.48
2016,7,12,6,0,518.0,40.0,5.2,14.0,132.0,29.58,20.5
2016,7,12,6,15,580.0,46.0,5.1,14.0,179.5,35.82,26.35
2016,7,12,6,30,642.0,52.0,5.0,14.0,227.0,39.22,29.53
2016,7,12,6,45,330.0,91.0,4.95,14.5,182.0,63.97,51.54
2016,7,12,7,0,18.0,130.0,4.9,15.0,137.0,113.27,94.8
2016,7,12,7,15,22.5,150.0,4.85,15.0,160.0,132.68,105.56
2016,7,12,7,30,27.0,170.0,4.8,15.0,183.0,147.29,116.9
2016,7,12,7,45,34.0,193.5,4.8,15.0,211.5,171.1,135.86
2016,7,12,8,0,41.0,217.0,4.8,15.0,240.0,196.06,155.76
2016,7,12,8,15,40.5,235.0,4.75,15.0,259.0,215.59,171.44
2016,7,12,8,30,40.0,253.0,4.7,15.0,278.0,235.17,187.03
2016,7,12,8,45,89.5,291.0,4.7,15.5,353.0,291.6,231.03
2016,7,12,9,0,139.0,329.0,4.7,16.0,428.0,350.51,276.77
2016,7,12,9,15,122.0,346.5,4.65,16.0,437.0,367.76,290.13
2016,7,12,9,30,105.0,364.0,4.6,16.0,446.0,385.58,303.65
2016,7,12,9,45,82.0,368.5,4.6,16.5,434.5,383.74,301.16
2016,7,12,10,0,59.0,373.0,4.6,17.0,423.0,379.33,296.55
2016,7,12,10,15,500.5,232.5,4.55,17.0,675.5,572.16,453.19
2016,7,12,10,30,942.0,92.0,4.5,17.0,928.0,797.66,624.34
2016,7,12,10,45,708.0,231.5,4.45,17.0,868.5,783.38,609.97
2016,7,12,11,0,474.0,371.0,4.4,17.0,809.0,748.39,578.04
2016,7,12,11,15,716.0,233.0,4.35,17.0,907.0,848.54,656.98
2016,7,12,11,30,958.0,95.0,4.3,17.0,1005.0,949.59,726.81
2016,7,12,11,45,960.5,95.0,4.25,17.0,1013.5,978.63,745.6
2016,7,12,12,0,963.0,95.0,4.2,17.0,1022.0,1004.57,762.73
2016,7,12,12,15,964.0,95.0,4.2,17.0,1023.0,1025.85,776.99
2016,7,12,12,30,965.0,95.0,4.2,17.0,1024.0,1043.75,789.04
2016,7,12,12,45,957.0,100.0,4.25,17.0,1015.0,1054.32,796.57
2016,7,12,13,0,949.0,105.0,4.3,17.0,1006.0,1061.26,801.82
2016,7,12,13,15,947.0,104.0,4.4,17.0,991.5,1064.46,805.15
2016,7,12,13,30,945.0,103.0,4.5,17.0,977.0,1064.01,806.42
2016,7,12,13,45,942.0,102.0,4.6,17.5,956.0,1058.91,803.08
2016,7,12,14,0,939.0,101.0,4.7,18.0,935.0,1050.2,797.4
2016,7,12,14,15,933.5,99.5,4.8,17.5,906.5,1034.93,790.43
2016,7,12,14,30,928.0,98.0,4.9,17.0,878.0,1016.24,781.1
2016,7,12,14,45,921.0,96.5,5.0,17.0,843.5,992.8,766.91
2016,7,12,15,0,914.0,95.0,5.1,17.0,809.0,966.24,750.47
2016,7,12,15,15,904.0,93.0,5.1,17.0,768.5,933.44,728.77
2016,7,12,15,30,894.0,91.0,5.1,17.0,728.0,898.01,705.12
2016,7,12,15,45,881.5,88.5,5.1,17.0,683.5,857.47,677.59
2016,7,12,16,0,869.0,86.0,5.1,17.0,639.0,814.89,648.33
2016,7,12,16,15,852.0,83.0,5.05,17.0,590.5,766.43,614.13
2016,7,12,16,30,835.0,80.0,5.0,17.0,542.0,716.8,578.63
2016,7,12,16,45,813.5,76.5,4.95,17.0,491.0,667.02,542.52
2016,7,12,17,0,792.0,73.0,4.9,17.0,440.0,612.17,500.54
2016,7,12,17,15,761.0,69.5,4.8,16.5,388.0,551.64,452.92
2016,7,12,17,30,730.0,66.0,4.7,16.0,336.0,492.41,404.82
2016,7,12,17,45,688.0,61.0,4.6,16.0,284.5,427.55,349.91
2016,7,12,18,0,646.0,56.0,4.5,16.0,233.0,365.83,295.97
2016,7,12,18,15,581.0,49.5,4.35,15.5,184.0,298.48,236.69
2016,7,12,18,30,516.0,43.0,4.2,15.0,135.0,236.07,180.49
2016,7,12,18,45,411.0,34.5,4.1,14.5,93.0,166.88,119.52
2016,7,12,19,0,306.0,26.0,4.0,14.0,51.0,108.8,62.39
2016,7,12,19,15,153.0,13.0,4.0,14.0,25.5,38.73,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,3.25,13.0,24.5,11.91,0.0
2016,7,13,5,30,301.0,25.0,3.2,13.0,49.0,20.04,8.92
2016,7,13,5,45,406.0,34.0,3.15,13.5,90.5,26.3,17.08
2016,7,13,6,0,511.0,43.0,3.1,14.0,132.0,32.24,22.86
2016,7,13,6,15,576.5,49.0,2.9,14.0,181.0,35.31,25.91
2016,7,13,6,30,642.0,55.0,2.7,14.0,230.0,41.94,31.98
2016,7,13,6,45,323.0,88.5,2.55,14.5,177.0,62.2,49.97
2016,7,13,7,0,4.0,122.0,2.4,15.0,124.0,107.09,89.28
2016,7,13,7,15,12.5,143.5,2.3,15.0,149.5,126.95,100.94
2016,7,13,7,30,21.0,165.0,2.2,15.0,175.0,148.05,117.49
2016,7,13,7,45,37.5,194.0,2.1,15.5,214.0,172.0,135.66
2016,7,13,8,0,54.0,223.0,2.0,16.0,253.0,203.63,160.02
2016,7,13,8,15,82.5,252.0,2.0,16.5,302.5,241.21,188.71
2016,7,13,8,30,111.0,281.0,2.0,17.0,352.0,282.46,220.23
2016,7,13,8,45,226.0,289.5,2.0,17.5,446.0,342.43,265.33
2016,7,13,9,0,341.0,298.0,2.0,18.0,540.0,415.25,320.55
2016,7,13,9,15,299.0,328.0,2.0,18.0,549.5,440.8,340.33
2016,7,13,9,30,257.0,358.0,2.0,18.0,559.0,462.06,356.25
2016,7,13,9,45,581.0,234.5,2.0,18.5,714.5,570.48,440.43
2016,7,13,10,0,905.0,111.0,2.0,19.0,870.0,706.52,542.44
2016,7,13,10,15,544.5,273.0,2.1,19.0,734.0,639.96,489.12
2016,7,13,10,30,184.0,435.0,2.2,19.0,598.0,540.85,410.65
2016,7,13,10,45,213.5,442.5,2.3,19.5,636.5,582.63,441.44
2016,7,13,11,0,243.0,450.0,2.4,20.0,675.0,628.19,473.65
2016,7,13,11,15,588.0,284.0,2.5,20.0,839.0,785.79,594.18
2016,7,13,11,30,933.0,118.0,2.6,20.0,1003.0,949.17,707.54
2016,7,13,11,45,569.5,299.5,2.75,20.0,841.5,825.53,620.03
2016,7,13,12,0,206.0,481.0,2.9,20.0,680.0,665.89,499.3
2016,7,13,12,15,201.0,481.5,3.1,20.0,675.5,669.89,503.85
2016,7,13,12,30,196.0,482.0,3.3,20.0,671.0,672.77,506.54
2016,7,13,12,45,183.5,479.0,3.5,20.5,655.0,663.59,499.56
2016,7,13,13,0,171.0,476.0,3.7,21.0,639.0,653.16,491.74
2016,7,13,13,15,552.0,294.5,3.85,20.5,807.5,874.68,662.26
2016,7,13,13,30,933.0,113.0,4.0,20.0,976.0,1062.52,794.0
2016,7,13,13,45,575.0,272.5,4.2,20.0,800.5,882.14,669.45
2016,7,13,14,0,217.0,432.0,4.4,20.0,625.0,664.23,506.12
2016,7,13,14,15,289.0,399.5,4.45,20.0,647.5,713.26,545.75
2016,7,13,14,30,361.0,367.0,4.5,20.0,670.0,746.97,573.08
2016,7,13,14,45,445.0,315.5,4.6,20.0,674.0,779.46,600.32
2016,7,13,15,0,529.0,264.0,4.7,20.0,678.0,795.59,616.12
2016,7,13,15,15,480.0,266.0,4.7,20.0,626.5,740.84,576.42
2016,7,13,15,30,431.0,268.0,4.7,20.0,575.0,686.72,537.03
2016,7,13,15,45,262.0,273.5,4.75,20.0,456.5,524.23,413.45
2016,7,13,16,0,93.0,279.0,4.8,20.0,338.0,361.65,285.57
2016,7,13,16,15,203.5,248.5,4.75,19.5,365.0,423.37,338.46
2016,7,13,16,30,314.0,218.0,4.7,19.0,392.0,475.03,382.23
2016,7,13,16,45,536.5,150.5,4.7,19.0,413.0,553.58,447.78
2016,7,13,17,0,759.0,83.0,4.7,19.0,434.0,602.18,488.41
2016,7,13,17,15,726.0,78.5,4.6,18.5,382.0,540.73,440.09
2016,7,13,17,30,693.0,74.0,4.5,18.0,330.0,482.66,393.36
2016,7,13,17,45,645.5,68.5,4.4,18.0,278.5,416.32,337.87
2016,7,13,18,0,598.0,63.0,4.3,18.0,227.0,353.79,283.97
2016,7,13,18,15,529.5,56.0,4.2,17.5,178.5,285.39,224.71
2016,7,13,18,30,461.0,49.0,4.1,17.0,130.0,223.81,170.1
2016,7,13,18,45,353.0,38.5,4.0,16.5,89.0,154.53,110.12
2016,7,13,19,0,245.0,28.0,3.9,16.0,48.0,96.47,54.25
2016,7,13,19,15,122.5,14.0,3.85,15.5,24.0,34.4,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,130.0,13.0,2.2,13.5,23.0,12.39,0.0
2016,7,14,5,30,260.0,26.0,2.1,14.0,46.0,21.09,9.22
2016,7,14,5,45,371.5,35.5,2.05,14.5,87.5,27.74,18.21
2016,7,14,6,0,483.0,45.0,2.0,15.0,129.0,34.06,24.35
2016,7,14,6,15,551.0,52.0,1.9,15.0,177.5,37.85,28.06
2016,7,14,6,30,619.0,59.0,1.8,15.0,226.0,41.48,31.45
2016,7,14,6,45,343.0,100.0,1.75,15.5,196.0,70.76,57.34
2016,7,14,7,0,67.0,141.0,1.7,16.0,166.0,115.41,96.11
2016,7,14,7,15,70.0,163.0,1.7,16.0,192.5,139.08,108.48
2016,7,14,7,30,73.0,185.0,1.7,16.0,219.0,163.44,127.19
2016,7,14,7,45,84.0,209.5,1.7,16.5,252.5,191.7,148.92
2016,7,14,8,0,95.0,234.0,1.7,17.0,286.0,221.59,172.07
2016,7,14,8,15,109.0,258.0,1.7,17.0,323.5,253.55,197.08
2016,7,14,8,30,123.0,282.0,1.7,17.0,361.0,283.04,220.11
2016,7,14,8,45,114.5,302.5,1.75,17.5,380.0,307.0,238.6
2016,7,14,9,0,106.0,323.0,1.8,18.0,399.0,333.56,258.62
2016,7,14,9,15,121.0,345.5,1.8,18.0,436.5,366.27,283.41
2016,7,14,9,30,136.0,368.0,1.8,18.0,474.0,404.11,311.77
2016,7,14,9,45,532.5,234.0,1.85,18.5,676.0,539.87,417.6
2016,7,14,10,0,929.0,100.0,1.9,19.0,878.0,712.08,546.39
2016,7,14,10,15,935.5,101.5,1.95,19.0,907.5,760.55,579.66
2016,7,14,10,30,942.0,103.0,2.0,19.0,937.0,807.22,611.15
2016,7,14,10,45,532.0,278.5,2.1,19.5,752.0,687.46,521.65
2016,7,14,11,0,122.0,454.0,2.2,20.0,567.0,529.77,398.92
2016,7,14,11,15,539.0,280.0,2.35,20.0,790.0,739.95,561.67
2016,7,14,11,30,956.0,106.0,2.5,20.0,1013.0,958.18,713.14
2016,7,14,11,45,957.0,107.0,2.65,20.5,1020.5,986.96,729.75
2016,7,14,12,0,958.0,108.0,2.8,21.0,1028.0,1012.59,746.12
2016,7,14,12,15,534.5,291.5,2.9,20.5,805.0,817.55,613.76
2016,7,14,12,30,111.0,475.0,3.0,20.0,582.0,574.17,431.98
2016,7,14,12,45,116.0,472.5,3.2,20.0,584.0,590.28,445.72
2016,7,14,13,0,121.0,470.0,3.4,20.0,586.0,597.2,451.54
2016,7,14,13,15,306.5,418.5,3.45,20.0,703.5,745.03,563.38
2016,7,14,13,30,492.0,367.0,3.5,20.0,821.0,892.16,670.3
2016,7,14,13,45,323.0,401.5,3.6,20.0,697.0,749.57,566.84
2016,7,14,14,0,154.0,436.0,3.7,20.0,573.0,605.75,460.58
2016,7,14,14,15,279.5,389.5,3.75,19.5,628.0,693.51,530.58
2016,7,14,14,30,405.0,343.0,3.8,19.0,683.0,775.64,594.46
2016,7,14,14,45,249.0,351.5,3.85,19.0,557.5,618.86,478.02
2016,7,14,15,0,93.0,360.0,3.9,19.0,432.0,453.49,352.07
2016,7,14,15,15,172.5,339.5,3.9,19.0,465.5,515.61,402.8
2016,7,14,15,30,252.0,319.0,3.9,19.0,499.0,572.42,448.05
2016,7,14,15,45,178.0,300.0,3.95,19.0,423.0,470.16,370.24
2016,7,14,16,0,104.0,281.0,4.0,19.0,347.0,373.03,295.05
2016,7,14,16,15,76.0,250.5,4.0,18.5,297.0,315.56,251.09
2016,7,14,16,30,48.0,220.0,4.0,18.0,247.0,259.96,207.58
2016,7,14,16,45,24.0,181.0,4.05,18.0,195.0,192.21,153.25
2016,7,14,17,0,0.0,142.0,4.1,18.0,143.0,136.25,107.57
2016,7,14,17,15,4.0,133.5,4.1,17.5,135.5,130.99,103.95
2016,7,14,17,30,8.0,125.0,4.1,17.0,128.0,125.5,99.93
2016,7,14,17,45,293.0,95.5,4.1,16.5,175.5,264.79,217.09
2016,7,14,18,0,578.0,66.0,4.1,16.0,223.0,348.14,281.84
2016,7,14,18,15,507.0,58.0,4.0,15.5,175.0,278.64,220.99
2016,7,14,18,30,436.0,50.0,3.9,15.0,127.0,216.29,165.61
2016,7,14,18,45,332.5,39.0,3.8,15.0,86.5,149.15,106.82
2016,7,14,19,0,229.0,28.0,3.7,15.0,46.0,92.48,51.23
2016,7,14,19,15,114.5,14.0,3.6,14.5,23.0,32.99,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,3.0,13.0,4.0,3.81,0.0
2016,7,15,5,30,0.0,8.0,3.1,13.0,8.0,7.4,0.0
2016,7,15,5,45,0.0,15.5,3.25,13.5,15.5,14.36,6.73
2016,7,15,6,0,0.0,23.0,3.4,14.0,23.0,21.33,13.2
2016,7,15,6,15,0.0,32.0,3.3,14.0,32.0,29.69,20.89
2016,7,15,6,30,0.0,41.0,3.2,14.0,41.0,38.07,28.52
2016,7,15,6,45,0.0,50.5,3.15,14.5,50.5,46.93,36.39
2016,7,15,7,0,0.0,60.0,3.1,15.0,60.0,55.79,44.12
2016,7,15,7,15,0.0,97.5,3.0,15.0,97.5,89.12,69.93
2016,7,15,7,30,0.0,135.0,2.9,15.0,135.0,121.33,96.5
2016,7,15,7,45,4.5,157.0,2.8,15.5,159.5,141.77,112.57
2016,7,15,8,0,9.0,179.0,2.7,16.0,184.0,162.92,129.04
2016,7,15,8,15,9.0,189.0,2.7,16.0,194.5,173.34,137.09
2016,7,15,8,30,9.0,199.0,2.7,16.0,205.0,183.67,145.06
2016,7,15,8,45,45.5,257.0,2.7,16.5,289.5,245.61,193.36
2016,7,15,9,0,82.0,315.0,2.7,17.0,374.0,315.8,247.32
2016,7,15,9,15,173.0,335.5,2.7,17.0,467.5,384.74,300.46
2016,7,15,9,30,264.0,356.0,2.7,17.0,561.0,464.13,361.26
2016,7,15,9,45,248.0,377.0,2.7,17.5,576.5,489.99,379.59
2016,7,15,10,0,232.0,398.0,2.7,18.0,592.0,515.23,397.21
2016,7,15,10,15,339.0,374.0,2.7,18.0,668.5,583.92,449.74
2016,7,15,10,30,446.0,350.0,2.7,18.0,745.0,662.18,508.28
2016,7,15,10,45,696.5,226.0,2.75,18.5,860.0,768.85,589.31
2016,7,15,11,0,947.0,102.0,2.8,19.0,975.0,883.72,668.55
2016,7,15,11,15,950.0,102.5,2.8,19.0,990.5,919.54,691.43
2016,7,15,11,30,953.0,103.0,2.8,19.0,1006.0,952.55,712.99
2016,7,15,11,45,955.5,103.0,2.85,19.0,1014.0,981.69,732.32
2016,7,15,12,0,958.0,103.0,2.9,19.0,1022.0,1007.74,749.63
2016,7,15,12,15,958.0,103.0,2.95,19.0,1022.5,1028.17,763.29
2016,7,15,12,30,958.0,103.0,3.0,19.0,1023.0,1045.2,774.83
2016,7,15,12,45,948.0,109.0,3.05,19.0,1013.5,1054.87,781.66
2016,7,15,13,0,938.0,115.0,3.1,19.0,1004.0,1060.9,786.28
2016,7,15,13,15,935.0,114.0,3.1,19.0,989.0,1063.23,788.18
2016,7,15,13,30,932.0,113.0,3.1,19.0,974.0,1061.94,787.86
2016,7,15,13,45,927.0,112.0,3.1,19.0,951.5,1055.03,784.0
2016,7,15,14,0,922.0,111.0,3.1,19.0,929.0,1044.57,777.96
2016,7,15,14,15,915.5,110.0,3.1,18.5,900.0,1029.15,770.22
2016,7,15,14,30,909.0,109.0,3.1,18.0,871.0,1010.39,760.34
2016,7,15,14,45,898.0,108.5,3.1,18.0,835.0,984.64,744.34
2016,7,15,15,0,887.0,108.0,3.1,18.0,799.0,956.01,726.43
2016,7,15,15,15,582.0,211.5,3.1,18.0,655.5,780.75,604.61
2016,7,15,15,30,277.0,315.0,3.1,18.0,512.0,590.4,460.27
2016,7,15,15,45,278.0,292.5,3.1,18.0,479.5,559.19,439.49
2016,7,15,16,0,279.0,270.0,3.1,18.0,447.0,526.8,416.6
2016,7,15,16,15,260.0,250.0,3.15,17.5,405.0,480.43,383.09
2016,7,15,16,30,241.0,230.0,3.2,17.0,363.0,434.65,349.36
2016,7,15,16,45,482.5,160.5,3.25,17.0,394.0,527.24,426.88
2016,7,15,17,0,724.0,91.0,3.3,17.0,425.0,590.63,479.0
2016,7,15,17,15,688.5,86.0,3.35,16.5,373.0,528.67,430.75
2016,7,15,17,30,653.0,81.0,3.4,16.0,321.0,468.6,383.0
2016,7,15,17,45,594.5,76.5,3.45,16.0,269.0,399.71,325.8
2016,7,15,18,0,536.0,72.0,3.5,16.0,217.0,335.7,271.0
2016,7,15,18,15,463.0,63.0,3.45,15.5,169.5,266.45,211.21
2016,7,15,18,30,390.0,54.0,3.4,15.0,122.0,204.56,156.68
2016,7,15,18,45,283.5,41.5,3.35,14.5,82.5,136.8,98.19
2016,7,15,19,0,177.0,29.0,3.3,14.0,43.0,81.18,44.23
2016,7,15,19,15,88.5,14.5,3.25,14.0,21.5,28.98,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,5.5,3.4,14.0,5.5,5.24,0.0
2016,7,16,5,30,0.0,11.0,3.4,14.0,11.0,10.19,1.03
2016,7,16,5,45,0.0,22.0,3.45,14.0,22.0,20.41,11.86
2016,7,16,6,0,0.0,33.0,3.5,14.0,33.0,30.64,21.39
2016,7,16,6,15,0.0,46.5,3.4,14.0,46.5,43.22,32.91
2016,7,16,6,30,0.0,60.0,3.3,14.0,60.0,55.42,43.98
2016,7,16,6,45,0.0,73.5,3.2,14.5,73.5,67.45,54.62
2016,7,16,7,0,0.0,87.0,3.1,15.0,87.0,79.39,64.98
2016,7,16,7,15,0.0,110.5,3.0,15.0,110.5,99.83,78.89
2016,7,16,7,30,0.0,134.0,2.9,15.0,134.0,120.47,95.79
2016,7,16,7,45,0.5,147.5,2.85,15.5,148.0,133.14,105.67
2016,7,16,8,0,1.0,161.0,2.8,16.0,162.0,145.9,115.51
2016,7,16,8,15,6.0,183.0,2.75,16.0,187.5,167.33,132.37
2016,7,16,8,30,11.0,205.0,2.7,16.0,213.0,189.5,149.73
2016,7,16,8,45,20.5,238.5,2.7,16.5,253.5,224.12,176.55
2016,7,16,9,0,30.0,272.0,2.7,17.0,294.0,256.0,200.88
2016,7,16,9,15,28.0,283.0,2.7,17.0,304.5,268.36,210.16
2016,7,16,9,30,26.0,294.0,2.7,17.0,315.0,280.5,219.24
2016,7,16,9,45,22.0,291.0,2.75,17.5,309.5,280.73,218.66
2016,7,16,10,0,18.0,288.0,2.8,18.0,304.0,277.53,215.46
2016,7,16,10,15,19.5,302.0,2.85,18.0,319.5,293.14,227.29
2016,7,16,10,30,21.0,316.0,2.9,18.0,335.0,308.94,239.18
2016,7,16,10,45,29.0,350.0,2.95,18.0,377.0,350.02,270.39
2016,7,16,11,0,37.0,384.0,3.0,18.0,419.0,391.7,301.69
2016,7,16,11,15,45.5,405.0,3.05,18.0,448.5,422.61,324.76
2016,7,16,11,30,54.0,426.0,3.1,18.0,478.0,454.32,348.34
2016,7,16,11,45,147.5,450.0,3.2,18.0,591.5,573.47,438.73
2016,7,16,12,0,241.0,474.0,3.3,18.0,705.0,692.43,526.33
2016,7,16,12,15,275.0,465.0,3.35,18.0,729.0,732.33,555.08
2016,7,16,12,30,309.0,456.0,3.4,18.0,753.0,765.94,579.88
2016,7,16,12,45,361.5,427.0,3.5,18.0,772.0,797.05,604.05
2016,7,16,13,0,414.0,398.0,3.6,18.0,791.0,835.43,633.09
2016,7,16,13,15,461.0,380.0,3.6,18.0,810.5,870.67,659.08
2016,7,16,13,30,508.0,362.0,3.6,18.0,830.0,903.75,683.51
2016,7,16,13,45,330.0,398.5,3.65,18.0,700.5,753.95,574.69
2016,7,16,14,0,152.0,435.0,3.7,18.0,571.0,603.12,462.14
2016,7,16,14,15,186.5,418.0,3.75,18.0,578.5,620.0,477.28
2016,7,16,14,30,221.0,401.0,3.8,18.0,586.0,635.08,490.25
2016,7,16,14,45,123.5,347.5,3.85,18.0,450.5,482.28,375.54
2016,7,16,15,0,26.0,294.0,3.9,18.0,315.0,320.26,250.09
2016,7,16,15,15,25.5,279.0,3.95,17.5,298.5,293.14,230.49
2016,7,16,15,30,25.0,264.0,4.0,17.0,282.0,277.63,219.37
2016,7,16,15,45,25.5,250.5,4.05,17.0,268.0,264.46,209.61
2016,7,16,16,0,26.0,237.0,4.1,17.0,254.0,251.21,199.73
2016,7,16,16,15,16.5,206.5,4.1,17.0,217.5,212.49,169.04
2016,7,16,16,30,7.0,176.0,4.1,17.0,181.0,174.47,138.6
2016,7,16,16,45,13.5,170.0,4.2,17.0,177.5,173.57,138.59
2016,7,16,17,0,20.0,164.0,4.3,17.0,174.0,172.27,138.13
2016,7,16,17,15,10.0,139.5,4.3,16.5,144.5,141.0,112.77
2016,7,16,17,30,0.0,115.0,4.3,16.0,115.0,110.67,87.84
2016,7,16,17,45,0.0,96.5,4.3,15.5,96.5,92.64,73.02
2016,7,16,18,0,0.0,78.0,4.3,15.0,78.0,74.58,57.86
2016,7,16,18,15,227.5,63.0,4.2,14.5,102.5,170.41,136.05
2016,7,16,18,30,455.0,48.0,4.1,14.0,127.0,220.56,169.43
2016,7,16,18,45,346.0,37.5,4.1,14.0,86.0,151.37,108.33
2016,7,16,19,0,237.0,27.0,4.1,14.0,45.0,92.64,48.88
2016,7,16,19,15,118.5,13.5,4.1,14.0,22.5,33.11,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,141.5,11.5,4.45,13.0,21.5,10.96,0.0
2016,7,17,5,30,283.0,23.0,4.5,13.0,43.0,18.51,5.94
2016,7,17,5,45,397.0,31.5,4.6,13.5,84.0,24.38,15.23
2016,7,17,6,0,511.0,40.0,4.7,14.0,125.0,29.98,20.78
2016,7,17,6,15,577.5,46.0,4.65,14.0,173.5,36.25,26.69
2016,7,17,6,30,644.0,52.0,4.6,14.0,222.0,39.63,29.88
2016,7,17,6,45,322.0,68.0,4.6,14.5,153.0,47.64,37.01
2016,7,17,7,0,0.0,84.0,4.6,15.0,84.0,76.89,62.8
2016,7,17,7,15,8.5,122.0,4.55,15.0,126.0,109.57,86.83
2016,7,17,7,30,17.0,160.0,4.5,15.0,168.0,143.29,114.1
2016,7,17,7,45,9.5,162.0,4.45,15.5,166.5,146.67,116.58
2016,7,17,8,0,2.0,164.0,4.4,16.0,165.0,148.64,117.9
2016,7,17,8,15,8.0,188.0,4.4,16.0,193.0,172.13,136.51
2016,7,17,8,30,14.0,212.0,4.4,16.0,221.0,196.5,155.73
2016,7,17,8,45,18.0,234.5,4.45,16.5,247.0,219.63,173.59
2016,7,17,9,0,22.0,257.0,4.5,17.0,273.0,243.37,191.78
2016,7,17,9,15,46.5,302.0,4.55,17.0,337.5,294.04,231.47
2016,7,17,9,30,71.0,347.0,4.6,17.0,402.0,351.61,276.19
2016,7,17,9,45,61.5,355.0,4.65,17.0,404.0,359.3,281.69
2016,7,17,10,0,52.0,363.0,4.7,17.0,406.0,365.89,286.36
2016,7,17,10,15,87.5,396.5,4.7,17.0,472.5,426.18,333.01
2016,7,17,10,30,123.0,430.0,4.7,17.0,539.0,490.74,382.22
2016,7,17,10,45,139.0,443.5,4.75,17.0,570.0,524.89,407.92
2016,7,17,11,0,155.0,457.0,4.8,17.0,601.0,560.08,434.38
2016,7,17,11,15,212.5,457.5,4.8,17.0,657.5,619.67,479.9
2016,7,17,11,30,270.0,458.0,4.8,17.0,714.0,686.33,529.93
2016,7,17,11,45,284.5,458.0,4.8,17.0,729.5,712.22,548.82
2016,7,17,12,0,299.0,458.0,4.8,17.0,745.0,737.74,567.58
2016,7,17,12,15,367.0,429.5,4.9,17.0,781.5,785.96,605.02
2016,7,17,12,30,435.0,401.0,5.0,17.0,818.0,841.42,647.21
2016,7,17,12,45,445.5,395.5,5.1,17.0,820.0,856.56,658.82
2016,7,17,13,0,456.0,390.0,5.2,17.0,822.0,869.79,669.37
2016,7,17,13,15,270.0,414.5,5.3,17.0,669.5,704.87,546.01
2016,7,17,13,30,84.0,439.0,5.4,17.0,517.0,523.65,406.5
2016,7,17,13,45,153.0,434.5,5.5,17.0,572.0,602.3,469.07
2016,7,17,14,0,222.0,430.0,5.6,17.0,627.0,667.99,520.68
2016,7,17,14,15,178.0,416.5,5.65,16.5,571.0,610.22,477.81
2016,7,17,14,30,134.0,403.0,5.7,16.0,515.0,552.58,434.77
2016,7,17,14,45,122.0,383.0,5.8,16.0,482.0,519.24,410.17
2016,7,17,15,0,110.0,363.0,5.9,16.0,449.0,473.19,375.59
2016,7,17,15,15,144.5,345.0,5.95,16.0,451.5,496.68,395.87
2016,7,17,15,30,179.0,327.0,6.0,16.0,454.0,505.22,404.55
2016,7,17,15,45,93.0,260.0,6.1,16.0,326.0,342.92,276.08
2016,7,17,16,0,7.0,193.0,6.2,16.0,198.0,190.77,151.81
2016,7,17,16,15,4.0,176.5,6.2,15.5,179.5,172.17,137.39
2016,7,17,16,30,1.0,160.0,6.2,15.0,161.0,153.78,122.86
2016,7,17,16,45,0.5,142.0,6.25,15.0,142.5,135.88,108.44
2016,7,17,17,0,0.0,124.0,6.3,15.0,124.0,118.02,93.92
2016,7,17,17,15,0.0,103.0,6.2,14.5,103.0,97.48,77.14
2016,7,17,17,30,0.0,82.0,6.1,14.0,82.0,76.99,60.13
2016,7,17,17,45,294.5,71.5,6.1,14.0,150.5,238.05,198.06
2016,7,17,18,0,589.0,61.0,6.1,14.0,219.0,347.4,285.06
2016,7,17,18,15,520.0,53.5,6.0,13.5,171.0,278.7,223.57
2016,7,17,18,30,451.0,46.0,5.9,13.0,123.0,216.98,167.49
2016,7,17,18,45,339.0,36.0,5.8,13.0,83.0,147.78,106.05
2016,7,17,19,0,227.0,26.0,5.7,13.0,43.0,89.03,45.53
2016,7,17,19,15,113.5,13.0,5.65,13.0,21.5,31.73,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.5,4.1,13.0,19.5,10.96,0.0
2016,7,18,5,30,244.0,23.0,4.1,13.0,39.0,18.59,5.31
2016,7,18,5,45,360.0,31.5,4.1,13.5,79.0,24.43,15.23
2016,7,18,6,0,476.0,40.0,4.1,14.0,119.0,30.02,20.8
2016,7,18,6,15,543.0,46.5,4.05,14.0,166.0,33.59,24.31
2016,7,18,6,30,610.0,53.0,4.0,14.0,213.0,37.0,27.53
2016,7,18,6,45,305.0,80.0,3.95,14.0,160.0,56.3,44.82
2016,7,18,7,0,0.0,107.0,3.9,14.0,107.0,95.25,79.29
2016,7,18,7,15,8.0,133.0,3.85,14.0,136.5,118.13,94.32
2016,7,18,7,30,16.0,159.0,3.8,14.0,166.0,142.29,113.68
2016,7,18,7,45,13.5,170.0,3.8,14.5,177.0,153.83,122.7
2016,7,18,8,0,11.0,181.0,3.8,15.0,188.0,164.92,131.3
2016,7,18,8,15,5.5,173.0,3.75,15.0,176.5,158.6,125.94
2016,7,18,8,30,0.0,165.0,3.7,15.0,165.0,150.97,119.48
2016,7,18,8,45,4.5,188.5,3.7,15.5,192.0,174.17,137.68
2016,7,18,9,0,9.0,212.0,3.7,16.0,219.0,198.02,156.19
2016,7,18,9,15,25.0,265.0,3.7,16.0,284.5,251.39,198.3
2016,7,18,9,30,41.0,318.0,3.7,16.0,350.0,309.74,243.76
2016,7,18,9,45,33.5,317.0,3.75,16.5,344.0,308.86,242.1
2016,7,18,10,0,26.0,316.0,3.8,17.0,338.0,306.9,239.75
2016,7,18,10,15,110.5,373.5,3.85,17.0,471.0,422.13,329.7
2016,7,18,10,30,195.0,431.0,3.9,17.0,604.0,545.66,423.38
2016,7,18,10,45,122.5,418.0,3.95,17.0,527.5,488.67,378.74
2016,7,18,11,0,50.0,405.0,4.0,17.0,451.0,422.23,326.9
2016,7,18,11,15,198.5,418.0,4.05,17.0,605.0,570.61,442.38
2016,7,18,11,30,347.0,431.0,4.1,17.0,759.0,729.37,560.9
2016,7,18,11,45,317.5,445.5,4.15,17.0,748.0,730.64,560.08
2016,7,18,12,0,288.0,460.0,4.2,17.0,737.0,729.53,558.46
2016,7,18,12,15,232.5,470.5,4.25,17.0,694.0,690.1,528.75
2016,7,18,12,30,177.0,481.0,4.3,17.0,651.0,654.03,501.36
2016,7,18,12,45,113.0,449.5,4.35,17.5,558.0,564.76,434.02
2016,7,18,13,0,49.0,418.0,4.4,18.0,465.0,462.31,355.87
2016,7,18,13,15,240.0,397.0,4.4,18.0,619.0,656.85,506.96
2016,7,18,13,30,431.0,376.0,4.4,18.0,773.0,840.84,643.3
2016,7,18,13,45,300.0,405.0,4.45,18.0,678.5,731.12,561.14
2016,7,18,14,0,169.0,434.0,4.5,18.0,584.0,619.49,477.14
2016,7,18,14,15,174.0,418.5,4.5,17.5,568.5,608.63,471.51
2016,7,18,14,30,179.0,403.0,4.5,17.0,553.0,596.71,464.62
2016,7,18,14,45,215.0,380.5,4.5,17.0,553.0,605.9,473.64
2016,7,18,15,0,251.0,358.0,4.5,17.0,553.0,625.17,489.86
2016,7,18,15,15,357.0,305.0,4.5,17.0,566.5,659.67,520.05
2016,7,18,15,30,463.0,252.0,4.5,17.0,580.0,699.25,553.38
2016,7,18,15,45,668.5,161.5,4.5,17.0,601.0,768.04,609.96
2016,7,18,16,0,874.0,71.0,4.5,17.0,622.0,802.81,636.82
2016,7,18,16,15,858.0,69.0,4.55,17.0,574.5,755.85,604.02
2016,7,18,16,30,842.0,67.0,4.6,17.0,527.0,707.63,570.23
2016,7,18,16,45,821.5,64.0,4.65,17.0,477.0,654.11,531.75
2016,7,18,17,0,801.0,61.0,4.7,17.0,427.0,600.29,491.58
2016,7,18,17,15,772.0,58.0,4.75,16.5,376.0,545.04,448.26
2016,7,18,17,30,743.0,55.0,4.8,16.0,325.0,486.91,401.12
2016,7,18,17,45,701.0,51.0,4.9,15.5,274.0,422.49,347.17
2016,7,18,18,0,659.0,47.0,5.0,15.0,223.0,361.25,293.82
2016,7,18,18,15,596.0,42.0,4.95,14.5,175.0,294.05,233.91
2016,7,18,18,30,533.0,37.0,4.9,14.0,127.0,232.99,178.02
2016,7,18,18,45,424.5,29.0,4.85,14.0,85.5,162.41,114.76
2016,7,18,19,0,316.0,21.0,4.8,14.0,44.0,103.69,50.18
2016,7,18,19,15,158.0,10.5,4.65,14.0,22.0,36.84,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,154.0,10.0,3.25,13.0,20.5,9.53,0.0
2016,7,19,5,30,308.0,20.0,3.3,13.0,41.0,15.86,3.0
2016,7,19,5,45,418.0,28.0,3.4,13.0,81.5,23.34,14.28
2016,7,19,6,0,528.0,36.0,3.5,13.0,122.0,29.14,20.1
2016,7,19,6,15,593.0,41.5,3.45,13.0,170.0,32.35,23.32
2016,7,19,6,30,658.0,47.0,3.4,13.0,218.0,35.48,26.29
2016,7,19,6,45,329.0,64.5,3.4,13.5,150.0,45.27,35.05
2016,7,19,7,0,0.0,82.0,3.4,14.0,82.0,75.17,61.54
2016,7,19,7,15,0.0,102.5,3.4,14.0,102.5,93.15,73.62
2016,7,19,7,30,0.0,123.0,3.4,14.0,123.0,111.3,88.58
2016,7,19,7,45,4.5,150.5,3.45,14.5,153.5,136.23,108.57
2016,7,19,8,0,9.0,178.0,3.5,15.0,184.0,161.92,128.91
2016,7,19,8,15,15.5,202.5,3.55,15.0,212.5,186.45,148.33
2016,7,19,8,30,22.0,227.0,3.6,15.0,241.0,211.95,168.44
2016,7,19,8,45,32.5,257.0,3.65,15.5,279.0,240.16,190.24
2016,7,19,9,0,43.0,287.0,3.7,16.0,317.0,274.45,216.68
2016,7,19,9,15,97.0,326.0,3.75,16.0,399.5,340.17,268.06
2016,7,19,9,30,151.0,365.0,3.8,16.0,482.0,409.87,322.09
2016,7,19,9,45,249.0,365.0,3.85,16.5,568.0,480.12,376.23
2016,7,19,10,0,347.0,365.0,3.9,17.0,654.0,561.34,438.0
2016,7,19,10,15,638.0,230.0,3.95,17.0,783.5,666.31,522.25
2016,7,19,10,30,929.0,95.0,4.0,17.0,913.0,788.65,615.11
2016,7,19,10,45,932.0,96.5,4.05,17.0,935.0,830.25,643.68
2016,7,19,11,0,935.0,98.0,4.1,17.0,957.0,869.41,670.84
2016,7,19,11,15,938.0,98.5,4.1,17.0,972.0,905.0,695.12
2016,7,19,11,30,941.0,99.0,4.1,17.0,987.0,937.83,717.36
2016,7,19,11,45,943.5,98.5,4.2,17.0,995.0,966.3,737.12
2016,7,19,12,0,946.0,98.0,4.3,17.0,1003.0,991.7,754.81
2016,7,19,12,15,946.0,98.0,4.35,17.0,1003.5,1012.0,768.77
2016,7,19,12,30,946.0,98.0,4.4,17.0,1004.0,1028.91,780.7
2016,7,19,12,45,942.0,100.0,4.45,17.5,996.0,1040.42,787.55
2016,7,19,13,0,938.0,102.0,4.5,18.0,988.0,1048.37,792.1
2016,7,19,13,15,935.0,101.5,4.55,18.0,973.0,1051.14,794.84
2016,7,19,13,30,932.0,101.0,4.6,18.0,958.0,1050.29,795.29
2016,7,19,13,45,931.5,98.0,4.7,18.0,937.0,1045.69,793.81
2016,7,19,14,0,931.0,95.0,4.8,18.0,916.0,1037.43,789.93
2016,7,19,14,15,925.0,93.5,4.85,18.0,887.5,1021.72,780.57
2016,7,19,14,30,919.0,92.0,4.9,18.0,859.0,1002.61,768.95
2016,7,19,14,45,913.5,89.5,5.0,18.0,825.0,979.58,755.03
2016,7,19,15,0,908.0,87.0,5.1,18.0,791.0,953.36,738.81
2016,7,19,15,15,897.5,85.5,5.1,17.5,751.0,920.67,718.6
2016,7,19,15,30,887.0,84.0,5.1,17.0,711.0,885.38,696.36
2016,7,19,15,45,876.0,81.0,5.2,17.0,667.0,845.57,669.85
2016,7,19,16,0,865.0,78.0,5.3,17.0,623.0,803.62,641.41
2016,7,19,16,15,848.5,75.5,5.3,16.5,575.0,756.05,609.05
2016,7,19,16,30,832.0,73.0,5.3,16.0,527.0,707.27,575.19
2016,7,19,16,45,811.5,69.5,5.35,16.0,477.0,653.59,535.98
2016,7,19,17,0,791.0,66.0,5.4,16.0,427.0,603.75,497.97
2016,7,19,17,15,761.0,62.5,5.35,15.5,375.5,543.69,450.2
2016,7,19,17,30,731.0,59.0,5.3,15.0,324.0,484.87,401.85
2016,7,19,17,45,689.5,54.5,5.25,15.0,273.0,420.66,346.76
2016,7,19,18,0,648.0,50.0,5.2,15.0,222.0,359.57,292.6
2016,7,19,18,15,583.0,44.0,5.05,14.5,173.5,290.95,231.46
2016,7,19,18,30,518.0,38.0,4.9,14.0,125.0,228.75,174.68
2016,7,19,18,45,410.5,30.0,4.75,14.0,84.0,161.3,113.93
2016,7,19,19,0,303.0,22.0,4.6,14.0,43.0,101.38,46.7
2016,7,19,19,15,151.5,11.0,4.5,14.0,21.5,36.13,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,9.5,3.35,13.0,19.5,9.05,0.0
2016,7,20,5,30,307.0,19.0,3.5,13.0,39.0,16.34,2.41
2016,7,20,5,45,416.5,27.5,3.65,13.5,79.5,22.94,13.84
2016,7,20,6,0,526.0,36.0,3.8,14.0,120.0,29.23,20.06
2016,7,20,6,15,591.5,41.5,3.75,14.0,168.0,32.43,23.27
2016,7,20,6,30,657.0,47.0,3.7,14.0,216.0,35.55,26.24
2016,7,20,6,45,328.5,72.0,3.7,14.5,156.5,50.7,39.75
2016,7,20,7,0,0.0,97.0,3.7,15.0,97.0,87.31,72.0
2016,7,20,7,15,0.0,111.0,3.65,15.0,111.0,100.06,79.13
2016,7,20,7,30,0.0,125.0,3.6,15.0,125.0,112.92,89.59
2016,7,20,7,45,6.0,154.0,3.55,15.5,157.0,139.34,110.67
2016,7,20,8,0,12.0,183.0,3.5,16.0,189.0,166.71,132.23
2016,7,20,8,15,446.5,127.0,3.45,16.0,405.0,231.41,172.56
2016,7,20,8,30,881.0,71.0,3.4,16.0,621.0,370.6,278.44
2016,7,20,8,45,522.5,197.0,3.4,16.5,529.5,377.73,292.64
2016,7,20,9,0,164.0,323.0,3.4,17.0,438.0,356.38,278.87
2016,7,20,9,15,151.5,343.0,3.4,17.0,454.5,379.54,297.07
2016,7,20,9,30,139.0,363.0,3.4,17.0,471.0,401.39,313.7
2016,7,20,9,45,533.0,226.5,3.4,17.5,665.5,532.45,418.34
2016,7,20,10,0,927.0,90.0,3.4,18.0,860.0,699.24,547.05
2016,7,20,10,15,630.5,244.0,3.45,18.0,776.0,673.52,522.74
2016,7,20,10,30,334.0,398.0,3.5,18.0,692.0,620.75,477.97
2016,7,20,10,45,643.0,245.0,3.55,18.0,828.5,743.86,575.73
2016,7,20,11,0,952.0,92.0,3.6,18.0,965.0,877.61,672.2
2016,7,20,11,15,626.5,269.5,3.65,18.0,848.0,805.85,618.19
2016,7,20,11,30,301.0,447.0,3.7,18.0,731.0,703.98,536.53
2016,7,20,11,45,265.0,460.5,3.8,18.5,712.0,697.3,530.58
2016,7,20,12,0,229.0,474.0,3.9,19.0,693.0,681.78,517.77
2016,7,20,12,15,597.0,283.0,4.0,19.0,853.5,870.98,664.2
2016,7,20,12,30,965.0,92.0,4.1,19.0,1014.0,1041.56,782.46
2016,7,20,12,45,963.5,92.0,4.25,19.0,1007.0,1053.73,790.42
2016,7,20,13,0,962.0,92.0,4.4,19.0,1000.0,1062.25,797.27
2016,7,20,13,15,589.5,272.0,4.5,19.0,826.0,893.3,681.12
2016,7,20,13,30,217.0,452.0,4.6,19.0,652.0,683.48,521.7
2016,7,20,13,45,307.0,411.0,4.75,19.0,686.0,744.99,571.32
2016,7,20,14,0,397.0,370.0,4.9,19.0,720.0,802.89,616.72
2016,7,20,14,15,316.0,383.0,5.0,18.5,656.0,724.27,559.9
2016,7,20,14,30,235.0,396.0,5.1,18.0,592.0,644.33,501.39
2016,7,20,14,45,224.0,379.5,5.25,18.0,560.0,613.92,480.22
2016,7,20,15,0,213.0,363.0,5.4,18.0,528.0,582.91,458.15
2016,7,20,15,15,154.0,340.5,5.45,18.0,457.0,501.08,395.56
2016,7,20,15,30,95.0,318.0,5.5,18.0,386.0,409.57,324.52
2016,7,20,15,45,155.5,297.5,5.6,18.0,399.5,449.39,358.55
2016,7,20,16,0,216.0,277.0,5.7,18.0,413.0,472.57,379.28
2016,7,20,16,15,295.5,239.0,5.7,17.5,409.0,496.93,402.02
2016,7,20,16,30,375.0,201.0,5.7,17.0,405.0,502.47,409.97
