Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,16,45,586.0,134.5,5.75,17.0,417.5,576.25,472.51
2016,7,20,17,0,797.0,68.0,5.8,17.0,430.0,609.97,502.29
2016,7,20,17,15,766.0,64.5,5.8,16.5,378.0,548.97,453.61
2016,7,20,17,30,735.0,61.0,5.8,16.0,326.0,489.28,404.66
2016,7,20,17,45,690.5,56.5,5.8,16.0,274.0,423.29,348.19
2016,7,20,18,0,646.0,52.0,5.8,16.0,222.0,360.7,292.86
2016,7,20,18,15,579.5,46.0,5.65,15.5,173.5,291.52,231.3
2016,7,20,18,30,513.0,40.0,5.5,15.0,125.0,230.95,175.92
2016,7,20,18,45,403.0,31.0,5.4,14.5,83.5,160.18,112.78
2016,7,20,19,0,293.0,22.0,5.3,14.0,42.0,98.64,42.56
2016,7,20,19,15,146.5,11.0,5.2,14.0,21.0,35.19,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,147.0,10.0,3.95,13.0,19.0,9.53,0.0
2016,7,21,5,30,294.0,20.0,4.1,13.0,38.0,16.03,1.24
2016,7,21,5,45,406.5,28.0,4.35,13.5,78.5,21.59,12.61
2016,7,21,6,0,519.0,36.0,4.6,14.0,119.0,29.32,20.11
2016,7,21,6,15,585.5,42.0,4.6,14.0,167.0,32.96,23.71
2016,7,21,6,30,652.0,48.0,4.6,14.0,215.0,36.48,27.05
2016,7,21,6,45,329.5,83.5,4.6,14.5,168.5,59.13,47.25
2016,7,21,7,0,7.0,119.0,4.6,15.0,122.0,104.22,86.9
2016,7,21,7,15,56.0,151.0,4.5,15.0,176.0,128.66,101.3
2016,7,21,7,30,105.0,183.0,4.4,15.0,230.0,159.08,123.36
2016,7,21,7,45,171.5,203.5,4.3,15.5,291.0,196.22,150.3
2016,7,21,8,0,238.0,224.0,4.2,16.0,352.0,236.36,180.59
2016,7,21,8,15,557.5,148.5,4.1,16.0,485.0,281.32,209.49
2016,7,21,8,30,877.0,73.0,4.0,16.0,618.0,370.2,278.44
2016,7,21,8,45,890.5,74.5,3.9,16.5,663.0,427.23,328.36
2016,7,21,9,0,904.0,76.0,3.8,17.0,708.0,484.57,377.03
2016,7,21,9,15,914.0,77.5,3.75,17.0,748.5,540.19,423.61
2016,7,21,9,30,924.0,79.0,3.7,17.0,789.0,595.25,468.34
2016,7,21,9,45,931.5,80.5,3.7,17.5,824.5,647.98,509.18
2016,7,21,10,0,939.0,82.0,3.7,18.0,860.0,699.41,547.8
2016,7,21,10,15,945.0,83.0,3.75,18.0,889.5,747.8,582.98
2016,7,21,10,30,951.0,84.0,3.8,18.0,919.0,794.3,615.56
2016,7,21,10,45,956.5,84.0,3.9,18.0,942.0,837.36,645.66
2016,7,21,11,0,962.0,84.0,4.0,18.0,965.0,878.06,673.94
2016,7,21,11,15,965.0,84.5,4.1,18.0,980.5,914.56,699.17
2016,7,21,11,30,968.0,85.0,4.2,18.0,996.0,948.19,722.38
2016,7,21,11,45,970.5,85.0,4.35,18.5,1004.5,977.85,741.71
2016,7,21,12,0,973.0,85.0,4.5,19.0,1013.0,1004.34,759.22
2016,7,21,12,15,973.5,85.0,4.65,19.0,1014.0,1025.6,774.8
2016,7,21,12,30,974.0,85.0,4.8,19.0,1015.0,1043.38,788.17
2016,7,21,12,45,965.0,90.5,4.95,19.0,1006.0,1053.82,796.68
2016,7,21,13,0,956.0,96.0,5.1,19.0,997.0,1060.55,802.81
2016,7,21,13,15,954.0,95.5,5.1,18.5,982.5,1064.39,807.4
2016,7,21,13,30,952.0,95.0,5.1,18.0,968.0,1064.53,809.62
2016,7,21,13,45,952.0,91.5,5.15,18.0,947.5,1059.78,807.5
2016,7,21,14,0,952.0,88.0,5.2,18.0,927.0,1051.26,802.93
2016,7,21,14,15,946.5,87.0,5.15,18.0,898.5,1036.3,793.2
2016,7,21,14,30,941.0,86.0,5.1,18.0,870.0,1017.84,781.19
2016,7,21,14,45,751.5,167.0,5.1,18.0,776.5,916.52,711.2
2016,7,21,15,0,562.0,248.0,5.1,18.0,683.0,811.43,635.17
2016,7,21,15,15,534.5,240.5,5.05,18.0,637.0,765.23,602.42
2016,7,21,15,30,507.0,233.0,5.0,18.0,591.0,718.4,568.53
2016,7,21,15,45,701.0,151.5,5.0,18.0,611.5,785.27,622.96
2016,7,21,16,0,895.0,70.0,5.0,18.0,632.0,819.01,649.18
2016,7,21,16,15,878.5,68.0,5.0,17.5,583.0,770.77,616.37
2016,7,21,16,30,862.0,66.0,5.0,17.0,534.0,721.24,582.43
2016,7,21,16,45,841.0,63.5,5.05,17.0,483.0,666.98,543.28
2016,7,21,17,0,820.0,61.0,5.1,17.0,432.0,612.43,502.45
2016,7,21,17,15,790.5,57.5,5.1,16.5,379.5,551.57,454.52
2016,7,21,17,30,761.0,54.0,5.1,16.0,327.0,495.27,408.44
2016,7,21,17,45,718.0,50.5,5.1,16.0,275.0,429.93,352.68
2016,7,21,18,0,675.0,47.0,5.1,16.0,223.0,367.83,297.82
2016,7,21,18,15,610.5,41.5,4.95,15.5,174.0,298.54,236.14
2016,7,21,18,30,546.0,36.0,4.8,15.0,125.0,235.59,178.64
2016,7,21,18,45,433.0,28.0,4.7,14.5,83.5,163.13,113.86
2016,7,21,19,0,320.0,20.0,4.6,14.0,42.0,100.44,39.48
2016,7,21,19,15,160.0,10.0,4.5,14.0,21.0,36.41,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,9.5,3.75,13.0,18.5,9.05,0.0
2016,7,22,5,30,298.0,19.0,3.9,13.0,37.0,15.18,0.0
2016,7,22,5,45,410.5,27.5,4.05,13.5,77.5,23.14,13.84
2016,7,22,6,0,523.0,36.0,4.2,14.0,118.0,29.42,20.18
2016,7,22,6,15,591.0,41.5,4.1,14.0,166.5,32.6,23.39
2016,7,22,6,30,659.0,47.0,4.0,14.0,215.0,35.71,26.37
2016,7,22,6,45,367.0,91.5,3.95,14.5,188.5,65.21,52.65
2016,7,22,7,0,75.0,136.0,3.9,15.0,162.0,111.11,92.93
2016,7,22,7,15,75.0,157.5,3.8,15.5,187.5,133.9,104.85
2016,7,22,7,30,75.0,179.0,3.7,16.0,213.0,157.91,123.15
2016,7,22,7,45,59.0,194.5,3.65,16.5,223.0,175.03,137.14
2016,7,22,8,0,43.0,210.0,3.6,17.0,233.0,190.19,149.59
2016,7,22,8,15,36.0,222.5,3.55,17.0,243.5,203.7,160.5
2016,7,22,8,30,29.0,235.0,3.5,17.0,254.0,216.28,170.48
2016,7,22,8,45,64.5,275.0,3.5,17.5,319.5,267.68,210.2
2016,7,22,9,0,100.0,315.0,3.5,18.0,385.0,323.62,253.09
2016,7,22,9,15,201.0,328.0,3.5,18.0,479.0,392.29,306.28
2016,7,22,9,30,302.0,341.0,3.5,18.0,573.0,472.29,367.98
2016,7,22,9,45,241.0,370.0,3.55,18.5,560.5,479.52,372.11
2016,7,22,10,0,180.0,399.0,3.6,19.0,548.0,481.65,372.05
2016,7,22,10,15,127.5,403.0,3.65,19.0,510.5,460.61,355.35
2016,7,22,10,30,75.0,407.0,3.7,19.0,473.0,433.4,333.71
2016,7,22,10,45,279.5,384.0,3.75,19.0,638.5,583.18,450.06
2016,7,22,11,0,484.0,361.0,3.8,19.0,804.0,748.06,572.93
2016,7,22,11,15,367.0,410.5,3.9,19.0,749.5,712.22,543.62
2016,7,22,11,30,250.0,460.0,4.0,19.0,695.0,671.35,511.26
2016,7,22,11,45,206.5,469.5,4.1,19.5,665.0,647.37,492.31
2016,7,22,12,0,163.0,479.0,4.2,20.0,635.0,624.91,474.18
2016,7,22,12,15,152.5,478.0,4.3,20.0,624.5,621.34,471.67
2016,7,22,12,30,142.0,477.0,4.4,20.0,614.0,616.59,468.37
2016,7,22,12,45,145.5,473.5,4.55,20.0,612.5,622.11,473.2
2016,7,22,13,0,149.0,470.0,4.7,20.0,611.0,626.85,477.48
2016,7,22,13,15,151.0,462.5,4.85,20.0,603.0,625.16,477.15
2016,7,22,13,30,153.0,455.0,5.0,20.0,595.0,622.58,476.24
2016,7,22,13,45,315.0,396.5,5.15,20.0,677.0,738.35,566.97
2016,7,22,14,0,477.0,338.0,5.3,20.0,759.0,850.67,653.08
2016,7,22,14,15,513.0,312.0,5.35,19.5,751.0,856.5,660.3
2016,7,22,14,30,549.0,286.0,5.4,19.0,743.0,858.86,665.71
2016,7,22,14,45,730.5,189.0,5.5,19.0,769.5,925.88,718.62
2016,7,22,15,0,912.0,92.0,5.6,19.0,796.0,963.13,746.72
2016,7,22,15,15,901.5,90.5,5.6,19.0,755.5,930.31,724.61
2016,7,22,15,30,891.0,89.0,5.6,19.0,715.0,894.87,700.91
2016,7,22,15,45,874.0,88.0,5.65,19.0,669.5,852.04,671.93
2016,7,22,16,0,857.0,87.0,5.7,19.0,624.0,807.49,641.38
2016,7,22,16,15,839.0,84.5,5.65,18.5,575.0,759.01,608.25
2016,7,22,16,30,821.0,82.0,5.6,18.0,526.0,714.47,577.58
2016,7,22,16,45,793.0,79.5,5.6,18.0,474.0,656.73,535.27
2016,7,22,17,0,765.0,77.0,5.6,18.0,422.0,599.34,490.85
2016,7,22,17,15,731.5,73.0,5.5,17.5,370.0,537.61,441.96
2016,7,22,17,30,698.0,69.0,5.4,17.0,318.0,477.47,392.77
2016,7,22,17,45,644.5,64.5,5.35,16.5,266.0,410.59,336.54
2016,7,22,18,0,591.0,60.0,5.3,16.0,214.0,346.41,280.83
2016,7,22,18,15,518.0,52.5,5.15,15.5,165.5,276.0,218.75
2016,7,22,18,30,445.0,45.0,5.0,15.0,117.0,213.03,162.09
2016,7,22,18,45,323.0,34.5,4.9,15.0,77.0,141.05,98.73
2016,7,22,19,0,201.0,24.0,4.8,15.0,37.0,78.85,27.48
2016,7,22,19,15,100.5,12.0,4.7,15.0,18.5,28.25,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,90.5,10.5,3.1,13.5,16.0,10.01,0.0
2016,7,23,5,30,181.0,21.0,3.1,14.0,32.0,17.16,0.0
2016,7,23,5,45,304.5,32.0,3.1,14.5,70.5,25.4,15.58
2016,7,23,6,0,428.0,43.0,3.1,15.0,109.0,33.18,23.35
2016,7,23,6,15,503.0,51.0,2.95,15.0,157.0,37.83,27.91
2016,7,23,6,30,578.0,59.0,2.8,15.0,205.0,42.27,32.08
2016,7,23,6,45,631.5,64.0,2.65,15.5,256.5,44.02,33.65
2016,7,23,7,0,685.0,69.0,2.5,16.0,308.0,45.71,35.05
2016,7,23,7,15,719.5,73.5,2.5,16.5,360.0,91.62,49.73
2016,7,23,7,30,754.0,78.0,2.5,17.0,412.0,143.45,81.69
2016,7,23,7,45,782.0,80.5,2.5,17.5,464.0,196.56,123.3
2016,7,23,8,0,810.0,83.0,2.5,18.0,516.0,252.75,171.33
2016,7,23,8,15,828.5,86.0,2.55,18.0,565.0,309.47,221.78
2016,7,23,8,30,847.0,89.0,2.6,18.0,614.0,372.1,276.64
2016,7,23,8,45,861.5,91.5,2.65,18.5,659.5,429.05,325.57
2016,7,23,9,0,876.0,94.0,2.7,19.0,705.0,486.46,373.4
2016,7,23,9,15,887.0,96.0,2.8,19.0,745.5,541.86,419.12
2016,7,23,9,30,898.0,98.0,2.9,19.0,786.0,596.85,463.27
2016,7,23,9,45,909.0,98.0,3.0,19.5,822.0,649.37,503.54
2016,7,23,10,0,920.0,98.0,3.1,20.0,858.0,700.95,541.99
2016,7,23,10,15,581.0,259.5,3.2,20.0,746.0,652.31,501.81
2016,7,23,10,30,242.0,421.0,3.3,20.0,634.0,572.93,437.25
2016,7,23,10,45,583.0,267.0,3.45,20.5,796.0,716.76,549.7
2016,7,23,11,0,924.0,113.0,3.6,21.0,958.0,874.08,662.44
2016,7,23,11,15,664.0,255.5,3.75,21.0,868.0,825.33,626.21
2016,7,23,11,30,404.0,398.0,3.9,21.0,778.0,753.19,568.98
2016,7,23,11,45,270.0,437.0,4.05,21.0,692.5,679.85,514.3
2016,7,23,12,0,136.0,476.0,4.2,21.0,607.0,596.76,451.17
2016,7,23,12,15,278.5,438.0,4.35,21.0,704.5,710.58,538.2
2016,7,23,12,30,421.0,400.0,4.5,21.0,802.0,828.25,625.44
2016,7,23,12,45,674.0,259.5,4.65,21.0,896.5,950.36,718.95
2016,7,23,13,0,927.0,119.0,4.8,21.0,991.0,1055.4,791.17
2016,7,23,13,15,544.5,287.0,4.9,21.0,797.5,861.78,655.59
2016,7,23,13,30,162.0,455.0,5.0,21.0,604.0,631.9,480.5
2016,7,23,13,45,537.5,285.5,5.1,21.0,761.0,857.84,657.28
2016,7,23,14,0,913.0,116.0,5.2,21.0,918.0,1042.6,789.01
2016,7,23,14,15,623.0,243.0,5.2,20.5,782.5,896.87,688.35
2016,7,23,14,30,333.0,370.0,5.2,20.0,647.0,725.53,559.42
2016,7,23,14,45,612.5,238.0,5.25,20.0,720.0,864.63,670.52
2016,7,23,15,0,892.0,106.0,5.3,20.0,793.0,959.97,740.02
2016,7,23,15,15,881.0,104.0,5.3,20.0,752.5,926.71,717.42
2016,7,23,15,30,870.0,102.0,5.3,20.0,712.0,890.91,693.67
2016,7,23,15,45,859.0,98.0,5.3,20.0,668.0,850.54,666.47
2016,7,23,16,0,848.0,94.0,5.3,20.0,624.0,813.97,641.82
2016,7,23,16,15,829.5,91.0,5.2,19.5,575.0,764.48,608.07
2016,7,23,16,30,811.0,88.0,5.1,19.0,526.0,713.93,573.04
2016,7,23,16,45,786.0,84.5,5.1,18.5,474.5,657.48,533.23
2016,7,23,17,0,761.0,81.0,5.1,18.0,423.0,601.13,490.73
2016,7,23,17,15,726.5,76.5,5.05,17.5,370.5,538.33,441.39
2016,7,23,17,30,692.0,72.0,5.0,17.0,318.0,479.24,393.32
2016,7,23,17,45,638.5,67.0,5.0,17.0,265.5,410.26,335.08
2016,7,23,18,0,585.0,62.0,5.0,17.0,213.0,345.74,278.87
2016,7,23,18,15,509.5,54.5,4.9,16.5,164.5,274.61,216.59
2016,7,23,18,30,434.0,47.0,4.8,16.0,116.0,211.13,159.88
2016,7,23,18,45,308.5,35.5,4.7,15.5,76.0,137.77,95.89
2016,7,23,19,0,183.0,24.0,4.6,15.0,36.0,74.11,21.74
2016,7,23,19,15,91.5,12.0,4.5,15.0,18.0,26.67,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.0,10.5,3.1,13.5,14.5,10.01,0.0
2016,7,24,5,30,146.0,21.0,3.1,14.0,29.0,16.62,0.0
2016,7,24,5,45,266.5,33.5,3.15,14.5,67.0,26.95,16.74
2016,7,24,6,0,387.0,46.0,3.2,15.0,105.0,36.06,25.82
2016,7,24,6,15,465.5,55.0,3.05,15.0,152.5,41.43,31.07
2016,7,24,6,30,544.0,64.0,2.9,15.0,200.0,46.54,35.87
2016,7,24,6,45,290.0,96.0,2.8,15.5,170.5,68.52,55.35
2016,7,24,7,0,36.0,128.0,2.7,16.0,141.0,105.62,87.73
2016,7,24,7,15,23.0,139.0,2.65,16.0,148.0,122.98,97.16
2016,7,24,7,30,10.0,150.0,2.6,16.0,155.0,134.03,106.22
2016,7,24,7,45,21.0,176.0,2.6,16.5,187.5,159.52,126.01
2016,7,24,8,0,32.0,202.0,2.6,17.0,220.0,181.36,142.69
2016,7,24,8,15,53.0,233.5,2.6,17.0,265.5,217.06,170.47
2016,7,24,8,30,74.0,265.0,2.6,17.0,311.0,255.7,200.55
2016,7,24,8,45,89.0,290.5,2.65,17.5,349.5,289.96,226.8
2016,7,24,9,0,104.0,316.0,2.7,18.0,388.0,326.16,254.33
2016,7,24,9,15,155.0,337.5,2.7,18.0,452.5,376.61,293.11
2016,7,24,9,30,206.0,359.0,2.7,18.0,517.0,435.63,338.14
2016,7,24,9,45,140.5,368.5,2.75,18.5,478.5,418.24,323.63
2016,7,24,10,0,75.0,378.0,2.8,19.0,440.0,394.61,304.15
2016,7,24,10,15,84.0,397.0,2.85,19.0,469.0,424.48,326.59
2016,7,24,10,30,93.0,416.0,2.9,19.0,498.0,455.22,349.32
2016,7,24,10,45,160.5,431.5,3.0,19.5,577.0,531.61,406.31
2016,7,24,11,0,228.0,447.0,3.1,20.0,656.0,611.92,464.87
2016,7,24,11,15,235.5,454.0,3.2,20.0,672.5,637.08,482.79
2016,7,24,11,30,243.0,461.0,3.3,20.0,689.0,666.53,503.95
2016,7,24,11,45,240.5,465.5,3.4,20.0,693.0,675.07,510.12
2016,7,24,12,0,238.0,470.0,3.5,20.0,697.0,687.12,518.85
2016,7,24,12,15,571.5,303.0,3.65,20.0,847.0,866.5,655.97
2016,7,24,12,30,905.0,136.0,3.8,20.0,997.0,1027.2,768.05
2016,7,24,12,45,545.5,303.0,4.0,20.0,821.0,865.17,654.33
2016,7,24,13,0,186.0,470.0,4.2,20.0,645.0,664.38,502.81
2016,7,24,13,15,178.0,462.5,4.35,20.0,627.5,652.83,496.16
2016,7,24,13,30,170.0,455.0,4.5,20.0,610.0,640.23,487.89
2016,7,24,13,45,210.0,438.0,4.65,20.0,625.0,664.97,508.36
2016,7,24,14,0,250.0,421.0,4.8,20.0,640.0,700.52,536.3
2016,7,24,14,15,177.0,407.0,4.85,20.0,560.0,600.78,462.45
2016,7,24,14,30,104.0,393.0,4.9,20.0,480.0,501.33,387.64
2016,7,24,14,45,167.5,375.5,5.0,20.0,508.0,556.38,432.16
2016,7,24,15,0,231.0,358.0,5.1,20.0,536.0,595.29,464.08
2016,7,24,15,15,155.5,334.5,5.1,19.5,451.5,496.78,389.6
2016,7,24,15,30,80.0,311.0,5.1,19.0,367.0,389.36,306.86
2016,7,24,15,45,89.0,292.5,5.1,19.0,351.5,376.18,298.04
2016,7,24,16,0,98.0,274.0,5.1,19.0,336.0,362.09,288.19
2016,7,24,16,15,59.5,234.0,5.05,18.5,271.0,285.92,228.32
2016,7,24,16,30,21.0,194.0,5.0,18.0,206.0,204.0,162.63
2016,7,24,16,45,32.5,183.0,4.95,18.0,199.0,209.31,167.87
2016,7,24,17,0,44.0,172.0,4.9,18.0,192.0,205.07,165.14
2016,7,24,17,15,38.0,152.0,4.85,17.5,167.5,179.03,144.33
2016,7,24,17,30,32.0,132.0,4.8,17.0,143.0,153.47,123.58
2016,7,24,17,45,294.0,97.5,4.75,16.5,174.0,267.97,219.83
2016,7,24,18,0,556.0,63.0,4.7,16.0,205.0,333.61,270.21
2016,7,24,18,15,480.5,54.5,4.6,15.5,157.5,262.96,207.96
2016,7,24,18,30,405.0,46.0,4.5,15.0,110.0,200.09,151.81
2016,7,24,18,45,293.0,34.0,4.45,15.0,71.5,131.77,91.3
2016,7,24,19,0,181.0,22.0,4.4,15.0,33.0,70.88,15.89
2016,7,24,19,15,90.5,11.0,4.3,14.5,16.5,25.48,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,82.5,9.5,3.05,13.0,14.0,9.05,0.0
2016,7,25,5,30,165.0,19.0,3.1,13.0,28.0,15.41,0.0
2016,7,25,5,45,286.0,31.0,3.15,13.5,66.0,24.68,14.81
2016,7,25,6,0,407.0,43.0,3.2,14.0,104.0,33.41,23.59
2016,7,25,6,15,484.5,51.5,3.05,14.0,152.0,38.47,28.56
2016,7,25,6,30,562.0,60.0,2.9,14.0,200.0,43.29,33.12
2016,7,25,6,45,319.5,96.5,2.8,14.5,180.0,69.06,56.06
2016,7,25,7,0,77.0,133.0,2.7,15.0,160.0,108.91,90.96
2016,7,25,7,15,42.5,140.0,2.6,15.0,155.5,119.63,94.17
2016,7,25,7,30,8.0,147.0,2.5,15.0,151.0,131.36,104.51
2016,7,25,7,45,9.0,161.5,2.45,15.5,166.0,145.73,115.71
2016,7,25,8,0,10.0,176.0,2.4,16.0,181.0,160.21,126.88
2016,7,25,8,15,9.5,186.0,2.4,16.5,191.5,170.6,134.69
2016,7,25,8,30,9.0,196.0,2.4,17.0,202.0,180.84,142.31
2016,7,25,8,45,10.0,208.0,2.45,17.5,214.5,193.31,151.62
2016,7,25,9,0,11.0,220.0,2.5,18.0,227.0,205.89,160.94
2016,7,25,9,15,15.5,246.0,2.5,18.0,257.0,232.77,181.73
2016,7,25,9,30,20.0,272.0,2.5,18.0,287.0,260.32,202.85
2016,7,25,9,45,40.0,319.0,2.5,18.5,351.5,314.78,244.25
2016,7,25,10,0,60.0,366.0,2.5,19.0,416.0,374.14,288.54
2016,7,25,10,15,155.0,392.0,2.55,19.0,526.0,470.45,361.92
2016,7,25,10,30,250.0,418.0,2.6,19.0,636.0,576.47,440.72
2016,7,25,10,45,276.0,423.0,2.65,19.0,670.0,616.64,469.66
2016,7,25,11,0,302.0,428.0,2.7,19.0,704.0,658.07,499.68
2016,7,25,11,15,258.5,446.5,2.7,19.0,685.5,653.51,494.85
2016,7,25,11,30,215.0,465.0,2.7,19.0,667.0,641.13,484.73
2016,7,25,11,45,222.0,468.0,2.75,19.5,678.0,660.73,498.11
2016,7,25,12,0,229.0,471.0,2.8,20.0,689.0,679.85,510.87
2016,7,25,12,15,577.0,298.0,2.85,20.0,847.0,867.28,652.21
2016,7,25,12,30,925.0,125.0,2.9,20.0,1005.0,1036.14,766.95
2016,7,25,12,45,550.5,297.5,2.95,20.0,820.0,864.78,648.17
2016,7,25,13,0,176.0,470.0,3.0,20.0,635.0,654.63,491.57
2016,7,25,13,15,162.5,461.5,3.05,20.0,612.5,636.45,480.16
2016,7,25,13,30,149.0,453.0,3.1,20.0,590.0,617.22,466.72
2016,7,25,13,45,531.5,284.5,3.2,20.0,753.5,851.27,645.45
2016,7,25,14,0,914.0,116.0,3.3,20.0,917.0,1043.93,778.61
2016,7,25,14,15,907.5,115.0,3.35,20.0,888.0,1028.59,768.02
2016,7,25,14,30,901.0,114.0,3.4,20.0,859.0,1009.9,757.15
2016,7,25,14,45,895.5,110.0,3.45,20.0,824.5,985.67,742.59
2016,7,25,15,0,890.0,106.0,3.5,20.0,790.0,958.26,725.86
2016,7,25,15,15,621.0,197.5,3.45,19.5,662.5,803.65,620.71
2016,7,25,15,30,352.0,289.0,3.4,19.0,535.0,630.52,491.53
2016,7,25,15,45,373.0,262.5,3.4,19.0,508.0,609.27,478.78
2016,7,25,16,0,394.0,236.0,3.4,19.0,481.0,585.16,462.8
2016,7,25,16,15,391.5,215.0,3.35,18.5,442.0,557.18,443.55
2016,7,25,16,30,389.0,194.0,3.3,18.0,403.0,516.53,414.5
2016,7,25,16,45,197.0,170.0,3.25,18.0,275.5,328.67,265.87
2016,7,25,17,0,5.0,146.0,3.2,18.0,148.0,144.34,114.15
2016,7,25,17,15,2.5,128.5,3.15,17.5,129.5,125.62,99.51
2016,7,25,17,30,0.0,111.0,3.1,17.0,111.0,107.14,84.56
2016,7,25,17,45,301.5,84.0,3.05,17.0,160.5,256.25,209.35
2016,7,25,18,0,603.0,57.0,3.0,17.0,210.0,347.52,278.67
2016,7,25,18,15,529.0,49.5,2.9,16.5,161.5,276.14,216.12
2016,7,25,18,30,455.0,42.0,2.8,16.0,113.0,212.37,159.4
2016,7,25,18,45,334.5,31.5,2.75,15.5,73.0,140.59,96.17
2016,7,25,19,0,214.0,21.0,2.7,15.0,33.0,77.24,11.46
2016,7,25,19,15,107.0,10.5,2.6,15.0,16.5,27.65,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,80.5,9.0,0.75,14.0,13.0,8.58,0.0
2016,7,26,5,30,161.0,18.0,0.8,14.0,26.0,14.55,0.0
2016,7,26,5,45,277.5,30.5,0.85,14.5,63.5,24.32,14.34
2016,7,26,6,0,394.0,43.0,0.9,15.0,101.0,33.53,23.61
2016,7,26,6,15,470.5,52.0,0.85,15.0,148.0,39.02,28.95
2016,7,26,6,30,547.0,61.0,0.8,15.0,195.0,44.23,33.85
2016,7,26,6,45,596.5,68.0,0.8,15.5,246.0,47.45,36.74
2016,7,26,7,0,646.0,75.0,0.8,16.0,297.0,50.47,39.31
2016,7,26,7,15,682.5,80.0,0.8,16.5,349.0,87.77,48.58
2016,7,26,7,30,719.0,85.0,0.8,17.0,401.0,138.51,79.1
2016,7,26,7,45,744.0,90.0,0.85,18.0,451.5,195.83,123.26
2016,7,26,8,0,769.0,95.0,0.9,19.0,502.0,251.4,169.48
2016,7,26,8,15,789.5,98.5,0.9,19.0,551.0,306.97,217.53
2016,7,26,8,30,810.0,102.0,0.9,19.0,600.0,364.33,266.66
2016,7,26,8,45,605.0,187.0,0.95,19.5,574.5,400.41,300.52
2016,7,26,9,0,400.0,272.0,1.0,20.0,549.0,418.06,316.73
2016,7,26,9,15,631.0,193.5,1.05,20.5,660.5,491.37,372.51
2016,7,26,9,30,862.0,115.0,1.1,21.0,772.0,590.49,446.51
2016,7,26,9,45,631.5,226.5,1.15,21.5,720.0,591.92,445.41
2016,7,26,10,0,401.0,338.0,1.2,22.0,668.0,572.82,428.64
2016,7,26,10,15,648.5,229.5,1.3,22.0,785.5,672.77,504.54
2016,7,26,10,30,896.0,121.0,1.4,22.0,903.0,786.66,586.06
2016,7,26,10,45,684.5,241.5,1.5,22.5,847.5,773.5,572.98
2016,7,26,11,0,473.0,362.0,1.6,23.0,792.0,740.47,545.28
2016,7,26,11,15,473.0,371.5,1.75,23.0,808.0,770.61,567.05
2016,7,26,11,30,473.0,381.0,1.9,23.0,824.0,799.38,587.15
2016,7,26,11,45,690.5,256.0,2.1,23.0,908.0,897.43,660.46
2016,7,26,12,0,908.0,131.0,2.3,23.0,992.0,988.71,721.34
2016,7,26,12,15,908.0,131.0,2.4,23.0,992.5,1008.77,734.35
2016,7,26,12,30,908.0,131.0,2.5,23.0,993.0,1025.57,746.06
2016,7,26,12,45,629.5,278.5,2.65,23.0,874.0,925.81,681.09
2016,7,26,13,0,351.0,426.0,2.8,23.0,755.0,795.24,586.82
2016,7,26,13,15,625.5,276.5,2.9,23.0,851.5,935.64,692.33
2016,7,26,13,30,900.0,127.0,3.0,23.0,948.0,1046.35,766.47
2016,7,26,13,45,895.5,125.5,3.1,23.0,926.0,1039.68,762.65
2016,7,26,14,0,891.0,124.0,3.2,23.0,904.0,1029.51,757.72
2016,7,26,14,15,884.0,122.5,3.2,22.5,875.0,1013.44,749.63
2016,7,26,14,30,877.0,121.0,3.2,22.0,846.0,994.09,739.46
2016,7,26,14,45,868.5,118.5,3.25,22.0,810.5,969.08,724.48
2016,7,26,15,0,860.0,116.0,3.3,22.0,775.0,941.11,707.51
2016,7,26,15,15,848.0,113.5,3.25,22.0,734.5,914.49,690.73
2016,7,26,15,30,836.0,111.0,3.2,22.0,694.0,877.82,667.0
2016,7,26,15,45,820.5,108.0,3.2,22.0,648.5,835.37,639.45
2016,7,26,16,0,805.0,105.0,3.2,22.0,603.0,791.18,610.37
2016,7,26,16,15,560.0,157.5,3.15,21.5,490.5,631.01,495.48
2016,7,26,16,30,315.0,210.0,3.1,21.0,378.0,468.84,371.49
2016,7,26,16,45,511.5,149.5,3.05,21.0,390.5,535.95,427.47
2016,7,26,17,0,708.0,89.0,3.0,21.0,403.0,577.29,461.2
2016,7,26,17,15,671.5,83.5,2.9,20.5,351.0,514.57,412.72
2016,7,26,17,30,635.0,78.0,2.8,20.0,299.0,453.91,364.82
2016,7,26,17,45,580.5,71.5,2.7,19.5,248.0,385.53,309.16
2016,7,26,18,0,526.0,65.0,2.6,19.0,197.0,321.81,255.47
2016,7,26,18,15,451.5,55.0,2.5,18.5,150.0,251.57,195.37
2016,7,26,18,30,377.0,45.0,2.4,18.0,103.0,189.12,140.82
2016,7,26,18,45,262.5,32.0,2.3,17.5,65.0,120.92,81.55
2016,7,26,19,0,148.0,19.0,2.2,17.0,27.0,59.2,1.61
2016,7,26,19,15,74.0,9.5,2.1,16.5,13.5,21.19,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,39.5,7.5,1.2,15.0,9.5,7.15,0.0
2016,7,27,5,30,79.0,15.0,1.2,15.0,19.0,11.76,0.0
2016,7,27,5,45,172.0,31.0,1.25,15.5,52.5,24.11,13.92
2016,7,27,6,0,265.0,47.0,1.3,16.0,86.0,36.0,25.58
2016,7,27,6,15,335.5,60.0,1.25,16.0,129.0,45.02,34.06
2016,7,27,6,30,406.0,73.0,1.2,16.0,172.0,53.63,41.98
2016,7,27,6,45,464.0,82.0,1.2,16.5,220.5,58.85,46.61
2016,7,27,7,0,522.0,91.0,1.2,17.0,269.0,63.13,50.25
2016,7,27,7,15,325.5,135.0,1.2,17.5,252.0,118.43,84.24
2016,7,27,7,30,129.0,179.0,1.2,18.0,235.0,157.62,119.3
2016,7,27,7,45,400.0,147.0,1.3,18.5,352.0,179.94,124.99
2016,7,27,8,0,671.0,115.0,1.4,19.0,469.0,241.06,165.41
2016,7,27,8,15,693.5,120.0,1.4,19.0,516.5,293.36,210.5
2016,7,27,8,30,716.0,125.0,1.4,19.0,564.0,347.8,257.18
2016,7,27,8,45,736.5,128.0,1.45,19.5,609.0,401.64,302.18
2016,7,27,9,0,757.0,131.0,1.5,20.0,654.0,459.78,349.1
2016,7,27,9,15,771.0,134.0,1.55,20.0,694.0,512.35,391.3
2016,7,27,9,30,785.0,137.0,1.6,20.0,734.0,565.12,432.49
2016,7,27,9,45,460.5,266.0,1.65,20.5,620.5,522.32,398.71
2016,7,27,10,0,136.0,395.0,1.7,21.0,507.0,449.47,340.38
2016,7,27,10,15,465.0,279.0,1.8,21.0,680.5,588.39,448.44
2016,7,27,10,30,794.0,163.0,1.9,21.0,854.0,750.98,568.93
2016,7,27,10,45,456.0,304.5,2.0,21.5,704.0,651.91,491.3
2016,7,27,11,0,118.0,446.0,2.1,22.0,554.0,520.77,389.57
2016,7,27,11,15,165.0,455.0,2.2,22.0,608.5,578.01,432.53
2016,7,27,11,30,212.0,464.0,2.3,22.0,663.0,637.9,475.75
2016,7,27,11,45,521.5,313.0,2.4,22.0,806.0,797.17,595.5
2016,7,27,12,0,831.0,162.0,2.5,22.0,949.0,953.57,704.11
2016,7,27,12,15,831.0,162.0,2.6,22.0,949.5,973.04,716.25
2016,7,27,12,30,831.0,162.0,2.7,22.0,950.0,989.42,727.78
2016,7,27,12,45,586.0,296.5,2.8,22.0,850.5,900.51,667.23
2016,7,27,13,0,341.0,431.0,2.9,22.0,751.0,790.65,586.43
2016,7,27,13,15,590.5,289.0,2.95,22.0,831.5,913.06,679.41
2016,7,27,13,30,840.0,147.0,3.0,22.0,912.0,1006.39,743.51
2016,7,27,13,45,838.5,143.0,3.15,22.0,891.0,1000.53,740.68
2016,7,27,14,0,837.0,139.0,3.3,22.0,870.0,991.29,736.56
2016,7,27,14,15,663.0,221.0,3.3,21.5,788.0,914.46,687.18
2016,7,27,14,30,489.0,303.0,3.3,21.0,706.0,819.43,619.94
2016,7,27,14,45,650.0,214.5,3.35,21.0,726.0,876.88,666.49
2016,7,27,15,0,811.0,126.0,3.4,21.0,746.0,914.03,693.21
2016,7,27,15,15,797.5,123.0,3.35,20.5,706.0,879.07,671.18
2016,7,27,15,30,784.0,120.0,3.3,20.0,666.0,841.9,647.97
2016,7,27,15,45,526.5,191.5,3.3,20.0,547.5,674.91,528.04
2016,7,27,16,0,269.0,263.0,3.3,20.0,429.0,513.25,403.56
2016,7,27,16,15,218.0,246.0,3.25,19.5,373.5,434.34,345.03
2016,7,27,16,30,167.0,229.0,3.2,19.0,318.0,370.41,296.08
2016,7,27,16,45,422.0,158.0,3.15,19.0,352.5,483.06,389.64
2016,7,27,17,0,677.0,87.0,3.1,19.0,387.0,554.56,447.92
2016,7,27,17,15,640.0,82.0,3.05,18.5,336.5,493.61,400.07
2016,7,27,17,30,603.0,77.0,3.0,18.0,286.0,434.83,353.07
2016,7,27,17,45,559.5,68.5,2.95,18.0,237.5,371.35,300.16
2016,7,27,18,0,516.0,60.0,2.9,18.0,189.0,311.51,248.6
2016,7,27,18,15,442.5,51.5,2.8,17.5,143.5,243.97,190.2
2016,7,27,18,30,369.0,43.0,2.7,17.0,98.0,184.1,137.4
2016,7,27,18,45,264.0,30.5,2.65,16.5,62.5,119.62,80.25
2016,7,27,19,0,159.0,18.0,2.6,16.0,27.0,61.09,0.0
2016,7,27,19,15,79.5,9.0,2.5,16.0,13.5,21.54,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,82.5,8.0,1.7,13.0,11.5,7.63,0.0
2016,7,28,5,30,165.0,16.0,1.7,13.0,23.0,12.82,0.0
2016,7,28,5,45,281.0,27.0,1.7,13.5,59.0,21.24,11.54
2016,7,28,6,0,397.0,38.0,1.7,14.0,95.0,29.17,19.82
2016,7,28,6,15,471.5,46.0,1.65,14.0,140.5,33.99,24.57
2016,7,28,6,30,546.0,54.0,1.6,14.0,186.0,38.58,28.92
2016,7,28,6,45,596.0,60.0,1.6,14.5,235.5,41.27,31.36
2016,7,28,7,0,646.0,66.0,1.6,15.0,285.0,43.8,33.54
2016,7,28,7,15,403.0,121.5,1.55,15.5,266.0,105.78,72.44
2016,7,28,7,30,160.0,177.0,1.5,16.0,247.0,159.32,120.48
2016,7,28,7,45,147.0,201.0,1.45,16.5,271.5,188.63,143.83
2016,7,28,8,0,134.0,225.0,1.4,17.0,296.0,216.77,166.73
2016,7,28,8,15,127.5,248.0,1.45,17.0,320.5,244.77,189.55
2016,7,28,8,30,121.0,271.0,1.5,17.0,345.0,272.24,211.66
2016,7,28,8,45,129.5,294.0,1.55,17.5,378.5,305.15,236.98
2016,7,28,9,0,138.0,317.0,1.6,18.0,412.0,339.19,262.76
2016,7,28,9,15,182.0,335.0,1.7,18.0,468.5,388.16,300.23
2016,7,28,9,30,226.0,353.0,1.8,18.0,525.0,441.69,340.87
2016,7,28,9,45,201.0,374.0,1.9,18.5,532.0,460.05,353.68
2016,7,28,10,0,176.0,395.0,2.0,19.0,539.0,475.86,364.4
2016,7,28,10,15,532.0,249.0,2.1,19.0,707.5,608.38,468.93
2016,7,28,10,30,888.0,103.0,2.2,19.0,876.0,763.79,584.49
2016,7,28,10,45,889.0,106.5,2.3,19.5,896.5,804.61,610.41
2016,7,28,11,0,890.0,110.0,2.4,20.0,917.0,842.96,635.39
2016,7,28,11,15,650.0,251.5,2.45,20.0,846.5,810.25,610.96
2016,7,28,11,30,410.0,393.0,2.5,20.0,776.0,755.04,566.22
2016,7,28,11,45,435.5,371.5,2.65,20.0,781.5,774.75,582.23
2016,7,28,12,0,461.0,350.0,2.8,20.0,787.0,793.49,597.0
2016,7,28,12,15,429.0,378.5,2.85,20.0,785.0,804.61,603.58
2016,7,28,12,30,397.0,407.0,2.9,20.0,783.0,805.87,603.59
2016,7,28,12,45,270.5,437.0,2.95,20.0,692.0,720.06,540.79
2016,7,28,13,0,144.0,467.0,3.0,20.0,601.0,620.29,467.22
2016,7,28,13,15,509.5,292.5,3.0,20.0,757.0,833.53,630.61
2016,7,28,13,30,875.0,118.0,3.0,20.0,913.0,1012.15,753.88
2016,7,28,13,45,869.0,117.5,3.05,20.0,891.0,1004.95,748.51
2016,7,28,14,0,863.0,117.0,3.1,20.0,869.0,994.38,742.75
2016,7,28,14,15,856.0,115.5,3.1,19.5,840.5,978.47,734.52
2016,7,28,14,30,849.0,114.0,3.1,19.0,812.0,959.4,724.22
2016,7,28,14,45,840.5,111.5,3.1,19.0,778.0,934.75,708.79
2016,7,28,15,0,832.0,109.0,3.1,19.0,744.0,907.25,691.43
2016,7,28,15,15,819.5,106.5,3.1,19.0,704.5,873.42,669.63
2016,7,28,15,30,807.0,104.0,3.1,19.0,665.0,844.13,650.94
2016,7,28,15,45,793.5,100.5,3.1,19.0,621.0,803.64,624.14
2016,7,28,16,0,780.0,97.0,3.1,19.0,577.0,761.38,595.85
2016,7,28,16,15,517.0,157.5,3.05,18.5,465.5,591.94,471.54
2016,7,28,16,30,254.0,218.0,3.0,18.0,354.0,432.99,346.87
2016,7,28,16,45,155.5,195.5,3.0,18.0,276.0,319.13,257.3
2016,7,28,17,0,57.0,173.0,3.0,18.0,198.0,215.36,173.02
2016,7,28,17,15,338.0,122.0,3.0,17.5,241.0,352.27,288.5
2016,7,28,17,30,619.0,71.0,3.0,17.0,284.0,436.37,356.47
2016,7,28,17,45,570.0,64.5,3.0,17.0,235.0,371.65,301.6
2016,7,28,18,0,521.0,58.0,3.0,17.0,186.0,311.13,249.21
2016,7,28,18,15,448.0,49.5,2.85,16.5,141.0,243.57,190.41
2016,7,28,18,30,375.0,41.0,2.7,16.0,96.0,183.69,137.24
2016,7,28,18,45,265.0,29.0,2.55,16.0,60.5,118.16,78.5
2016,7,28,19,0,155.0,17.0,2.4,16.0,25.0,58.66,0.0
2016,7,28,19,15,77.5,8.5,2.25,15.5,12.5,20.67,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.0,2.1,14.0,9.5,6.67,0.0
2016,7,29,5,30,99.0,14.0,2.1,14.0,19.0,11.01,0.0
2016,7,29,5,45,199.5,28.5,2.15,14.5,52.0,22.2,12.03
2016,7,29,6,0,300.0,43.0,2.2,15.0,85.0,32.97,22.97
2016,7,29,6,15,374.0,54.0,2.15,15.0,128.5,41.07,30.66
2016,7,29,6,30,448.0,65.0,2.1,15.0,172.0,47.89,37.03
2016,7,29,6,45,504.5,72.5,2.05,15.5,220.5,51.3,40.11
2016,7,29,7,0,561.0,80.0,2.0,16.0,269.0,54.53,42.88
2016,7,29,7,15,365.5,128.0,1.95,16.0,259.5,108.41,75.73
2016,7,29,7,30,170.0,176.0,1.9,16.0,250.0,159.42,120.28
2016,7,29,7,45,439.0,137.0,1.9,16.5,359.5,177.83,122.81
2016,7,29,8,0,708.0,98.0,1.9,17.0,469.0,234.26,160.19
2016,7,29,8,15,454.0,183.5,1.95,17.5,430.0,277.57,206.43
2016,7,29,8,30,200.0,269.0,2.0,18.0,391.0,297.5,229.48
2016,7,29,8,45,498.5,187.5,2.05,18.5,523.0,357.45,273.55
2016,7,29,9,0,797.0,106.0,2.1,19.0,655.0,454.9,348.92
2016,7,29,9,15,810.0,108.5,2.1,19.0,695.0,508.59,392.48
2016,7,29,9,30,823.0,111.0,2.1,19.0,735.0,564.12,436.29
2016,7,29,9,45,487.0,252.5,2.15,19.5,626.5,526.52,405.78
2016,7,29,10,0,151.0,394.0,2.2,20.0,518.0,458.64,350.18
2016,7,29,10,15,503.5,256.5,2.25,20.0,690.0,595.18,457.95
2016,7,29,10,30,856.0,119.0,2.3,20.0,862.0,754.6,576.65
2016,7,29,10,45,866.0,117.5,2.4,20.0,885.5,796.73,604.63
2016,7,29,11,0,876.0,116.0,2.5,20.0,909.0,837.05,632.21
2016,7,29,11,15,879.5,116.5,2.55,20.0,924.5,871.68,655.41
2016,7,29,11,30,883.0,117.0,2.6,20.0,940.0,903.72,676.82
2016,7,29,11,45,611.5,277.5,2.65,20.5,849.5,846.14,634.28
2016,7,29,12,0,340.0,438.0,2.7,21.0,759.0,759.66,565.9
2016,7,29,12,15,616.0,276.5,2.75,21.0,859.0,885.16,661.83
2016,7,29,12,30,892.0,115.0,2.8,21.0,959.0,994.48,735.76
2016,7,29,12,45,613.5,274.5,2.9,21.0,853.0,906.8,675.9
2016,7,29,13,0,335.0,434.0,3.0,21.0,747.0,788.33,587.47
2016,7,29,13,15,282.0,439.5,3.05,20.5,700.0,746.15,559.35
2016,7,29,13,30,229.0,445.0,3.1,20.0,653.0,690.6,533.0
2016,7,29,13,45,196.5,436.0,3.2,20.0,611.5,650.62,492.9
2016,7,29,14,0,164.0,427.0,3.3,20.0,570.0,609.9,463.86
2016,7,29,14,15,515.5,266.0,3.3,20.0,694.0,812.01,620.4
2016,7,29,14,30,867.0,105.0,3.3,20.0,818.0,967.25,729.78
2016,7,29,14,45,608.5,215.5,3.3,20.0,705.0,838.44,640.72
2016,7,29,15,0,350.0,326.0,3.3,20.0,592.0,685.91,526.84
2016,7,29,15,15,351.0,306.0,3.25,19.5,561.0,657.69,509.55
2016,7,29,15,30,352.0,286.0,3.2,19.0,530.0,627.93,490.12
2016,7,29,15,45,212.0,274.5,3.2,19.0,418.5,473.86,373.37
2016,7,29,16,0,72.0,263.0,3.2,19.0,307.0,329.52,260.14
2016,7,29,16,15,414.5,174.5,3.15,18.5,396.5,531.05,426.33
2016,7,29,16,30,757.0,86.0,3.1,18.0,486.0,670.57,536.84
2016,7,29,16,45,391.5,123.0,3.1,18.0,329.0,422.26,342.92
2016,7,29,17,0,26.0,160.0,3.1,18.0,172.0,180.67,144.1
2016,7,29,17,15,21.5,140.5,3.05,17.5,149.5,150.24,120.15
2016,7,29,17,30,17.0,121.0,3.0,17.0,127.0,127.67,101.85
2016,7,29,17,45,269.5,89.5,2.95,17.0,156.5,246.45,200.94
2016,7,29,18,0,522.0,58.0,2.9,17.0,186.0,311.2,249.47
2016,7,29,18,15,448.0,49.5,2.7,16.5,140.5,243.23,189.85
2016,7,29,18,30,374.0,41.0,2.5,16.0,95.0,183.03,136.4
2016,7,29,18,45,259.5,29.0,2.4,16.0,59.0,116.45,76.45
2016,7,29,19,0,145.0,17.0,2.3,16.0,23.0,55.96,0.0
2016,7,29,19,15,72.5,8.5,2.15,15.5,11.5,19.78,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,75.5,7.0,1.95,14.0,10.5,6.67,0.0
2016,7,30,5,30,151.0,14.0,2.0,14.0,21.0,13.34,0.0
2016,7,30,5,45,271.5,25.5,2.15,14.0,56.5,20.06,10.13
2016,7,30,6,0,392.0,37.0,2.3,14.0,92.0,28.49,19.15
2016,7,30,6,15,469.0,45.5,2.3,14.5,137.5,33.77,24.27
2016,7,30,6,30,546.0,54.0,2.3,15.0,183.0,38.79,28.95
2016,7,30,6,45,596.5,60.0,2.3,15.5,233.0,41.47,31.38
2016,7,30,7,0,647.0,66.0,2.3,16.0,283.0,44.0,33.56
2016,7,30,7,15,683.0,71.0,2.25,16.0,334.0,81.98,45.27
2016,7,30,7,30,719.0,76.0,2.2,16.0,385.0,132.4,74.99
2016,7,30,7,45,744.5,80.0,2.2,16.5,435.5,184.55,115.34
2016,7,30,8,0,770.0,84.0,2.2,17.0,486.0,239.53,162.23
2016,7,30,8,15,533.0,168.5,2.2,17.0,459.5,287.37,212.52
2016,7,30,8,30,296.0,253.0,2.2,17.0,433.0,313.4,241.18
2016,7,30,8,45,267.0,280.5,2.25,17.5,452.0,345.28,267.4
2016,7,30,9,0,238.0,308.0,2.3,18.0,471.0,377.01,292.41
2016,7,30,9,15,550.0,204.5,2.35,18.5,612.0,459.21,356.37
2016,7,30,9,30,862.0,101.0,2.4,19.0,753.0,576.7,447.23
2016,7,30,9,45,593.5,233.0,2.5,19.5,692.0,574.19,442.9
2016,7,30,10,0,325.0,365.0,2.6,20.0,631.0,547.12,418.82
2016,7,30,10,15,616.0,232.0,2.65,20.0,758.0,652.18,501.77
2016,7,30,10,30,907.0,99.0,2.7,20.0,885.0,773.97,592.21
2016,7,30,10,45,661.5,237.0,2.8,20.0,818.0,751.56,572.98
2016,7,30,11,0,416.0,375.0,2.9,20.0,751.0,706.18,535.1
2016,7,30,11,15,412.5,383.5,2.95,20.0,762.0,730.68,552.73
2016,7,30,11,30,409.0,392.0,3.0,20.0,773.0,753.74,568.73
2016,7,30,11,45,329.5,428.0,3.05,20.0,736.5,727.46,548.09
2016,7,30,12,0,250.0,464.0,3.1,20.0,700.0,700.8,527.15
2016,7,30,12,15,201.5,469.0,3.1,20.0,659.5,661.44,498.29
2016,7,30,12,30,153.0,474.0,3.1,20.0,619.0,626.33,472.13
