Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,12,45,150.0,470.0,3.1,20.0,611.0,625.04,471.53
2016,7,30,13,0,147.0,466.0,3.1,20.0,603.0,622.82,470.11
2016,7,30,13,15,522.5,290.5,3.05,20.0,766.5,845.04,639.2
2016,7,30,13,30,898.0,115.0,3.0,20.0,930.0,1032.46,767.34
2016,7,30,13,45,610.0,256.0,3.0,20.0,804.0,905.06,679.94
2016,7,30,14,0,322.0,397.0,3.0,20.0,678.0,748.81,564.53
2016,7,30,14,15,602.0,252.5,2.95,19.5,754.5,887.31,672.51
2016,7,30,14,30,882.0,108.0,2.9,19.0,831.0,985.17,740.98
2016,7,30,14,45,483.0,227.0,2.9,19.0,621.0,725.37,558.76
2016,7,30,15,0,84.0,346.0,2.9,19.0,411.0,432.93,334.75
2016,7,30,15,15,95.0,329.5,2.85,18.5,399.0,424.85,331.72
2016,7,30,15,30,106.0,313.0,2.8,18.0,387.0,415.82,326.65
2016,7,30,15,45,87.5,286.5,2.8,18.0,345.0,369.45,291.52
2016,7,30,16,0,69.0,260.0,2.8,18.0,303.0,323.92,256.69
2016,7,30,16,15,58.0,234.5,2.85,17.5,269.0,286.4,228.35
2016,7,30,16,30,47.0,209.0,2.9,17.0,235.0,249.49,199.94
2016,7,30,16,45,27.0,177.0,2.95,17.0,191.5,199.76,160.07
2016,7,30,17,0,7.0,145.0,3.0,17.0,148.0,145.07,115.5
2016,7,30,17,15,3.5,127.0,3.0,16.5,128.5,125.14,99.57
2016,7,30,17,30,0.0,109.0,3.0,16.0,109.0,105.55,83.59
2016,7,30,17,45,298.0,80.0,3.05,16.0,152.0,249.5,204.46
2016,7,30,18,0,596.0,51.0,3.1,16.0,195.0,335.37,269.55
2016,7,30,18,15,522.5,43.5,3.05,15.5,147.5,264.8,207.06
2016,7,30,18,30,449.0,36.0,3.0,15.0,100.0,201.96,150.46
2016,7,30,18,45,330.5,25.5,2.95,15.0,62.5,131.83,85.37
2016,7,30,19,0,212.0,15.0,2.9,15.0,25.0,67.76,0.0
2016,7,30,19,15,106.0,7.5,2.8,15.0,12.5,24.12,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.0,2.45,13.0,9.5,6.67,0.0
2016,7,31,5,30,146.0,14.0,2.5,13.0,19.0,13.34,0.0
2016,7,31,5,45,263.5,26.0,2.65,13.5,54.5,20.63,10.34
2016,7,31,6,0,381.0,38.0,2.8,14.0,90.0,29.52,19.99
2016,7,31,6,15,458.5,47.0,2.75,14.0,136.0,35.19,25.55
2016,7,31,6,30,536.0,56.0,2.7,14.0,182.0,40.56,30.64
2016,7,31,6,45,268.0,81.5,2.65,14.5,144.5,58.27,46.47
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,94.45,78.31
2016,7,31,7,15,0.0,120.0,2.45,15.5,120.0,106.58,84.46
2016,7,31,7,30,0.0,133.0,2.3,16.0,133.0,118.93,94.27
2016,7,31,7,45,12.5,162.0,2.2,16.5,169.0,146.35,115.69
2016,7,31,8,0,25.0,191.0,2.1,17.0,205.0,175.57,138.28
2016,7,31,8,15,21.5,202.5,2.0,17.0,215.0,187.61,147.69
2016,7,31,8,30,18.0,214.0,1.9,17.0,225.0,199.12,156.6
2016,7,31,8,45,19.0,229.0,1.85,17.5,241.5,214.94,168.44
2016,7,31,9,0,20.0,244.0,1.8,18.0,258.0,230.89,180.24
2016,7,31,9,15,23.0,264.5,1.8,18.0,281.5,252.84,196.96
2016,7,31,9,30,26.0,285.0,1.8,18.0,305.0,273.0,212.17
2016,7,31,9,45,46.0,326.0,1.8,18.5,363.0,324.88,251.26
2016,7,31,10,0,66.0,367.0,1.8,19.0,421.0,379.37,291.48
2016,7,31,10,15,449.5,256.0,1.8,19.0,643.5,556.88,430.03
2016,7,31,10,30,833.0,145.0,1.8,19.0,866.0,763.08,581.69
2016,7,31,10,45,837.5,147.5,1.8,19.0,888.0,804.87,607.78
2016,7,31,11,0,842.0,150.0,1.8,19.0,910.0,844.59,633.8
2016,7,31,11,15,845.5,151.0,1.85,19.0,925.5,874.82,653.77
2016,7,31,11,30,849.0,152.0,1.9,19.0,941.0,906.64,674.87
2016,7,31,11,45,851.5,152.5,1.95,19.5,949.0,934.48,691.94
2016,7,31,12,0,854.0,153.0,2.0,20.0,957.0,959.53,707.16
2016,7,31,12,15,854.0,153.0,2.05,20.0,957.0,978.8,719.99
2016,7,31,12,30,854.0,153.0,2.1,20.0,957.0,994.97,730.94
2016,7,31,12,45,877.0,136.5,2.2,20.0,957.0,1014.52,744.8
2016,7,31,13,0,900.0,120.0,2.3,20.0,957.0,1030.64,756.49
2016,7,31,13,15,896.5,119.5,2.35,19.5,942.0,1032.94,760.25
2016,7,31,13,30,893.0,119.0,2.4,19.0,927.0,1031.69,761.98
2016,7,31,13,45,888.5,117.5,2.5,19.0,904.5,1024.87,759.31
2016,7,31,14,0,884.0,116.0,2.6,19.0,882.0,1014.55,754.45
2016,7,31,14,15,876.5,114.5,2.65,19.0,853.0,997.85,744.94
2016,7,31,14,30,869.0,113.0,2.7,19.0,824.0,977.91,733.35
2016,7,31,14,45,861.0,110.5,2.8,19.0,789.5,953.28,719.06
2016,7,31,15,0,853.0,108.0,2.9,19.0,755.0,925.69,702.68
2016,7,31,15,15,840.5,106.0,2.95,18.5,714.0,891.77,682.72
2016,7,31,15,30,828.0,104.0,3.0,18.0,673.0,862.36,665.71
2016,7,31,15,45,529.0,185.0,3.1,18.0,539.5,669.9,527.92
2016,7,31,16,0,230.0,266.0,3.2,18.0,406.0,473.74,375.86
2016,7,31,16,15,226.0,244.0,3.2,17.5,372.5,438.94,351.71
2016,7,31,16,30,222.0,222.0,3.2,17.0,339.0,403.7,325.92
2016,7,31,16,45,141.0,196.5,3.25,17.0,268.0,310.68,251.64
2016,7,31,17,0,60.0,171.0,3.3,17.0,197.0,215.6,174.16
2016,7,31,17,15,54.5,149.5,3.25,16.5,171.0,187.38,151.8
2016,7,31,17,30,49.0,128.0,3.2,16.0,145.0,159.54,129.11
2016,7,31,17,45,301.0,91.0,3.15,15.5,166.0,263.63,216.13
2016,7,31,18,0,553.0,54.0,3.1,15.0,187.0,319.45,257.7
2016,7,31,18,15,476.5,46.0,3.0,14.5,140.5,249.51,195.78
2016,7,31,18,30,400.0,38.0,2.9,14.0,94.0,187.66,140.16
2016,7,31,18,45,285.0,26.5,2.85,14.0,58.0,120.34,76.96
2016,7,31,19,0,170.0,15.0,2.8,14.0,22.0,50.56,0.0
2016,7,31,19,15,85.0,7.5,2.7,14.0,11.0,20.67,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,171.0,13.0,2.1,14.0,19.0,12.39,0.0
2016,8,1,5,45,298.5,23.5,2.15,14.0,54.5,18.43,8.33
2016,8,1,6,0,426.0,34.0,2.2,14.0,90.0,26.04,16.95
2016,8,1,6,15,502.5,41.0,2.15,14.0,136.0,30.18,21.12
2016,8,1,6,30,579.0,48.0,2.1,14.0,182.0,34.14,24.92
2016,8,1,6,45,289.5,57.0,2.1,14.5,124.0,40.44,30.6
2016,8,1,7,0,0.0,66.0,2.1,15.0,66.0,61.37,49.14
2016,8,1,7,15,0.0,93.5,2.05,15.0,93.5,85.22,66.76
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,109.13,86.5
2016,8,1,7,45,3.0,144.0,2.0,15.5,146.0,130.05,103.15
2016,8,1,8,0,6.0,167.0,2.0,16.0,171.0,151.54,120.03
2016,8,1,8,15,41.5,213.0,1.95,16.0,238.5,197.16,155.42
2016,8,1,8,30,77.0,259.0,1.9,16.0,306.0,251.4,197.57
2016,8,1,8,45,144.0,284.5,1.85,16.5,380.0,303.11,236.76
2016,8,1,9,0,211.0,310.0,1.8,17.0,454.0,366.33,284.79
2016,8,1,9,15,550.5,197.0,1.85,17.0,604.5,452.61,352.3
2016,8,1,9,30,890.0,84.0,1.9,17.0,755.0,576.31,448.77
2016,8,1,9,45,889.5,91.0,2.0,17.5,788.0,628.25,487.97
2016,8,1,10,0,889.0,98.0,2.1,18.0,821.0,678.25,525.08
2016,8,1,10,15,895.5,99.0,2.2,18.0,850.0,725.48,559.93
2016,8,1,10,30,902.0,100.0,2.3,18.0,879.0,770.96,591.56
2016,8,1,10,45,908.0,100.5,2.4,18.5,902.0,813.61,619.83
2016,8,1,11,0,914.0,101.0,2.5,19.0,925.0,854.06,646.31
2016,8,1,11,15,917.0,101.5,2.55,19.0,940.5,889.55,670.08
2016,8,1,11,30,920.0,102.0,2.6,19.0,956.0,922.28,691.93
2016,8,1,11,45,922.5,102.0,2.7,19.0,964.5,951.15,711.6
2016,8,1,12,0,925.0,102.0,2.8,19.0,973.0,976.97,729.29
2016,8,1,12,15,925.5,102.0,2.9,19.0,973.5,997.67,743.65
2016,8,1,12,30,926.0,102.0,3.0,19.0,974.0,1015.01,755.91
2016,8,1,12,45,696.0,239.5,3.1,19.0,892.0,954.4,716.17
2016,8,1,13,0,466.0,377.0,3.2,19.0,810.0,871.15,654.08
2016,8,1,13,15,693.0,238.0,3.3,19.0,870.0,966.13,727.53
2016,8,1,13,30,920.0,99.0,3.4,19.0,930.0,1037.95,776.28
2016,8,1,13,45,918.0,96.5,3.5,19.0,909.0,1032.25,773.31
2016,8,1,14,0,916.0,94.0,3.6,19.0,888.0,1022.9,768.69
2016,8,1,14,15,910.0,93.0,3.65,18.5,859.0,1007.65,761.26
2016,8,1,14,30,904.0,92.0,3.7,18.0,830.0,989.01,751.6
2016,8,1,14,45,898.0,89.5,3.8,18.0,796.0,965.41,737.46
2016,8,1,15,0,892.0,87.0,3.9,18.0,762.0,938.66,721.1
2016,8,1,15,15,881.5,85.5,3.9,17.5,721.5,905.93,701.22
2016,8,1,15,30,871.0,84.0,3.9,17.0,681.0,870.63,679.36
2016,8,1,15,45,857.0,81.5,3.95,17.0,636.5,828.85,651.57
2016,8,1,16,0,843.0,79.0,4.0,17.0,592.0,785.16,622.08
2016,8,1,16,15,825.0,76.5,3.95,16.5,543.5,736.73,589.38
2016,8,1,16,30,807.0,74.0,3.9,16.0,495.0,692.31,559.11
2016,8,1,16,45,780.5,71.5,3.9,16.0,444.0,635.86,518.16
2016,8,1,17,0,754.0,69.0,3.9,16.0,393.0,579.7,474.98
2016,8,1,17,15,720.0,65.0,3.85,15.5,341.5,517.92,426.23
2016,8,1,17,30,686.0,61.0,3.8,15.0,290.0,457.86,377.1
2016,8,1,17,45,633.0,56.0,3.8,15.0,239.0,389.33,318.73
2016,8,1,18,0,580.0,51.0,3.8,15.0,188.0,327.32,263.91
2016,8,1,18,15,503.0,43.5,3.7,14.5,141.5,256.36,201.11
2016,8,1,18,30,426.0,36.0,3.6,14.0,95.0,193.57,144.19
2016,8,1,18,45,296.5,25.5,3.5,14.0,58.0,122.14,76.38
2016,8,1,19,0,167.0,15.0,3.4,14.0,21.0,49.7,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.0,10.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,66.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,133.0,14.0,2.9,13.0,18.0,13.34,0.0
2016,8,2,5,45,270.0,25.0,3.0,13.5,54.0,19.93,9.12
2016,8,2,6,0,407.0,36.0,3.1,14.0,90.0,27.96,18.54
2016,8,2,6,15,489.0,44.0,3.05,14.0,137.0,32.84,23.43
2016,8,2,6,30,571.0,52.0,3.0,14.0,184.0,37.5,27.89
2016,8,2,6,45,285.5,65.5,3.0,14.5,131.5,46.66,36.13
2016,8,2,7,0,0.0,79.0,3.0,15.0,79.0,72.22,58.74
2016,8,2,7,15,6.5,113.0,2.95,15.0,115.5,101.21,80.03
2016,8,2,7,30,13.0,147.0,2.9,15.0,152.0,131.25,104.41
2016,8,2,7,45,17.0,167.0,2.9,15.5,175.0,150.96,119.86
2016,8,2,8,0,21.0,187.0,2.9,16.0,198.0,171.29,135.72
2016,8,2,8,15,73.5,226.5,2.85,16.0,270.5,216.66,170.48
2016,8,2,8,30,126.0,266.0,2.8,16.0,343.0,269.68,211.67
2016,8,2,8,45,254.5,268.5,2.8,16.5,437.5,330.33,257.84
2016,8,2,9,0,383.0,271.0,2.8,17.0,532.0,408.57,318.28
2016,8,2,9,15,275.0,312.5,2.75,17.0,505.5,413.94,323.2
2016,8,2,9,30,167.0,354.0,2.7,17.0,479.0,409.72,319.51
2016,8,2,9,45,541.0,227.0,2.7,17.5,661.5,536.85,420.14
2016,8,2,10,0,915.0,100.0,2.7,18.0,844.0,696.94,542.44
2016,8,2,10,15,653.0,232.0,2.7,18.0,772.5,678.28,524.01
2016,8,2,10,30,391.0,364.0,2.7,18.0,701.0,633.77,486.56
2016,8,2,10,45,264.5,404.0,2.75,18.5,635.0,591.67,452.84
2016,8,2,11,0,138.0,444.0,2.8,19.0,569.0,536.6,408.86
2016,8,2,11,15,230.0,438.0,2.8,19.0,650.0,618.95,471.12
2016,8,2,11,30,322.0,432.0,2.8,19.0,731.0,711.42,538.51
2016,8,2,11,45,336.0,430.5,2.85,19.0,744.5,736.71,556.22
2016,8,2,12,0,350.0,429.0,2.9,19.0,758.0,761.37,573.92
2016,8,2,12,15,227.5,445.0,2.95,19.0,659.0,663.26,501.78
2016,8,2,12,30,105.0,461.0,3.0,19.0,560.0,557.52,422.9
2016,8,2,12,45,295.0,416.5,3.05,19.0,691.0,724.95,549.76
2016,8,2,13,0,485.0,372.0,3.1,19.0,822.0,885.46,665.67
2016,8,2,13,15,318.5,409.0,3.15,19.0,703.0,752.39,568.51
2016,8,2,13,30,152.0,446.0,3.2,19.0,584.0,615.14,467.12
2016,8,2,13,45,315.5,388.0,3.3,19.0,664.0,732.95,558.6
2016,8,2,14,0,479.0,330.0,3.4,19.0,744.0,847.21,643.94
2016,8,2,14,15,365.0,356.0,3.45,19.0,665.5,747.27,570.93
2016,8,2,14,30,251.0,382.0,3.5,19.0,587.0,661.19,507.29
2016,8,2,14,45,208.0,369.0,3.6,19.0,533.5,590.37,456.46
2016,8,2,15,0,165.0,356.0,3.7,19.0,480.0,533.46,414.59
2016,8,2,15,15,210.0,330.0,3.8,18.5,479.0,543.6,425.93
2016,8,2,15,30,255.0,304.0,3.9,18.0,478.0,562.91,443.65
2016,8,2,15,45,247.5,283.0,4.0,18.0,442.5,526.43,417.25
2016,8,2,16,0,240.0,262.0,4.1,18.0,407.0,489.45,390.35
2016,8,2,16,15,213.0,241.5,4.15,18.0,362.0,426.29,342.35
2016,8,2,16,30,186.0,221.0,4.2,18.0,317.0,376.33,303.74
2016,8,2,16,45,455.5,150.5,4.3,18.0,354.0,497.42,405.16
2016,8,2,17,0,725.0,80.0,4.4,18.0,391.0,573.12,467.81
2016,8,2,17,15,686.5,75.5,4.4,17.5,338.5,511.52,418.74
2016,8,2,17,30,648.0,71.0,4.4,17.0,286.0,450.1,368.75
2016,8,2,17,45,585.0,65.5,4.45,16.5,234.0,378.06,308.46
2016,8,2,18,0,522.0,60.0,4.5,16.0,182.0,311.61,250.89
2016,8,2,18,15,437.5,50.5,4.45,15.5,135.5,238.58,186.83
2016,8,2,18,30,353.0,41.0,4.4,15.0,89.0,174.55,129.65
2016,8,2,18,45,219.0,28.0,4.35,15.0,53.5,102.0,61.79
2016,8,2,19,0,85.0,15.0,4.3,15.0,18.0,32.2,0.0
2016,8,2,19,15,42.5,7.5,4.2,15.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,12.39,0.0
2016,8,3,5,45,234.0,25.5,2.55,14.5,51.0,20.51,9.06
2016,8,3,6,0,373.0,38.0,2.6,15.0,86.0,29.92,20.1
2016,8,3,6,15,458.5,47.0,2.45,15.0,133.0,35.56,25.71
2016,8,3,6,30,544.0,56.0,2.3,15.0,180.0,40.94,30.82
2016,8,3,6,45,272.0,73.0,2.15,15.5,135.0,52.21,40.9
2016,8,3,7,0,0.0,90.0,2.0,16.0,90.0,81.06,66.27
2016,8,3,7,15,82.5,130.5,1.9,16.0,165.5,108.17,83.55
2016,8,3,7,30,165.0,171.0,1.8,16.0,241.0,154.12,116.31
2016,8,3,7,45,105.0,187.0,1.7,16.5,233.5,170.61,131.27
2016,8,3,8,0,45.0,203.0,1.6,17.0,226.0,184.22,144.28
2016,8,3,8,15,36.0,214.0,1.6,17.0,233.5,196.31,154.07
2016,8,3,8,30,27.0,225.0,1.6,17.0,241.0,207.14,162.66
2016,8,3,8,45,48.5,260.5,1.65,17.5,292.5,249.07,194.82
2016,8,3,9,0,70.0,296.0,1.7,18.0,344.0,293.99,228.89
2016,8,3,9,15,55.0,301.5,1.8,18.0,341.0,298.01,231.76
2016,8,3,9,30,40.0,307.0,1.9,18.0,338.0,300.09,233.12
2016,8,3,9,45,476.5,204.5,2.0,18.5,590.5,477.35,373.01
2016,8,3,10,0,913.0,102.0,2.1,19.0,843.0,697.27,537.97
2016,8,3,10,15,690.0,216.5,2.2,19.0,788.0,690.17,528.64
2016,8,3,10,30,467.0,331.0,2.3,19.0,733.0,662.19,504.9
2016,8,3,10,45,443.0,350.5,2.45,19.0,740.0,685.01,521.58
2016,8,3,11,0,419.0,370.0,2.6,19.0,747.0,705.0,535.64
2016,8,3,11,15,676.5,242.0,2.75,19.0,862.5,825.08,627.58
2016,8,3,11,30,934.0,114.0,2.9,19.0,978.0,946.46,711.39
2016,8,3,11,45,709.0,247.5,3.05,19.0,906.5,907.95,685.0
2016,8,3,12,0,484.0,381.0,3.2,19.0,835.0,846.82,637.31
2016,8,3,12,15,467.0,383.5,3.3,19.0,821.5,847.82,638.77
2016,8,3,12,30,450.0,386.0,3.4,19.0,808.0,846.22,637.97
2016,8,3,12,45,425.0,390.0,3.55,19.0,786.0,835.68,631.06
2016,8,3,13,0,400.0,394.0,3.7,19.0,764.0,822.64,622.42
2016,8,3,13,15,407.5,380.0,3.85,19.0,752.0,821.97,623.59
2016,8,3,13,30,415.0,366.0,4.0,19.0,740.0,819.13,623.21
2016,8,3,13,45,662.0,241.5,4.15,19.0,820.5,943.25,718.86
2016,8,3,14,0,909.0,117.0,4.3,19.0,901.0,1040.66,786.34
2016,8,3,14,15,634.5,234.5,4.35,18.5,773.0,901.49,692.06
2016,8,3,14,30,360.0,352.0,4.4,18.0,645.0,735.22,568.66
2016,8,3,14,45,295.5,350.0,4.5,18.0,583.5,666.79,519.36
2016,8,3,15,0,231.0,348.0,4.6,18.0,522.0,586.65,459.94
2016,8,3,15,15,188.0,330.5,4.6,17.5,467.0,524.34,414.0
2016,8,3,15,30,145.0,313.0,4.6,17.0,412.0,463.54,368.22
2016,8,3,15,45,148.5,290.5,4.7,17.0,386.0,438.67,350.53
2016,8,3,16,0,152.0,268.0,4.8,17.0,360.0,412.93,331.82
2016,8,3,16,15,91.0,231.5,4.8,16.5,285.5,309.48,249.97
2016,8,3,16,30,30.0,195.0,4.8,16.0,211.0,222.02,178.98
2016,8,3,16,45,15.5,165.5,4.8,16.0,174.0,171.85,138.19
2016,8,3,17,0,1.0,136.0,4.8,16.0,137.0,132.16,105.44
2016,8,3,17,15,0.5,118.0,4.75,15.5,118.5,114.29,91.04
2016,8,3,17,30,0.0,100.0,4.7,15.0,100.0,96.44,76.37
2016,8,3,17,45,277.5,78.0,4.7,15.0,142.0,236.56,194.92
2016,8,3,18,0,555.0,56.0,4.7,15.0,184.0,321.04,259.68
2016,8,3,18,15,471.5,47.5,4.6,14.5,136.5,247.82,194.45
2016,8,3,18,30,388.0,39.0,4.5,14.0,89.0,183.45,136.21
2016,8,3,18,45,249.0,26.5,4.4,14.0,53.0,108.39,63.53
2016,8,3,19,0,110.0,14.0,4.3,14.0,17.0,36.36,0.0
2016,8,3,19,15,55.0,7.0,4.2,14.0,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,12.0,3.5,13.0,15.0,11.44,0.0
2016,8,4,5,45,239.0,24.0,3.55,13.5,50.0,19.19,7.67
2016,8,4,6,0,382.0,36.0,3.6,14.0,85.0,28.18,18.63
2016,8,4,6,15,466.5,45.0,3.55,14.0,131.5,33.92,24.33
2016,8,4,6,30,551.0,54.0,3.5,14.0,178.0,39.37,29.53
2016,8,4,6,45,275.5,53.0,3.45,14.5,115.0,37.66,28.09
2016,8,4,7,0,0.0,52.0,3.4,15.0,52.0,48.33,37.55
2016,8,4,7,15,0.0,71.5,3.4,15.0,71.5,66.53,51.04
2016,8,4,7,30,0.0,91.0,3.4,15.0,91.0,83.85,65.46
2016,8,4,7,45,0.0,110.0,3.4,15.5,110.0,100.83,79.27
2016,8,4,8,0,0.0,129.0,3.4,16.0,129.0,117.94,92.96
2016,8,4,8,15,9.0,170.0,3.45,16.0,175.5,156.58,124.01
2016,8,4,8,30,18.0,211.0,3.5,16.0,222.0,196.45,155.74
2016,8,4,8,45,35.0,247.5,3.6,16.0,270.5,233.04,184.51
2016,8,4,9,0,52.0,284.0,3.7,16.0,319.0,275.91,218.16
2016,8,4,9,15,46.0,295.0,3.75,16.0,328.0,287.97,227.36
2016,8,4,9,30,40.0,306.0,3.8,16.0,337.0,299.28,235.91
2016,8,4,9,45,70.0,343.5,3.85,16.5,399.5,355.12,278.93
2016,8,4,10,0,100.0,381.0,3.9,17.0,462.0,414.48,323.96
2016,8,4,10,15,183.5,393.5,3.95,17.0,549.0,492.97,384.74
2016,8,4,10,30,267.0,406.0,4.0,17.0,636.0,580.1,451.1
2016,8,4,10,45,300.5,408.5,4.05,17.0,673.5,624.57,484.31
2016,8,4,11,0,334.0,411.0,4.1,17.0,711.0,670.75,518.7
2016,8,4,11,15,625.5,262.0,4.15,17.0,835.5,800.42,620.93
2016,8,4,11,30,917.0,113.0,4.2,17.0,960.0,930.44,714.28
2016,8,4,11,45,916.5,115.0,4.3,17.0,967.0,958.6,733.16
2016,8,4,12,0,916.0,117.0,4.4,17.0,974.0,983.59,750.83
2016,8,4,12,15,916.0,117.0,4.4,17.0,974.0,1003.81,764.49
2016,8,4,12,30,916.0,117.0,4.4,17.0,974.0,1020.66,775.95
2016,8,4,12,45,576.5,285.5,4.4,17.0,823.5,882.49,677.7
2016,8,4,13,0,237.0,454.0,4.4,17.0,673.0,701.97,538.7
2016,8,4,13,15,272.0,437.0,4.4,17.0,684.5,735.42,565.27
2016,8,4,13,30,307.0,420.0,4.4,17.0,696.0,756.64,582.05
2016,8,4,13,45,176.5,395.0,4.4,17.0,553.0,588.63,456.78
2016,8,4,14,0,46.0,370.0,4.4,17.0,410.0,419.69,326.72
2016,8,4,14,15,90.0,379.5,4.4,17.0,454.0,474.78,371.2
2016,8,4,14,30,134.0,389.0,4.4,17.0,498.0,542.11,423.54
2016,8,4,14,45,118.0,368.0,4.4,17.0,461.0,503.64,394.64
2016,8,4,15,0,102.0,347.0,4.4,17.0,424.0,452.06,356.06
2016,8,4,15,15,58.5,288.5,4.45,16.5,332.5,347.62,275.79
2016,8,4,15,30,15.0,230.0,4.5,16.0,241.0,235.51,187.04
2016,8,4,15,45,20.0,227.0,4.55,16.0,240.0,237.19,189.31
2016,8,4,16,0,25.0,224.0,4.6,16.0,239.0,238.69,191.24
2016,8,4,16,15,12.5,156.5,4.6,15.5,164.0,159.43,127.33
2016,8,4,16,30,0.0,89.0,4.6,15.0,89.0,83.0,64.25
2016,8,4,16,45,0.0,82.5,4.65,15.0,82.5,76.82,59.35
2016,8,4,17,0,0.0,76.0,4.7,15.0,76.0,70.74,54.42
2016,8,4,17,15,0.0,65.5,4.65,14.5,65.5,60.93,46.37
2016,8,4,17,30,0.0,55.0,4.6,14.0,55.0,51.12,38.19
2016,8,4,17,45,283.0,53.5,4.6,14.0,118.0,209.4,173.28
2016,8,4,18,0,566.0,52.0,4.6,14.0,181.0,320.64,260.1
2016,8,4,18,15,483.5,43.5,4.5,13.5,134.0,247.36,194.34
2016,8,4,18,30,401.0,35.0,4.4,13.0,87.0,182.97,135.58
2016,8,4,18,45,263.0,23.5,4.35,13.0,51.5,108.02,60.31
2016,8,4,19,0,125.0,12.0,4.3,13.0,16.0,37.41,0.0
2016,8,4,19,15,62.5,6.0,4.3,13.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,41.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,83.0,11.0,3.5,14.0,13.0,10.48,0.0
2016,8,5,5,45,218.5,24.5,3.5,14.0,47.0,19.79,7.45
2016,8,5,6,0,354.0,38.0,3.5,14.0,81.0,30.19,20.29
2016,8,5,6,15,440.5,47.5,3.4,14.0,127.5,36.26,26.37
2016,8,5,6,30,527.0,57.0,3.3,14.0,174.0,42.03,31.88
2016,8,5,6,45,309.0,90.5,3.25,14.5,164.0,65.59,52.94
2016,8,5,7,0,91.0,124.0,3.2,15.0,154.0,97.31,80.85
2016,8,5,7,15,59.0,139.0,3.1,15.0,159.5,117.73,92.6
2016,8,5,7,30,27.0,154.0,3.0,15.0,165.0,132.91,105.22
2016,8,5,7,45,13.5,146.5,2.9,15.5,152.0,133.59,105.75
2016,8,5,8,0,0.0,139.0,2.8,16.0,139.0,126.5,99.93
2016,8,5,8,15,3.5,162.5,2.65,16.0,164.5,148.62,117.57
2016,8,5,8,30,7.0,186.0,2.5,16.0,190.0,171.34,135.5
2016,8,5,8,45,5.5,183.5,2.45,16.0,187.0,169.99,134.03
2016,8,5,9,0,4.0,181.0,2.4,16.0,184.0,168.16,132.23
2016,8,5,9,15,6.0,195.5,2.35,16.0,200.0,182.99,143.8
2016,8,5,9,30,8.0,210.0,2.3,16.0,216.0,198.12,155.52
2016,8,5,9,45,6.5,197.0,2.3,16.5,202.0,186.38,145.6
2016,8,5,10,0,5.0,184.0,2.3,17.0,188.0,174.21,135.47
2016,8,5,10,15,7.0,199.5,2.3,17.0,205.0,190.49,148.22
2016,8,5,10,30,9.0,215.0,2.3,17.0,222.0,207.04,161.06
2016,8,5,10,45,11.5,244.5,2.3,17.5,254.5,237.29,184.17
2016,8,5,11,0,14.0,274.0,2.3,18.0,287.0,267.97,207.29
2016,8,5,11,15,14.5,281.0,2.35,18.0,295.0,276.14,213.38
2016,8,5,11,30,15.0,288.0,2.4,18.0,303.0,284.34,219.58
2016,8,5,11,45,14.0,279.0,2.5,18.5,293.0,275.93,212.7
2016,8,5,12,0,13.0,270.0,2.6,19.0,283.0,267.3,205.74
2016,8,5,12,15,20.5,317.5,2.7,19.0,337.5,321.1,247.02
2016,8,5,12,30,28.0,365.0,2.8,19.0,392.0,385.62,295.65
2016,8,5,12,45,42.0,390.5,2.95,19.0,430.0,427.67,327.46
2016,8,5,13,0,56.0,416.0,3.1,19.0,468.0,470.39,359.68
2016,8,5,13,15,63.5,416.0,3.3,19.0,474.0,480.44,367.78
2016,8,5,13,30,71.0,416.0,3.5,19.0,480.0,490.27,375.93
2016,8,5,13,45,96.5,416.0,3.7,19.0,501.0,517.94,398.0
2016,8,5,14,0,122.0,416.0,3.9,19.0,522.0,558.16,429.1
2016,8,5,14,15,86.5,382.5,4.0,18.5,456.5,474.79,367.71
2016,8,5,14,30,51.0,349.0,4.1,18.0,391.0,404.76,315.32
2016,8,5,14,45,65.5,343.5,4.25,18.0,395.0,413.63,323.65
2016,8,5,15,0,80.0,338.0,4.4,18.0,399.0,421.8,331.27
2016,8,5,15,15,110.0,324.0,4.4,17.5,402.0,433.8,342.95
2016,8,5,15,30,140.0,310.0,4.4,17.0,405.0,456.26,362.55
2016,8,5,15,45,134.5,290.0,4.45,17.0,376.0,426.68,340.52
2016,8,5,16,0,129.0,270.0,4.5,17.0,347.0,396.92,318.3
2016,8,5,16,15,415.0,190.0,4.45,16.5,408.0,548.26,445.27
2016,8,5,16,30,701.0,110.0,4.4,16.0,469.0,656.97,535.41
2016,8,5,16,45,660.0,107.0,4.4,16.0,416.5,594.16,486.26
2016,8,5,17,0,619.0,104.0,4.4,16.0,364.0,533.13,438.18
2016,8,5,17,15,575.0,96.5,4.35,15.5,312.5,467.54,385.88
2016,8,5,17,30,531.0,89.0,4.3,15.0,261.0,404.92,334.33
2016,8,5,17,45,465.0,80.0,4.3,15.0,211.0,330.37,270.99
2016,8,5,18,0,399.0,71.0,4.3,15.0,161.0,266.19,214.79
2016,8,5,18,15,314.0,58.0,4.2,14.5,117.0,197.04,154.33
2016,8,5,18,30,229.0,45.0,4.1,14.0,73.0,137.51,101.6
2016,8,5,18,45,128.5,27.5,4.1,14.0,42.0,75.32,38.98
2016,8,5,19,0,28.0,10.0,4.1,14.0,11.0,15.31,0.0
2016,8,5,19,15,14.0,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.9,13.0,11.0,9.53,0.0
2016,8,6,5,45,162.0,25.5,3.95,13.5,43.0,20.08,6.92
2016,8,6,6,0,283.0,41.0,4.0,14.0,75.0,31.8,21.6
2016,8,6,6,15,371.5,52.0,3.95,14.0,120.0,40.48,30.05
2016,8,6,6,30,460.0,63.0,3.9,14.0,165.0,47.38,36.61
2016,8,6,6,45,516.5,72.0,3.9,14.0,214.5,52.09,41.02
2016,8,6,7,0,573.0,81.0,3.9,14.0,264.0,56.53,45.02
2016,8,6,7,15,286.5,73.5,3.9,14.0,165.0,62.14,40.71
2016,8,6,7,30,0.0,66.0,3.9,14.0,66.0,61.39,46.75
2016,8,6,7,45,0.0,91.5,3.9,14.5,91.5,84.73,66.14
2016,8,6,8,0,0.0,117.0,3.9,15.0,117.0,107.5,84.74
2016,8,6,8,15,0.0,120.5,3.95,15.0,120.5,111.08,87.39
2016,8,6,8,30,0.0,124.0,4.0,15.0,124.0,114.58,89.98
2016,8,6,8,45,0.0,139.5,4.05,15.5,139.5,128.79,101.19
2016,8,6,9,0,0.0,155.0,4.1,16.0,155.0,143.1,112.33
2016,8,6,9,15,3.0,175.0,4.1,16.0,177.5,163.05,128.18
2016,8,6,9,30,6.0,195.0,4.1,16.0,200.0,183.46,144.31
2016,8,6,9,45,8.0,212.0,4.2,16.5,218.5,200.96,157.77
2016,8,6,10,0,10.0,229.0,4.3,17.0,237.0,218.77,171.37
2016,8,6,10,15,10.0,231.5,4.3,17.0,240.5,222.12,173.76
2016,8,6,10,30,10.0,234.0,4.3,17.0,244.0,225.42,176.15
2016,8,6,10,45,12.5,256.5,4.35,17.0,268.5,249.28,194.79
2016,8,6,11,0,15.0,279.0,4.4,17.0,293.0,273.51,213.59
2016,8,6,11,15,19.5,312.0,4.4,17.0,330.0,309.72,241.6
2016,8,6,11,30,24.0,345.0,4.4,17.0,367.0,346.56,269.85
2016,8,6,11,45,29.5,365.0,4.45,17.0,392.5,379.35,294.95
2016,8,6,12,0,35.0,385.0,4.5,17.0,418.0,407.14,316.15
2016,8,6,12,15,36.0,384.5,4.5,17.0,418.5,410.54,318.7
2016,8,6,12,30,37.0,384.0,4.5,17.0,419.0,413.75,321.21
2016,8,6,12,45,196.5,399.5,4.5,17.0,581.5,600.89,467.22
2016,8,6,13,0,356.0,415.0,4.5,17.0,744.0,792.18,609.59
2016,8,6,13,15,254.5,429.0,4.5,17.0,662.0,710.1,546.75
2016,8,6,13,30,153.0,443.0,4.5,17.0,580.0,614.18,474.3
2016,8,6,13,45,310.0,386.5,4.55,17.0,654.5,726.91,563.44
2016,8,6,14,0,467.0,330.0,4.6,17.0,729.0,836.02,647.12
2016,8,6,14,15,266.5,346.0,4.7,17.0,572.5,639.98,500.04
2016,8,6,14,30,66.0,362.0,4.8,17.0,416.0,433.68,339.72
2016,8,6,14,45,52.5,333.0,4.95,17.0,375.0,390.0,307.19
2016,8,6,15,0,39.0,304.0,5.1,17.0,334.0,346.46,273.81
2016,8,6,15,15,37.5,286.0,5.2,16.5,313.0,326.19,259.19
2016,8,6,15,30,36.0,268.0,5.3,16.0,292.0,305.79,244.25
2016,8,6,15,45,46.0,257.0,5.45,16.0,286.0,302.83,243.05
2016,8,6,16,0,56.0,246.0,5.6,16.0,280.0,299.14,241.22
2016,8,6,16,15,40.0,216.5,5.7,16.0,240.0,253.66,204.82
2016,8,6,16,30,24.0,187.0,5.8,16.0,200.0,200.31,161.58
2016,8,6,16,45,20.0,167.0,5.9,16.0,177.0,176.95,142.82
2016,8,6,17,0,16.0,147.0,6.0,16.0,154.0,153.88,124.04
2016,8,6,17,15,11.5,128.0,6.05,15.5,132.5,131.93,106.13
2016,8,6,17,30,7.0,109.0,6.1,15.0,111.0,110.37,88.26
2016,8,6,17,45,260.5,83.5,6.15,14.5,141.5,234.28,193.47
2016,8,6,18,0,514.0,58.0,6.2,14.0,172.0,303.56,246.8
2016,8,6,18,15,424.0,48.5,6.2,14.0,125.5,229.19,179.89
2016,8,6,18,30,334.0,39.0,6.2,14.0,79.0,164.47,120.84
2016,8,6,18,45,195.0,25.0,6.2,14.0,45.5,88.91,42.08
2016,8,6,19,0,56.0,11.0,6.2,14.0,12.0,21.95,0.0
2016,8,6,19,15,28.0,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,78.0,10.0,5.3,13.0,12.0,9.53,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,18.11,4.87
2016,8,7,6,0,377.0,35.0,5.4,14.0,80.0,27.64,17.95
2016,8,7,6,15,466.5,43.5,5.3,14.0,127.0,32.95,23.39
2016,8,7,6,30,556.0,52.0,5.2,14.0,174.0,38.04,28.28
2016,8,7,6,45,615.5,58.0,5.15,14.5,226.0,40.76,30.83
2016,8,7,7,0,675.0,64.0,5.1,15.0,278.0,43.37,33.13
2016,8,7,7,15,372.5,114.0,5.0,15.0,236.0,94.61,66.19
2016,8,7,7,30,70.0,164.0,4.9,15.0,194.0,143.91,112.83
2016,8,7,7,45,44.5,172.5,4.8,15.5,192.0,154.42,121.82
2016,8,7,8,0,19.0,181.0,4.7,16.0,190.0,165.66,131.59
2016,8,7,8,15,47.0,217.0,4.6,16.0,243.5,201.53,159.65
2016,8,7,8,30,75.0,253.0,4.5,16.0,297.0,245.64,194.44
2016,8,7,8,45,481.5,170.0,4.45,16.0,490.5,334.21,260.76
2016,8,7,9,0,888.0,87.0,4.4,16.0,684.0,478.67,374.83
2016,8,7,9,15,637.5,197.0,4.3,16.0,639.0,495.8,390.96
2016,8,7,9,30,387.0,307.0,4.2,16.0,594.0,490.42,386.53
2016,8,7,9,45,653.0,203.0,4.15,16.5,716.0,583.3,460.87
2016,8,7,10,0,919.0,99.0,4.1,17.0,838.0,697.74,550.24
2016,8,7,10,15,926.0,100.5,4.05,17.0,868.0,747.47,586.89
2016,8,7,10,30,933.0,102.0,4.0,17.0,898.0,795.39,620.35
2016,8,7,10,45,940.0,101.5,3.95,17.5,922.0,839.39,649.38
2016,8,7,11,0,947.0,101.0,3.9,18.0,946.0,881.12,676.41
2016,8,7,11,15,950.0,101.5,3.85,18.0,961.5,917.92,700.99
2016,8,7,11,30,953.0,102.0,3.8,18.0,977.0,951.82,723.43
2016,8,7,11,45,956.5,101.5,3.8,18.0,986.0,982.15,743.63
2016,8,7,12,0,960.0,101.0,3.8,18.0,995.0,1009.28,761.65
2016,8,7,12,15,960.5,101.0,3.8,18.0,995.0,1030.73,775.86
2016,8,7,12,30,961.0,101.0,3.8,18.0,995.0,1048.63,787.79
2016,8,7,12,45,960.5,100.0,3.85,18.0,988.0,1060.89,796.43
2016,8,7,13,0,960.0,99.0,3.9,18.0,981.0,1069.41,802.73
2016,8,7,13,15,957.5,98.5,3.95,18.0,965.5,1072.66,805.67
2016,8,7,13,30,955.0,98.0,4.0,18.0,950.0,1072.11,806.25
2016,8,7,13,45,951.5,96.5,4.1,18.0,927.5,1065.69,803.39
2016,8,7,14,0,948.0,95.0,4.2,18.0,905.0,1055.5,798.14
2016,8,7,14,15,942.0,94.0,4.3,18.0,875.0,1039.69,789.17
2016,8,7,14,30,936.0,93.0,4.4,18.0,845.0,1020.34,777.95
2016,8,7,14,45,927.0,91.5,4.5,18.0,808.5,994.15,762.32
2016,8,7,15,0,918.0,90.0,4.6,18.0,772.0,964.81,744.41
2016,8,7,15,15,906.5,88.5,4.6,17.5,730.0,930.24,723.29
2016,8,7,15,30,895.0,87.0,4.6,17.0,688.0,893.05,700.09
2016,8,7,15,45,878.5,85.0,4.65,17.0,641.0,848.65,670.41
2016,8,7,16,0,862.0,83.0,4.7,17.0,594.0,802.46,639.03
2016,8,7,16,15,842.0,80.0,4.65,17.0,544.0,750.89,602.63
2016,8,7,16,30,822.0,77.0,4.6,17.0,494.0,703.57,568.92
2016,8,7,16,45,792.0,74.5,4.55,17.0,440.5,643.76,525.05
2016,8,7,17,0,762.0,72.0,4.5,17.0,387.0,584.5,478.71
2016,8,7,17,15,723.5,67.5,4.45,16.5,333.5,518.84,426.57
2016,8,7,17,30,685.0,63.0,4.4,16.0,280.0,455.34,374.27
2016,8,7,17,45,624.5,57.5,4.35,16.0,227.5,384.88,313.78
2016,8,7,18,0,564.0,52.0,4.3,16.0,175.0,317.75,254.37
2016,8,7,18,15,473.5,43.5,4.2,15.5,127.5,241.78,187.35
2016,8,7,18,30,383.0,35.0,4.1,15.0,80.0,175.61,127.21
2016,8,7,18,45,228.0,22.5,4.1,14.5,45.5,94.61,39.11
2016,8,7,19,0,73.0,10.0,4.1,14.0,11.0,24.36,0.0
2016,8,7,19,15,36.5,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,4.15,13.5,38.5,12.18,0.77
2016,8,8,6,0,385.0,32.0,4.3,14.0,77.0,24.97,15.62
2016,8,8,6,15,473.0,40.0,4.2,14.0,123.5,29.99,20.77
2016,8,8,6,30,561.0,48.0,4.1,14.0,170.0,34.79,25.39
2016,8,8,6,45,614.0,54.5,4.0,14.5,220.5,38.06,28.43
2016,8,8,7,0,667.0,61.0,3.9,15.0,271.0,45.21,34.77
2016,8,8,7,15,333.5,82.5,3.8,15.0,187.5,69.7,46.23
2016,8,8,7,30,0.0,104.0,3.7,15.0,104.0,94.77,74.67
2016,8,8,7,45,2.0,131.5,3.65,15.5,132.5,119.24,94.53
2016,8,8,8,0,4.0,159.0,3.6,16.0,161.0,144.17,114.46
2016,8,8,8,15,2.5,162.5,3.55,16.0,164.0,148.28,117.47
2016,8,8,8,30,1.0,166.0,3.5,16.0,167.0,151.95,120.12
2016,8,8,8,45,9.5,201.0,3.5,16.5,208.0,186.84,147.61
2016,8,8,9,0,18.0,236.0,3.5,17.0,249.0,222.96,175.72
2016,8,8,9,15,89.0,292.5,3.55,17.0,358.0,307.57,242.22
2016,8,8,9,30,160.0,349.0,3.6,17.0,467.0,402.01,315.43
2016,8,8,9,45,139.5,365.5,3.7,17.5,472.5,416.28,325.26
2016,8,8,10,0,119.0,382.0,3.8,18.0,478.0,428.42,333.44
2016,8,8,10,15,145.5,399.5,3.9,18.0,521.0,472.38,367.0
2016,8,8,10,30,172.0,417.0,4.0,18.0,564.0,518.65,401.92
2016,8,8,10,45,230.0,419.5,4.15,18.5,621.5,577.81,446.29
2016,8,8,11,0,288.0,422.0,4.3,19.0,679.0,644.33,495.41
2016,8,8,11,15,611.5,264.0,4.45,19.0,820.5,791.18,611.14
2016,8,8,11,30,935.0,106.0,4.6,19.0,962.0,939.78,718.33
2016,8,8,11,45,606.0,277.5,4.8,19.0,834.5,843.59,648.54
2016,8,8,12,0,277.0,449.0,5.0,19.0,707.0,714.42,546.97
2016,8,8,12,15,353.5,417.0,5.15,18.5,746.5,766.39,589.52
2016,8,8,12,30,430.0,385.0,5.3,18.0,786.0,827.19,637.36
2016,8,8,12,45,683.0,245.5,5.5,18.0,875.0,949.11,733.4
2016,8,8,13,0,936.0,106.0,5.7,18.0,964.0,1052.69,807.12
2016,8,8,13,15,933.5,105.5,5.8,18.0,949.0,1055.87,809.91
2016,8,8,13,30,931.0,105.0,5.9,18.0,934.0,1055.33,810.85
2016,8,8,13,45,927.5,103.5,6.0,18.0,911.5,1049.0,807.89
2016,8,8,14,0,924.0,102.0,6.1,18.0,889.0,1039.0,802.48
2016,8,8,14,15,917.5,100.5,6.1,18.0,859.5,1022.42,791.87
2016,8,8,14,30,911.0,99.0,6.1,18.0,830.0,1002.39,778.94
2016,8,8,14,45,902.5,97.5,6.2,18.0,794.0,977.14,762.94
2016,8,8,15,0,894.0,96.0,6.3,18.0,758.0,948.8,744.67
2016,8,8,15,15,882.0,94.0,6.3,17.5,716.0,913.81,722.36
2016,8,8,15,30,870.0,92.0,6.3,17.0,674.0,876.3,698.0
2016,8,8,15,45,854.5,89.0,6.3,17.0,627.5,832.39,667.29
2016,8,8,16,0,839.0,86.0,6.3,17.0,581.0,786.67,634.94
2016,8,8,16,15,443.5,143.0,6.2,16.5,402.5,516.96,425.24
2016,8,8,16,30,48.0,200.0,6.1,16.0,224.0,241.94,196.09
2016,8,8,16,45,24.0,158.0,6.05,16.0,170.0,170.38,137.57
2016,8,8,17,0,0.0,116.0,6.0,16.0,116.0,111.14,88.1
2016,8,8,17,15,0.0,99.5,5.9,15.5,99.5,95.1,75.05
2016,8,8,17,30,0.0,83.0,5.8,15.0,83.0,79.05,61.73
2016,8,8,17,45,280.5,66.0,5.75,15.0,126.5,222.83,183.57
2016,8,8,18,0,561.0,49.0,5.7,15.0,170.0,312.23,252.02
2016,8,8,18,15,470.0,41.0,5.6,14.5,123.0,237.0,184.48
2016,8,8,18,30,379.0,33.0,5.5,14.0,76.0,171.7,124.2
2016,8,8,18,45,189.5,16.5,5.4,14.0,38.0,77.0,25.04
2016,8,8,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,186.5,16.5,3.65,14.0,37.5,12.7,0.2
2016,8,9,6,0,373.0,33.0,3.7,14.0,75.0,26.02,16.44
2016,8,9,6,15,463.0,41.0,3.45,14.0,121.0,30.97,21.62
2016,8,9,6,30,553.0,49.0,3.2,14.0,167.0,35.72,26.21
2016,8,9,6,45,604.0,56.0,3.0,14.5,217.5,39.34,29.57
2016,8,9,7,0,655.0,63.0,2.8,15.0,268.0,42.75,32.6
2016,8,9,7,15,327.5,97.0,2.5,15.0,200.0,79.76,55.04
2016,8,9,7,30,0.0,131.0,2.2,15.0,132.0,116.81,93.02
2016,8,9,7,45,0.0,125.5,1.9,15.5,126.0,113.87,90.02
2016,8,9,8,0,0.0,120.0,1.6,16.0,120.0,110.07,86.37
2016,8,9,8,15,0.0,141.0,1.4,16.0,141.0,129.02,101.56
2016,8,9,8,30,0.0,162.0,1.2,16.0,162.0,148.12,116.61
2016,8,9,8,45,4.5,184.5,1.0,16.5,187.5,170.45,133.71
2016,8,9,9,0,9.0,207.0,0.8,17.0,213.0,193.45,151.03
2016,8,9,9,15,10.0,219.0,0.8,17.0,226.5,206.03,160.46
2016,8,9,9,30,11.0,231.0,0.8,17.0,240.0,218.74,170.0
2016,8,9,9,45,12.5,241.5,0.8,17.5,251.5,230.52,178.45
2016,8,9,10,0,14.0,252.0,0.8,18.0,263.0,242.47,186.98
2016,8,9,10,15,469.0,174.5,0.95,18.0,573.0,496.93,387.17
2016,8,9,10,30,924.0,97.0,1.1,18.0,883.0,783.81,592.57
2016,8,9,10,45,929.0,97.5,1.25,18.5,905.5,826.84,618.15
2016,8,9,11,0,934.0,98.0,1.4,19.0,928.0,867.49,644.89
2016,8,9,11,15,937.0,99.0,1.6,19.0,943.5,904.35,670.85
2016,8,9,11,30,940.0,100.0,1.8,19.0,959.0,938.34,694.89
2016,8,9,11,45,940.0,101.0,2.0,19.5,966.5,966.58,713.8
2016,8,9,12,0,940.0,102.0,2.2,20.0,974.0,991.53,730.54
2016,8,9,12,15,940.0,102.0,2.35,20.0,974.0,1012.08,745.29
2016,8,9,12,30,940.0,102.0,2.5,20.0,974.0,1029.14,757.87
2016,8,9,12,45,932.5,105.5,2.7,20.0,964.5,1038.81,766.28
2016,8,9,13,0,925.0,109.0,2.9,20.0,955.0,1044.78,772.37
2016,8,9,13,15,922.0,108.5,3.0,20.0,939.5,1047.4,775.42
2016,8,9,13,30,919.0,108.0,3.1,20.0,924.0,1046.33,776.2
2016,8,9,13,45,914.0,107.0,3.25,20.0,901.0,1039.06,773.44
