Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,14,0,909.0,106.0,3.4,20.0,878.0,1028.19,768.38
2016,8,9,14,15,902.0,104.5,3.45,19.5,848.5,1011.26,760.0
2016,8,9,14,30,895.0,103.0,3.5,19.0,819.0,990.96,749.38
2016,8,9,14,45,673.0,189.0,3.6,19.0,713.5,871.86,669.28
2016,8,9,15,0,451.0,275.0,3.7,19.0,608.0,738.8,572.25
2016,8,9,15,15,651.0,185.5,3.7,19.0,636.0,817.58,635.96
2016,8,9,15,30,851.0,96.0,3.7,19.0,664.0,863.65,669.78
2016,8,9,15,45,834.0,94.0,3.7,19.0,618.0,826.67,644.86
2016,8,9,16,0,817.0,92.0,3.7,19.0,572.0,781.26,614.2
2016,8,9,16,15,795.5,88.5,3.65,18.5,522.5,729.22,579.19
2016,8,9,16,30,774.0,85.0,3.6,18.0,473.0,676.46,542.92
2016,8,9,16,45,743.0,81.5,3.55,18.0,421.0,616.76,499.14
2016,8,9,17,0,712.0,78.0,3.5,18.0,369.0,557.81,453.37
2016,8,9,17,15,671.5,73.0,3.55,17.5,316.5,495.16,404.18
2016,8,9,17,30,631.0,68.0,3.6,17.0,264.0,432.76,353.33
2016,8,9,17,45,563.5,62.0,3.65,16.5,212.5,359.06,291.45
2016,8,9,18,0,496.0,56.0,3.7,16.0,161.0,291.55,232.74
2016,8,9,18,15,402.5,46.0,3.7,15.5,115.5,216.68,167.18
2016,8,9,18,30,309.0,36.0,3.7,15.0,70.0,152.03,108.62
2016,8,9,18,45,154.5,18.0,3.7,15.0,35.0,68.96,14.99
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,17.0,3.05,13.5,34.5,13.21,0.0
2016,8,10,6,0,308.0,34.0,3.1,14.0,69.0,27.05,17.21
2016,8,10,6,15,400.0,44.5,3.0,14.0,113.5,34.16,24.39
2016,8,10,6,30,492.0,55.0,2.9,14.0,158.0,40.9,30.8
2016,8,10,6,45,550.5,62.5,2.8,14.5,208.5,44.66,34.31
2016,8,10,7,0,609.0,70.0,2.7,15.0,259.0,48.23,37.47
2016,8,10,7,15,304.5,81.5,2.55,15.0,176.0,67.35,45.22
2016,8,10,7,30,0.0,93.0,2.4,15.0,93.0,85.41,66.81
2016,8,10,7,45,0.0,117.0,2.25,15.5,117.0,106.67,84.14
2016,8,10,8,0,0.0,141.0,2.1,16.0,141.0,128.08,101.28
2016,8,10,8,15,0.5,153.5,2.05,16.0,154.0,139.97,110.58
2016,8,10,8,30,1.0,166.0,2.0,16.0,167.0,151.93,119.9
2016,8,10,8,45,5.5,188.5,1.95,16.5,192.5,174.34,137.25
2016,8,10,9,0,10.0,211.0,1.9,17.0,218.0,197.43,154.94
2016,8,10,9,15,14.5,236.5,1.9,17.0,247.5,223.86,175.41
2016,8,10,9,30,19.0,262.0,1.9,17.0,277.0,250.97,196.25
2016,8,10,9,45,27.0,292.5,1.95,17.5,314.5,284.39,221.47
2016,8,10,10,0,35.0,323.0,2.0,18.0,352.0,320.59,248.49
2016,8,10,10,15,138.0,365.0,2.1,18.0,482.0,436.4,337.6
2016,8,10,10,30,241.0,407.0,2.2,18.0,612.0,561.24,430.68
2016,8,10,10,45,361.5,376.5,2.3,18.5,693.0,644.16,491.93
2016,8,10,11,0,482.0,346.0,2.4,19.0,774.0,736.44,558.85
2016,8,10,11,15,398.5,387.0,2.45,19.0,745.0,721.13,545.48
2016,8,10,11,30,315.0,428.0,2.5,19.0,716.0,703.8,531.16
2016,8,10,11,45,224.5,444.5,2.65,19.5,650.5,644.1,486.51
2016,8,10,12,0,134.0,461.0,2.8,20.0,585.0,584.88,441.48
2016,8,10,12,15,152.5,462.5,2.9,20.0,603.5,610.98,461.44
2016,8,10,12,30,171.0,464.0,3.0,20.0,622.0,637.07,480.88
2016,8,10,12,45,153.5,458.5,3.15,20.0,600.0,620.0,468.74
2016,8,10,13,0,136.0,453.0,3.3,20.0,578.0,601.66,455.85
2016,8,10,13,15,524.5,283.5,3.45,19.5,750.5,842.01,641.49
2016,8,10,13,30,913.0,114.0,3.6,19.0,923.0,1046.53,785.38
2016,8,10,13,45,688.5,220.0,3.75,19.0,821.0,948.07,718.68
2016,8,10,14,0,464.0,326.0,3.9,19.0,719.0,829.46,632.81
2016,8,10,14,15,330.5,353.5,4.0,18.5,629.0,712.16,548.82
2016,8,10,14,30,197.0,381.0,4.1,18.0,539.0,596.35,462.8
2016,8,10,14,45,126.0,348.5,4.2,18.0,447.5,491.46,384.13
2016,8,10,15,0,55.0,316.0,4.3,18.0,356.0,375.44,294.76
2016,8,10,15,15,44.0,288.0,4.25,18.0,319.0,335.16,264.21
2016,8,10,15,30,33.0,260.0,4.2,18.0,282.0,295.19,233.34
2016,8,10,15,45,26.0,234.0,4.2,18.0,250.5,250.26,198.39
2016,8,10,16,0,19.0,208.0,4.2,18.0,219.0,217.82,172.94
2016,8,10,16,15,13.0,185.5,4.1,17.5,192.5,190.24,151.4
2016,8,10,16,30,7.0,163.0,4.0,17.0,166.0,163.08,129.89
2016,8,10,16,45,3.5,131.0,3.95,17.0,132.5,128.21,101.59
2016,8,10,17,0,0.0,99.0,3.9,17.0,99.0,93.82,73.29
2016,8,10,17,15,0.0,85.0,3.8,16.5,85.0,80.3,62.32
2016,8,10,17,30,0.0,71.0,3.7,16.0,71.0,66.79,51.12
2016,8,10,17,45,256.5,61.5,3.65,15.5,115.0,205.33,167.99
2016,8,10,18,0,513.0,52.0,3.6,15.0,159.0,293.64,235.32
2016,8,10,18,15,419.5,42.5,3.5,14.5,113.5,218.61,168.71
2016,8,10,18,30,326.0,33.0,3.4,14.0,68.0,153.92,109.18
2016,8,10,18,45,163.0,16.5,3.3,14.0,34.0,68.59,5.57
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,117.0,17.5,2.0,13.5,30.0,13.7,0.0
2016,8,11,6,0,234.0,35.0,2.2,14.0,60.0,27.18,17.23
2016,8,11,6,15,320.0,48.5,2.25,14.0,103.5,36.94,26.81
2016,8,11,6,30,406.0,62.0,2.3,14.0,147.0,47.21,36.39
2016,8,11,6,45,457.5,74.0,2.4,14.5,195.0,54.54,43.09
2016,8,11,7,0,509.0,86.0,2.5,15.0,243.0,61.42,49.18
2016,8,11,7,15,254.5,84.5,2.45,15.0,163.0,67.62,46.65
2016,8,11,7,30,0.0,83.0,2.4,15.0,83.0,76.8,59.58
2016,8,11,7,45,0.0,98.5,2.35,15.5,98.5,90.77,70.93
2016,8,11,8,0,0.0,114.0,2.3,16.0,114.0,104.81,82.16
2016,8,11,8,15,6.0,155.5,2.25,16.0,159.0,143.17,113.14
2016,8,11,8,30,12.0,197.0,2.2,16.0,204.0,182.35,144.32
2016,8,11,8,45,10.5,203.0,2.2,16.5,209.5,188.95,148.93
2016,8,11,9,0,9.0,209.0,2.2,17.0,215.0,195.22,153.3
2016,8,11,9,15,55.0,274.0,2.2,17.0,314.0,274.75,215.7
2016,8,11,9,30,101.0,339.0,2.2,17.0,413.0,362.17,282.87
2016,8,11,9,45,94.0,354.0,2.2,17.5,426.0,379.49,294.85
2016,8,11,10,0,87.0,369.0,2.2,18.0,439.0,396.03,306.32
2016,8,11,10,15,108.5,390.0,2.2,18.0,480.0,437.26,337.22
2016,8,11,10,30,130.0,411.0,2.2,18.0,521.0,482.59,370.71
2016,8,11,10,45,288.5,382.0,2.25,18.5,635.0,592.29,453.62
2016,8,11,11,0,447.0,353.0,2.3,19.0,749.0,714.44,542.59
2016,8,11,11,15,667.0,244.0,2.35,19.0,846.0,820.46,621.79
2016,8,11,11,30,887.0,135.0,2.4,19.0,943.0,925.3,693.49
2016,8,11,11,45,889.0,135.5,2.45,19.5,951.0,953.74,710.31
2016,8,11,12,0,891.0,136.0,2.5,20.0,959.0,979.16,725.82
2016,8,11,12,15,891.5,136.0,2.55,20.0,959.5,999.52,739.42
2016,8,11,12,30,892.0,136.0,2.6,20.0,960.0,1016.58,750.98
2016,8,11,12,45,895.5,132.5,2.7,20.0,953.5,1029.69,760.6
2016,8,11,13,0,899.0,129.0,2.8,20.0,947.0,1039.33,768.09
2016,8,11,13,15,895.5,128.5,2.85,20.0,931.5,1041.45,770.33
2016,8,11,13,30,892.0,128.0,2.9,20.0,916.0,1039.98,770.41
2016,8,11,13,45,599.0,258.5,3.0,20.0,782.0,898.24,675.76
2016,8,11,14,0,306.0,389.0,3.1,20.0,648.0,727.48,550.55
2016,8,11,14,15,339.5,365.0,3.15,19.5,642.5,733.72,559.45
2016,8,11,14,30,373.0,341.0,3.2,19.0,637.0,737.3,565.35
2016,8,11,14,45,363.0,325.5,3.25,19.0,602.5,705.82,543.98
2016,8,11,15,0,353.0,310.0,3.3,19.0,568.0,673.12,521.76
2016,8,11,15,15,359.0,288.5,3.3,19.0,538.0,647.17,504.59
2016,8,11,15,30,365.0,267.0,3.3,19.0,508.0,619.35,485.83
2016,8,11,15,45,295.5,259.0,3.35,19.0,445.5,541.22,427.42
2016,8,11,16,0,226.0,251.0,3.4,19.0,383.0,454.98,361.93
2016,8,11,16,15,485.0,172.5,3.4,18.5,422.5,581.61,466.61
2016,8,11,16,30,744.0,94.0,3.4,18.0,462.0,663.34,533.54
2016,8,11,16,45,394.0,123.5,3.4,17.5,316.5,422.26,344.63
2016,8,11,17,0,44.0,153.0,3.4,17.0,171.0,186.99,150.65
2016,8,11,17,15,37.0,132.5,3.35,16.5,146.0,159.74,128.99
2016,8,11,17,30,30.0,112.0,3.3,16.0,121.0,133.08,106.96
2016,8,11,17,45,251.0,83.5,3.3,16.0,136.5,220.44,179.6
2016,8,11,18,0,472.0,55.0,3.3,16.0,152.0,278.75,222.17
2016,8,11,18,15,379.5,44.0,3.15,15.5,107.5,204.8,157.04
2016,8,11,18,30,287.0,33.0,3.0,15.0,63.0,141.22,98.63
2016,8,11,18,45,143.5,16.5,2.9,15.0,31.5,62.82,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,163.5,16.0,1.9,13.5,33.0,12.47,0.0
2016,8,12,6,0,327.0,32.0,2.0,14.0,66.0,25.44,15.65
2016,8,12,6,15,420.0,41.5,1.95,14.0,111.5,31.72,22.22
2016,8,12,6,30,513.0,51.0,1.9,14.0,157.0,37.7,27.96
2016,8,12,6,45,575.5,58.0,1.85,14.5,208.5,41.23,31.26
2016,8,12,7,0,638.0,65.0,1.8,15.0,260.0,44.59,34.25
2016,8,12,7,15,378.0,114.0,1.8,15.0,235.5,93.02,65.71
2016,8,12,7,30,118.0,163.0,1.8,15.0,211.0,142.15,109.17
2016,8,12,7,45,121.5,186.5,1.8,15.5,241.5,171.56,132.05
2016,8,12,8,0,125.0,210.0,1.8,16.0,272.0,201.75,156.15
2016,8,12,8,15,146.0,233.5,1.8,16.5,313.5,237.41,184.12
2016,8,12,8,30,167.0,257.0,1.8,17.0,355.0,275.81,214.19
2016,8,12,8,45,146.0,279.0,1.85,17.5,369.5,299.29,233.01
2016,8,12,9,0,125.0,301.0,1.9,18.0,384.0,320.5,249.42
2016,8,12,9,15,504.0,199.5,1.9,18.0,565.0,430.48,334.9
2016,8,12,9,30,883.0,98.0,1.9,18.0,746.0,582.23,451.5
2016,8,12,9,45,536.0,239.0,1.95,18.5,638.5,544.51,420.57
2016,8,12,10,0,189.0,380.0,2.0,19.0,531.0,473.06,362.66
2016,8,12,10,15,125.5,380.5,2.1,19.0,482.5,442.04,339.3
2016,8,12,10,30,62.0,381.0,2.2,19.0,434.0,402.36,308.57
2016,8,12,10,45,79.0,402.5,2.3,19.5,471.5,441.2,337.29
2016,8,12,11,0,96.0,424.0,2.4,20.0,509.0,481.56,366.43
2016,8,12,11,15,79.0,420.0,2.5,20.0,491.0,469.53,357.05
2016,8,12,11,30,62.0,416.0,2.6,20.0,473.0,455.9,346.7
2016,8,12,11,45,54.0,409.0,2.75,20.0,458.5,446.13,339.59
2016,8,12,12,0,46.0,402.0,2.9,20.0,444.0,435.51,331.8
2016,8,12,12,15,64.5,421.0,2.95,20.0,480.5,475.83,362.19
2016,8,12,12,30,83.0,440.0,3.0,20.0,517.0,516.97,392.73
2016,8,12,12,45,108.5,445.0,3.15,20.0,544.5,551.15,418.71
2016,8,12,13,0,134.0,450.0,3.3,20.0,572.0,597.17,453.07
2016,8,12,13,15,241.5,425.0,3.35,20.0,640.0,694.76,526.64
2016,8,12,13,30,349.0,400.0,3.4,20.0,708.0,780.02,590.07
2016,8,12,13,45,320.0,396.0,3.45,20.0,672.5,748.64,567.53
2016,8,12,14,0,291.0,392.0,3.5,20.0,637.0,716.01,544.75
2016,8,12,14,15,235.5,385.5,3.5,19.5,579.5,640.24,491.08
2016,8,12,14,30,180.0,379.0,3.5,19.0,522.0,578.14,446.22
2016,8,12,14,45,165.5,360.5,3.5,19.0,487.5,542.91,421.06
2016,8,12,15,0,151.0,342.0,3.5,19.0,453.0,507.43,395.34
2016,8,12,15,15,204.5,316.0,3.45,19.0,456.5,525.02,411.35
2016,8,12,15,30,258.0,290.0,3.4,19.0,460.0,551.53,433.46
2016,8,12,15,45,165.0,267.5,3.4,19.0,374.0,428.48,339.12
2016,8,12,16,0,72.0,245.0,3.4,19.0,288.0,312.4,247.88
2016,8,12,16,15,57.5,218.5,3.3,18.5,251.0,270.8,216.13
2016,8,12,16,30,43.0,192.0,3.2,18.0,214.0,230.12,184.32
2016,8,12,16,45,44.5,172.5,3.15,18.0,192.5,209.44,168.29
2016,8,12,17,0,46.0,153.0,3.1,18.0,171.0,188.52,151.73
2016,8,12,17,15,39.0,132.0,3.05,17.5,146.0,160.6,129.19
2016,8,12,17,30,32.0,111.0,3.0,17.0,121.0,133.25,106.67
2016,8,12,17,45,261.5,81.5,2.95,17.0,136.0,222.89,180.72
2016,8,12,18,0,491.0,52.0,2.9,17.0,151.0,282.74,223.88
2016,8,12,18,15,393.5,41.5,2.85,16.5,106.0,206.63,157.2
2016,8,12,18,30,296.0,31.0,2.8,16.0,61.0,141.54,96.98
2016,8,12,18,45,148.0,15.5,2.8,16.0,30.5,62.0,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,2.3,14.5,31.5,12.55,0.0
2016,8,13,6,0,297.0,32.0,2.4,15.0,63.0,25.55,15.53
2016,8,13,6,15,391.0,42.0,2.35,15.0,107.0,32.27,22.55
2016,8,13,6,30,485.0,52.0,2.3,15.0,151.0,38.65,28.65
2016,8,13,6,45,548.0,59.0,2.25,15.5,201.5,42.12,31.89
2016,8,13,7,0,611.0,66.0,2.2,16.0,252.0,45.42,34.83
2016,8,13,7,15,357.5,114.0,2.15,16.0,228.0,92.06,65.27
2016,8,13,7,30,104.0,162.0,2.1,16.0,204.0,140.0,107.63
2016,8,13,7,45,81.0,180.5,2.1,16.5,216.0,165.25,128.29
2016,8,13,8,0,58.0,199.0,2.1,17.0,228.0,183.18,143.34
2016,8,13,8,15,90.5,227.5,2.0,17.5,277.5,221.28,172.48
2016,8,13,8,30,123.0,256.0,1.9,18.0,327.0,260.44,202.42
2016,8,13,8,45,138.5,279.0,1.85,18.5,365.5,296.39,230.05
2016,8,13,9,0,154.0,302.0,1.8,19.0,404.0,334.28,258.81
2016,8,13,9,15,509.5,201.0,1.85,19.0,568.5,434.53,336.45
2016,8,13,9,30,865.0,100.0,1.9,19.0,733.0,573.89,443.66
2016,8,13,9,45,878.0,100.0,2.0,19.5,770.0,627.08,483.59
2016,8,13,10,0,891.0,100.0,2.1,20.0,807.0,679.53,522.45
2016,8,13,10,15,531.0,255.5,2.2,20.0,681.5,614.96,471.21
2016,8,13,10,30,171.0,411.0,2.3,20.0,556.0,513.52,390.69
2016,8,13,10,45,167.5,423.5,2.45,20.5,568.0,533.67,405.33
2016,8,13,11,0,164.0,436.0,2.6,21.0,580.0,553.24,418.67
2016,8,13,11,15,169.5,438.5,2.7,21.0,590.0,570.35,431.2
2016,8,13,11,30,175.0,441.0,2.8,21.0,600.0,587.19,443.55
2016,8,13,11,45,222.0,443.5,2.95,21.0,646.5,641.67,484.03
2016,8,13,12,0,269.0,446.0,3.1,21.0,693.0,705.68,530.52
2016,8,13,12,15,256.0,448.5,3.25,21.0,684.0,706.09,530.69
2016,8,13,12,30,243.0,451.0,3.4,21.0,675.0,704.88,530.14
2016,8,13,12,45,240.0,447.5,3.55,21.0,667.0,695.23,524.23
2016,8,13,13,0,237.0,444.0,3.7,21.0,659.0,694.14,524.26
2016,8,13,13,15,565.5,281.0,3.8,21.0,781.5,883.44,668.46
2016,8,13,13,30,894.0,118.0,3.9,21.0,904.0,1031.15,771.16
2016,8,13,13,45,558.5,261.5,4.05,21.0,748.5,860.73,653.1
2016,8,13,14,0,223.0,405.0,4.2,21.0,593.0,649.3,494.8
2016,8,13,14,15,287.0,374.0,4.25,21.0,606.5,692.16,529.69
2016,8,13,14,30,351.0,343.0,4.3,21.0,620.0,718.39,551.48
2016,8,13,14,45,601.0,225.0,4.35,21.0,673.0,840.81,647.49
2016,8,13,15,0,851.0,107.0,4.4,21.0,726.0,918.73,703.88
2016,8,13,15,15,543.5,199.5,4.4,20.5,586.5,728.72,569.29
2016,8,13,15,30,236.0,292.0,4.4,20.0,447.0,521.83,410.47
2016,8,13,15,45,221.0,271.5,4.4,20.0,408.0,480.35,380.58
2016,8,13,16,0,206.0,251.0,4.4,20.0,369.0,439.08,349.75
2016,8,13,16,15,212.0,226.5,4.4,19.5,338.5,409.67,328.92
2016,8,13,16,30,218.0,202.0,4.4,19.0,308.0,379.02,306.59
2016,8,13,16,45,451.5,140.5,4.4,19.0,328.5,480.18,391.09
2016,8,13,17,0,685.0,79.0,4.4,19.0,349.0,540.89,441.09
2016,8,13,17,15,642.0,73.0,4.4,18.5,297.0,474.58,387.87
2016,8,13,17,30,599.0,67.0,4.4,18.0,245.0,411.19,335.6
2016,8,13,17,45,536.0,59.5,4.4,18.0,195.0,339.82,274.49
2016,8,13,18,0,473.0,52.0,4.4,18.0,145.0,274.34,216.66
2016,8,13,18,15,374.5,41.5,4.3,17.5,101.0,199.03,150.81
2016,8,13,18,30,276.0,31.0,4.2,17.0,57.0,134.84,90.58
2016,8,13,18,45,138.0,15.5,4.1,16.5,28.5,58.68,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,30.0,12.64,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,60.0,25.69,15.49
2016,8,14,6,15,379.0,42.5,2.6,15.0,104.5,32.86,23.02
2016,8,14,6,30,474.0,53.0,2.6,15.0,149.0,39.66,29.51
2016,8,14,6,45,534.0,61.0,2.6,15.5,199.0,43.89,33.45
2016,8,14,7,0,594.0,69.0,2.6,16.0,249.0,47.9,37.02
2016,8,14,7,15,297.0,93.5,2.6,16.0,183.5,74.78,52.1
2016,8,14,7,30,0.0,118.0,2.6,16.0,118.0,106.06,83.82
2016,8,14,7,45,6.0,143.0,2.65,16.5,146.0,129.09,102.12
2016,8,14,8,0,12.0,168.0,2.7,17.0,174.0,153.12,120.99
2016,8,14,8,15,56.5,210.0,2.7,17.0,242.5,198.29,155.82
2016,8,14,8,30,101.0,252.0,2.7,17.0,311.0,253.19,198.57
2016,8,14,8,45,68.5,256.5,2.7,17.5,297.5,253.57,199.02
2016,8,14,9,0,36.0,261.0,2.7,18.0,284.0,249.69,195.7
2016,8,14,9,15,170.5,291.0,2.65,18.0,414.0,345.84,270.61
2016,8,14,9,30,305.0,321.0,2.6,18.0,544.0,457.74,356.42
2016,8,14,9,45,570.5,226.0,2.6,18.5,668.0,554.44,431.56
2016,8,14,10,0,836.0,131.0,2.6,19.0,792.0,672.38,521.42
2016,8,14,10,15,604.5,248.0,2.6,19.0,735.5,660.16,508.38
2016,8,14,10,30,373.0,365.0,2.6,19.0,679.0,623.63,477.31
2016,8,14,10,45,332.0,390.0,2.6,19.5,675.0,634.68,483.56
2016,8,14,11,0,291.0,415.0,2.6,20.0,671.0,642.03,486.58
2016,8,14,11,15,271.0,428.0,2.6,20.0,669.5,652.49,493.27
2016,8,14,11,30,251.0,441.0,2.6,20.0,668.0,660.96,498.46
2016,8,14,11,45,248.5,445.5,2.65,20.0,672.0,675.22,508.53
2016,8,14,12,0,246.0,450.0,2.7,20.0,676.0,688.41,517.81
2016,8,14,12,15,564.0,293.0,2.75,20.0,810.5,854.05,643.34
2016,8,14,12,30,882.0,136.0,2.8,20.0,945.0,1006.76,748.11
2016,8,14,12,45,640.5,260.0,2.9,20.5,845.0,922.58,689.46
2016,8,14,13,0,399.0,384.0,3.0,21.0,745.0,804.98,602.29
2016,8,14,13,15,628.5,262.5,3.1,20.5,819.5,928.2,696.99
2016,8,14,13,30,858.0,141.0,3.2,20.0,894.0,1018.82,760.41
2016,8,14,13,45,602.5,257.0,3.35,20.0,779.0,900.26,680.03
2016,8,14,14,0,347.0,373.0,3.5,20.0,664.0,751.66,571.0
2016,8,14,14,15,338.5,360.5,3.6,20.0,636.0,728.35,556.6
2016,8,14,14,30,330.0,348.0,3.7,20.0,608.0,703.63,540.25
2016,8,14,14,45,345.5,325.5,3.85,20.0,586.5,689.45,532.36
2016,8,14,15,0,361.0,303.0,4.0,20.0,565.0,672.96,522.68
2016,8,14,15,15,257.5,300.5,4.1,19.5,482.0,569.03,445.67
2016,8,14,15,30,154.0,298.0,4.2,19.0,399.0,457.14,360.71
2016,8,14,15,45,107.0,268.0,4.3,19.0,336.0,368.51,292.75
2016,8,14,16,0,60.0,238.0,4.4,19.0,273.0,295.26,235.04
2016,8,14,16,15,51.5,213.5,4.4,18.5,242.0,260.99,208.87
2016,8,14,16,30,43.0,189.0,4.4,18.0,211.0,227.18,182.53
2016,8,14,16,45,341.0,139.5,4.45,18.0,275.5,403.7,331.33
2016,8,14,17,0,639.0,90.0,4.5,18.0,340.0,523.89,429.44
2016,8,14,17,15,593.5,83.0,4.45,17.5,288.5,457.12,375.14
2016,8,14,17,30,548.0,76.0,4.4,17.0,237.0,393.54,322.37
2016,8,14,17,45,487.0,66.0,4.35,16.5,188.0,322.92,262.17
2016,8,14,18,0,426.0,56.0,4.3,16.0,139.0,258.07,205.09
2016,8,14,18,15,327.0,44.0,4.15,15.5,96.0,183.64,139.79
2016,8,14,18,30,228.0,32.0,4.0,15.0,53.0,120.62,79.82
2016,8,14,18,45,114.0,16.0,3.85,15.0,26.5,43.32,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,15.0,2.7,13.5,31.5,11.81,0.0
2016,8,15,6,0,346.0,30.0,2.8,14.0,63.0,23.96,13.97
2016,8,15,6,15,445.5,39.0,2.7,14.0,109.5,29.88,20.5
2016,8,15,6,30,545.0,48.0,2.6,14.0,156.0,35.54,25.97
2016,8,15,6,45,607.0,54.0,2.55,14.5,208.5,38.37,28.68
2016,8,15,7,0,669.0,60.0,2.5,15.0,261.0,45.13,34.72
2016,8,15,7,15,336.5,95.5,2.45,15.0,197.0,77.12,53.72
2016,8,15,7,30,4.0,131.0,2.4,15.0,133.0,116.79,92.93
2016,8,15,7,45,22.5,161.0,2.4,15.5,172.0,146.04,115.74
2016,8,15,8,0,41.0,191.0,2.4,16.0,211.0,173.34,136.74
2016,8,15,8,15,46.5,213.5,2.4,16.0,238.5,198.31,156.59
2016,8,15,8,30,52.0,236.0,2.4,16.0,266.0,224.2,177.08
2016,8,15,8,45,50.0,253.5,2.4,16.5,284.5,243.94,192.29
2016,8,15,9,0,48.0,271.0,2.4,17.0,303.0,263.52,207.13
2016,8,15,9,15,80.0,304.0,2.4,17.0,361.0,313.21,245.66
2016,8,15,9,30,112.0,337.0,2.4,17.0,419.0,366.84,286.81
2016,8,15,9,45,158.5,356.5,2.45,17.5,478.5,420.92,327.64
2016,8,15,10,0,205.0,376.0,2.5,18.0,538.0,480.47,372.04
2016,8,15,10,15,220.5,389.0,2.55,18.0,569.5,516.73,398.92
2016,8,15,10,30,236.0,402.0,2.6,18.0,601.0,553.98,426.4
2016,8,15,10,45,199.5,417.5,2.7,18.5,589.0,553.66,424.44
2016,8,15,11,0,163.0,433.0,2.8,19.0,577.0,550.14,420.2
2016,8,15,11,15,155.0,441.0,2.9,19.0,579.5,560.92,427.93
2016,8,15,11,30,147.0,449.0,3.0,19.0,582.0,570.73,434.87
2016,8,15,11,45,176.5,452.0,3.1,19.0,613.0,609.01,463.57
2016,8,15,12,0,206.0,455.0,3.2,19.0,644.0,648.12,492.57
2016,8,15,12,15,242.5,447.5,3.3,19.0,670.0,692.84,525.67
2016,8,15,12,30,279.0,440.0,3.4,19.0,696.0,729.51,553.02
2016,8,15,12,45,368.5,400.5,3.5,19.0,735.0,785.08,595.66
2016,8,15,13,0,458.0,361.0,3.6,19.0,774.0,850.57,644.52
2016,8,15,13,15,691.0,238.0,3.65,19.0,848.5,965.88,731.0
2016,8,15,13,30,924.0,115.0,3.7,19.0,923.0,1057.64,792.97
2016,8,15,13,45,921.0,112.5,3.75,19.0,899.5,1050.52,788.56
2016,8,15,14,0,918.0,110.0,3.8,19.0,876.0,1039.7,782.64
2016,8,15,14,15,511.5,239.5,3.8,19.0,663.5,780.76,601.9
2016,8,15,14,30,105.0,369.0,3.8,19.0,451.0,481.56,372.68
2016,8,15,14,45,176.0,349.0,3.85,19.0,479.5,540.86,421.47
2016,8,15,15,0,247.0,329.0,3.9,19.0,508.0,596.17,465.31
2016,8,15,15,15,219.5,311.5,3.8,18.5,463.5,534.03,419.9
2016,8,15,15,30,192.0,294.0,3.7,18.0,419.0,485.97,384.72
2016,8,15,15,45,134.0,268.0,3.65,18.0,352.5,403.56,321.06
2016,8,15,16,0,76.0,242.0,3.6,18.0,286.0,312.95,249.8
2016,8,15,16,15,80.5,221.0,3.5,17.5,263.5,292.05,234.81
2016,8,15,16,30,85.0,200.0,3.4,17.0,241.0,270.52,218.83
2016,8,15,16,45,66.0,174.5,3.35,17.0,204.0,227.15,183.93
2016,8,15,17,0,47.0,149.0,3.3,17.0,167.0,185.26,149.77
2016,8,15,17,15,40.5,128.0,3.15,16.5,142.0,157.59,127.28
2016,8,15,17,30,34.0,107.0,3.0,16.0,117.0,130.43,104.73
2016,8,15,17,45,279.5,77.0,2.95,16.0,131.5,233.9,190.0
2016,8,15,18,0,525.0,47.0,2.9,16.0,146.0,288.8,228.26
2016,8,15,18,15,420.0,37.5,2.8,15.5,100.5,209.77,158.4
2016,8,15,18,30,315.0,28.0,2.7,15.0,55.0,142.62,91.41
2016,8,15,18,45,157.5,14.0,2.65,15.0,27.5,51.79,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,149.5,15.0,2.3,12.5,29.5,11.89,0.0
2016,8,16,6,0,299.0,30.0,2.4,13.0,59.0,24.06,13.93
2016,8,16,6,15,399.5,41.0,2.35,13.0,104.5,31.78,22.22
2016,8,16,6,30,500.0,52.0,2.3,13.0,150.0,39.1,29.23
2016,8,16,6,45,561.0,59.5,2.3,13.5,201.0,42.95,32.89
2016,8,16,7,0,622.0,67.0,2.3,14.0,252.0,46.62,36.19
2016,8,16,7,15,666.0,73.0,2.3,14.5,305.5,67.34,39.72
2016,8,16,7,30,710.0,79.0,2.3,15.0,359.0,119.17,66.52
2016,8,16,7,45,390.0,139.5,2.3,15.5,296.5,166.62,116.52
2016,8,16,8,0,70.0,200.0,2.3,16.0,234.0,186.22,146.02
2016,8,16,8,15,83.5,225.0,2.35,16.0,270.0,217.26,170.68
2016,8,16,8,30,97.0,250.0,2.4,16.0,306.0,250.21,196.85
2016,8,16,8,45,119.0,274.0,2.45,16.5,348.5,284.89,223.75
2016,8,16,9,0,141.0,298.0,2.5,17.0,391.0,325.39,255.03
2016,8,16,9,15,227.0,307.5,2.5,17.0,468.0,388.17,303.78
2016,8,16,9,30,313.0,317.0,2.5,17.0,545.0,458.95,358.41
2016,8,16,9,45,329.0,330.5,2.55,17.5,580.5,500.92,389.68
2016,8,16,10,0,345.0,344.0,2.6,18.0,616.0,543.97,421.31
2016,8,16,10,15,283.0,374.0,2.6,18.0,602.5,548.48,423.36
2016,8,16,10,30,221.0,404.0,2.6,18.0,589.0,544.91,419.28
2016,8,16,10,45,410.0,349.0,2.65,18.5,704.0,661.01,507.29
2016,8,16,11,0,599.0,294.0,2.7,19.0,819.0,785.06,597.8
2016,8,16,11,15,557.0,321.0,2.7,19.0,815.5,800.2,606.2
2016,8,16,11,30,515.0,348.0,2.7,19.0,812.0,811.1,612.35
2016,8,16,11,45,465.0,365.5,2.75,19.5,787.0,801.53,603.57
2016,8,16,12,0,415.0,383.0,2.8,20.0,762.0,787.82,592.02
2016,8,16,12,15,664.5,256.5,2.8,20.0,863.0,916.27,687.83
2016,8,16,12,30,914.0,130.0,2.8,20.0,964.0,1031.85,764.22
2016,8,16,12,45,507.0,283.0,2.85,20.0,745.5,811.53,611.83
2016,8,16,13,0,100.0,436.0,2.9,20.0,527.0,537.93,407.07
2016,8,16,13,15,494.0,286.0,2.9,20.0,718.5,814.74,618.67
2016,8,16,13,30,888.0,136.0,2.9,20.0,910.0,1043.31,775.34
2016,8,16,13,45,489.0,264.0,2.95,20.0,688.5,790.21,599.48
2016,8,16,14,0,90.0,392.0,3.0,20.0,467.0,490.13,374.13
2016,8,16,14,15,216.0,367.0,3.05,19.5,538.0,601.68,463.13
2016,8,16,14,30,342.0,342.0,3.1,19.0,609.0,708.9,545.21
2016,8,16,14,45,386.0,309.0,3.15,19.0,597.0,709.76,547.94
2016,8,16,15,0,430.0,276.0,3.2,19.0,585.0,719.91,557.82
2016,8,16,15,15,309.5,284.5,3.3,19.0,500.5,598.13,467.66
2016,8,16,15,30,189.0,293.0,3.4,19.0,416.0,482.39,379.73
2016,8,16,15,45,115.5,259.0,3.5,19.0,332.5,377.98,299.56
2016,8,16,16,0,42.0,225.0,3.6,19.0,249.0,266.53,211.42
2016,8,16,16,15,34.0,201.0,3.6,18.5,219.0,233.85,186.48
2016,8,16,16,30,26.0,177.0,3.6,18.0,189.0,192.62,154.01
2016,8,16,16,45,22.0,157.0,3.6,17.5,166.5,169.19,135.6
2016,8,16,17,0,18.0,137.0,3.6,17.0,144.0,146.05,117.07
2016,8,16,17,15,11.5,117.0,3.55,16.5,121.5,121.79,97.2
2016,8,16,17,30,5.0,97.0,3.5,16.0,99.0,98.11,77.46
2016,8,16,17,45,211.0,76.5,3.5,16.0,116.0,192.32,155.94
2016,8,16,18,0,417.0,56.0,3.5,16.0,133.0,252.63,200.01
2016,8,16,18,15,314.5,42.5,3.4,15.5,90.0,176.29,132.96
2016,8,16,18,30,212.0,29.0,3.3,15.0,47.0,110.64,67.92
2016,8,16,18,45,106.0,14.5,3.25,15.0,23.5,39.48,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.45,14.5,25.5,12.24,0.0
2016,8,17,6,0,210.0,31.0,2.6,15.0,51.0,24.22,13.69
2016,8,17,6,15,304.5,44.5,2.55,15.0,93.0,34.11,24.0
2016,8,17,6,30,399.0,58.0,2.5,15.0,135.0,44.55,33.76
2016,8,17,6,45,464.5,67.5,2.5,15.5,184.0,49.81,38.67
2016,8,17,7,0,530.0,77.0,2.5,16.0,233.0,54.8,43.12
2016,8,17,7,15,372.0,115.0,2.4,16.0,235.0,92.04,65.76
2016,8,17,7,30,214.0,153.0,2.3,16.0,237.0,138.0,101.74
2016,8,17,7,45,156.5,178.5,2.25,16.5,244.5,170.35,129.27
2016,8,17,8,0,99.0,204.0,2.2,17.0,252.0,195.23,151.58
2016,8,17,8,15,111.5,228.0,2.1,17.0,287.5,223.61,174.13
2016,8,17,8,30,124.0,252.0,2.0,17.0,323.0,257.61,201.11
2016,8,17,8,45,221.5,263.0,1.95,17.5,403.0,315.59,245.16
2016,8,17,9,0,319.0,274.0,1.9,18.0,483.0,382.25,296.11
2016,8,17,9,15,257.0,306.0,1.9,18.0,481.0,400.51,310.71
2016,8,17,9,30,195.0,338.0,1.9,18.0,479.0,412.92,320.01
2016,8,17,9,45,240.0,348.5,1.95,18.5,531.0,463.35,357.81
2016,8,17,10,0,285.0,359.0,2.0,19.0,583.0,518.54,398.39
2016,8,17,10,15,364.0,343.5,2.05,19.0,640.5,577.44,442.77
2016,8,17,10,30,443.0,328.0,2.1,19.0,698.0,644.6,492.53
2016,8,17,10,45,647.5,235.5,2.15,19.5,792.5,741.94,565.19
2016,8,17,11,0,852.0,143.0,2.2,20.0,887.0,842.86,635.5
2016,8,17,11,15,570.0,285.5,2.25,20.0,787.5,777.39,585.85
2016,8,17,11,30,288.0,428.0,2.3,20.0,688.0,682.17,512.24
2016,8,17,11,45,224.0,442.0,2.35,20.0,645.0,643.17,484.1
2016,8,17,12,0,160.0,456.0,2.4,20.0,602.0,606.55,456.65
2016,8,17,12,15,294.0,416.0,2.45,20.0,684.0,711.01,535.07
2016,8,17,12,30,428.0,376.0,2.5,20.0,766.0,818.78,612.94
2016,8,17,12,45,343.0,405.5,2.6,20.0,716.0,765.55,573.91
2016,8,17,13,0,258.0,435.0,2.7,20.0,666.0,718.41,539.57
2016,8,17,13,15,224.5,431.5,2.8,20.0,630.0,673.88,508.76
2016,8,17,13,30,191.0,428.0,2.9,20.0,594.0,639.74,484.66
2016,8,17,13,45,183.5,416.0,3.0,20.0,572.5,621.58,472.66
2016,8,17,14,0,176.0,404.0,3.1,20.0,551.0,602.51,459.82
2016,8,17,14,15,306.0,353.0,3.25,19.5,596.5,688.64,528.5
2016,8,17,14,30,436.0,302.0,3.4,19.0,642.0,768.91,591.67
2016,8,17,14,45,425.5,292.0,3.55,19.0,610.5,741.36,572.98
2016,8,17,15,0,415.0,282.0,3.7,19.0,579.0,712.31,553.74
2016,8,17,15,15,323.5,284.0,3.7,18.5,507.5,610.19,479.1
2016,8,17,15,30,232.0,286.0,3.7,18.0,436.0,512.0,405.54
2016,8,17,15,45,205.5,266.0,3.75,18.0,391.5,461.55,367.98
2016,8,17,16,0,179.0,246.0,3.8,18.0,347.0,412.17,330.4
2016,8,17,16,15,435.5,173.5,3.75,17.5,388.0,542.68,439.33
2016,8,17,16,30,692.0,101.0,3.7,17.0,429.0,631.79,513.19
2016,8,17,16,45,356.0,119.0,3.65,17.0,287.0,389.26,319.43
2016,8,17,17,0,20.0,137.0,3.6,17.0,145.0,147.51,118.01
2016,8,17,17,15,13.5,117.0,3.5,16.5,122.0,123.17,98.38
2016,8,17,17,30,7.0,97.0,3.4,16.0,99.0,99.41,78.56
2016,8,17,17,45,195.5,76.0,3.35,16.0,112.0,184.37,149.2
2016,8,17,18,0,384.0,55.0,3.3,16.0,125.0,237.13,187.34
2016,8,17,18,15,283.5,41.5,3.2,15.5,83.5,162.67,121.99
2016,8,17,18,30,183.0,28.0,3.1,15.0,42.0,99.58,57.54
2016,8,17,18,45,91.5,14.0,3.05,15.0,21.0,35.29,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,89.5,15.5,2.0,13.5,23.5,14.77,0.0
2016,8,18,6,0,179.0,31.0,2.1,14.0,47.0,24.25,13.51
2016,8,18,6,15,273.0,45.5,2.15,14.0,88.5,34.93,24.78
2016,8,18,6,30,367.0,60.0,2.2,14.0,130.0,45.17,34.43
2016,8,18,6,45,429.5,71.0,2.25,14.5,178.0,52.23,40.97
2016,8,18,7,0,492.0,82.0,2.3,15.0,226.0,59.18,47.19
2016,8,18,7,15,302.0,119.5,2.3,15.5,213.5,98.51,72.71
2016,8,18,7,30,112.0,157.0,2.3,16.0,201.0,136.46,104.55
2016,8,18,7,45,379.5,135.5,2.35,16.5,314.0,161.53,112.36
2016,8,18,8,0,647.0,114.0,2.4,17.0,427.0,225.6,155.04
2016,8,18,8,15,466.5,175.0,2.4,17.0,413.5,269.79,200.36
2016,8,18,8,30,286.0,236.0,2.4,17.0,400.0,294.86,227.32
2016,8,18,8,45,224.0,266.0,2.4,17.5,401.0,318.99,248.16
2016,8,18,9,0,162.0,296.0,2.4,18.0,402.0,333.17,259.82
2016,8,18,9,15,461.5,221.0,2.4,18.0,548.5,428.17,334.06
2016,8,18,9,30,761.0,146.0,2.4,18.0,695.0,556.5,433.67
2016,8,18,9,45,422.0,253.0,2.4,18.5,560.5,488.88,380.37
2016,8,18,10,0,83.0,360.0,2.4,19.0,426.0,386.27,297.91
2016,8,18,10,15,217.5,364.5,2.45,19.0,544.5,492.96,380.57
2016,8,18,10,30,352.0,369.0,2.5,19.0,663.0,612.7,469.94
2016,8,18,10,45,517.5,303.5,2.6,19.0,748.0,703.41,538.62
2016,8,18,11,0,683.0,238.0,2.7,19.0,833.0,802.09,612.03
2016,8,18,11,15,687.5,240.0,2.75,19.0,847.5,835.5,634.96
2016,8,18,11,30,692.0,242.0,2.8,19.0,862.0,866.89,656.82
2016,8,18,11,45,699.0,240.0,2.9,19.5,870.5,894.47,675.14
2016,8,18,12,0,706.0,238.0,3.0,20.0,879.0,919.75,691.36
2016,8,18,12,15,706.0,238.0,3.0,20.0,878.5,937.83,703.34
2016,8,18,12,30,706.0,238.0,3.0,20.0,878.0,953.06,713.52
2016,8,18,12,45,702.0,237.5,3.05,20.0,869.5,960.88,719.23
2016,8,18,13,0,698.0,237.0,3.1,20.0,861.0,965.6,723.05
2016,8,18,13,15,693.0,235.0,3.15,20.0,845.5,964.67,723.23
2016,8,18,13,30,688.0,233.0,3.2,20.0,830.0,960.64,721.48
2016,8,18,13,45,685.0,227.5,3.25,20.0,808.0,951.89,716.68
2016,8,18,14,0,682.0,222.0,3.3,20.0,786.0,940.09,709.94
2016,8,18,14,15,495.5,285.0,3.35,19.5,687.0,814.1,621.32
2016,8,18,14,30,309.0,348.0,3.4,19.0,588.0,683.81,526.19
2016,8,18,14,45,351.0,318.0,3.5,19.0,578.0,686.58,531.9
2016,8,18,15,0,393.0,288.0,3.6,19.0,568.0,685.8,534.23
2016,8,18,15,15,371.0,274.5,3.6,18.5,526.0,642.17,504.0
2016,8,18,15,30,349.0,261.0,3.6,18.0,484.0,598.3,473.32
2016,8,18,15,45,267.5,252.5,3.6,18.0,416.0,510.5,406.46
2016,8,18,16,0,186.0,244.0,3.6,18.0,348.0,415.6,332.9
2016,8,18,16,15,348.0,198.0,3.55,17.5,370.0,491.69,397.79
2016,8,18,16,30,510.0,152.0,3.5,17.0,392.0,553.06,449.25
2016,8,18,16,45,329.5,151.5,3.45,17.0,299.5,397.45,325.07
2016,8,18,17,0,149.0,151.0,3.4,17.0,207.0,261.05,213.16
2016,8,18,17,15,248.0,125.5,3.3,16.5,202.0,291.2,239.34
2016,8,18,17,30,347.0,100.0,3.2,16.0,197.0,309.56,253.63
2016,8,18,17,45,286.5,82.5,3.15,16.0,151.0,242.7,196.17
2016,8,18,18,0,226.0,65.0,3.1,16.0,105.0,175.24,137.79
2016,8,18,18,15,155.0,44.0,3.0,15.5,67.5,113.54,84.16
2016,8,18,18,30,84.0,23.0,2.9,15.0,30.0,56.65,28.34
2016,8,18,18,45,42.0,11.5,2.85,15.0,15.0,20.95,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.5,11.5,2.7,14.5,14.5,10.96,0.0
2016,8,19,6,0,69.0,23.0,2.9,15.0,29.0,19.22,9.23
2016,8,19,6,15,121.0,45.5,2.95,15.0,65.0,36.81,26.23
2016,8,19,6,30,173.0,68.0,3.0,15.0,101.0,53.68,41.72
2016,8,19,6,45,222.5,89.5,3.05,15.5,145.5,69.2,55.75
2016,8,19,7,0,272.0,111.0,3.1,16.0,190.0,84.14,68.96
2016,8,19,7,15,139.5,121.0,2.95,16.0,162.0,100.39,76.98
2016,8,19,7,30,7.0,131.0,2.8,16.0,134.0,116.76,92.47
2016,8,19,7,45,16.0,154.0,2.7,16.5,162.0,139.19,110.07
2016,8,19,8,0,25.0,177.0,2.6,17.0,190.0,162.98,128.58
2016,8,19,8,15,29.5,198.5,2.5,17.0,215.0,181.74,143.32
2016,8,19,8,30,34.0,220.0,2.4,17.0,240.0,205.3,161.86
2016,8,19,8,45,151.0,251.5,2.3,17.5,348.5,278.99,218.11
2016,8,19,9,0,268.0,283.0,2.2,18.0,457.0,367.41,285.71
2016,8,19,9,15,174.0,303.0,2.15,18.0,419.0,358.19,279.0
2016,8,19,9,30,80.0,323.0,2.1,18.0,381.0,337.37,262.49
2016,8,19,9,45,90.0,344.5,2.05,18.5,412.5,369.57,286.37
2016,8,19,10,0,100.0,366.0,2.0,19.0,444.0,402.91,310.5
2016,8,19,10,15,208.0,372.5,2.0,19.0,543.0,493.81,379.58
2016,8,19,10,30,316.0,379.0,2.0,19.0,642.0,595.54,454.74
2016,8,19,10,45,462.5,328.0,2.05,19.0,724.0,683.46,520.34
2016,8,19,11,0,609.0,277.0,2.1,19.0,806.0,778.18,589.64
2016,8,19,11,15,614.0,279.5,2.15,19.0,821.0,810.3,611.47
2016,8,19,11,30,619.0,282.0,2.2,19.0,836.0,840.69,632.49
