Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,11,45,618.5,285.5,2.25,19.5,842.5,865.11,647.99
2016,8,19,12,0,618.0,289.0,2.3,20.0,849.0,887.19,661.85
2016,8,19,12,15,618.0,289.0,2.35,20.0,848.5,903.92,673.46
2016,8,19,12,30,618.0,289.0,2.4,20.0,848.0,918.07,683.43
2016,8,19,12,45,619.0,285.0,2.45,20.0,841.0,926.61,689.85
2016,8,19,13,0,620.0,281.0,2.5,20.0,834.0,932.37,694.55
2016,8,19,13,15,615.0,278.5,2.55,20.0,818.5,930.78,694.3
2016,8,19,13,30,610.0,276.0,2.6,20.0,803.0,926.31,692.28
2016,8,19,13,45,604.0,271.0,2.7,20.0,781.0,915.51,686.56
2016,8,19,14,0,598.0,266.0,2.8,20.0,759.0,901.94,679.01
2016,8,19,14,15,586.5,260.5,2.8,19.5,729.5,876.79,664.1
2016,8,19,14,30,575.0,255.0,2.8,19.0,700.0,852.37,649.59
2016,8,19,14,45,564.0,246.5,2.85,19.0,665.5,823.06,630.75
2016,8,19,15,0,553.0,238.0,2.9,19.0,631.0,791.82,610.39
2016,8,19,15,15,534.5,229.5,2.9,19.0,590.5,752.11,583.38
2016,8,19,15,30,516.0,221.0,2.9,19.0,550.0,711.31,555.29
2016,8,19,15,45,387.5,227.0,2.9,19.0,463.5,581.45,459.06
2016,8,19,16,0,259.0,233.0,2.9,19.0,377.0,473.2,376.17
2016,8,19,16,15,224.5,213.5,2.95,18.5,330.0,404.48,324.96
2016,8,19,16,30,190.0,194.0,3.0,18.0,283.0,349.92,283.12
2016,8,19,16,45,270.0,168.0,3.1,18.0,278.0,376.87,306.69
2016,8,19,17,0,350.0,142.0,3.2,18.0,273.0,384.66,314.08
2016,8,19,17,15,307.5,123.5,3.2,17.5,225.5,322.66,263.87
2016,8,19,17,30,265.0,105.0,3.2,17.0,178.0,264.4,215.55
2016,8,19,17,45,214.0,83.0,3.25,16.5,134.0,201.82,162.51
2016,8,19,18,0,163.0,61.0,3.3,16.0,90.0,144.25,112.82
2016,8,19,18,15,109.5,39.0,3.25,16.0,55.5,90.77,66.08
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,39.52,15.66
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,14.7,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,31.5,10.5,2.1,14.5,13.5,10.01,0.0
2016,8,20,6,0,63.0,21.0,2.2,15.0,27.0,17.62,7.72
2016,8,20,6,15,113.5,44.0,2.2,15.0,62.5,35.66,25.19
2016,8,20,6,30,164.0,67.0,2.2,15.0,98.0,52.93,41.04
2016,8,20,6,45,212.5,89.0,2.2,15.5,142.0,68.83,55.4
2016,8,20,7,0,261.0,111.0,2.2,16.0,186.0,84.12,68.92
2016,8,20,7,15,130.5,106.5,2.15,16.0,144.0,89.9,68.4
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,92.65,72.65
2016,8,20,7,45,0.0,114.5,2.1,16.5,114.5,104.26,81.93
2016,8,20,8,0,0.0,127.0,2.1,17.0,127.0,115.9,91.06
2016,8,20,8,15,1.0,148.0,2.05,17.0,148.5,135.2,106.46
2016,8,20,8,30,2.0,169.0,2.0,17.0,170.0,154.78,121.93
2016,8,20,8,45,7.0,191.5,2.0,17.5,196.0,177.51,139.46
2016,8,20,9,0,12.0,214.0,2.0,18.0,222.0,200.99,157.42
2016,8,20,9,15,11.0,218.5,2.0,18.0,226.5,206.19,161.13
2016,8,20,9,30,10.0,223.0,2.0,18.0,231.0,211.14,164.7
2016,8,20,9,45,15.5,252.5,2.05,18.5,265.0,242.57,188.69
2016,8,20,10,0,21.0,282.0,2.1,19.0,299.0,274.81,212.93
2016,8,20,10,15,30.5,314.0,2.15,19.0,339.5,314.36,242.99
2016,8,20,10,30,40.0,346.0,2.2,19.0,380.0,354.77,273.38
2016,8,20,10,45,80.5,384.5,2.25,19.0,454.0,426.92,327.98
2016,8,20,11,0,121.0,423.0,2.3,19.0,528.0,507.61,387.71
2016,8,20,11,15,145.5,433.5,2.4,19.0,561.5,547.07,416.67
2016,8,20,11,30,170.0,444.0,2.5,19.0,595.0,587.8,446.63
2016,8,20,11,45,155.0,447.0,2.65,19.0,586.0,585.97,445.08
2016,8,20,12,0,140.0,450.0,2.8,19.0,577.0,582.73,442.76
2016,8,20,12,15,158.5,450.5,2.85,19.0,594.0,607.78,461.6
2016,8,20,12,30,177.0,451.0,2.9,19.0,611.0,632.75,480.2
2016,8,20,12,45,438.0,340.0,3.0,19.0,730.5,802.55,609.31
2016,8,20,13,0,699.0,229.0,3.1,19.0,850.0,958.2,722.44
2016,8,20,13,15,496.0,316.5,3.1,19.0,753.5,848.99,642.04
2016,8,20,13,30,293.0,404.0,3.1,19.0,657.0,729.93,553.64
2016,8,20,13,45,315.0,385.5,3.15,19.0,650.5,734.01,559.07
2016,8,20,14,0,337.0,367.0,3.2,19.0,644.0,736.1,562.33
2016,8,20,14,15,344.5,349.5,3.2,19.0,623.5,722.91,554.21
2016,8,20,14,30,352.0,332.0,3.2,19.0,603.0,707.79,544.84
2016,8,20,14,45,279.0,329.5,3.2,19.0,538.0,631.34,488.71
2016,8,20,15,0,206.0,327.0,3.2,19.0,473.0,543.31,423.45
2016,8,20,15,15,149.5,304.0,3.2,18.5,406.5,463.51,364.26
2016,8,20,15,30,93.0,281.0,3.2,18.0,340.0,373.5,295.67
2016,8,20,15,45,112.5,261.0,3.2,18.0,327.5,378.7,301.45
2016,8,20,16,0,132.0,241.0,3.2,18.0,315.0,369.39,295.67
2016,8,20,16,15,127.5,217.5,3.25,17.5,283.5,335.87,270.72
2016,8,20,16,30,123.0,194.0,3.3,17.0,252.0,302.22,245.24
2016,8,20,16,45,297.0,155.0,3.35,17.0,271.0,379.37,311.06
2016,8,20,17,0,471.0,116.0,3.4,17.0,290.0,439.11,360.38
2016,8,20,17,15,422.5,103.5,3.4,16.5,241.0,373.58,306.88
2016,8,20,17,30,374.0,91.0,3.4,16.0,192.0,312.18,255.6
2016,8,20,17,45,313.0,75.0,3.4,16.0,146.5,245.47,198.16
2016,8,20,18,0,252.0,59.0,3.4,16.0,101.0,185.13,145.11
2016,8,20,18,15,173.0,40.0,3.3,15.5,64.0,121.59,89.29
2016,8,20,18,30,94.0,21.0,3.2,15.0,27.0,61.27,22.21
2016,8,20,18,45,47.0,10.5,3.15,15.0,13.5,20.98,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,12.5,2.8,14.5,16.5,11.91,0.0
2016,8,21,6,0,95.0,25.0,3.0,15.0,33.0,20.79,9.73
2016,8,21,6,15,163.5,45.5,3.0,15.0,71.0,36.83,26.13
2016,8,21,6,30,232.0,66.0,3.0,15.0,109.0,52.31,40.45
2016,8,21,6,45,289.5,83.0,3.05,15.0,154.0,61.42,48.96
2016,8,21,7,0,347.0,100.0,3.1,15.0,199.0,72.36,58.84
2016,8,21,7,15,173.5,106.0,3.05,15.0,155.5,85.14,64.09
2016,8,21,7,30,0.0,112.0,3.0,15.0,112.0,100.83,79.84
2016,8,21,7,45,10.0,142.0,2.95,15.5,147.0,128.5,102.0
2016,8,21,8,0,20.0,172.0,2.9,16.0,182.0,157.75,125.1
2016,8,21,8,15,25.0,193.5,2.85,16.0,207.0,180.18,142.89
2016,8,21,8,30,30.0,215.0,2.8,16.0,232.0,199.92,158.43
2016,8,21,8,45,87.0,254.0,2.75,16.5,309.0,258.72,204.03
2016,8,21,9,0,144.0,293.0,2.7,17.0,386.0,322.95,253.6
2016,8,21,9,15,220.0,304.5,2.7,17.0,457.0,382.51,299.92
2016,8,21,9,30,296.0,316.0,2.7,17.0,528.0,449.45,351.77
2016,8,21,9,45,302.5,332.5,2.7,17.5,558.5,487.63,380.08
2016,8,21,10,0,309.0,349.0,2.7,18.0,589.0,526.06,408.12
2016,8,21,10,15,491.5,285.5,2.75,18.0,684.0,616.22,478.33
2016,8,21,10,30,674.0,222.0,2.8,18.0,779.0,719.14,556.49
2016,8,21,10,45,683.5,223.5,2.85,18.5,801.5,759.39,584.14
2016,8,21,11,0,693.0,225.0,2.9,19.0,824.0,798.31,610.82
2016,8,21,11,15,698.0,227.0,2.95,19.0,839.0,832.34,634.79
2016,8,21,11,30,703.0,229.0,3.0,19.0,854.0,864.34,657.18
2016,8,21,11,45,707.0,229.0,3.1,19.0,862.0,891.24,675.86
2016,8,21,12,0,711.0,229.0,3.2,19.0,870.0,915.68,692.93
2016,8,21,12,15,711.0,229.0,3.3,19.0,869.5,933.68,705.67
2016,8,21,12,30,711.0,229.0,3.4,19.0,869.0,948.8,716.6
2016,8,21,12,45,726.5,217.5,3.5,19.0,865.5,964.3,727.92
2016,8,21,13,0,742.0,206.0,3.6,19.0,862.0,976.75,737.29
2016,8,21,13,15,448.0,314.0,3.65,19.0,708.5,798.4,608.86
2016,8,21,13,30,154.0,422.0,3.7,19.0,555.0,597.37,456.94
2016,8,21,13,45,135.0,407.5,3.8,19.0,521.5,565.08,434.59
2016,8,21,14,0,116.0,393.0,3.9,19.0,488.0,532.14,410.67
2016,8,21,14,15,158.5,378.0,3.9,18.5,503.0,558.49,433.36
2016,8,21,14,30,201.0,363.0,3.9,18.0,518.0,582.87,454.37
2016,8,21,14,45,200.0,345.0,3.95,18.0,492.5,560.4,438.63
2016,8,21,15,0,199.0,327.0,4.0,18.0,467.0,537.03,422.35
2016,8,21,15,15,140.0,303.0,4.0,17.5,399.0,454.09,359.55
2016,8,21,15,30,81.0,279.0,4.0,17.0,331.0,361.11,287.67
2016,8,21,15,45,82.0,256.5,4.05,17.0,305.5,336.21,269.36
2016,8,21,16,0,83.0,234.0,4.1,17.0,280.0,310.91,250.3
2016,8,21,16,15,68.5,208.5,4.1,16.5,243.5,270.02,218.42
2016,8,21,16,30,54.0,183.0,4.1,16.0,207.0,230.03,186.74
2016,8,21,16,45,27.0,148.5,4.15,16.0,160.5,172.18,139.19
2016,8,21,17,0,0.0,114.0,4.2,16.0,114.0,110.79,87.92
2016,8,21,17,15,194.0,100.5,4.15,15.5,152.0,229.83,190.24
2016,8,21,17,30,388.0,87.0,4.1,15.0,190.0,314.15,259.02
2016,8,21,17,45,323.0,72.0,4.1,15.0,144.5,246.09,199.47
2016,8,21,18,0,258.0,57.0,4.1,15.0,99.0,184.88,145.23
2016,8,21,18,15,175.5,38.5,4.0,15.0,62.5,120.58,87.98
2016,8,21,18,30,93.0,20.0,3.9,15.0,26.0,58.92,14.25
2016,8,21,18,45,46.5,10.0,3.8,15.0,13.0,20.28,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,50.5,13.0,3.4,14.0,17.0,12.39,0.0
2016,8,22,6,0,101.0,26.0,3.5,14.0,34.0,21.56,9.87
2016,8,22,6,15,174.0,45.5,3.4,14.0,72.0,36.82,26.17
2016,8,22,6,30,247.0,65.0,3.3,14.0,110.0,49.24,37.88
2016,8,22,6,45,123.5,71.0,3.25,14.5,93.5,59.22,47.09
2016,8,22,7,0,0.0,77.0,3.2,15.0,77.0,69.64,56.42
2016,8,22,7,15,0.0,95.5,3.1,15.0,95.5,85.75,67.34
2016,8,22,7,30,0.0,114.0,3.0,15.0,114.0,102.4,81.17
2016,8,22,7,45,5.0,137.5,2.95,15.5,140.0,124.05,98.55
2016,8,22,8,0,10.0,161.0,2.9,16.0,166.0,146.58,116.37
2016,8,22,8,15,31.0,195.0,2.8,16.0,212.0,179.3,142.02
2016,8,22,8,30,52.0,229.0,2.7,16.0,258.0,218.51,172.9
2016,8,22,8,45,138.0,258.0,2.65,16.5,344.0,279.43,219.72
2016,8,22,9,0,224.0,287.0,2.6,17.0,430.0,353.31,276.72
2016,8,22,9,15,219.0,308.5,2.6,17.0,456.5,385.5,301.94
2016,8,22,9,30,214.0,330.0,2.6,17.0,483.0,417.09,326.32
2016,8,22,9,45,259.0,339.5,2.65,17.5,533.5,467.89,364.83
2016,8,22,10,0,304.0,349.0,2.7,18.0,584.0,523.03,405.97
2016,8,22,10,15,277.0,370.0,2.75,18.0,591.0,542.2,419.55
2016,8,22,10,30,250.0,391.0,2.8,18.0,598.0,558.61,430.98
2016,8,22,10,45,282.5,395.0,2.9,18.5,634.0,602.95,463.35
2016,8,22,11,0,315.0,399.0,3.0,19.0,670.0,648.99,496.4
2016,8,22,11,15,290.5,413.0,3.1,19.0,667.0,657.37,501.72
2016,8,22,11,30,266.0,427.0,3.2,19.0,664.0,663.41,505.51
2016,8,22,11,45,482.0,329.5,3.3,19.0,762.0,783.44,597.81
2016,8,22,12,0,698.0,232.0,3.4,19.0,860.0,906.55,688.93
2016,8,22,12,15,483.0,333.0,3.5,19.0,767.0,818.1,621.51
2016,8,22,12,30,268.0,434.0,3.6,19.0,674.0,714.89,542.9
2016,8,22,12,45,460.0,344.5,3.7,19.0,752.0,829.11,631.24
2016,8,22,13,0,652.0,255.0,3.8,19.0,830.0,937.98,712.8
2016,8,22,13,15,392.5,337.0,3.9,19.0,681.5,766.89,586.23
2016,8,22,13,30,133.0,419.0,4.0,19.0,533.0,573.43,439.76
2016,8,22,13,45,109.0,399.5,4.1,19.0,491.5,517.19,399.33
2016,8,22,14,0,85.0,380.0,4.2,19.0,450.0,473.75,367.08
2016,8,22,14,15,107.5,371.0,4.25,18.5,455.5,487.28,379.65
2016,8,22,14,30,130.0,362.0,4.3,18.0,461.0,513.63,401.61
2016,8,22,14,45,117.5,341.0,4.4,18.0,427.5,478.28,375.52
2016,8,22,15,0,105.0,320.0,4.5,18.0,394.0,429.32,339.08
2016,8,22,15,15,107.5,300.0,4.5,18.0,371.5,408.74,324.36
2016,8,22,15,30,110.0,280.0,4.5,18.0,349.0,387.58,308.98
2016,8,22,15,45,94.0,255.5,4.55,18.0,311.5,345.3,276.39
2016,8,22,16,0,78.0,231.0,4.6,18.0,274.0,303.74,243.98
2016,8,22,16,15,58.0,203.0,4.5,17.5,233.0,255.98,206.36
2016,8,22,16,30,38.0,175.0,4.4,17.0,192.0,209.59,169.19
2016,8,22,16,45,22.5,149.0,4.3,17.0,158.5,162.0,130.26
2016,8,22,17,0,7.0,123.0,4.2,17.0,125.0,125.13,99.68
2016,8,22,17,15,154.5,110.0,4.05,16.5,150.5,210.4,172.87
2016,8,22,17,30,302.0,97.0,3.9,16.0,176.0,272.96,223.89
2016,8,22,17,45,248.0,77.5,3.75,16.0,132.5,210.31,169.33
2016,8,22,18,0,194.0,58.0,3.6,16.0,89.0,153.19,119.12
2016,8,22,18,15,126.5,37.0,3.45,15.5,54.0,94.87,67.58
2016,8,22,18,30,59.0,16.0,3.3,15.0,19.0,38.34,1.02
2016,8,22,18,45,29.5,8.0,3.15,15.0,9.5,14.38,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,12.5,2.8,14.5,17.5,11.91,0.0
2016,8,23,6,0,127.0,25.0,2.9,15.0,35.0,19.55,7.86
2016,8,23,6,15,212.5,42.5,2.85,15.0,74.0,32.77,22.52
2016,8,23,6,30,298.0,60.0,2.8,15.0,113.0,45.44,34.37
2016,8,23,6,45,362.0,73.5,2.75,15.5,159.5,54.41,42.65
2016,8,23,7,0,426.0,87.0,2.7,16.0,206.0,62.96,50.31
2016,8,23,7,15,217.5,108.5,2.55,16.0,169.5,87.55,65.39
2016,8,23,7,30,9.0,130.0,2.4,16.0,133.0,115.82,91.66
2016,8,23,7,45,21.5,155.0,2.3,16.5,164.5,140.51,110.93
2016,8,23,8,0,34.0,180.0,2.2,17.0,196.0,163.0,128.22
2016,8,23,8,15,51.5,207.5,2.15,17.0,235.0,194.68,153.04
2016,8,23,8,30,69.0,235.0,2.1,17.0,274.0,228.9,179.86
2016,8,23,8,45,155.0,259.0,2.05,17.5,355.5,286.82,223.96
2016,8,23,9,0,241.0,283.0,2.0,18.0,437.0,357.51,278.01
2016,8,23,9,15,484.0,219.0,2.0,18.0,554.5,437.88,340.55
2016,8,23,9,30,727.0,155.0,2.0,18.0,672.0,544.04,422.96
2016,8,23,9,45,714.0,172.0,2.05,18.5,701.0,592.31,458.91
2016,8,23,10,0,701.0,189.0,2.1,19.0,730.0,637.95,492.13
2016,8,23,10,15,711.0,192.0,2.1,19.0,759.0,683.79,525.73
2016,8,23,10,30,721.0,195.0,2.1,19.0,788.0,728.66,557.93
2016,8,23,10,45,731.0,196.0,2.15,19.5,811.0,770.43,586.63
2016,8,23,11,0,741.0,197.0,2.2,20.0,834.0,810.73,613.68
2016,8,23,11,15,746.0,198.5,2.25,20.0,849.0,845.57,637.1
2016,8,23,11,30,751.0,200.0,2.3,20.0,864.0,878.21,658.98
2016,8,23,11,45,755.5,199.5,2.35,20.0,872.0,905.98,677.57
2016,8,23,12,0,760.0,199.0,2.4,20.0,880.0,931.13,694.45
2016,8,23,12,15,760.0,198.5,2.45,20.0,879.0,949.19,706.69
2016,8,23,12,30,760.0,198.0,2.5,20.0,878.0,964.19,717.04
2016,8,23,12,45,767.0,191.5,2.55,20.0,872.5,970.7,721.91
2016,8,23,13,0,774.0,185.0,2.6,20.0,867.0,979.91,728.78
2016,8,23,13,15,769.5,183.5,2.65,20.0,850.5,979.5,729.36
2016,8,23,13,30,765.0,182.0,2.7,20.0,834.0,975.78,727.97
2016,8,23,13,45,760.0,179.0,2.8,20.0,811.0,972.96,727.77
2016,8,23,14,0,755.0,176.0,2.9,20.0,788.0,960.74,721.34
2016,8,23,14,15,745.0,173.0,2.95,19.5,758.0,940.49,710.56
2016,8,23,14,30,735.0,170.0,3.0,19.0,728.0,917.36,697.84
2016,8,23,14,45,724.0,165.0,3.15,19.0,692.0,888.31,680.34
2016,8,23,15,0,713.0,160.0,3.3,19.0,656.0,856.77,660.89
2016,8,23,15,15,695.5,155.0,3.4,19.0,614.5,817.12,635.16
2016,8,23,15,30,678.0,150.0,3.5,19.0,573.0,775.76,607.87
2016,8,23,15,45,373.5,190.5,3.65,19.0,420.5,540.6,430.96
2016,8,23,16,0,69.0,231.0,3.8,19.0,268.0,296.91,236.31
2016,8,23,16,15,65.5,208.5,3.85,18.5,241.0,268.37,215.39
2016,8,23,16,30,62.0,186.0,3.9,18.0,214.0,239.88,193.5
2016,8,23,16,45,60.5,162.0,4.0,17.5,186.5,211.0,170.92
2016,8,23,17,0,59.0,138.0,4.1,17.0,159.0,182.0,147.71
2016,8,23,17,15,233.0,110.0,4.05,16.5,173.0,263.26,216.96
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,316.7,259.72
2016,8,23,17,45,339.5,67.5,4.0,16.0,141.0,247.28,199.1
2016,8,23,18,0,272.0,53.0,4.0,16.0,95.0,185.02,143.91
2016,8,23,18,15,181.5,35.0,3.85,15.5,58.5,118.18,83.95
2016,8,23,18,30,91.0,17.0,3.7,15.0,22.0,52.9,0.0
2016,8,23,18,45,45.5,8.5,3.6,15.0,11.0,18.43,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,12.5,2.4,13.5,18.5,11.91,0.0
2016,8,24,6,0,160.0,25.0,2.5,14.0,37.0,19.62,7.33
2016,8,24,6,15,255.5,40.5,2.5,14.0,77.5,31.27,21.27
2016,8,24,6,30,351.0,56.0,2.5,14.0,118.0,42.44,31.85
2016,8,24,6,45,419.0,68.0,2.5,14.5,166.5,50.39,39.25
2016,8,24,7,0,487.0,80.0,2.5,15.0,215.0,58.55,46.61
2016,8,24,7,15,243.5,78.5,2.45,15.0,146.0,60.39,42.44
2016,8,24,7,30,0.0,77.0,2.4,15.0,77.0,71.33,55.08
2016,8,24,7,45,0.0,100.0,2.35,15.5,100.0,91.79,71.94
2016,8,24,8,0,0.0,123.0,2.3,16.0,123.0,112.38,88.61
2016,8,24,8,15,4.5,153.5,2.3,16.0,156.0,140.8,111.48
2016,8,24,8,30,9.0,184.0,2.3,16.0,189.0,170.01,134.74
2016,8,24,8,45,26.5,222.0,2.3,16.5,238.5,211.52,167.17
2016,8,24,9,0,44.0,260.0,2.3,17.0,288.0,252.89,199.11
2016,8,24,9,15,125.0,294.0,2.35,17.0,381.0,326.71,256.63
2016,8,24,9,30,206.0,328.0,2.4,17.0,474.0,411.21,321.82
2016,8,24,9,45,272.5,332.0,2.45,17.5,535.5,469.75,366.13
2016,8,24,10,0,339.0,336.0,2.5,18.0,597.0,534.43,414.58
2016,8,24,10,15,317.5,357.0,2.55,18.0,609.0,558.97,432.16
2016,8,24,10,30,296.0,378.0,2.6,18.0,621.0,581.15,447.89
2016,8,24,10,45,237.0,399.5,2.7,18.5,598.0,568.32,436.5
2016,8,24,11,0,178.0,421.0,2.8,19.0,575.0,553.58,423.59
2016,8,24,11,15,136.0,422.5,2.9,19.0,541.0,529.51,405.15
2016,8,24,11,30,94.0,424.0,3.0,19.0,507.0,494.96,378.85
2016,8,24,11,45,478.5,284.5,3.1,19.0,712.0,735.95,565.8
2016,8,24,12,0,863.0,145.0,3.2,19.0,917.0,960.89,725.38
2016,8,24,12,15,487.5,291.0,3.3,19.0,727.5,780.11,594.88
2016,8,24,12,30,112.0,437.0,3.4,19.0,538.0,556.26,423.85
2016,8,24,12,45,473.0,297.5,3.5,19.0,714.0,793.74,608.32
2016,8,24,13,0,834.0,158.0,3.6,19.0,890.0,1011.2,762.42
2016,8,24,13,15,829.5,157.0,3.7,19.0,873.5,1011.33,761.87
2016,8,24,13,30,825.0,156.0,3.8,19.0,857.0,1007.95,760.92
2016,8,24,13,45,577.5,259.0,3.9,19.0,743.5,875.92,669.53
2016,8,24,14,0,330.0,362.0,4.0,19.0,630.0,724.1,556.32
2016,8,24,14,15,328.5,348.0,4.1,18.5,605.5,705.85,546.4
2016,8,24,14,30,327.0,334.0,4.2,18.0,581.0,686.04,534.45
2016,8,24,14,45,311.5,318.5,4.3,18.0,544.5,649.91,509.11
2016,8,24,15,0,296.0,303.0,4.4,18.0,508.0,613.01,483.07
2016,8,24,15,15,227.0,291.0,4.4,18.0,442.5,518.55,411.54
2016,8,24,15,30,158.0,279.0,4.4,18.0,377.0,440.94,351.38
2016,8,24,15,45,178.5,255.0,4.45,18.0,357.5,427.28,342.83
2016,8,24,16,0,199.0,231.0,4.5,18.0,338.0,411.42,332.16
2016,8,24,16,15,413.5,171.5,4.5,17.5,366.0,520.59,424.08
2016,8,24,16,30,628.0,112.0,4.5,17.0,394.0,591.81,484.39
2016,8,24,16,45,588.0,105.0,4.5,17.0,342.5,528.1,433.82
2016,8,24,17,0,548.0,98.0,4.5,17.0,291.0,466.4,384.07
2016,8,24,17,15,495.0,88.0,4.45,16.5,240.5,396.61,326.84
2016,8,24,17,30,442.0,78.0,4.4,16.0,190.0,328.99,269.6
2016,8,24,17,45,366.5,64.5,4.35,16.0,143.0,255.34,205.46
2016,8,24,18,0,291.0,51.0,4.3,16.0,96.0,189.77,147.22
2016,8,24,18,15,191.5,34.0,4.2,15.5,58.5,120.33,84.15
2016,8,24,18,30,92.0,17.0,4.1,15.0,21.0,52.55,0.0
2016,8,24,18,45,46.0,8.5,4.05,15.0,10.5,18.44,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,102.0,12.0,2.9,14.0,19.0,11.44,0.0
2016,8,25,6,0,204.0,24.0,3.0,14.0,38.0,19.43,6.45
2016,8,25,6,15,309.5,36.5,2.95,14.0,79.5,28.77,19.05
2016,8,25,6,30,415.0,49.0,2.9,14.0,121.0,37.58,27.54
2016,8,25,6,45,489.5,57.0,2.85,14.5,170.5,41.89,31.7
2016,8,25,7,0,564.0,65.0,2.8,15.0,220.0,46.03,35.48
2016,8,25,7,15,282.0,61.0,2.75,15.0,138.5,48.29,31.79
2016,8,25,7,30,0.0,57.0,2.7,15.0,57.0,52.99,39.57
2016,8,25,7,45,0.0,69.5,2.65,15.5,69.5,64.66,49.21
2016,8,25,8,0,0.0,82.0,2.6,16.0,82.0,76.35,58.72
2016,8,25,8,15,0.0,103.0,2.6,16.0,103.0,95.38,74.3
2016,8,25,8,30,0.0,124.0,2.6,16.0,124.0,114.47,89.76
2016,8,25,8,45,1.0,150.0,2.6,16.5,151.0,138.52,108.88
2016,8,25,9,0,2.0,176.0,2.6,17.0,178.0,162.85,127.96
2016,8,25,9,15,11.5,216.5,2.65,17.0,225.0,204.71,161.09
2016,8,25,9,30,21.0,257.0,2.7,17.0,272.0,247.95,194.91
2016,8,25,9,45,41.5,298.5,2.75,17.5,329.5,299.99,234.96
2016,8,25,10,0,62.0,340.0,2.8,18.0,387.0,355.51,277.03
2016,8,25,10,15,68.0,357.5,2.85,18.0,411.5,381.44,296.44
2016,8,25,10,30,74.0,375.0,2.9,18.0,436.0,408.0,316.33
2016,8,25,10,45,90.5,394.0,2.95,18.0,470.0,444.77,344.04
2016,8,25,11,0,107.0,413.0,3.0,18.0,504.0,482.92,372.56
2016,8,25,11,15,185.0,418.5,3.0,18.0,580.0,567.71,436.82
2016,8,25,11,30,263.0,424.0,3.0,18.0,656.0,658.81,504.13
2016,8,25,11,45,271.5,420.5,3.0,18.5,661.5,675.24,514.62
2016,8,25,12,0,280.0,417.0,3.0,19.0,667.0,690.86,524.99
2016,8,25,12,15,346.0,395.0,3.0,19.0,703.5,741.51,562.88
2016,8,25,12,30,412.0,373.0,3.0,19.0,740.0,801.75,606.64
2016,8,25,12,45,653.5,248.5,3.05,19.0,823.0,923.89,698.69
2016,8,25,13,0,895.0,124.0,3.1,19.0,906.0,1026.65,767.88
2016,8,25,13,15,639.5,244.5,3.15,19.0,798.0,919.98,695.56
2016,8,25,13,30,384.0,365.0,3.2,19.0,690.0,779.65,592.19
2016,8,25,13,45,630.0,242.0,3.3,19.0,757.0,910.38,693.21
2016,8,25,14,0,876.0,119.0,3.4,19.0,824.0,1002.12,756.87
2016,8,25,14,15,868.0,117.0,3.5,18.5,793.0,983.16,746.46
2016,8,25,14,30,860.0,115.0,3.6,18.0,762.0,960.94,734.72
2016,8,25,14,45,664.5,181.0,3.7,18.0,666.0,848.82,658.35
2016,8,25,15,0,469.0,247.0,3.8,18.0,570.0,722.21,565.65
2016,8,25,15,15,262.5,252.5,3.85,17.5,431.5,519.74,413.19
2016,8,25,15,30,56.0,258.0,3.9,17.0,293.0,316.7,252.14
2016,8,25,15,45,40.5,228.0,3.95,17.0,252.5,270.26,216.19
2016,8,25,16,0,25.0,198.0,4.0,17.0,212.0,214.33,171.59
2016,8,25,16,15,12.5,161.0,4.0,16.5,168.0,166.14,132.91
2016,8,25,16,30,0.0,124.0,4.0,16.0,124.0,119.13,94.42
2016,8,25,16,45,0.0,108.0,4.0,16.0,108.0,103.55,81.77
2016,8,25,17,0,0.0,92.0,4.0,16.0,92.0,87.96,68.89
2016,8,25,17,15,270.0,77.5,3.9,15.5,144.5,254.13,211.03
2016,8,25,17,30,540.0,63.0,3.8,15.0,197.0,363.56,298.59
2016,8,25,17,45,462.5,53.0,3.75,15.0,148.5,286.93,230.88
2016,8,25,18,0,385.0,43.0,3.7,15.0,100.0,218.18,169.04
2016,8,25,18,15,263.5,29.5,3.55,15.0,61.5,139.83,95.93
2016,8,25,18,30,142.0,16.0,3.4,15.0,23.0,65.5,0.0
2016,8,25,18,45,71.0,8.0,3.3,15.0,11.5,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.0,12.0,2.9,14.5,19.0,11.44,0.0
2016,8,26,6,0,206.0,24.0,3.0,15.0,38.0,19.58,5.57
2016,8,26,6,15,316.5,36.5,3.0,15.0,80.0,28.94,19.03
2016,8,26,6,30,427.0,49.0,3.0,15.0,122.0,37.76,27.55
2016,8,26,6,45,496.0,58.0,3.05,15.5,171.5,42.93,32.46
2016,8,26,7,0,565.0,67.0,3.1,16.0,221.0,47.84,36.93
2016,8,26,7,15,282.5,77.5,3.1,16.0,154.5,60.1,41.79
2016,8,26,7,30,0.0,88.0,3.1,16.0,88.0,80.7,62.75
2016,8,26,7,45,0.0,105.5,3.15,16.5,105.5,96.45,75.58
2016,8,26,8,0,0.0,123.0,3.2,17.0,123.0,112.34,88.31
2016,8,26,8,15,0.0,133.0,3.15,17.0,133.0,121.83,95.79
2016,8,26,8,30,0.0,143.0,3.1,17.0,143.0,131.32,103.21
2016,8,26,8,45,2.0,163.0,3.1,17.5,164.5,150.46,118.18
2016,8,26,9,0,4.0,183.0,3.1,18.0,186.0,169.99,133.28
2016,8,26,9,15,11.5,216.5,3.05,18.0,225.0,204.73,160.62
2016,8,26,9,30,19.0,250.0,3.0,18.0,264.0,240.58,188.56
2016,8,26,9,45,61.5,304.5,3.0,18.5,351.5,317.51,248.16
2016,8,26,10,0,104.0,359.0,3.0,19.0,439.0,400.24,310.84
2016,8,26,10,15,453.5,260.5,3.0,19.0,627.5,567.55,442.73
2016,8,26,10,30,803.0,162.0,3.0,19.0,816.0,757.03,585.91
2016,8,26,10,45,635.5,246.0,3.0,19.0,772.5,743.71,571.57
2016,8,26,11,0,468.0,330.0,3.0,19.0,729.0,713.91,546.32
2016,8,26,11,15,648.5,247.5,3.05,19.0,810.0,810.37,619.86
2016,8,26,11,30,829.0,165.0,3.1,19.0,891.0,908.87,689.16
2016,8,26,11,45,833.0,163.5,3.15,19.5,898.5,936.34,705.83
2016,8,26,12,0,837.0,162.0,3.2,20.0,906.0,960.89,721.07
2016,8,26,12,15,837.0,162.0,3.25,20.0,905.0,980.1,734.13
2016,8,26,12,30,837.0,162.0,3.3,20.0,904.0,996.0,745.12
2016,8,26,12,45,844.5,155.0,3.35,20.0,897.5,1008.56,754.02
2016,8,26,13,0,852.0,148.0,3.4,20.0,891.0,1017.64,760.74
2016,8,26,13,15,847.5,147.0,3.4,20.0,874.0,1017.65,761.18
2016,8,26,13,30,843.0,146.0,3.4,20.0,857.0,1014.07,759.45
2016,8,26,13,45,840.5,142.0,3.45,20.0,833.5,1005.67,755.03
2016,8,26,14,0,838.0,138.0,3.5,20.0,810.0,993.73,748.38
2016,8,26,14,15,829.0,135.5,3.5,19.5,778.5,973.64,737.37
2016,8,26,14,30,820.0,133.0,3.5,19.0,747.0,950.37,724.24
2016,8,26,14,45,499.5,225.0,3.5,19.0,593.5,736.05,572.09
2016,8,26,15,0,179.0,317.0,3.5,19.0,440.0,508.2,397.33
2016,8,26,15,15,127.0,291.0,3.45,19.0,375.5,429.95,338.6
2016,8,26,15,30,75.0,265.0,3.4,19.0,311.0,341.32,269.95
2016,8,26,15,45,72.5,244.5,3.35,19.0,286.5,315.92,251.1
2016,8,26,16,0,70.0,224.0,3.3,19.0,262.0,290.44,231.78
2016,8,26,16,15,53.5,196.0,3.25,18.5,223.0,245.63,196.83
2016,8,26,16,30,37.0,168.0,3.2,18.0,184.0,201.91,162.14
2016,8,26,16,45,31.5,147.5,3.15,18.0,160.0,175.55,140.99
2016,8,26,17,0,26.0,127.0,3.1,18.0,136.0,149.58,119.8
2016,8,26,17,15,262.0,96.5,3.0,17.5,162.0,262.28,215.21
2016,8,26,17,30,498.0,66.0,2.9,17.0,188.0,344.57,279.93
2016,8,26,17,45,420.0,55.0,2.85,16.5,140.5,268.97,214.37
2016,8,26,18,0,342.0,44.0,2.8,16.0,93.0,201.36,154.56
2016,8,26,18,15,225.0,29.0,2.7,16.0,56.0,124.8,82.56
2016,8,26,18,30,108.0,14.0,2.6,16.0,19.0,43.04,0.0
2016,8,26,18,45,54.0,7.0,2.55,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.0,11.0,2.9,15.0,16.0,10.48,0.0
2016,8,27,6,0,152.0,22.0,3.0,15.0,32.0,17.29,3.27
2016,8,27,6,15,252.5,38.0,3.0,15.0,72.5,29.44,19.37
2016,8,27,6,30,353.0,54.0,3.0,15.0,113.0,41.09,30.43
2016,8,27,6,45,423.5,65.5,3.0,15.0,161.5,49.72,38.52
2016,8,27,7,0,494.0,77.0,3.0,15.0,210.0,56.49,44.75
2016,8,27,7,15,247.0,70.5,3.0,15.0,137.0,54.14,37.5
2016,8,27,7,30,0.0,64.0,3.0,15.0,64.0,59.52,45.12
2016,8,27,7,45,0.0,82.5,3.0,15.5,82.5,76.51,59.2
2016,8,27,8,0,0.0,101.0,3.0,16.0,101.0,93.2,72.78
2016,8,27,8,15,0.0,113.0,3.0,16.0,113.0,104.24,81.67
2016,8,27,8,30,0.0,125.0,3.0,16.0,125.0,115.35,90.53
2016,8,27,8,45,0.5,147.0,3.05,16.5,147.5,135.65,106.64
2016,8,27,9,0,1.0,169.0,3.1,17.0,170.0,156.15,122.7
2016,8,27,9,15,3.5,184.0,3.15,17.0,186.5,171.55,134.75
2016,8,27,9,30,6.0,199.0,3.2,17.0,203.0,187.32,147.07
2016,8,27,9,45,6.0,197.0,3.25,17.5,201.5,186.36,145.73
2016,8,27,10,0,6.0,195.0,3.3,18.0,200.0,185.27,144.37
2016,8,27,10,15,9.5,224.5,3.3,18.0,232.5,215.79,168.32
2016,8,27,10,30,13.0,254.0,3.3,18.0,265.0,246.89,192.47
2016,8,27,10,45,11.5,241.5,3.35,18.0,251.0,235.14,183.03
2016,8,27,11,0,10.0,229.0,3.4,18.0,237.0,223.07,173.45
2016,8,27,11,15,11.5,246.0,3.45,18.0,256.0,241.29,187.64
2016,8,27,11,30,13.0,263.0,3.5,18.0,275.0,259.73,201.9
2016,8,27,11,45,13.5,265.0,3.55,18.5,277.5,263.02,204.01
2016,8,27,12,0,14.0,267.0,3.6,19.0,280.0,266.29,206.15
2016,8,27,12,15,107.5,352.5,3.65,19.0,448.0,460.68,357.12
2016,8,27,12,30,201.0,438.0,3.7,19.0,616.0,644.69,493.57
2016,8,27,12,45,204.5,430.0,3.75,19.0,609.5,645.73,493.89
2016,8,27,13,0,208.0,422.0,3.8,19.0,603.0,645.73,494.55
2016,8,27,13,15,208.0,415.5,3.8,19.0,593.5,642.79,492.87
2016,8,27,13,30,208.0,409.0,3.8,19.0,584.0,638.8,490.52
2016,8,27,13,45,151.5,392.5,3.8,19.0,518.0,566.82,436.9
2016,8,27,14,0,95.0,376.0,3.8,19.0,452.0,480.64,372.19
2016,8,27,14,15,114.5,364.5,3.75,18.5,452.0,502.23,390.57
2016,8,27,14,30,134.0,353.0,3.7,18.0,452.0,508.76,397.45
2016,8,27,14,45,98.0,324.0,3.7,18.0,395.0,428.43,336.57
2016,8,27,15,0,62.0,295.0,3.7,18.0,338.0,363.02,286.2
2016,8,27,15,15,89.0,283.0,3.65,18.0,340.0,374.19,296.75
2016,8,27,15,30,116.0,271.0,3.6,18.0,342.0,396.33,315.39
2016,8,27,15,45,94.5,245.5,3.6,18.0,300.0,335.45,268.21
2016,8,27,16,0,73.0,220.0,3.6,18.0,258.0,288.4,231.38
2016,8,27,16,15,52.5,192.0,3.55,17.5,218.0,240.49,193.64
2016,8,27,16,30,32.0,164.0,3.5,17.0,178.0,194.02,156.34
2016,8,27,16,45,27.0,144.0,3.45,17.0,154.5,168.77,135.97
2016,8,27,17,0,22.0,124.0,3.4,17.0,131.0,136.7,109.58
2016,8,27,17,15,276.0,92.5,3.4,16.5,159.5,264.81,218.41
2016,8,27,17,30,530.0,61.0,3.4,16.0,188.0,353.88,288.73
2016,8,27,17,45,452.5,50.5,3.45,16.0,140.0,277.56,221.53
2016,8,27,18,0,375.0,40.0,3.5,16.0,92.0,209.26,160.09
2016,8,27,18,15,251.0,26.5,3.5,15.5,54.5,130.65,83.34
2016,8,27,18,30,127.0,13.0,3.5,15.0,17.0,46.99,0.0
2016,8,27,18,45,63.5,6.5,3.5,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,10.5,2.05,14.0,17.0,10.01,0.0
2016,8,28,6,0,208.0,21.0,2.1,14.0,34.0,16.92,1.93
2016,8,28,6,15,320.0,34.0,2.0,14.0,76.0,26.86,17.2
2016,8,28,6,30,432.0,47.0,1.9,14.0,118.0,36.24,26.29
2016,8,28,6,45,505.5,55.5,1.85,14.5,168.5,41.05,30.93
2016,8,28,7,0,579.0,64.0,1.8,15.0,219.0,45.66,35.15
2016,8,28,7,15,305.5,100.0,1.75,15.0,183.0,76.86,56.19
2016,8,28,7,30,32.0,136.0,1.7,15.0,147.0,117.87,92.84
2016,8,28,7,45,69.0,164.0,1.7,15.5,194.0,149.65,116.74
2016,8,28,8,0,106.0,192.0,1.7,16.0,241.0,183.27,142.26
2016,8,28,8,15,163.0,213.5,1.75,16.0,298.0,225.76,174.99
2016,8,28,8,30,220.0,235.0,1.8,16.0,355.0,275.25,213.89
2016,8,28,8,45,530.0,166.5,1.9,16.5,490.0,348.2,268.12
2016,8,28,9,0,840.0,98.0,2.0,17.0,625.0,458.91,354.24
2016,8,28,9,15,853.5,100.5,2.1,17.0,667.0,518.21,403.09
2016,8,28,9,30,867.0,103.0,2.2,17.0,709.0,574.95,448.97
2016,8,28,9,45,869.0,109.0,2.35,17.5,743.0,627.59,489.79
2016,8,28,10,0,871.0,115.0,2.5,18.0,777.0,678.44,528.11
2016,8,28,10,15,879.0,116.5,2.6,18.0,806.5,727.25,564.91
2016,8,28,10,30,887.0,118.0,2.7,18.0,836.0,774.36,598.33
2016,8,28,10,45,894.0,118.5,2.85,18.5,859.0,817.8,627.63
2016,8,28,11,0,901.0,119.0,3.0,19.0,882.0,859.0,655.13
2016,8,28,11,15,904.0,119.5,3.1,19.0,896.5,894.36,679.37
2016,8,28,11,30,907.0,120.0,3.2,19.0,911.0,926.83,701.64
2016,8,28,11,45,909.5,120.0,3.35,19.5,918.0,955.33,720.2
2016,8,28,12,0,912.0,120.0,3.5,20.0,925.0,980.62,736.6
2016,8,28,12,15,911.5,120.0,3.55,20.0,923.5,999.74,749.61
2016,8,28,12,30,911.0,120.0,3.6,20.0,922.0,1015.33,760.39
2016,8,28,12,45,921.0,112.0,3.7,20.0,916.0,1029.24,770.56
2016,8,28,13,0,931.0,104.0,3.8,20.0,910.0,1039.44,778.4
2016,8,28,13,15,927.5,103.5,3.8,19.5,892.5,1040.52,781.07
2016,8,28,13,30,924.0,103.0,3.8,19.0,875.0,1037.81,781.42
2016,8,28,13,45,918.5,101.5,3.8,19.0,850.5,1028.26,775.84
2016,8,28,14,0,913.0,100.0,3.8,19.0,826.0,1015.02,767.95
2016,8,28,14,15,905.0,98.5,3.7,19.0,794.5,995.77,755.42
2016,8,28,14,30,897.0,97.0,3.6,19.0,763.0,973.13,740.7
2016,8,28,14,45,886.0,95.0,3.55,19.0,724.5,943.86,721.84
2016,8,28,15,0,875.0,93.0,3.5,19.0,686.0,911.65,700.97
2016,8,28,15,15,860.5,90.5,3.45,18.5,642.5,873.05,676.82
2016,8,28,15,30,846.0,88.0,3.4,18.0,599.0,832.15,650.79
2016,8,28,15,45,826.5,85.5,3.35,18.0,551.0,791.61,623.49
2016,8,28,16,0,807.0,83.0,3.3,18.0,503.0,742.84,589.83
2016,8,28,16,15,781.0,79.5,3.25,17.5,452.0,686.95,551.39
2016,8,28,16,30,755.0,76.0,3.2,17.0,401.0,630.81,511.83
2016,8,28,16,45,717.0,71.5,3.15,17.0,348.0,565.79,461.73
2016,8,28,17,0,679.0,67.0,3.1,17.0,295.0,505.14,413.03
2016,8,28,17,15,626.5,60.5,3.1,16.5,242.5,433.71,354.82
2016,8,28,17,30,574.0,54.0,3.1,16.0,190.0,366.4,297.6
2016,8,28,17,45,489.0,45.5,3.1,16.0,140.5,286.96,228.22
2016,8,28,18,0,404.0,37.0,3.1,16.0,91.0,216.32,164.48
2016,8,28,18,15,268.0,24.5,3.1,15.5,53.5,132.2,79.57
2016,8,28,18,30,132.0,12.0,3.1,15.0,16.0,47.06,0.0
2016,8,28,18,45,66.0,6.0,3.1,15.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,92.5,11.0,3.65,13.5,16.5,10.48,0.0
2016,8,29,6,0,185.0,22.0,3.8,14.0,33.0,18.02,0.87
2016,8,29,6,15,300.5,34.5,3.8,14.0,74.0,27.47,17.59
2016,8,29,6,30,416.0,47.0,3.8,14.0,115.0,36.37,26.35
2016,8,29,6,45,490.0,55.5,3.8,14.5,164.5,41.17,30.99
2016,8,29,7,0,564.0,64.0,3.8,15.0,214.0,45.76,35.22
2016,8,29,7,15,282.0,70.0,3.75,15.0,145.0,54.07,37.31
2016,8,29,7,30,0.0,76.0,3.7,15.0,76.0,70.35,54.29
2016,8,29,7,45,0.0,93.0,3.7,15.5,93.0,85.64,66.87
2016,8,29,8,0,0.0,110.0,3.7,16.0,110.0,101.03,79.35
2016,8,29,8,15,13.0,157.0,3.7,16.0,164.0,145.94,115.71
2016,8,29,8,30,26.0,204.0,3.7,16.0,218.0,192.57,153.09
2016,8,29,8,45,36.5,230.5,3.75,16.5,252.5,220.01,174.43
2016,8,29,9,0,47.0,257.0,3.8,17.0,287.0,251.95,199.25
2016,8,29,9,15,453.5,178.5,3.8,17.0,493.0,387.2,306.84
2016,8,29,9,30,860.0,100.0,3.8,17.0,699.0,568.15,449.42
2016,8,29,9,45,883.0,95.5,3.85,17.5,738.0,623.2,492.17
2016,8,29,10,0,906.0,91.0,3.9,18.0,777.0,678.28,534.35
