Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,15,913.0,92.0,3.95,18.0,806.5,727.29,571.34
2016,8,29,10,30,920.0,93.0,4.0,18.0,836.0,774.41,604.68
2016,8,29,10,45,926.5,93.5,4.05,18.5,858.5,818.52,634.39
2016,8,29,11,0,933.0,94.0,4.1,19.0,881.0,860.26,662.09
2016,8,29,11,15,936.5,94.5,4.15,19.0,896.0,896.85,687.24
2016,8,29,11,30,940.0,95.0,4.2,19.0,911.0,930.48,710.27
2016,8,29,11,45,943.0,94.0,4.3,19.0,918.5,958.99,730.02
2016,8,29,12,0,946.0,93.0,4.4,19.0,926.0,984.18,747.59
2016,8,29,12,15,946.0,93.0,4.5,19.0,925.0,1004.1,761.94
2016,8,29,12,30,946.0,93.0,4.6,19.0,924.0,1020.38,773.96
2016,8,29,12,45,928.5,102.5,4.75,19.0,910.5,1025.94,779.26
2016,8,29,13,0,911.0,112.0,4.9,19.0,897.0,1027.54,782.04
2016,8,29,13,15,651.5,233.0,5.0,19.0,789.0,918.84,707.61
2016,8,29,13,30,392.0,354.0,5.1,19.0,681.0,775.74,599.35
2016,8,29,13,45,646.0,229.0,5.25,19.0,748.5,911.04,706.63
2016,8,29,14,0,900.0,104.0,5.4,19.0,816.0,1005.76,774.73
2016,8,29,14,15,891.5,102.5,5.45,19.0,784.5,986.14,761.89
2016,8,29,14,30,883.0,101.0,5.5,19.0,753.0,963.2,747.42
2016,8,29,14,45,876.5,97.0,5.55,19.0,716.0,936.09,730.0
2016,8,29,15,0,870.0,93.0,5.6,19.0,679.0,905.84,710.29
2016,8,29,15,15,855.5,90.5,5.6,18.5,635.5,867.31,685.5
2016,8,29,15,30,841.0,88.0,5.6,18.0,592.0,833.3,663.8
2016,8,29,15,45,824.0,84.5,5.6,18.0,545.0,786.93,631.32
2016,8,29,16,0,807.0,81.0,5.6,18.0,498.0,738.97,597.26
2016,8,29,16,15,781.0,77.5,5.6,17.5,447.0,683.06,557.61
2016,8,29,16,30,755.0,74.0,5.6,17.0,396.0,626.91,516.83
2016,8,29,16,45,718.5,69.5,5.6,17.0,343.0,562.89,466.06
2016,8,29,17,0,682.0,65.0,5.6,17.0,290.0,500.36,414.57
2016,8,29,17,15,628.5,59.0,5.5,16.5,238.0,431.58,356.73
2016,8,29,17,30,575.0,53.0,5.4,16.0,186.0,364.39,298.17
2016,8,29,17,45,486.0,45.0,5.35,16.0,137.0,283.91,226.74
2016,8,29,18,0,397.0,37.0,5.3,16.0,88.0,212.63,161.5
2016,8,29,18,15,198.5,26.0,5.2,15.5,51.5,108.51,59.74
2016,8,29,18,30,0.0,15.0,5.1,15.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,5.05,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,120.5,9.5,4.35,15.0,16.5,9.05,0.0
2016,8,30,6,0,241.0,19.0,4.5,15.0,33.0,15.25,0.0
2016,8,30,6,15,362.5,29.5,4.55,15.0,75.0,22.97,13.62
2016,8,30,6,30,484.0,40.0,4.6,15.0,117.0,30.26,20.85
2016,8,30,6,45,557.0,46.5,4.65,15.5,167.5,33.73,24.25
2016,8,30,7,0,630.0,53.0,4.7,16.0,218.0,40.61,30.49
2016,8,30,7,15,530.5,81.5,4.65,16.0,241.5,65.92,44.64
2016,8,30,7,30,431.0,110.0,4.6,16.0,265.0,116.69,76.52
2016,8,30,7,45,611.0,90.0,4.6,16.5,347.0,154.99,97.33
2016,8,30,8,0,791.0,70.0,4.6,17.0,429.0,217.4,143.22
2016,8,30,8,15,814.0,73.0,4.55,17.0,479.5,275.96,195.79
2016,8,30,8,30,837.0,76.0,4.5,17.0,530.0,340.08,253.3
2016,8,30,8,45,856.0,77.5,4.5,17.5,577.0,399.05,305.58
2016,8,30,9,0,875.0,79.0,4.5,18.0,624.0,458.9,357.15
2016,8,30,9,15,887.5,81.0,4.5,18.0,665.5,516.62,406.25
2016,8,30,9,30,900.0,83.0,4.5,18.0,707.0,573.97,453.61
2016,8,30,9,45,911.5,83.0,4.55,18.5,743.5,628.19,496.53
2016,8,30,10,0,923.0,83.0,4.6,19.0,780.0,681.35,537.4
2016,8,30,10,15,930.0,84.0,4.6,19.0,809.5,731.06,574.64
2016,8,30,10,30,937.0,85.0,4.6,19.0,839.0,778.82,608.41
2016,8,30,10,45,943.0,85.0,4.7,19.5,861.0,822.63,638.36
2016,8,30,11,0,949.0,85.0,4.8,20.0,883.0,863.96,666.29
2016,8,30,11,15,951.5,85.5,4.8,20.0,897.5,900.13,691.08
2016,8,30,11,30,954.0,86.0,4.8,20.0,912.0,933.21,713.64
2016,8,30,11,45,956.5,85.0,4.8,20.0,918.5,961.49,732.82
2016,8,30,12,0,959.0,84.0,4.8,20.0,925.0,986.37,749.67
2016,8,30,12,15,958.5,84.0,4.8,20.0,923.5,1005.92,762.93
2016,8,30,12,30,958.0,84.0,4.8,20.0,922.0,1021.75,773.75
2016,8,30,12,45,954.0,85.5,4.85,20.0,912.0,1031.99,781.34
2016,8,30,13,0,950.0,87.0,4.9,20.0,902.0,1038.37,786.48
2016,8,30,13,15,946.0,86.0,4.9,20.0,884.5,1038.14,786.83
2016,8,30,13,30,942.0,85.0,4.9,20.0,867.0,1034.03,784.73
2016,8,30,13,45,937.5,84.0,4.95,20.0,842.5,1025.6,780.26
2016,8,30,14,0,933.0,83.0,5.0,20.0,818.0,1013.41,773.35
2016,8,30,14,15,925.5,81.5,5.0,19.5,786.0,994.06,762.7
2016,8,30,14,30,918.0,80.0,5.0,19.0,754.0,971.23,749.66
2016,8,30,14,45,907.5,79.0,5.0,19.0,716.0,942.86,731.27
2016,8,30,15,0,897.0,78.0,5.0,19.0,678.0,911.48,710.73
2016,8,30,15,15,883.5,76.0,5.0,18.5,635.0,873.47,686.67
2016,8,30,15,30,870.0,74.0,5.0,18.0,592.0,833.05,660.58
2016,8,30,15,45,852.0,71.5,5.0,18.0,544.0,786.22,628.11
2016,8,30,16,0,834.0,69.0,5.0,18.0,496.0,737.86,594.06
2016,8,30,16,15,809.5,66.0,4.95,18.0,445.5,682.88,554.2
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,632.78,517.37
2016,8,30,16,45,749.0,59.5,4.9,18.0,342.0,569.03,467.82
2016,8,30,17,0,713.0,56.0,4.9,18.0,289.0,506.71,416.93
2016,8,30,17,15,661.0,51.0,4.85,17.5,236.5,435.69,357.78
2016,8,30,17,30,609.0,46.0,4.8,17.0,184.0,368.59,299.54
2016,8,30,17,45,522.0,39.0,4.8,16.5,135.0,291.26,231.2
2016,8,30,18,0,435.0,32.0,4.8,16.0,86.0,220.55,166.17
2016,8,30,18,15,217.5,22.5,4.7,16.0,49.5,109.94,52.85
2016,8,30,18,30,0.0,13.0,4.6,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.6,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,122.0,9.5,4.45,14.5,16.0,9.05,0.0
2016,8,31,6,0,244.0,19.0,4.6,15.0,32.0,15.37,0.0
2016,8,31,6,15,370.0,29.0,4.7,15.0,74.5,22.63,13.24
2016,8,31,6,30,496.0,39.0,4.8,15.0,117.0,29.52,20.17
2016,8,31,6,45,567.5,45.5,4.95,15.5,167.5,33.02,23.61
2016,8,31,7,0,639.0,52.0,5.1,16.0,218.0,39.86,29.81
2016,8,31,7,15,319.5,84.5,5.15,16.0,167.5,65.0,46.31
2016,8,31,7,30,0.0,117.0,5.2,16.0,117.0,104.25,82.58
2016,8,31,7,45,8.5,139.0,5.3,16.5,143.0,125.28,99.34
2016,8,31,8,0,17.0,161.0,5.4,17.0,169.0,147.61,116.96
2016,8,31,8,15,12.0,168.5,5.4,17.0,174.5,155.42,123.26
2016,8,31,8,30,7.0,176.0,5.4,17.0,180.0,162.38,128.76
2016,8,31,8,45,31.5,218.5,5.45,17.0,238.0,208.05,165.17
2016,8,31,9,0,56.0,261.0,5.5,17.0,296.0,259.44,206.04
2016,8,31,9,15,62.0,282.5,5.5,17.0,323.5,286.97,227.73
2016,8,31,9,30,68.0,304.0,5.5,17.0,351.0,315.36,249.99
2016,8,31,9,45,95.5,330.0,5.55,17.5,399.5,361.47,285.79
2016,8,31,10,0,123.0,356.0,5.6,18.0,448.0,412.43,324.97
2016,8,31,10,15,164.5,371.0,5.55,18.0,500.0,464.74,365.68
2016,8,31,10,30,206.0,386.0,5.5,18.0,552.0,520.57,408.73
2016,8,31,10,45,568.5,241.5,5.45,18.5,715.0,687.69,542.49
2016,8,31,11,0,931.0,97.0,5.4,19.0,878.0,860.96,671.07
2016,8,31,11,15,934.5,97.5,5.35,19.0,892.5,897.46,695.51
2016,8,31,11,30,938.0,98.0,5.3,19.0,907.0,930.98,718.42
2016,8,31,11,45,940.0,97.5,5.25,19.0,913.5,958.98,737.36
2016,8,31,12,0,942.0,97.0,5.2,19.0,920.0,983.61,753.94
2016,8,31,12,15,941.5,97.0,5.15,19.0,918.5,1002.91,766.83
2016,8,31,12,30,941.0,97.0,5.1,19.0,917.0,1018.55,777.27
2016,8,31,12,45,717.0,211.5,5.1,19.0,832.5,946.5,727.21
2016,8,31,13,0,493.0,326.0,5.1,19.0,748.0,850.09,654.4
2016,8,31,13,15,507.0,307.0,5.1,19.0,733.0,849.1,655.52
2016,8,31,13,30,521.0,288.0,5.1,19.0,718.0,845.42,654.28
2016,8,31,13,45,351.5,333.0,5.15,19.0,619.5,713.74,555.23
2016,8,31,14,0,182.0,378.0,5.2,19.0,521.0,583.22,454.54
2016,8,31,14,15,99.0,315.0,5.25,19.0,393.0,419.25,329.7
2016,8,31,14,30,16.0,252.0,5.3,19.0,265.0,259.72,203.65
2016,8,31,14,45,9.5,215.5,5.35,19.0,223.0,216.76,170.13
2016,8,31,15,0,3.0,179.0,5.4,19.0,181.0,174.18,136.31
2016,8,31,15,15,1.5,145.5,5.4,18.5,146.5,139.55,108.93
2016,8,31,15,30,0.0,112.0,5.4,18.0,112.0,105.28,81.43
2016,8,31,15,45,0.0,107.5,5.4,18.0,107.5,101.05,78.24
2016,8,31,16,0,0.0,103.0,5.4,18.0,103.0,96.88,75.06
2016,8,31,16,15,0.0,80.0,5.35,18.0,80.0,74.48,56.72
2016,8,31,16,30,0.0,57.0,5.3,18.0,57.0,53.0,38.96
2016,8,31,16,45,0.0,49.0,5.3,18.0,49.0,45.53,32.8
2016,8,31,17,0,0.0,41.0,5.3,18.0,41.0,38.07,26.57
2016,8,31,17,15,294.0,44.0,5.2,17.5,109.5,227.88,188.39
2016,8,31,17,30,588.0,47.0,5.1,17.0,178.0,357.86,291.34
2016,8,31,17,45,499.0,39.5,5.1,16.5,129.5,280.69,222.46
2016,8,31,18,0,410.0,32.0,5.1,16.0,81.0,210.1,157.18
2016,8,31,18,15,205.0,16.0,5.05,16.0,40.5,96.56,36.47
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,4.2,14.5,15.5,8.58,0.0
2016,9,1,6,0,248.0,18.0,4.3,15.0,31.0,14.52,0.0
2016,9,1,6,15,376.5,28.0,4.35,15.0,74.0,21.84,12.46
2016,9,1,6,30,505.0,38.0,4.4,15.0,117.0,28.77,19.49
2016,9,1,6,45,575.5,45.5,4.45,15.5,168.0,33.15,23.71
2016,9,1,7,0,646.0,53.0,4.5,16.0,219.0,40.89,30.72
2016,9,1,7,15,323.0,62.0,4.4,16.0,145.0,48.35,32.35
2016,9,1,7,30,0.0,71.0,4.3,16.0,71.0,65.95,50.38
2016,9,1,7,45,0.0,97.5,4.25,16.5,97.5,89.44,69.84
2016,9,1,8,0,0.0,124.0,4.2,17.0,124.0,113.06,89.06
2016,9,1,8,15,0.0,120.5,4.1,17.0,120.5,110.81,86.88
2016,9,1,8,30,0.0,117.0,4.0,17.0,117.0,108.17,84.41
2016,9,1,8,45,0.0,135.5,3.95,17.0,135.5,125.15,98.05
2016,9,1,9,0,0.0,154.0,3.9,17.0,154.0,142.24,111.65
2016,9,1,9,15,2.5,172.0,3.9,17.0,173.5,160.25,125.9
2016,9,1,9,30,5.0,190.0,3.9,17.0,193.0,178.65,140.41
2016,9,1,9,45,74.0,273.0,3.9,17.5,328.5,297.12,234.56
2016,9,1,10,0,143.0,356.0,3.9,18.0,464.0,425.59,333.49
2016,9,1,10,15,93.0,347.0,4.0,18.0,418.5,390.24,305.15
2016,9,1,10,30,43.0,338.0,4.1,18.0,373.0,351.53,274.27
2016,9,1,10,45,103.0,374.0,4.2,18.0,460.0,436.81,340.88
2016,9,1,11,0,163.0,410.0,4.3,18.0,547.0,532.98,414.2
2016,9,1,11,15,201.0,414.0,4.45,18.0,585.5,578.81,449.19
2016,9,1,11,30,239.0,418.0,4.6,18.0,624.0,626.39,485.54
2016,9,1,11,45,241.5,418.5,4.8,18.0,627.5,648.08,501.92
2016,9,1,12,0,244.0,419.0,5.0,18.0,631.0,661.29,512.34
2016,9,1,12,15,243.5,418.0,5.1,18.0,630.0,669.12,518.49
2016,9,1,12,30,243.0,417.0,5.2,18.0,629.0,675.76,523.85
2016,9,1,12,45,202.0,416.5,5.3,18.0,591.5,630.2,489.72
2016,9,1,13,0,161.0,416.0,5.4,18.0,554.0,594.09,462.28
2016,9,1,13,15,159.0,409.0,5.25,18.0,543.0,588.33,458.11
2016,9,1,13,30,157.0,402.0,5.1,18.0,532.0,581.73,453.26
2016,9,1,13,45,183.0,387.5,5.0,18.0,534.5,593.65,463.48
2016,9,1,14,0,209.0,373.0,4.9,18.0,537.0,604.24,472.68
2016,9,1,14,15,113.0,312.5,4.9,18.0,400.5,444.11,349.95
2016,9,1,14,30,17.0,252.0,4.9,18.0,264.0,260.79,205.12
2016,9,1,14,45,15.5,239.5,4.9,18.0,250.5,247.14,195.03
2016,9,1,15,0,14.0,227.0,4.9,18.0,237.0,233.51,184.62
2016,9,1,15,15,7.0,192.5,5.0,17.5,197.5,192.22,152.1
2016,9,1,15,30,0.0,158.0,5.1,17.0,158.0,151.44,119.5
2016,9,1,15,45,0.0,145.0,5.2,17.0,145.0,138.86,109.64
2016,9,1,16,0,0.0,132.0,5.3,17.0,132.0,126.3,99.67
2016,9,1,16,15,0.0,93.5,5.3,16.5,93.5,87.81,68.2
2016,9,1,16,30,0.0,55.0,5.3,16.0,55.0,51.13,37.72
2016,9,1,16,45,0.0,47.0,5.3,16.0,47.0,43.66,31.51
2016,9,1,17,0,0.0,39.0,5.3,16.0,39.0,36.21,25.22
2016,9,1,17,15,263.5,47.5,5.25,15.5,104.5,209.48,174.13
2016,9,1,17,30,527.0,56.0,5.2,15.0,170.0,340.34,278.84
2016,9,1,17,45,425.0,46.5,5.2,15.0,122.0,255.6,203.25
2016,9,1,18,0,323.0,37.0,5.2,15.0,74.0,181.52,135.07
2016,9,1,18,15,161.5,18.5,5.15,14.5,37.0,84.51,20.04
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,4.25,14.5,12.5,8.58,0.0
2016,9,2,6,0,131.0,18.0,4.4,15.0,25.0,14.22,0.0
2016,9,2,6,15,252.0,32.0,4.4,15.0,64.0,25.64,15.45
2016,9,2,6,30,373.0,46.0,4.4,15.0,103.0,36.04,25.79
2016,9,2,6,45,450.5,55.5,4.45,15.5,151.0,41.72,31.26
2016,9,2,7,0,528.0,65.0,4.5,16.0,199.0,47.14,36.25
2016,9,2,7,15,579.5,71.5,4.4,16.0,250.0,57.5,37.88
2016,9,2,7,30,631.0,78.0,4.3,16.0,301.0,105.36,59.7
2016,9,2,7,45,670.0,83.0,4.25,16.5,353.0,156.59,96.08
2016,9,2,8,0,709.0,88.0,4.2,17.0,405.0,212.37,142.2
2016,9,2,8,15,735.0,92.0,4.15,17.0,454.0,271.4,194.3
2016,9,2,8,30,761.0,96.0,4.1,17.0,503.0,329.35,246.05
2016,9,2,8,45,782.5,98.0,4.05,17.5,549.0,385.98,295.77
2016,9,2,9,0,804.0,100.0,4.0,18.0,595.0,443.97,345.26
2016,9,2,9,15,818.5,103.0,4.05,18.0,636.5,500.52,393.03
2016,9,2,9,30,833.0,106.0,4.1,18.0,678.0,557.11,439.51
2016,9,2,9,45,856.5,101.5,4.15,18.5,716.5,612.02,482.77
2016,9,2,10,0,880.0,97.0,4.2,19.0,755.0,666.15,524.3
2016,9,2,10,15,887.5,98.5,4.3,19.0,784.0,714.81,561.62
2016,9,2,10,30,895.0,100.0,4.4,19.0,813.0,761.66,595.26
2016,9,2,10,45,900.0,101.0,4.5,19.0,834.5,804.06,625.48
2016,9,2,11,0,905.0,102.0,4.6,19.0,856.0,844.03,653.86
2016,9,2,11,15,721.0,208.5,4.6,19.0,815.5,833.83,645.84
2016,9,2,11,30,537.0,315.0,4.6,19.0,775.0,801.18,617.24
2016,9,2,11,45,479.5,337.0,4.6,19.5,750.0,789.94,606.75
2016,9,2,12,0,422.0,359.0,4.6,20.0,725.0,774.15,592.82
2016,9,2,12,15,488.5,336.0,4.6,20.0,759.0,827.05,632.55
2016,9,2,12,30,555.0,313.0,4.6,20.0,793.0,879.48,671.21
2016,9,2,12,45,510.0,322.0,4.65,20.0,759.5,854.98,653.24
2016,9,2,13,0,465.0,331.0,4.7,20.0,726.0,827.37,633.45
2016,9,2,13,15,671.0,223.5,4.8,19.5,780.0,926.48,712.01
2016,9,2,13,30,877.0,116.0,4.9,19.0,834.0,1001.03,766.28
2016,9,2,13,45,873.5,113.0,5.05,19.0,810.0,991.76,761.39
2016,9,2,14,0,870.0,110.0,5.2,19.0,786.0,978.92,754.61
2016,9,2,14,15,627.5,204.5,5.4,19.0,681.5,854.58,668.38
2016,9,2,14,30,385.0,299.0,5.6,19.0,577.0,701.17,551.62
2016,9,2,14,45,412.5,272.5,5.8,19.0,556.5,704.09,557.01
2016,9,2,15,0,440.0,246.0,6.0,19.0,536.0,691.05,550.11
2016,9,2,15,15,264.5,250.0,6.05,18.5,421.0,517.93,416.02
2016,9,2,15,30,89.0,254.0,6.1,18.0,306.0,342.51,275.25
2016,9,2,15,45,90.0,232.5,6.15,18.0,281.5,318.23,257.11
2016,9,2,16,0,91.0,211.0,6.2,18.0,257.0,293.54,238.12
2016,9,2,16,15,396.5,146.0,6.15,17.5,312.5,473.56,391.34
2016,9,2,16,30,702.0,81.0,6.1,17.0,368.0,595.23,493.64
2016,9,2,16,45,660.0,76.0,6.05,16.5,316.0,529.71,440.72
2016,9,2,17,0,618.0,71.0,6.0,16.0,264.0,466.43,388.47
2016,9,2,17,15,556.5,63.5,5.9,15.5,212.5,392.38,325.45
2016,9,2,17,30,495.0,56.0,5.8,15.0,161.0,323.51,264.75
2016,9,2,17,45,392.5,46.0,5.75,15.0,114.5,239.99,190.46
2016,9,2,18,0,290.0,36.0,5.7,15.0,68.0,167.31,123.02
2016,9,2,18,15,145.0,18.0,5.65,14.5,34.0,75.69,2.15
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,55.5,9.0,5.7,14.0,12.0,8.58,0.0
2016,9,3,6,0,111.0,18.0,5.8,14.0,24.0,14.25,0.0
2016,9,3,6,15,231.0,33.0,5.8,14.0,62.5,25.76,15.43
2016,9,3,6,30,351.0,48.0,5.8,14.0,101.0,38.12,27.66
2016,9,3,6,45,175.5,49.5,5.8,14.5,76.0,36.47,26.71
2016,9,3,7,0,0.0,51.0,5.8,15.0,51.0,47.41,36.62
2016,9,3,7,15,0.0,65.0,5.7,15.0,65.0,60.16,45.72
2016,9,3,7,30,0.0,79.0,5.6,15.0,79.0,72.79,56.39
2016,9,3,7,45,0.0,77.5,5.5,15.5,77.5,71.99,55.46
2016,9,3,8,0,0.0,76.0,5.4,16.0,76.0,70.74,54.13
2016,9,3,8,15,0.0,83.5,5.35,16.0,83.5,77.76,59.81
2016,9,3,8,30,0.0,91.0,5.3,16.0,91.0,84.71,65.39
2016,9,3,8,45,0.0,103.0,5.25,16.0,103.0,95.75,74.32
2016,9,3,9,0,0.0,115.0,5.2,16.0,115.0,106.85,83.24
2016,9,3,9,15,0.0,116.0,5.15,16.0,116.0,107.91,83.88
2016,9,3,9,30,0.0,117.0,5.1,16.0,117.0,108.95,84.52
2016,9,3,9,45,1.0,141.0,5.1,16.5,142.0,131.86,102.84
2016,9,3,10,0,2.0,165.0,5.1,17.0,167.0,155.01,121.15
2016,9,3,10,15,2.5,165.0,5.15,17.0,167.0,155.7,121.51
2016,9,3,10,30,3.0,165.0,5.2,17.0,167.0,156.41,121.93
2016,9,3,10,45,5.0,182.0,5.3,17.0,186.0,174.29,136.2
2016,9,3,11,0,7.0,199.0,5.4,17.0,205.0,192.44,150.64
2016,9,3,11,15,6.5,191.5,5.5,17.0,197.5,185.45,144.94
2016,9,3,11,30,6.0,184.0,5.6,17.0,190.0,178.33,139.21
2016,9,3,11,45,5.0,175.5,5.7,17.0,180.5,169.71,132.26
2016,9,3,12,0,4.0,167.0,5.8,17.0,171.0,160.96,125.22
2016,9,3,12,15,3.5,164.5,5.9,17.0,168.0,158.33,123.11
2016,9,3,12,30,3.0,162.0,6.0,17.0,165.0,155.64,120.97
2016,9,3,12,45,14.5,243.5,6.1,17.0,256.0,246.3,193.75
2016,9,3,13,0,26.0,325.0,6.2,17.0,347.0,352.01,277.06
2016,9,3,13,15,15.0,249.5,6.2,17.0,262.0,253.81,199.74
2016,9,3,13,30,4.0,174.0,6.2,17.0,177.0,168.86,131.9
2016,9,3,13,45,2.5,165.0,6.25,17.0,167.5,158.73,123.93
2016,9,3,14,0,1.0,156.0,6.3,17.0,158.0,148.59,115.86
2016,9,3,14,15,46.5,243.0,6.3,17.0,277.5,290.76,231.89
2016,9,3,14,30,92.0,330.0,6.3,17.0,397.0,430.78,343.42
2016,9,3,14,45,58.5,287.5,6.3,17.0,329.5,352.36,281.26
2016,9,3,15,0,25.0,245.0,6.3,17.0,262.0,262.64,209.52
2016,9,3,15,15,31.5,237.0,6.35,16.5,256.5,273.13,219.27
2016,9,3,15,30,38.0,229.0,6.4,16.0,251.0,270.84,218.69
2016,9,3,15,45,100.5,220.5,6.5,16.0,272.0,312.84,255.56
2016,9,3,16,0,163.0,212.0,6.6,16.0,293.0,361.85,297.57
2016,9,3,16,15,92.0,179.0,6.65,15.5,224.0,256.11,210.69
2016,9,3,16,30,21.0,146.0,6.7,15.0,155.0,159.06,129.18
2016,9,3,16,45,14.5,126.5,6.8,15.0,132.5,134.83,109.02
2016,9,3,17,0,8.0,107.0,6.9,15.0,110.0,111.16,89.02
2016,9,3,17,15,237.0,84.0,6.8,14.5,134.0,231.09,192.18
2016,9,3,17,30,466.0,61.0,6.7,14.0,158.0,313.54,257.84
2016,9,3,17,45,354.5,50.0,6.6,14.0,111.0,225.99,179.63
2016,9,3,18,0,243.0,39.0,6.5,14.0,64.0,153.72,111.89
2016,9,3,18,15,121.5,19.5,6.55,14.0,32.0,69.55,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,26.5,8.0,6.75,14.0,9.5,7.63,0.0
2016,9,4,6,0,53.0,16.0,6.8,14.0,19.0,13.46,0.0
2016,9,4,6,15,155.5,35.5,6.75,14.0,56.0,27.8,16.86
2016,9,4,6,30,258.0,55.0,6.7,14.0,93.0,42.39,31.32
2016,9,4,6,45,341.0,69.0,6.65,14.5,141.0,51.97,40.38
2016,9,4,7,0,424.0,83.0,6.6,15.0,189.0,61.13,48.78
2016,9,4,7,15,229.5,106.5,6.45,15.0,165.5,84.11,64.08
2016,9,4,7,30,35.0,130.0,6.3,15.0,142.0,113.0,89.0
2016,9,4,7,45,37.0,150.5,6.2,15.0,165.0,134.51,106.47
2016,9,4,8,0,39.0,171.0,6.1,15.0,188.0,156.5,124.49
2016,9,4,8,15,21.0,168.5,5.95,15.0,178.0,157.66,125.92
2016,9,4,8,30,3.0,166.0,5.8,15.0,168.0,152.38,121.74
2016,9,4,8,45,17.5,202.0,5.65,15.5,212.5,190.68,152.32
2016,9,4,9,0,32.0,238.0,5.5,16.0,257.0,229.44,182.96
2016,9,4,9,15,49.5,268.0,5.45,16.0,300.5,268.5,214.02
2016,9,4,9,30,67.0,298.0,5.4,16.0,344.0,309.94,246.8
2016,9,4,9,45,68.5,315.5,5.35,16.5,364.5,332.78,264.04
2016,9,4,10,0,70.0,333.0,5.3,17.0,385.0,355.85,281.27
2016,9,4,10,15,134.0,357.0,5.25,17.0,461.5,431.54,340.95
2016,9,4,10,30,198.0,381.0,5.2,17.0,538.0,510.86,402.58
2016,9,4,10,45,207.5,391.5,5.2,17.5,560.0,540.28,423.92
2016,9,4,11,0,217.0,402.0,5.2,18.0,582.0,569.93,445.36
2016,9,4,11,15,144.0,398.5,5.25,18.0,519.0,515.96,402.82
2016,9,4,11,30,71.0,395.0,5.3,18.0,456.0,448.51,349.66
2016,9,4,11,45,72.0,397.0,5.4,18.0,459.0,455.98,355.65
2016,9,4,12,0,73.0,399.0,5.5,18.0,462.0,463.21,361.29
2016,9,4,12,15,52.5,373.0,5.6,18.0,418.5,420.77,328.52
2016,9,4,12,30,32.0,347.0,5.7,18.0,375.0,376.95,294.48
2016,9,4,12,45,82.5,380.0,5.8,18.0,450.0,463.26,362.84
2016,9,4,13,0,133.0,413.0,5.9,18.0,525.0,564.12,440.81
2016,9,4,13,15,135.5,404.0,5.95,17.5,516.5,560.48,439.23
2016,9,4,13,30,138.0,395.0,6.0,17.0,508.0,556.07,437.44
2016,9,4,13,45,182.5,380.0,6.1,17.0,524.0,585.46,462.19
2016,9,4,14,0,227.0,365.0,6.2,17.0,540.0,613.25,485.64
2016,9,4,14,15,251.0,344.0,6.2,17.0,530.0,626.72,497.32
2016,9,4,14,30,275.0,323.0,6.2,17.0,520.0,623.99,497.07
2016,9,4,14,45,294.0,300.0,6.25,17.0,500.5,612.04,489.91
2016,9,4,15,0,313.0,277.0,6.3,17.0,481.0,597.77,480.97
2016,9,4,15,15,225.5,266.0,6.2,16.5,408.0,488.76,395.91
2016,9,4,15,30,138.0,255.0,6.1,16.0,335.0,398.07,323.38
2016,9,4,15,45,74.5,211.5,6.1,16.0,254.5,281.62,229.16
2016,9,4,16,0,11.0,168.0,6.1,16.0,174.0,173.13,139.17
2016,9,4,16,15,5.5,142.0,6.05,15.5,145.0,142.45,114.34
2016,9,4,16,30,0.0,116.0,6.0,15.0,116.0,112.19,89.41
2016,9,4,16,45,0.0,99.0,5.95,15.0,99.0,95.53,75.6
2016,9,4,17,0,0.0,82.0,5.9,15.0,82.0,78.83,61.54
2016,9,4,17,15,241.0,69.5,5.8,14.5,118.5,224.84,186.74
2016,9,4,17,30,482.0,57.0,5.7,14.0,155.0,315.68,258.68
2016,9,4,17,45,365.0,46.5,5.65,14.0,108.0,226.54,179.16
2016,9,4,18,0,248.0,36.0,5.6,14.0,61.0,151.47,107.95
2016,9,4,18,15,124.0,18.0,5.45,13.5,30.5,67.37,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,55.5,8.0,2.2,12.5,10.5,7.63,0.0
2016,9,5,6,0,111.0,16.0,2.2,13.0,21.0,15.25,0.0
2016,9,5,6,15,238.0,30.5,2.15,13.0,59.0,23.84,13.53
2016,9,5,6,30,365.0,45.0,2.1,13.0,97.0,35.61,25.55
2016,9,5,6,45,447.0,54.5,2.1,13.5,146.0,41.31,31.12
2016,9,5,7,0,529.0,64.0,2.1,14.0,195.0,46.76,36.22
2016,9,5,7,15,583.0,71.5,2.0,14.5,247.0,56.71,38.29
2016,9,5,7,30,637.0,79.0,1.9,15.0,299.0,105.82,60.34
2016,9,5,7,45,675.5,84.0,1.8,15.5,351.0,157.39,96.63
2016,9,5,8,0,714.0,89.0,1.7,16.0,403.0,213.46,142.62
2016,9,5,8,15,741.0,93.0,1.6,16.0,452.5,273.14,194.64
2016,9,5,8,30,768.0,97.0,1.5,16.0,502.0,331.81,246.1
2016,9,5,8,45,790.5,99.5,1.4,16.5,549.0,389.71,295.63
2016,9,5,9,0,813.0,102.0,1.3,17.0,596.0,449.08,344.6
2016,9,5,9,15,827.5,104.5,1.3,17.0,637.5,505.69,390.85
2016,9,5,9,30,842.0,107.0,1.3,17.0,679.0,562.29,435.56
2016,9,5,9,45,866.0,103.0,1.3,17.5,717.5,618.24,477.64
2016,9,5,10,0,890.0,99.0,1.3,18.0,756.0,673.58,517.91
2016,9,5,10,15,897.5,100.5,1.4,18.0,785.0,722.66,554.31
2016,9,5,10,30,905.0,102.0,1.5,18.0,814.0,769.9,586.87
2016,9,5,10,45,909.0,103.5,1.65,18.5,835.5,812.35,615.25
2016,9,5,11,0,913.0,105.0,1.8,19.0,857.0,852.26,641.7
2016,9,5,11,15,916.5,105.5,1.95,19.0,871.5,888.01,666.47
2016,9,5,11,30,920.0,106.0,2.1,19.0,886.0,920.82,689.28
2016,9,5,11,45,919.5,107.5,2.25,19.0,891.5,947.95,708.34
2016,9,5,12,0,919.0,109.0,2.4,19.0,897.0,971.68,725.24
2016,9,5,12,15,919.0,109.0,2.6,19.0,895.5,990.82,739.7
2016,9,5,12,30,919.0,109.0,2.8,19.0,894.0,1006.37,751.89
2016,9,5,12,45,906.5,114.0,3.05,19.5,881.5,1011.44,756.19
2016,9,5,13,0,894.0,119.0,3.3,20.0,869.0,1012.7,758.03
2016,9,5,13,15,890.0,118.0,3.5,19.5,851.0,1012.17,761.24
2016,9,5,13,30,886.0,117.0,3.7,19.0,833.0,1007.97,762.04
2016,9,5,13,45,646.0,216.0,3.9,19.0,729.5,893.04,684.97
2016,9,5,14,0,406.0,315.0,4.1,19.0,626.0,745.58,576.27
2016,9,5,14,15,628.5,214.0,4.25,19.0,672.0,863.24,669.5
2016,9,5,14,30,851.0,113.0,4.4,19.0,718.0,945.98,729.22
2016,9,5,14,45,837.0,111.0,4.55,19.0,679.0,914.25,709.0
2016,9,5,15,0,823.0,109.0,4.7,19.0,640.0,879.83,687.4
2016,9,5,15,15,806.0,106.0,4.7,18.5,596.5,839.19,661.32
2016,9,5,15,30,789.0,103.0,4.7,18.0,553.0,796.53,633.41
2016,9,5,15,45,767.5,98.5,4.75,18.0,505.0,746.79,598.82
2016,9,5,16,0,746.0,94.0,4.8,18.0,457.0,699.37,565.4
2016,9,5,16,15,715.0,89.5,4.65,17.5,406.0,641.03,523.12
2016,9,5,16,30,684.0,85.0,4.5,17.0,355.0,583.12,478.94
2016,9,5,16,45,641.0,78.5,4.35,17.0,302.5,516.07,424.95
2016,9,5,17,0,598.0,72.0,4.2,17.0,250.0,451.43,371.28
2016,9,5,17,15,533.0,64.0,4.1,16.5,199.0,376.24,308.07
2016,9,5,17,30,468.0,56.0,4.0,16.0,148.0,306.59,247.34
2016,9,5,17,45,360.5,44.0,3.95,15.5,102.0,221.05,172.51
2016,9,5,18,0,253.0,32.0,3.9,15.0,56.0,147.42,101.56
2016,9,5,18,15,126.5,16.0,3.9,14.5,28.0,53.72,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,63.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,126.0,15.0,1.8,14.0,20.0,14.3,0.0
2016,9,6,6,15,258.5,28.0,1.6,14.0,58.5,22.38,12.04
2016,9,6,6,30,391.0,41.0,1.4,14.0,97.0,32.02,22.28
2016,9,6,6,45,475.0,49.5,1.25,14.5,146.0,37.03,27.22
2016,9,6,7,0,559.0,58.0,1.1,15.0,195.0,41.85,31.72
2016,9,6,7,15,611.5,64.5,0.95,15.5,247.0,51.03,33.4
2016,9,6,7,30,664.0,71.0,0.8,16.0,299.0,100.92,55.05
2016,9,6,7,45,702.0,75.5,0.7,16.5,351.0,153.62,91.71
2016,9,6,8,0,740.0,80.0,0.6,17.0,403.0,213.89,140.52
2016,9,6,8,15,766.0,83.5,0.7,17.5,453.0,270.79,189.59
2016,9,6,8,30,792.0,87.0,0.8,18.0,503.0,330.12,240.86
2016,9,6,8,45,811.5,90.0,0.9,18.5,549.5,388.67,290.8
2016,9,6,9,0,831.0,93.0,1.0,19.0,596.0,448.31,340.12
2016,9,6,9,15,845.5,95.5,1.1,19.0,637.5,505.81,387.06
2016,9,6,9,30,860.0,98.0,1.2,19.0,679.0,564.18,433.23
2016,9,6,9,45,868.5,101.0,1.3,19.5,714.0,617.53,473.63
2016,9,6,10,0,877.0,104.0,1.4,20.0,749.0,669.64,511.95
2016,9,6,10,15,885.0,105.5,1.45,20.0,778.5,718.49,547.58
2016,9,6,10,30,893.0,107.0,1.5,20.0,808.0,765.56,579.62
2016,9,6,10,45,899.0,108.0,1.6,20.5,830.0,808.6,607.7
2016,9,6,11,0,905.0,109.0,1.7,21.0,852.0,849.27,633.95
2016,9,6,11,15,908.5,109.5,1.85,21.0,866.0,884.74,658.34
2016,9,6,11,30,912.0,110.0,2.0,21.0,880.0,917.3,680.82
2016,9,6,11,45,913.5,110.5,2.15,21.5,886.5,944.98,698.78
2016,9,6,12,0,915.0,111.0,2.3,22.0,893.0,969.35,714.59
2016,9,6,12,15,915.0,111.0,2.5,22.0,891.0,988.36,728.83
2016,9,6,12,30,915.0,111.0,2.7,22.0,889.0,1003.81,740.84
2016,9,6,12,45,910.0,111.5,2.95,22.0,878.5,1011.29,748.17
2016,9,6,13,0,905.0,112.0,3.2,22.0,868.0,1015.02,753.12
2016,9,6,13,15,901.0,111.5,3.4,21.5,850.0,1014.91,756.64
2016,9,6,13,30,897.0,111.0,3.6,21.0,832.0,1011.1,757.77
2016,9,6,13,45,891.5,109.0,3.8,21.0,807.0,1000.5,752.94
2016,9,6,14,0,886.0,107.0,4.0,21.0,782.0,986.31,745.72
2016,9,6,14,15,877.0,105.0,4.1,21.0,749.5,965.26,733.21
2016,9,6,14,30,868.0,103.0,4.2,21.0,717.0,940.95,718.49
2016,9,6,14,45,858.0,100.0,4.3,21.0,679.0,911.47,700.13
2016,9,6,15,0,848.0,97.0,4.4,21.0,641.0,886.6,684.91
2016,9,6,15,15,831.5,94.5,4.35,20.5,597.0,846.23,659.17
2016,9,6,15,30,815.0,92.0,4.3,20.0,553.0,803.76,631.65
2016,9,6,15,45,796.0,87.5,4.25,20.0,505.0,755.09,598.0
2016,9,6,16,0,777.0,83.0,4.2,20.0,457.0,705.08,562.87
2016,9,6,16,15,747.0,79.0,4.1,19.5,405.5,646.72,521.61
2016,9,6,16,30,717.0,75.0,4.0,19.0,354.0,588.56,478.73
2016,9,6,16,45,678.0,69.0,3.9,19.0,302.0,526.18,429.08
2016,9,6,17,0,639.0,63.0,3.8,19.0,250.0,462.84,377.07
2016,9,6,17,15,575.0,55.5,3.65,18.5,198.5,386.98,313.72
2016,9,6,17,30,511.0,48.0,3.5,18.0,147.0,316.69,252.69
2016,9,6,17,45,408.5,38.0,3.4,17.5,101.0,233.66,179.95
2016,9,6,18,0,306.0,28.0,3.3,17.0,55.0,161.8,106.66
2016,9,6,18,15,153.0,14.0,3.3,16.5,27.5,59.43,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.3,15.0,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.3,15.0,18.0,12.39,0.0
2016,9,7,6,15,258.0,26.5,1.3,15.5,56.0,21.08,10.65
2016,9,7,6,30,388.0,40.0,1.3,16.0,94.0,31.23,21.36
2016,9,7,6,45,466.5,50.0,1.3,16.5,143.0,37.61,27.46
2016,9,7,7,0,545.0,60.0,1.3,17.0,192.0,43.67,33.03
2016,9,7,7,15,598.0,67.0,1.35,17.5,244.0,52.61,40.95
2016,9,7,7,30,651.0,74.0,1.4,18.0,296.0,102.14,56.24
2016,9,7,7,45,685.5,80.0,1.5,18.5,347.5,154.86,92.98
2016,9,7,8,0,720.0,86.0,1.6,19.0,399.0,211.58,139.17
2016,9,7,8,15,747.0,90.5,1.7,19.5,449.0,271.93,191.0
2016,9,7,8,30,774.0,95.0,1.8,20.0,499.0,331.41,242.42
2016,9,7,8,45,791.5,99.5,1.9,21.0,545.0,389.61,291.69
2016,9,7,9,0,809.0,104.0,2.0,22.0,591.0,448.72,340.08
2016,9,7,9,15,824.0,106.5,1.95,22.5,632.5,505.36,385.21
2016,9,7,9,30,839.0,109.0,1.9,23.0,674.0,562.05,428.66
2016,9,7,9,45,857.5,108.0,1.9,23.5,711.5,617.22,469.76
2016,9,7,10,0,876.0,107.0,1.9,24.0,749.0,671.49,508.89
2016,9,7,10,15,883.5,108.5,1.85,24.0,778.0,719.95,543.38
2016,9,7,10,30,891.0,110.0,1.8,24.0,807.0,766.6,574.23
2016,9,7,10,45,895.5,112.0,1.8,24.5,828.5,809.37,600.92
2016,9,7,11,0,900.0,114.0,1.8,25.0,850.0,849.67,625.61
2016,9,7,11,15,903.0,114.5,1.85,25.5,864.0,884.56,646.97
2016,9,7,11,30,906.0,115.0,1.9,26.0,878.0,916.51,666.31
2016,9,7,11,45,906.5,116.0,1.95,26.5,883.5,943.63,682.46
2016,9,7,12,0,907.0,117.0,2.0,27.0,889.0,967.42,696.5
2016,9,7,12,15,906.0,117.0,2.15,26.5,887.0,985.34,710.75
2016,9,7,12,30,905.0,117.0,2.3,26.0,885.0,999.67,722.92
2016,9,7,12,45,888.0,125.0,2.5,26.0,870.5,1003.31,727.45
2016,9,7,13,0,871.0,133.0,2.7,26.0,856.0,1003.13,729.65
2016,9,7,13,15,866.0,132.0,2.85,26.0,838.0,1001.54,730.53
2016,9,7,13,30,861.0,131.0,3.0,26.0,820.0,1005.32,735.02
2016,9,7,13,45,851.5,130.0,3.15,26.0,793.5,992.25,728.52
2016,9,7,14,0,842.0,129.0,3.3,26.0,767.0,975.72,719.89
2016,9,7,14,15,831.5,127.0,3.35,25.5,734.0,953.79,708.35
2016,9,7,14,30,821.0,125.0,3.4,25.0,701.0,928.73,694.7
2016,9,7,14,45,804.5,123.0,3.5,25.0,662.0,895.2,674.15
2016,9,7,15,0,788.0,121.0,3.6,25.0,623.0,859.18,651.73
2016,9,7,15,15,769.0,117.5,3.6,24.5,578.5,817.08,625.52
2016,9,7,15,30,750.0,114.0,3.6,24.0,534.0,777.5,600.71
2016,9,7,15,45,722.5,110.0,3.65,23.5,485.5,724.9,566.22
2016,9,7,16,0,695.0,106.0,3.7,23.0,437.0,671.79,530.57
2016,9,7,16,15,660.5,100.0,3.6,22.5,386.0,611.18,487.26
2016,9,7,16,30,626.0,94.0,3.5,22.0,335.0,551.41,442.59
2016,9,7,16,45,575.0,87.0,3.45,21.5,283.0,481.43,388.5
2016,9,7,17,0,524.0,80.0,3.4,21.0,231.0,414.67,335.0
2016,9,7,17,15,455.0,69.5,3.2,20.5,181.0,338.41,271.87
2016,9,7,17,30,386.0,59.0,3.0,20.0,131.0,267.23,211.07
2016,9,7,17,45,282.0,44.5,2.85,19.5,87.5,186.59,141.67
2016,9,7,18,0,178.0,30.0,2.7,19.0,44.0,116.15,71.38
2016,9,7,18,15,89.0,15.0,2.5,18.5,22.0,40.84,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.2,15.0,14.0,11.44,0.0
2016,9,8,6,15,177.5,29.0,2.2,15.0,49.5,22.72,11.55
2016,9,8,6,30,288.0,46.0,2.2,15.0,85.0,35.47,25.04
2016,9,8,6,45,373.5,58.0,2.25,15.5,132.5,43.73,32.91
2016,9,8,7,0,459.0,70.0,2.3,16.0,180.0,52.5,40.93
2016,9,8,7,15,229.5,67.0,2.25,16.0,122.0,49.75,38.65
2016,9,8,7,30,0.0,64.0,2.2,16.0,64.0,59.53,45.0
2016,9,8,7,45,0.0,71.0,2.15,16.5,71.0,66.06,50.3
2016,9,8,8,0,0.0,78.0,2.1,17.0,78.0,72.61,55.5
2016,9,8,8,15,0.0,104.0,2.05,17.0,104.0,96.13,74.82
2016,9,8,8,30,0.0,130.0,2.0,17.0,130.0,119.72,93.91
2016,9,8,8,45,8.5,171.5,2.0,17.5,177.0,160.46,126.3
2016,9,8,9,0,17.0,213.0,2.0,18.0,224.0,202.48,159.17
2016,9,8,9,15,68.5,260.5,1.95,18.0,306.5,271.54,213.14
2016,9,8,9,30,120.0,308.0,1.9,18.0,389.0,348.93,272.7
2016,9,8,9,45,210.0,317.0,1.9,18.5,467.5,420.4,327.01
2016,9,8,10,0,300.0,326.0,1.9,19.0,546.0,502.89,388.62
2016,9,8,10,15,415.0,298.5,1.9,19.0,614.5,577.91,445.22
2016,9,8,10,30,530.0,271.0,1.9,19.0,683.0,658.94,505.35
2016,9,8,10,45,689.0,203.5,1.95,19.0,755.5,744.33,569.22
2016,9,8,11,0,848.0,136.0,2.0,19.0,828.0,833.04,631.55
2016,9,8,11,15,852.0,137.0,2.0,19.0,841.5,868.44,654.31
2016,9,8,11,30,856.0,138.0,2.0,19.0,855.0,901.12,675.62
2016,9,8,11,45,859.0,137.5,2.05,19.5,861.5,921.88,688.15
2016,9,8,12,0,862.0,137.0,2.1,20.0,868.0,945.52,702.73
2016,9,8,12,15,861.5,137.0,2.15,20.0,866.0,963.19,714.7
2016,9,8,12,30,861.0,137.0,2.2,20.0,864.0,977.46,724.62
2016,9,8,12,45,868.0,131.0,2.3,20.0,856.0,989.29,733.62
2016,9,8,13,0,875.0,125.0,2.4,20.0,848.0,997.57,740.45
