Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,13,15,870.0,124.0,2.4,19.5,830.0,995.83,741.21
2016,9,8,13,30,865.0,123.0,2.4,19.0,812.0,990.49,739.83
2016,9,8,13,45,861.0,120.0,2.45,19.0,787.0,980.38,734.56
2016,9,8,14,0,857.0,117.0,2.5,19.0,762.0,966.76,727.07
2016,9,8,14,15,690.0,174.5,2.5,19.0,680.0,876.25,666.85
2016,9,8,14,30,523.0,232.0,2.5,19.0,598.0,767.43,590.56
2016,9,8,14,45,516.0,221.0,2.55,19.0,565.0,739.08,572.83
2016,9,8,15,0,509.0,210.0,2.6,19.0,532.0,708.82,552.83
2016,9,8,15,15,523.0,188.0,2.65,18.5,498.5,682.41,537.1
2016,9,8,15,30,537.0,166.0,2.7,18.0,465.0,652.86,518.66
2016,9,8,15,45,636.0,128.0,2.75,18.0,451.0,675.5,538.81
2016,9,8,16,0,735.0,90.0,2.8,18.0,437.0,677.84,542.3
2016,9,8,16,15,702.5,85.5,2.85,17.5,386.0,622.24,503.27
2016,9,8,16,30,670.0,81.0,2.9,17.0,335.0,563.97,459.8
2016,9,8,16,45,625.0,74.5,3.0,17.0,283.5,496.53,406.61
2016,9,8,17,0,580.0,68.0,3.1,17.0,232.0,431.78,353.51
2016,9,8,17,15,512.0,59.5,3.15,16.5,181.5,355.86,289.85
2016,9,8,17,30,444.0,51.0,3.2,16.0,131.0,285.97,228.9
2016,9,8,17,45,336.0,38.5,3.25,16.0,87.5,202.14,154.87
2016,9,8,18,0,228.0,26.0,3.3,16.0,44.0,127.27,73.31
2016,9,8,18,15,114.0,13.0,3.25,15.5,22.0,46.07,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,55.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,110.0,12.0,1.8,14.0,15.0,11.44,0.0
2016,9,9,6,15,243.5,25.5,1.75,14.0,52.0,20.39,9.45
2016,9,9,6,30,377.0,39.0,1.7,14.0,89.0,30.59,20.89
2016,9,9,6,45,461.5,48.0,1.7,14.5,137.5,36.12,26.33
2016,9,9,7,0,546.0,57.0,1.7,15.0,186.0,41.4,31.27
2016,9,9,7,15,274.5,85.0,1.65,15.0,150.5,63.48,51.0
2016,9,9,7,30,3.0,113.0,1.6,15.0,115.0,100.63,79.68
2016,9,9,7,45,21.5,139.5,1.55,15.5,149.0,126.86,100.25
2016,9,9,8,0,40.0,166.0,1.5,16.0,183.0,152.58,120.14
2016,9,9,8,15,20.5,162.0,1.45,16.0,171.0,151.86,120.06
2016,9,9,8,30,1.0,158.0,1.4,16.0,159.0,144.73,114.49
2016,9,9,8,45,88.0,213.0,1.35,16.5,265.5,224.96,177.14
2016,9,9,9,0,175.0,268.0,1.3,17.0,372.0,317.07,248.01
2016,9,9,9,15,121.5,280.0,1.3,17.5,354.5,314.89,245.83
2016,9,9,9,30,68.0,292.0,1.3,18.0,337.0,305.69,237.98
2016,9,9,9,45,65.5,306.5,1.3,18.5,352.5,323.5,250.9
2016,9,9,10,0,63.0,321.0,1.3,19.0,368.0,341.04,263.28
2016,9,9,10,15,63.0,334.0,1.4,19.0,382.0,358.68,276.39
2016,9,9,10,30,63.0,347.0,1.5,19.0,396.0,376.29,289.44
2016,9,9,10,45,233.0,343.5,1.6,19.5,532.0,519.92,398.73
2016,9,9,11,0,403.0,340.0,1.7,20.0,668.0,666.95,505.64
2016,9,9,11,15,240.0,365.0,1.8,20.0,561.5,572.14,434.11
2016,9,9,11,30,77.0,390.0,1.9,20.0,455.0,449.97,342.08
2016,9,9,11,45,79.0,391.5,2.0,20.0,458.5,457.95,348.94
2016,9,9,12,0,81.0,393.0,2.1,20.0,462.0,465.7,354.92
2016,9,9,12,15,113.5,403.5,2.25,20.0,499.5,522.45,397.62
2016,9,9,12,30,146.0,414.0,2.4,20.0,537.0,569.83,433.05
2016,9,9,12,45,111.0,398.5,2.55,20.0,491.0,511.89,390.65
2016,9,9,13,0,76.0,383.0,2.7,20.0,445.0,464.35,355.59
2016,9,9,13,15,77.0,373.5,2.85,20.0,435.5,457.68,351.62
2016,9,9,13,30,78.0,364.0,3.0,20.0,426.0,450.59,347.14
2016,9,9,13,45,78.0,352.0,3.15,20.0,412.5,439.36,339.57
2016,9,9,14,0,78.0,340.0,3.3,20.0,399.0,427.74,331.69
2016,9,9,14,15,83.0,327.5,3.4,19.5,387.5,419.95,327.45
2016,9,9,14,30,88.0,315.0,3.5,19.0,376.0,411.68,322.82
2016,9,9,14,45,88.0,297.0,3.6,19.0,355.0,392.01,308.71
2016,9,9,15,0,88.0,279.0,3.7,19.0,334.0,371.95,294.24
2016,9,9,15,15,70.5,253.0,3.7,19.0,295.5,327.13,259.7
2016,9,9,15,30,53.0,227.0,3.7,19.0,257.0,282.98,225.31
2016,9,9,15,45,39.5,200.5,3.75,19.0,222.0,242.28,193.34
2016,9,9,16,0,26.0,174.0,3.8,19.0,187.0,192.25,153.37
2016,9,9,16,15,22.0,155.0,3.75,18.5,165.0,169.75,135.74
2016,9,9,16,30,18.0,136.0,3.7,18.0,143.0,147.54,117.99
2016,9,9,16,45,295.5,101.5,3.7,17.5,184.5,318.25,262.99
2016,9,9,17,0,573.0,67.0,3.7,17.0,226.0,425.07,349.6
2016,9,9,17,15,502.0,58.5,3.6,16.5,176.0,348.13,283.77
2016,9,9,17,30,431.0,50.0,3.5,16.0,126.0,277.56,221.86
2016,9,9,17,45,318.0,37.5,3.4,15.5,83.0,192.77,147.02
2016,9,9,18,0,205.0,25.0,3.3,15.0,40.0,116.01,58.93
2016,9,9,18,15,102.5,12.5,3.15,15.0,20.0,41.9,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,9,10,6,0,41.0,10.0,2.8,14.0,11.0,9.53,0.0
2016,9,10,6,15,148.0,27.5,2.85,14.0,44.5,21.57,9.8
2016,9,10,6,30,255.0,45.0,2.9,14.0,78.0,34.77,24.41
2016,9,10,6,45,338.0,58.0,2.95,14.5,123.5,43.83,33.06
2016,9,10,7,0,421.0,71.0,3.0,15.0,169.0,52.51,41.07
2016,9,10,7,15,210.5,76.5,2.95,15.0,125.5,61.47,49.2
2016,9,10,7,30,0.0,82.0,2.9,15.0,82.0,75.09,58.34
2016,9,10,7,45,0.0,96.5,2.85,15.5,96.5,88.33,69.24
2016,9,10,8,0,0.0,111.0,2.8,16.0,111.0,101.66,80.01
2016,9,10,8,15,2.5,138.5,2.75,16.0,139.5,127.04,100.65
2016,9,10,8,30,5.0,166.0,2.7,16.0,168.0,152.97,121.5
2016,9,10,8,45,13.5,192.5,2.65,16.5,200.0,180.86,143.37
2016,9,10,9,0,22.0,219.0,2.6,17.0,232.0,210.0,166.02
2016,9,10,9,15,52.0,258.0,2.6,17.0,291.5,261.44,206.49
2016,9,10,9,30,82.0,297.0,2.6,17.0,351.0,317.87,250.47
2016,9,10,9,45,66.0,303.0,2.6,17.5,348.0,320.73,251.65
2016,9,10,10,0,50.0,309.0,2.6,18.0,345.0,321.7,251.4
2016,9,10,10,15,52.0,323.5,2.65,18.0,363.0,341.37,266.31
2016,9,10,10,30,54.0,338.0,2.7,18.0,381.0,361.28,281.27
2016,9,10,10,45,434.0,242.5,2.75,18.5,593.0,582.81,456.25
2016,9,10,11,0,814.0,147.0,2.8,19.0,805.0,815.67,627.02
2016,9,10,11,15,440.0,263.5,2.85,19.0,620.0,647.25,499.78
2016,9,10,11,30,66.0,380.0,2.9,19.0,435.0,430.49,330.78
2016,9,10,11,45,149.5,394.5,2.95,19.0,520.0,534.02,411.0
2016,9,10,12,0,233.0,409.0,3.0,19.0,605.0,632.96,484.76
2016,9,10,12,15,173.5,408.0,3.0,19.0,553.5,583.92,447.1
2016,9,10,12,30,114.0,407.0,3.0,19.0,502.0,532.05,407.77
2016,9,10,12,45,117.0,399.5,3.05,19.0,496.0,531.53,408.19
2016,9,10,13,0,120.0,392.0,3.1,19.0,490.0,530.35,407.91
2016,9,10,13,15,107.5,382.0,3.1,19.0,468.5,497.08,383.51
2016,9,10,13,30,95.0,372.0,3.1,19.0,447.0,476.32,368.28
2016,9,10,13,45,122.0,363.5,3.15,19.0,457.0,509.31,394.38
2016,9,10,14,0,149.0,355.0,3.2,19.0,467.0,527.44,409.32
2016,9,10,14,15,120.5,334.5,3.2,19.0,422.0,477.96,372.27
2016,9,10,14,30,92.0,314.0,3.2,19.0,377.0,414.56,324.61
2016,9,10,14,45,90.5,296.0,3.2,19.0,355.5,393.43,309.49
2016,9,10,15,0,89.0,278.0,3.2,19.0,334.0,371.98,293.85
2016,9,10,15,15,63.5,247.0,3.2,18.5,285.5,314.42,249.73
2016,9,10,15,30,38.0,216.0,3.2,18.0,237.0,258.04,205.72
2016,9,10,15,45,29.0,192.0,3.2,18.0,207.0,224.33,179.25
2016,9,10,16,0,20.0,168.0,3.2,18.0,177.0,181.35,144.87
2016,9,10,16,15,15.0,149.0,3.2,17.5,155.5,158.35,126.68
2016,9,10,16,30,10.0,130.0,3.2,17.0,134.0,135.74,108.46
2016,9,10,16,45,243.0,104.5,3.25,17.0,171.5,277.68,229.61
2016,9,10,17,0,476.0,79.0,3.3,17.0,209.0,381.89,313.83
2016,9,10,17,15,405.0,67.5,3.25,16.5,161.0,304.42,247.78
2016,9,10,17,30,334.0,56.0,3.2,16.0,113.0,237.24,189.04
2016,9,10,17,45,233.5,40.0,3.2,16.0,73.0,160.08,120.65
2016,9,10,18,0,133.0,24.0,3.2,16.0,33.0,87.79,34.86
2016,9,10,18,15,66.5,12.0,3.1,15.5,16.5,30.7,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.0,4.0,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,30.0,8.0,3.0,14.0,9.0,7.63,0.0
2016,9,11,6,15,121.5,27.0,3.05,14.0,41.0,21.2,8.92
2016,9,11,6,30,213.0,46.0,3.1,14.0,73.0,35.6,25.06
2016,9,11,6,45,293.5,61.0,3.15,14.5,118.0,46.21,35.12
2016,9,11,7,0,374.0,76.0,3.2,15.0,163.0,56.35,44.45
2016,9,11,7,15,187.0,69.0,3.1,15.0,112.5,55.61,44.0
2016,9,11,7,30,0.0,62.0,3.0,15.0,62.0,57.66,43.6
2016,9,11,7,45,0.0,72.0,2.95,15.5,72.0,67.0,51.31
2016,9,11,8,0,0.0,82.0,2.9,16.0,82.0,76.17,58.75
2016,9,11,8,15,0.0,109.5,2.8,16.0,109.5,100.97,79.21
2016,9,11,8,30,0.0,137.0,2.7,16.0,137.0,125.91,99.5
2016,9,11,8,45,0.5,152.5,2.65,16.5,153.0,140.55,110.9
2016,9,11,9,0,1.0,168.0,2.6,17.0,169.0,155.36,122.33
2016,9,11,9,15,3.5,183.5,2.6,17.0,186.5,171.29,134.82
2016,9,11,9,30,6.0,199.0,2.6,17.0,204.0,187.61,147.55
2016,9,11,9,45,14.5,234.5,2.6,17.5,245.5,226.26,177.69
2016,9,11,10,0,23.0,270.0,2.6,18.0,287.0,266.15,208.31
2016,9,11,10,15,30.5,294.0,2.6,18.0,317.0,298.87,233.42
2016,9,11,10,30,38.0,318.0,2.6,18.0,347.0,330.6,257.59
2016,9,11,10,45,50.5,341.0,2.65,18.0,381.0,366.21,284.75
2016,9,11,11,0,63.0,364.0,2.7,18.0,415.0,403.11,312.68
2016,9,11,11,15,91.0,383.5,2.75,18.0,458.0,450.74,348.96
2016,9,11,11,30,119.0,403.0,2.8,18.0,501.0,508.69,392.4
2016,9,11,11,45,295.0,363.5,2.9,18.5,609.5,642.46,494.66
2016,9,11,12,0,471.0,324.0,3.0,19.0,718.0,784.05,598.62
2016,9,11,12,15,439.0,337.0,3.05,19.0,703.5,780.27,594.37
2016,9,11,12,30,407.0,350.0,3.1,19.0,689.0,773.58,589.21
2016,9,11,12,45,427.5,331.5,3.2,19.0,684.0,782.68,597.37
2016,9,11,13,0,448.0,313.0,3.3,19.0,679.0,789.68,604.05
2016,9,11,13,15,431.0,317.0,3.4,18.5,663.0,781.59,599.91
2016,9,11,13,30,414.0,321.0,3.5,18.0,647.0,771.43,594.41
2016,9,11,13,45,414.0,309.0,3.65,18.0,625.5,758.91,587.14
2016,9,11,14,0,414.0,297.0,3.8,18.0,604.0,744.27,578.33
2016,9,11,14,15,242.0,300.0,3.85,18.0,478.0,568.4,446.11
2016,9,11,14,30,70.0,303.0,3.9,18.0,352.0,381.79,300.64
2016,9,11,14,45,57.0,278.0,4.0,18.0,316.0,342.52,271.19
2016,9,11,15,0,44.0,253.0,4.1,18.0,280.0,303.48,241.04
2016,9,11,15,15,24.5,213.5,4.1,17.5,228.5,231.01,184.03
2016,9,11,15,30,5.0,174.0,4.1,17.0,177.0,173.57,137.91
2016,9,11,15,45,2.5,148.5,4.2,17.0,150.0,145.76,115.64
2016,9,11,16,0,0.0,123.0,4.3,17.0,123.0,118.14,93.2
2016,9,11,16,15,0.0,97.0,4.3,16.5,97.0,92.04,71.95
2016,9,11,16,30,0.0,71.0,4.3,16.0,71.0,66.14,50.5
2016,9,11,16,45,250.5,72.0,4.35,16.0,139.5,252.91,211.24
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,388.13,321.34
2016,9,11,17,15,428.5,62.5,4.4,15.5,160.0,312.03,255.48
2016,9,11,17,30,356.0,52.0,4.4,15.0,112.0,241.48,193.17
2016,9,11,17,45,249.5,37.5,4.4,15.0,72.0,162.94,122.36
2016,9,11,18,0,143.0,23.0,4.4,15.0,32.0,88.62,22.71
2016,9,11,18,15,71.5,11.5,4.3,14.5,16.0,31.48,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,47.0,11.0,4.5,13.0,12.0,10.48,0.0
2016,9,12,6,15,188.5,26.5,4.55,13.0,47.5,20.88,8.02
2016,9,12,6,30,330.0,42.0,4.6,13.0,83.0,33.97,23.67
2016,9,12,6,45,423.5,52.0,4.7,13.5,131.5,40.2,29.92
2016,9,12,7,0,517.0,62.0,4.8,14.0,180.0,46.18,35.57
2016,9,12,7,15,258.5,65.0,4.8,14.0,124.0,48.07,37.44
2016,9,12,7,30,0.0,68.0,4.8,14.0,68.0,63.07,48.38
2016,9,12,7,45,9.0,110.0,4.8,14.5,113.5,100.86,79.74
2016,9,12,8,0,18.0,152.0,4.8,15.0,159.0,139.79,111.53
2016,9,12,8,15,19.5,169.0,4.8,15.0,178.0,157.45,125.86
2016,9,12,8,30,21.0,186.0,4.8,15.0,197.0,175.33,140.3
2016,9,12,8,45,31.5,211.5,4.85,15.5,229.5,202.6,161.89
2016,9,12,9,0,42.0,237.0,4.9,16.0,262.0,233.44,186.23
2016,9,12,9,15,59.5,264.5,4.9,16.0,302.5,271.02,216.13
2016,9,12,9,30,77.0,292.0,4.9,16.0,343.0,310.9,247.72
2016,9,12,9,45,67.0,302.0,4.9,16.5,348.0,320.67,254.57
2016,9,12,10,0,57.0,312.0,4.9,17.0,353.0,329.29,260.42
2016,9,12,10,15,34.0,273.5,4.9,17.0,298.5,282.02,222.69
2016,9,12,10,30,11.0,235.0,4.9,17.0,244.0,228.26,179.51
2016,9,12,10,45,13.0,249.5,4.95,17.0,260.0,244.55,192.38
2016,9,12,11,0,15.0,264.0,5.0,17.0,276.0,261.11,205.33
2016,9,12,11,15,11.5,239.0,5.05,17.0,248.5,235.27,184.72
2016,9,12,11,30,8.0,214.0,5.1,17.0,221.0,208.97,163.75
2016,9,12,11,45,19.5,274.0,5.2,17.0,290.5,278.07,218.74
2016,9,12,12,0,31.0,334.0,5.3,17.0,360.0,359.42,282.36
2016,9,12,12,15,24.0,308.5,5.35,17.0,329.0,318.55,250.32
2016,9,12,12,30,17.0,283.0,5.4,17.0,298.0,287.62,226.08
2016,9,12,12,45,58.0,335.5,5.5,17.0,383.0,394.08,310.78
2016,9,12,13,0,99.0,388.0,5.6,17.0,468.0,492.99,388.0
2016,9,12,13,15,139.5,383.0,5.6,16.5,493.0,543.44,428.65
2016,9,12,13,30,180.0,378.0,5.6,16.0,518.0,580.15,459.1
2016,9,12,13,45,117.0,349.0,5.65,16.0,438.5,488.72,387.9
2016,9,12,14,0,54.0,320.0,5.7,16.0,359.0,383.13,304.65
2016,9,12,14,15,47.0,299.5,5.65,16.0,333.0,355.09,283.17
2016,9,12,14,30,40.0,279.0,5.6,16.0,307.0,326.94,261.29
2016,9,12,14,45,37.0,260.5,5.55,16.0,285.0,304.67,244.12
2016,9,12,15,0,34.0,242.0,5.5,16.0,263.0,282.34,226.79
2016,9,12,15,15,17.0,196.0,5.5,15.5,206.5,206.09,165.6
2016,9,12,15,30,0.0,150.0,5.5,15.0,150.0,144.43,115.14
2016,9,12,15,45,0.0,146.0,5.5,15.0,146.0,141.32,112.99
2016,9,12,16,0,0.0,142.0,5.5,15.0,142.0,138.5,111.01
2016,9,12,16,15,0.0,98.0,5.45,14.5,98.0,93.18,73.52
2016,9,12,16,30,0.0,54.0,5.4,14.0,54.0,50.19,37.34
2016,9,12,16,45,0.0,45.0,5.4,14.0,45.0,41.8,30.23
2016,9,12,17,0,0.0,36.0,5.4,14.0,36.0,33.42,23.01
2016,9,12,17,15,229.5,41.5,5.3,13.5,78.5,179.06,147.64
2016,9,12,17,30,459.0,47.0,5.2,13.0,121.0,283.06,228.26
2016,9,12,17,45,321.0,35.0,5.15,13.0,77.0,188.36,141.34
2016,9,12,18,0,183.0,23.0,5.1,13.0,33.0,100.99,5.49
2016,9,12,18,15,91.5,11.5,5.05,13.0,16.5,36.97,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,13.5,4.5,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,27.0,9.0,3.1,15.0,9.0,8.58,0.0
2016,9,13,6,15,143.0,26.5,3.15,15.0,42.5,20.91,7.05
2016,9,13,6,30,259.0,44.0,3.2,15.0,76.0,34.18,23.57
2016,9,13,6,45,343.0,58.5,3.25,15.5,122.0,44.48,33.39
2016,9,13,7,0,427.0,73.0,3.3,16.0,168.0,54.34,42.46
2016,9,13,7,15,386.5,95.5,3.2,16.0,199.5,71.82,58.1
2016,9,13,7,30,346.0,118.0,3.1,16.0,231.0,114.74,78.9
2016,9,13,7,45,391.5,126.0,3.05,16.0,274.0,152.55,105.26
2016,9,13,8,0,437.0,134.0,3.0,16.0,317.0,195.74,139.76
2016,9,13,8,15,405.0,161.0,2.95,16.0,347.0,240.53,180.08
2016,9,13,8,30,373.0,188.0,2.9,16.0,377.0,282.71,217.71
2016,9,13,8,45,300.5,222.5,2.85,16.5,384.0,310.67,242.98
2016,9,13,9,0,228.0,257.0,2.8,17.0,391.0,330.71,260.19
2016,9,13,9,15,167.0,278.0,2.75,17.0,380.0,335.74,264.78
2016,9,13,9,30,106.0,299.0,2.7,17.0,369.0,332.95,262.36
2016,9,13,9,45,83.5,306.5,2.7,17.5,364.0,334.68,262.87
2016,9,13,10,0,61.0,314.0,2.7,18.0,359.0,333.87,261.17
2016,9,13,10,15,207.5,323.5,2.7,18.0,481.0,452.31,354.11
2016,9,13,10,30,354.0,333.0,2.7,18.0,603.0,585.06,454.8
2016,9,13,10,45,221.5,354.5,2.75,18.0,525.5,516.95,401.24
2016,9,13,11,0,89.0,376.0,2.8,18.0,448.0,436.4,338.0
2016,9,13,11,15,226.0,372.0,2.8,18.0,557.0,560.6,434.34
2016,9,13,11,30,363.0,368.0,2.8,18.0,666.0,694.36,533.69
2016,9,13,11,45,269.5,388.5,2.8,18.5,611.0,645.44,494.22
2016,9,13,12,0,176.0,409.0,2.8,19.0,556.0,581.04,444.49
2016,9,13,12,15,176.5,407.5,2.75,19.0,554.0,586.84,449.07
2016,9,13,12,30,177.0,406.0,2.7,19.0,552.0,591.82,452.68
2016,9,13,12,45,324.5,357.0,2.7,19.0,620.5,698.96,534.56
2016,9,13,13,0,472.0,308.0,2.7,19.0,689.0,806.95,614.32
2016,9,13,13,15,469.5,301.5,2.65,19.0,673.5,801.85,610.17
2016,9,13,13,30,467.0,295.0,2.6,19.0,658.0,794.46,605.44
2016,9,13,13,45,643.5,215.0,2.6,19.0,697.0,882.53,672.39
2016,9,13,14,0,820.0,135.0,2.6,19.0,736.0,953.04,720.71
2016,9,13,14,15,808.0,133.0,2.6,19.0,702.5,929.58,705.31
2016,9,13,14,30,796.0,131.0,2.6,19.0,669.0,903.11,688.78
2016,9,13,14,45,782.5,127.0,2.6,19.0,630.0,870.24,667.81
2016,9,13,15,0,769.0,123.0,2.6,19.0,591.0,839.48,648.24
2016,9,13,15,15,748.0,119.0,2.6,19.0,546.5,795.49,619.11
2016,9,13,15,30,727.0,115.0,2.6,19.0,502.0,749.95,588.58
2016,9,13,15,45,700.5,109.5,2.65,19.0,454.0,697.11,552.45
2016,9,13,16,0,674.0,104.0,2.7,19.0,406.0,643.8,515.19
2016,9,13,16,15,636.0,98.0,2.65,18.5,355.0,581.73,469.55
2016,9,13,16,30,598.0,92.0,2.6,18.0,304.0,520.9,423.23
2016,9,13,16,45,545.0,83.5,2.6,18.0,253.0,449.79,366.5
2016,9,13,17,0,492.0,75.0,2.6,18.0,202.0,382.22,310.63
2016,9,13,17,15,413.5,63.5,2.55,17.5,153.5,300.98,242.37
2016,9,13,17,30,335.0,52.0,2.5,17.0,105.0,230.75,181.17
2016,9,13,17,45,220.0,36.0,2.5,16.5,65.5,149.06,107.87
2016,9,13,18,0,105.0,20.0,2.5,16.0,26.0,69.27,0.0
2016,9,13,18,15,52.5,10.0,2.45,16.0,13.0,24.31,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.5,22.0,1.3,14.0,34.5,17.23,3.99
2016,9,14,6,30,203.0,44.0,1.3,14.0,69.0,34.2,23.63
2016,9,14,6,45,287.0,60.5,1.35,14.5,114.0,46.07,34.92
2016,9,14,7,0,371.0,77.0,1.4,15.0,159.0,57.44,45.36
2016,9,14,7,15,430.0,89.0,1.35,15.5,208.5,66.97,53.92
2016,9,14,7,30,489.0,101.0,1.3,16.0,258.0,111.05,70.67
2016,9,14,7,45,537.0,109.0,1.3,16.5,309.0,157.74,102.66
2016,9,14,8,0,585.0,117.0,1.3,17.0,360.0,210.94,144.87
2016,9,14,8,15,617.0,124.0,1.3,17.0,408.5,263.68,189.86
2016,9,14,8,30,649.0,131.0,1.3,17.0,457.0,319.83,238.05
2016,9,14,8,45,678.5,134.0,1.3,17.5,503.5,374.54,284.16
2016,9,14,9,0,708.0,137.0,1.3,18.0,550.0,431.7,330.97
2016,9,14,9,15,726.0,141.5,1.3,18.0,590.5,486.79,375.55
2016,9,14,9,30,744.0,146.0,1.3,18.0,631.0,542.46,419.2
2016,9,14,9,45,812.5,122.5,1.35,18.5,678.5,602.13,464.67
2016,9,14,10,0,881.0,99.0,1.4,19.0,726.0,663.86,510.61
2016,9,14,10,15,889.0,100.5,1.45,19.0,754.5,712.55,546.32
2016,9,14,10,30,897.0,102.0,1.5,19.0,783.0,759.42,578.53
2016,9,14,10,45,903.5,102.0,1.55,19.5,804.5,801.57,605.71
2016,9,14,11,0,910.0,102.0,1.6,20.0,826.0,841.3,630.98
2016,9,14,11,15,913.5,103.0,1.7,20.0,839.5,876.93,655.1
2016,9,14,11,30,917.0,104.0,1.8,20.0,853.0,909.58,677.25
2016,9,14,11,45,919.0,103.5,1.95,20.0,858.5,936.21,696.01
2016,9,14,12,0,921.0,103.0,2.1,20.0,864.0,959.46,712.67
2016,9,14,12,15,921.0,103.0,2.25,20.0,861.5,977.91,726.26
2016,9,14,12,30,921.0,103.0,2.4,20.0,859.0,992.73,737.61
2016,9,14,12,45,912.5,105.5,2.55,20.0,846.5,998.42,743.07
2016,9,14,13,0,904.0,108.0,2.7,20.0,834.0,1000.31,746.2
2016,9,14,13,15,899.5,107.0,2.75,20.0,815.5,998.49,746.06
2016,9,14,13,30,895.0,106.0,2.8,20.0,797.0,992.95,743.62
2016,9,14,13,45,889.0,104.0,2.9,20.0,771.0,981.18,737.6
2016,9,14,14,0,883.0,102.0,3.0,20.0,745.0,965.83,729.28
2016,9,14,14,15,873.5,100.5,3.0,20.0,712.0,944.3,716.03
2016,9,14,14,30,864.0,99.0,3.0,20.0,679.0,919.56,700.68
2016,9,14,14,45,851.5,96.0,3.05,20.0,639.5,894.98,685.81
2016,9,14,15,0,839.0,93.0,3.1,20.0,600.0,859.8,663.44
2016,9,14,15,15,821.0,90.5,3.05,19.5,555.5,818.03,636.86
2016,9,14,15,30,803.0,88.0,3.0,19.0,511.0,774.32,608.52
2016,9,14,15,45,779.5,84.0,3.0,19.0,462.5,722.9,573.17
2016,9,14,16,0,756.0,80.0,3.0,19.0,414.0,670.55,536.46
2016,9,14,16,15,722.0,75.5,2.95,18.5,362.5,609.73,493.18
2016,9,14,16,30,688.0,71.0,2.9,18.0,311.0,552.97,449.95
2016,9,14,16,45,639.5,64.5,2.9,18.0,259.0,483.1,393.97
2016,9,14,17,0,591.0,58.0,2.9,18.0,207.0,416.36,338.35
2016,9,14,17,15,513.0,50.0,2.85,17.5,157.0,336.62,270.71
2016,9,14,17,30,435.0,42.0,2.8,17.0,107.0,264.15,206.78
2016,9,14,17,45,305.5,29.5,2.8,17.0,66.5,174.91,124.11
2016,9,14,18,0,176.0,17.0,2.8,17.0,26.0,88.68,0.0
2016,9,14,18,15,88.0,8.5,2.85,16.5,13.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,198.0,16.5,2.35,14.0,39.5,12.67,0.62
2016,9,15,6,30,396.0,33.0,2.4,14.0,79.0,25.89,16.44
2016,9,15,6,45,486.5,41.5,2.5,14.5,128.0,31.24,21.86
2016,9,15,7,0,577.0,50.0,2.6,15.0,177.0,36.37,26.72
2016,9,15,7,15,632.5,56.0,2.55,15.0,229.0,41.65,31.58
2016,9,15,7,30,688.0,62.0,2.5,15.0,281.0,95.92,51.31
2016,9,15,7,45,347.0,101.0,2.5,15.5,212.0,126.25,85.58
2016,9,15,8,0,6.0,140.0,2.5,16.0,143.0,127.35,101.09
2016,9,15,8,15,11.0,159.0,2.4,16.0,164.5,146.71,116.58
2016,9,15,8,30,16.0,178.0,2.3,16.0,186.0,166.81,132.55
2016,9,15,8,45,31.5,207.5,2.25,16.5,225.5,199.3,157.99
2016,9,15,9,0,47.0,237.0,2.2,17.0,265.0,235.79,186.37
2016,9,15,9,15,172.0,259.5,2.15,17.0,370.0,322.0,254.01
2016,9,15,9,30,297.0,282.0,2.1,17.0,475.0,423.29,332.5
2016,9,15,9,45,270.5,304.5,2.1,17.5,487.5,447.62,349.98
2016,9,15,10,0,244.0,327.0,2.1,18.0,500.0,466.03,362.83
2016,9,15,10,15,584.0,209.0,2.1,18.0,645.0,611.16,476.59
2016,9,15,10,30,924.0,91.0,2.1,18.0,790.0,767.41,592.45
2016,9,15,10,45,516.5,235.0,2.15,18.5,628.0,638.39,493.13
2016,9,15,11,0,109.0,379.0,2.2,19.0,466.0,455.89,349.87
2016,9,15,11,15,524.5,237.0,2.3,19.0,663.0,690.76,533.56
2016,9,15,11,30,940.0,95.0,2.4,19.0,860.0,919.23,694.42
2016,9,15,11,45,941.0,95.0,2.55,19.5,865.0,945.91,709.92
2016,9,15,12,0,942.0,95.0,2.7,20.0,870.0,969.11,725.09
2016,9,15,12,15,524.0,244.5,2.85,20.0,675.5,762.8,581.96
2016,9,15,12,30,106.0,394.0,3.0,20.0,481.0,499.95,382.22
2016,9,15,12,45,106.0,387.0,3.15,20.0,473.0,496.14,381.34
2016,9,15,13,0,106.0,380.0,3.3,20.0,465.0,491.8,378.8
2016,9,15,13,15,106.0,371.5,3.45,19.5,454.5,485.31,375.42
2016,9,15,13,30,106.0,363.0,3.6,19.0,444.0,478.33,371.68
2016,9,15,13,45,110.5,351.5,3.75,19.0,433.5,471.85,367.83
2016,9,15,14,0,115.0,340.0,3.9,19.0,423.0,464.81,363.58
2016,9,15,14,15,115.5,323.5,4.0,19.0,404.0,461.87,362.16
2016,9,15,14,30,116.0,307.0,4.1,19.0,385.0,444.08,349.62
2016,9,15,14,45,89.5,281.5,4.2,19.0,339.5,377.14,298.48
2016,9,15,15,0,63.0,256.0,4.3,19.0,294.0,324.97,258.04
2016,9,15,15,15,74.5,240.0,4.35,18.5,281.5,317.17,253.72
2016,9,15,15,30,86.0,224.0,4.4,18.0,269.0,308.47,248.49
2016,9,15,15,45,73.0,200.0,4.45,18.0,235.5,270.07,218.16
2016,9,15,16,0,60.0,176.0,4.5,18.0,202.0,232.3,187.98
2016,9,15,16,15,54.0,155.5,4.45,17.5,176.5,204.5,165.95
2016,9,15,16,30,48.0,135.0,4.4,17.0,151.0,177.05,143.75
2016,9,15,16,45,303.5,98.5,4.4,17.0,175.5,315.97,261.64
2016,9,15,17,0,559.0,62.0,4.4,17.0,200.0,401.8,330.17
2016,9,15,17,15,476.0,53.0,4.3,16.5,150.5,320.12,259.29
2016,9,15,17,30,393.0,44.0,4.2,16.0,101.0,246.2,193.41
2016,9,15,17,45,257.5,30.5,4.15,15.5,61.5,156.32,108.59
2016,9,15,18,0,122.0,17.0,4.1,15.0,22.0,56.46,0.0
2016,9,15,18,15,61.0,8.5,4.0,14.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,185.5,16.5,1.8,13.5,38.0,12.74,0.0
2016,9,16,6,30,371.0,33.0,1.7,14.0,76.0,26.0,16.46
2016,9,16,6,45,465.0,42.0,1.65,14.5,124.0,31.78,22.33
2016,9,16,7,0,559.0,51.0,1.6,15.0,172.0,37.32,27.56
2016,9,16,7,15,616.0,57.0,1.5,15.0,224.0,42.05,31.96
2016,9,16,7,30,673.0,63.0,1.4,15.0,276.0,95.49,51.58
2016,9,16,7,45,336.5,92.5,1.3,15.5,199.0,117.9,78.97
2016,9,16,8,0,0.0,122.0,1.2,16.0,122.0,110.96,87.62
2016,9,16,8,15,0.0,138.0,1.1,16.0,138.0,125.86,99.62
2016,9,16,8,30,0.0,154.0,1.0,16.0,154.0,140.87,111.47
2016,9,16,8,45,170.0,193.0,0.95,16.5,291.0,237.7,186.02
2016,9,16,9,0,340.0,232.0,0.9,17.0,428.0,356.93,277.05
2016,9,16,9,15,385.5,239.0,0.85,17.0,476.0,407.65,315.9
2016,9,16,9,30,431.0,246.0,0.8,17.0,524.0,464.38,358.95
2016,9,16,9,45,451.0,252.0,0.8,17.5,557.0,507.98,390.96
2016,9,16,10,0,471.0,258.0,0.8,18.0,590.0,552.54,422.95
2016,9,16,10,15,692.0,176.5,0.9,18.5,686.0,653.5,498.64
2016,9,16,10,30,913.0,95.0,1.0,19.0,782.0,762.7,576.21
2016,9,16,10,45,918.5,96.0,1.1,19.5,803.5,805.53,603.36
2016,9,16,11,0,924.0,97.0,1.2,20.0,825.0,845.83,629.37
2016,9,16,11,15,927.0,97.5,1.4,20.0,838.0,880.8,654.27
2016,9,16,11,30,930.0,98.0,1.6,20.0,851.0,912.71,677.16
2016,9,16,11,45,727.0,198.0,1.85,20.5,789.0,871.31,650.64
2016,9,16,12,0,524.0,298.0,2.1,21.0,727.0,804.81,602.76
2016,9,16,12,15,474.5,315.5,2.3,21.0,703.0,790.22,593.77
2016,9,16,12,30,425.0,333.0,2.5,21.0,679.0,772.07,581.56
2016,9,16,12,45,363.5,350.0,2.7,21.0,643.0,728.44,551.28
2016,9,16,13,0,302.0,367.0,2.9,21.0,607.0,693.31,526.32
2016,9,16,13,15,289.0,360.5,2.95,20.5,586.0,677.65,516.89
2016,9,16,13,30,276.0,354.0,3.0,20.0,565.0,660.56,506.24
2016,9,16,13,45,278.5,339.5,3.05,20.0,546.0,648.11,498.53
2016,9,16,14,0,281.0,325.0,3.1,20.0,527.0,634.16,489.72
2016,9,16,14,15,229.5,316.5,3.05,20.0,476.5,560.73,435.66
2016,9,16,14,30,178.0,308.0,3.0,20.0,426.0,502.4,391.99
2016,9,16,14,45,178.5,288.0,3.0,20.0,400.5,478.57,375.48
2016,9,16,15,0,179.0,268.0,3.0,20.0,375.0,453.87,358.01
2016,9,16,15,15,176.0,248.0,2.95,19.5,346.5,425.42,337.94
2016,9,16,15,30,173.0,228.0,2.9,19.0,318.0,396.44,317.16
2016,9,16,15,45,106.5,198.0,2.85,19.0,251.5,305.69,245.34
2016,9,16,16,0,40.0,168.0,2.8,19.0,185.0,208.22,166.6
2016,9,16,16,15,35.0,148.0,2.75,18.5,161.5,182.46,146.49
2016,9,16,16,30,30.0,128.0,2.7,18.0,138.0,157.02,126.04
2016,9,16,16,45,304.0,92.5,2.65,18.0,167.5,308.36,253.34
2016,9,16,17,0,578.0,57.0,2.6,18.0,197.0,404.64,328.7
2016,9,16,17,15,496.0,48.5,2.6,17.5,147.5,323.45,258.98
2016,9,16,17,30,414.0,40.0,2.6,17.0,98.0,250.03,194.03
2016,9,16,17,45,274.0,27.0,2.6,16.5,58.5,158.02,104.92
2016,9,16,18,0,134.0,14.0,2.6,16.0,19.0,57.14,0.0
2016,9,16,18,15,67.0,7.0,2.6,15.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,16.5,1.2,14.0,36.5,12.83,0.0
2016,9,17,6,30,362.0,33.0,1.1,14.0,73.0,26.14,16.5
2016,9,17,6,45,458.5,41.5,1.0,14.5,121.0,31.47,22.04
2016,9,17,7,0,555.0,50.0,0.9,15.0,169.0,36.59,26.93
2016,9,17,7,15,612.5,56.0,0.8,15.0,220.5,40.93,30.98
2016,9,17,7,30,670.0,62.0,0.7,15.0,272.0,94.08,50.6
2016,9,17,7,45,352.0,108.5,0.6,15.5,220.5,132.79,90.48
2016,9,17,8,0,34.0,155.0,0.5,16.0,169.0,142.41,111.75
2016,9,17,8,15,46.0,178.5,0.5,16.5,200.0,169.53,132.93
2016,9,17,8,30,58.0,202.0,0.5,17.0,231.0,198.45,155.29
2016,9,17,8,45,451.5,142.0,0.55,17.5,399.0,295.92,225.83
2016,9,17,9,0,845.0,82.0,0.6,18.0,567.0,442.05,335.56
2016,9,17,9,15,859.5,84.5,0.65,18.5,607.5,499.43,380.61
2016,9,17,9,30,874.0,87.0,0.7,19.0,648.0,556.6,424.67
2016,9,17,9,45,505.0,208.5,0.8,19.5,537.0,499.28,382.01
2016,9,17,10,0,136.0,330.0,0.9,20.0,426.0,400.32,305.41
2016,9,17,10,15,525.0,210.0,1.0,20.0,601.0,569.22,436.71
2016,9,17,10,30,914.0,90.0,1.1,20.0,776.0,757.64,572.91
2016,9,17,10,45,679.0,199.5,1.25,20.5,717.0,730.06,549.78
2016,9,17,11,0,444.0,309.0,1.4,21.0,658.0,675.53,507.41
2016,9,17,11,15,687.0,201.0,1.55,21.0,750.5,792.89,596.22
2016,9,17,11,30,930.0,93.0,1.7,21.0,843.0,906.43,672.81
2016,9,17,11,45,931.0,93.5,1.9,21.0,848.0,933.21,691.3
2016,9,17,12,0,932.0,94.0,2.1,21.0,853.0,956.53,708.52
2016,9,17,12,15,931.5,93.5,2.25,21.0,850.0,973.83,721.33
2016,9,17,12,30,931.0,93.0,2.4,21.0,847.0,987.43,731.86
2016,9,17,12,45,918.5,98.0,2.6,21.0,833.0,991.88,736.98
2016,9,17,13,0,906.0,103.0,2.8,21.0,819.0,992.46,739.68
2016,9,17,13,15,498.0,227.0,2.9,21.0,619.5,746.44,570.19
2016,9,17,13,30,90.0,351.0,3.0,21.0,420.0,450.0,345.3
2016,9,17,13,45,90.0,339.0,3.1,21.0,405.5,438.6,338.88
2016,9,17,14,0,90.0,327.0,3.2,21.0,391.0,426.78,330.83
2016,9,17,14,15,89.5,311.5,3.25,21.0,373.0,410.11,319.06
2016,9,17,14,30,89.0,296.0,3.3,21.0,355.0,393.06,306.97
2016,9,17,14,45,101.5,280.0,3.35,21.0,343.5,386.71,303.46
2016,9,17,15,0,114.0,264.0,3.4,21.0,332.0,379.41,299.18
2016,9,17,15,15,104.0,242.0,3.4,20.5,300.0,344.99,273.71
2016,9,17,15,30,94.0,220.0,3.4,20.0,268.0,310.76,248.06
2016,9,17,15,45,90.0,199.0,3.4,20.0,241.5,282.69,226.59
2016,9,17,16,0,86.0,178.0,3.4,20.0,215.0,254.62,204.77
2016,9,17,16,15,375.0,123.5,3.3,19.5,253.5,420.31,343.29
2016,9,17,16,30,664.0,69.0,3.2,19.0,292.0,529.35,431.6
2016,9,17,16,45,609.0,63.0,3.15,19.0,240.0,457.72,372.61
2016,9,17,17,0,554.0,57.0,3.1,19.0,188.0,389.9,315.5
2016,9,17,17,15,470.0,48.0,3.05,18.5,139.5,308.62,246.24
2016,9,17,17,30,386.0,39.0,3.0,18.0,91.0,235.43,181.35
2016,9,17,17,45,193.0,27.5,3.0,17.5,53.5,124.44,77.17
2016,9,17,18,0,0.0,16.0,3.0,17.0,16.0,15.25,0.0
2016,9,17,18,15,0.0,8.0,3.0,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,15.5,35.0,12.46,0.0
2016,9,18,6,30,357.0,32.0,0.8,16.0,70.0,25.34,15.56
2016,9,18,6,45,451.0,41.0,0.9,16.5,117.5,31.15,21.54
2016,9,18,7,0,545.0,50.0,1.0,17.0,165.0,36.71,26.77
2016,9,18,7,15,603.5,56.5,0.95,17.0,216.5,40.99,30.75
2016,9,18,7,30,662.0,63.0,0.9,17.0,268.0,90.63,47.71
2016,9,18,7,45,701.0,67.5,0.85,17.5,319.5,146.32,85.78
2016,9,18,8,0,740.0,72.0,0.8,18.0,371.0,203.04,131.38
2016,9,18,8,15,767.5,75.5,0.75,18.5,420.5,260.19,180.43
2016,9,18,8,30,795.0,79.0,0.7,19.0,470.0,319.88,231.65
2016,9,18,8,45,815.0,82.0,0.7,20.0,515.5,378.56,280.79
2016,9,18,9,0,835.0,85.0,0.7,21.0,561.0,438.31,328.9
2016,9,18,9,15,850.0,87.5,0.8,21.5,602.0,497.13,375.74
2016,9,18,9,30,865.0,90.0,0.9,22.0,643.0,554.06,419.68
2016,9,18,9,45,884.5,88.0,1.0,23.0,680.0,608.86,459.94
2016,9,18,10,0,904.0,86.0,1.1,24.0,717.0,663.28,498.59
2016,9,18,10,15,911.5,87.0,1.3,24.5,745.5,711.84,533.89
2016,9,18,10,30,919.0,88.0,1.5,25.0,774.0,758.43,565.17
2016,9,18,10,45,923.5,89.5,1.7,25.5,794.5,801.05,593.49
2016,9,18,11,0,928.0,91.0,1.9,26.0,815.0,841.05,619.86
2016,9,18,11,15,931.0,91.5,2.05,26.0,828.5,875.95,643.52
2016,9,18,11,30,934.0,92.0,2.2,26.0,842.0,907.75,665.17
2016,9,18,11,45,934.5,92.5,2.4,26.0,846.5,934.09,683.76
2016,9,18,12,0,935.0,93.0,2.6,26.0,851.0,956.95,700.17
2016,9,18,12,15,934.5,93.0,2.7,26.0,848.0,974.76,712.52
2016,9,18,12,30,934.0,93.0,2.8,26.0,845.0,988.86,722.61
2016,9,18,12,45,927.0,94.5,2.95,26.0,832.5,994.66,727.89
2016,9,18,13,0,920.0,96.0,3.1,26.0,820.0,996.61,730.83
2016,9,18,13,15,915.5,95.5,3.15,26.0,801.0,994.93,730.74
2016,9,18,13,30,911.0,95.0,3.2,26.0,782.0,989.48,728.36
2016,9,18,13,45,903.5,93.5,3.25,26.0,755.0,976.32,721.03
2016,9,18,14,0,896.0,92.0,3.3,26.0,728.0,959.57,711.47
