Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,15,886.0,90.5,3.35,26.0,694.5,937.03,698.11
2016,9,18,14,30,876.0,89.0,3.4,26.0,661.0,911.27,682.62
2016,9,18,14,45,862.0,87.0,3.5,26.0,621.5,878.32,662.45
2016,9,18,15,0,848.0,85.0,3.6,26.0,582.0,842.74,640.29
2016,9,18,15,15,829.5,82.5,3.6,25.5,537.0,807.35,618.72
2016,9,18,15,30,811.0,80.0,3.6,25.0,492.0,762.87,590.32
2016,9,18,15,45,785.0,76.5,3.65,25.0,443.0,709.84,554.26
2016,9,18,16,0,759.0,73.0,3.7,25.0,394.0,656.1,516.91
2016,9,18,16,15,723.5,68.5,3.65,24.5,342.5,594.32,473.13
2016,9,18,16,30,688.0,64.0,3.6,24.0,291.0,533.42,426.79
2016,9,18,16,45,633.5,58.5,3.6,23.5,239.0,464.82,372.49
2016,9,18,17,0,579.0,53.0,3.6,23.0,187.0,396.93,316.53
2016,9,18,17,15,494.0,44.5,3.55,22.0,138.0,314.8,247.63
2016,9,18,17,30,409.0,36.0,3.5,21.0,89.0,240.95,182.65
2016,9,18,17,45,260.5,23.5,3.45,20.5,51.5,144.17,81.45
2016,9,18,18,0,112.0,11.0,3.4,20.0,14.0,46.39,0.0
2016,9,18,18,15,56.0,5.5,3.2,19.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,127.5,17.5,1.4,17.0,31.0,13.76,0.0
2016,9,19,6,30,255.0,35.0,1.5,17.0,62.0,27.27,16.91
2016,9,19,6,45,351.0,47.0,1.6,17.5,107.0,36.69,26.16
2016,9,19,7,0,447.0,59.0,1.7,18.0,152.0,44.64,33.53
2016,9,19,7,15,509.0,68.0,1.7,18.0,202.0,50.06,38.55
2016,9,19,7,30,571.0,77.0,1.7,18.0,252.0,96.19,55.44
2016,9,19,7,45,618.5,82.0,1.7,18.5,303.0,144.71,87.92
2016,9,19,8,0,666.0,87.0,1.7,19.0,354.0,198.87,131.04
2016,9,19,8,15,696.0,92.0,1.75,19.5,402.5,253.98,178.32
2016,9,19,8,30,726.0,97.0,1.8,20.0,451.0,312.03,228.42
2016,9,19,8,45,753.0,99.0,1.85,20.5,497.0,371.13,278.71
2016,9,19,9,0,780.0,101.0,1.9,21.0,543.0,429.53,327.24
2016,9,19,9,15,796.5,104.0,1.95,21.0,583.5,485.46,373.25
2016,9,19,9,30,813.0,107.0,2.0,21.0,624.0,541.59,418.07
2016,9,19,9,45,830.0,107.0,2.1,21.5,660.0,594.99,459.05
2016,9,19,10,0,847.0,107.0,2.2,22.0,696.0,647.99,498.58
2016,9,19,10,15,855.5,108.5,2.3,22.0,724.0,694.25,533.28
2016,9,19,10,30,864.0,110.0,2.4,22.0,752.0,739.84,565.94
2016,9,19,10,45,874.5,109.0,2.5,22.5,774.0,782.52,594.23
2016,9,19,11,0,885.0,108.0,2.6,23.0,796.0,823.12,620.83
2016,9,19,11,15,889.0,108.5,2.7,23.0,809.0,857.53,644.26
2016,9,19,11,30,893.0,109.0,2.8,23.0,822.0,889.07,665.76
2016,9,19,11,45,898.0,107.5,2.9,23.5,828.0,916.35,683.09
2016,9,19,12,0,903.0,106.0,3.0,24.0,834.0,940.45,698.32
2016,9,19,12,15,902.5,106.0,3.15,24.0,831.5,957.74,710.81
2016,9,19,12,30,902.0,106.0,3.3,24.0,829.0,971.44,721.09
2016,9,19,12,45,896.0,107.0,3.45,24.0,817.0,977.36,726.33
2016,9,19,13,0,890.0,108.0,3.6,24.0,805.0,979.56,729.27
2016,9,19,13,15,885.0,107.0,3.7,24.0,786.0,976.83,728.73
2016,9,19,13,30,880.0,106.0,3.8,24.0,767.0,970.44,725.89
2016,9,19,13,45,876.0,103.5,3.95,24.0,741.0,959.71,720.54
2016,9,19,14,0,872.0,101.0,4.1,24.0,715.0,945.42,712.86
2016,9,19,14,15,861.5,99.0,4.1,23.5,681.5,922.21,699.66
2016,9,19,14,30,851.0,97.0,4.1,23.0,648.0,903.66,689.74
2016,9,19,14,45,838.5,94.0,4.2,23.0,609.0,871.24,669.23
2016,9,19,15,0,826.0,91.0,4.3,23.0,570.0,836.13,646.71
2016,9,19,15,15,806.5,88.0,4.25,22.5,525.5,792.73,618.58
2016,9,19,15,30,787.0,85.0,4.2,22.0,481.0,747.56,588.75
2016,9,19,15,45,760.0,81.0,4.2,22.0,432.0,694.0,551.19
2016,9,19,16,0,733.0,77.0,4.2,22.0,383.0,639.89,512.47
2016,9,19,16,15,695.5,72.5,4.1,21.5,332.0,581.12,469.33
2016,9,19,16,30,658.0,68.0,4.0,21.0,281.0,520.53,422.15
2016,9,19,16,45,599.5,61.5,3.9,21.0,229.5,446.77,362.02
2016,9,19,17,0,541.0,55.0,3.8,21.0,178.0,377.24,303.24
2016,9,19,17,15,453.0,46.0,3.75,20.0,130.0,295.23,233.7
2016,9,19,17,30,365.0,37.0,3.7,19.0,82.0,221.81,168.36
2016,9,19,17,45,219.0,23.5,3.65,18.5,46.5,126.21,62.19
2016,9,19,18,0,73.0,10.0,3.6,18.0,11.0,32.72,0.0
2016,9,19,18,15,36.5,5.0,3.55,17.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.75,15.0,31.0,14.21,0.0
2016,9,20,6,30,251.0,36.0,2.9,15.0,62.0,28.14,17.61
2016,9,20,6,45,359.0,47.0,3.1,15.5,108.0,36.89,26.5
2016,9,20,7,0,467.0,58.0,3.3,16.0,154.0,43.96,33.18
2016,9,20,7,15,530.5,66.0,3.35,16.0,204.5,48.19,37.19
2016,9,20,7,30,594.0,74.0,3.4,16.0,255.0,94.87,54.14
2016,9,20,7,45,297.0,97.0,3.45,16.0,187.5,116.09,79.29
2016,9,20,8,0,0.0,120.0,3.5,16.0,120.0,109.13,86.38
2016,9,20,8,15,85.5,164.0,3.55,16.5,205.5,167.46,131.23
2016,9,20,8,30,171.0,208.0,3.6,17.0,291.0,237.43,185.96
2016,9,20,8,45,141.0,228.5,3.65,17.5,301.5,257.44,202.92
2016,9,20,9,0,111.0,249.0,3.7,18.0,312.0,273.85,216.28
2016,9,20,9,15,88.5,262.0,3.7,18.0,314.5,283.44,224.0
2016,9,20,9,30,66.0,275.0,3.7,18.0,317.0,290.44,229.27
2016,9,20,9,45,254.0,270.0,3.7,18.5,444.0,406.44,321.15
2016,9,20,10,0,442.0,265.0,3.7,19.0,571.0,540.31,424.48
2016,9,20,10,15,466.0,266.0,3.7,19.0,600.5,582.16,456.08
2016,9,20,10,30,490.0,267.0,3.7,19.0,630.0,624.72,488.22
2016,9,20,10,45,314.5,320.5,3.75,19.0,556.0,561.12,437.57
2016,9,20,11,0,139.0,374.0,3.8,19.0,482.0,482.85,374.87
2016,9,20,11,15,132.5,380.0,3.85,19.0,484.0,491.71,381.61
2016,9,20,11,30,126.0,386.0,3.9,19.0,486.0,499.75,387.36
2016,9,20,11,45,172.5,388.0,4.0,19.5,526.0,549.82,425.32
2016,9,20,12,0,219.0,390.0,4.1,20.0,566.0,601.43,463.82
2016,9,20,12,15,332.5,353.0,4.2,20.0,618.5,686.08,529.13
2016,9,20,12,30,446.0,316.0,4.3,20.0,671.0,772.76,594.76
2016,9,20,12,45,487.5,295.0,4.45,20.0,678.5,798.22,614.91
2016,9,20,13,0,529.0,274.0,4.6,20.0,686.0,821.59,634.14
2016,9,20,13,15,472.0,289.0,4.7,20.0,650.0,786.83,608.71
2016,9,20,13,30,415.0,304.0,4.8,20.0,614.0,749.87,581.75
2016,9,20,13,45,635.0,205.0,4.95,20.0,659.0,855.78,666.54
2016,9,20,14,0,855.0,106.0,5.1,20.0,704.0,933.29,723.26
2016,9,20,14,15,593.0,189.0,5.1,19.5,594.5,786.74,619.51
2016,9,20,14,30,331.0,272.0,5.1,19.0,485.0,613.89,486.68
2016,9,20,14,45,326.0,256.0,5.2,19.0,455.0,585.85,467.54
2016,9,20,15,0,321.0,240.0,5.3,19.0,425.0,556.62,446.65
2016,9,20,15,15,357.5,213.0,5.35,18.5,403.5,547.7,443.12
2016,9,20,15,30,394.0,186.0,5.4,18.0,382.0,547.76,446.04
2016,9,20,15,45,394.0,163.5,5.45,18.0,342.5,508.33,416.43
2016,9,20,16,0,394.0,141.0,5.5,18.0,303.0,467.27,384.98
2016,9,20,16,15,366.5,126.5,5.5,17.5,262.0,415.48,344.05
2016,9,20,16,30,339.0,112.0,5.5,17.0,221.0,365.0,303.02
2016,9,20,16,45,418.0,85.5,5.5,17.0,195.0,363.83,301.59
2016,9,20,17,0,497.0,59.0,5.5,17.0,169.0,356.73,292.83
2016,9,20,17,15,405.5,49.0,5.4,16.5,122.5,274.24,220.43
2016,9,20,17,30,314.0,39.0,5.3,16.0,76.0,200.6,153.16
2016,9,20,17,45,157.0,19.5,5.25,16.0,38.0,94.47,35.73
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,129.0,17.5,5.15,14.0,30.5,13.83,0.0
2016,9,21,6,30,258.0,35.0,5.4,14.0,61.0,27.39,16.86
2016,9,21,6,45,366.5,46.0,5.7,14.5,107.0,36.14,25.89
2016,9,21,7,0,475.0,57.0,6.0,15.0,153.0,43.25,32.65
2016,9,21,7,15,539.0,64.5,6.1,15.0,203.0,46.9,36.17
2016,9,21,7,30,603.0,72.0,6.2,15.0,253.0,93.47,53.02
2016,9,21,7,45,371.5,117.0,6.3,15.0,235.5,141.78,98.04
2016,9,21,8,0,140.0,162.0,6.4,15.0,218.0,165.67,128.3
2016,9,21,8,15,118.5,183.5,6.45,15.0,234.5,190.06,149.96
2016,9,21,8,30,97.0,205.0,6.5,15.0,251.0,213.01,170.04
2016,9,21,8,45,223.5,213.5,6.6,15.5,335.0,274.97,218.88
2016,9,21,9,0,350.0,222.0,6.7,16.0,419.0,352.17,281.12
2016,9,21,9,15,234.0,254.5,6.75,16.0,390.5,347.61,279.02
2016,9,21,9,30,118.0,287.0,6.8,16.0,362.0,330.93,265.5
2016,9,21,9,45,133.5,305.5,6.9,16.0,394.0,366.49,294.09
2016,9,21,10,0,149.0,324.0,7.0,16.0,426.0,403.57,323.65
2016,9,21,10,15,223.5,328.5,7.0,16.0,489.5,468.65,376.22
2016,9,21,10,30,298.0,333.0,7.0,16.0,553.0,544.9,437.02
2016,9,21,10,45,231.0,353.0,7.0,16.0,526.5,523.49,418.73
2016,9,21,11,0,164.0,373.0,7.0,16.0,500.0,501.96,400.14
2016,9,21,11,15,214.5,374.0,7.0,16.0,542.0,553.84,441.68
2016,9,21,11,30,265.0,375.0,7.0,16.0,584.0,617.03,491.31
2016,9,21,11,45,205.0,383.0,7.0,16.0,545.5,573.51,456.23
2016,9,21,12,0,145.0,391.0,7.0,16.0,507.0,535.49,425.2
2016,9,21,12,15,147.5,388.0,7.1,16.0,505.5,540.66,429.67
2016,9,21,12,30,150.0,385.0,7.2,16.0,504.0,545.2,433.61
2016,9,21,12,45,229.5,369.5,7.3,16.0,548.5,608.47,485.52
2016,9,21,13,0,309.0,354.0,7.4,16.0,593.0,685.09,546.88
2016,9,21,13,15,437.5,298.0,7.45,16.0,627.0,762.74,610.58
2016,9,21,13,30,566.0,242.0,7.5,16.0,661.0,826.19,663.35
2016,9,21,13,45,570.5,230.0,7.55,16.5,639.5,815.68,655.34
2016,9,21,14,0,575.0,218.0,7.6,17.0,618.0,802.41,645.58
2016,9,21,14,15,640.5,181.0,7.65,16.5,606.5,820.63,663.21
2016,9,21,14,30,706.0,144.0,7.7,16.0,595.0,827.72,671.36
2016,9,21,14,45,581.5,172.5,7.75,16.0,528.5,734.77,600.97
2016,9,21,15,0,457.0,201.0,7.8,16.0,462.0,641.03,526.23
2016,9,21,15,15,638.0,142.5,7.75,16.0,475.5,716.75,590.95
2016,9,21,15,30,819.0,84.0,7.7,16.0,489.0,767.5,632.08
2016,9,21,15,45,795.0,80.0,7.7,16.0,439.0,715.08,592.61
2016,9,21,16,0,771.0,76.0,7.7,16.0,389.0,661.76,552.04
2016,9,21,16,15,731.5,71.0,7.65,15.5,336.5,596.25,501.05
2016,9,21,16,30,692.0,66.0,7.6,15.0,284.0,535.64,450.97
2016,9,21,16,45,629.5,60.5,7.55,15.0,230.5,459.47,385.41
2016,9,21,17,0,567.0,55.0,7.5,15.0,177.0,387.76,321.54
2016,9,21,17,15,468.0,46.0,7.45,14.5,127.5,299.55,242.91
2016,9,21,17,30,369.0,37.0,7.4,14.0,78.0,220.85,168.93
2016,9,21,17,45,184.5,18.5,7.4,14.0,39.0,104.0,23.69
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.0,17.5,7.75,14.0,29.5,13.87,0.0
2016,9,22,6,30,254.0,35.0,7.8,14.0,59.0,27.45,16.66
2016,9,22,6,45,360.0,46.5,7.85,14.0,105.0,36.81,26.47
2016,9,22,7,0,466.0,58.0,7.9,14.0,151.0,44.35,33.72
2016,9,22,7,15,533.0,66.5,7.75,14.0,202.0,48.81,38.0
2016,9,22,7,30,600.0,75.0,7.6,14.0,253.0,95.6,55.29
2016,9,22,7,45,346.5,117.5,7.45,14.5,224.5,138.92,97.01
2016,9,22,8,0,93.0,160.0,7.3,15.0,196.0,157.17,123.26
2016,9,22,8,15,74.0,177.0,7.15,15.0,208.0,175.15,139.22
2016,9,22,8,30,55.0,194.0,7.0,15.0,220.0,190.82,152.89
2016,9,22,8,45,437.5,144.5,6.85,15.5,386.0,292.3,230.24
2016,9,22,9,0,820.0,95.0,6.7,16.0,552.0,439.41,348.16
2016,9,22,9,15,836.0,98.0,6.6,16.0,593.0,497.12,398.34
2016,9,22,9,30,852.0,101.0,6.5,16.0,634.0,554.86,447.38
2016,9,22,9,45,872.0,99.0,6.4,16.5,671.0,609.42,491.83
2016,9,22,10,0,892.0,97.0,6.3,17.0,708.0,663.46,534.6
2016,9,22,10,15,541.5,223.0,6.2,17.0,598.0,591.69,474.71
2016,9,22,10,30,191.0,349.0,6.1,17.0,488.0,478.17,379.92
2016,9,22,10,45,135.0,351.5,6.0,17.0,451.0,449.24,356.32
2016,9,22,11,0,79.0,354.0,5.9,17.0,414.0,408.31,322.89
2016,9,22,11,15,86.5,363.5,5.85,17.0,430.5,429.14,339.15
2016,9,22,11,30,94.0,373.0,5.8,17.0,447.0,450.32,355.49
2016,9,22,11,45,51.0,294.5,5.8,17.5,335.0,336.01,265.26
2016,9,22,12,0,8.0,216.0,5.8,18.0,223.0,212.38,166.2
2016,9,22,12,15,8.0,215.0,5.85,18.0,222.0,211.9,166.02
2016,9,22,12,30,8.0,214.0,5.9,18.0,221.0,211.4,165.68
2016,9,22,12,45,29.5,274.0,5.95,18.0,297.5,303.47,239.36
2016,9,22,13,0,51.0,334.0,6.0,18.0,374.0,390.44,307.85
2016,9,22,13,15,51.0,326.0,6.0,18.0,364.5,383.92,302.95
2016,9,22,13,30,51.0,318.0,6.0,18.0,355.0,377.16,298.09
2016,9,22,13,45,80.5,319.5,6.05,18.0,376.5,408.83,324.38
2016,9,22,14,0,110.0,321.0,6.1,18.0,398.0,440.05,350.21
2016,9,22,14,15,484.5,209.5,6.1,18.0,520.0,701.67,563.62
2016,9,22,14,30,859.0,98.0,6.1,18.0,642.0,905.99,719.1
2016,9,22,14,45,841.0,96.5,6.2,18.0,601.0,870.21,693.83
2016,9,22,15,0,823.0,95.0,6.3,18.0,560.0,831.99,667.69
2016,9,22,15,15,532.5,149.0,6.4,17.5,440.5,629.45,514.94
2016,9,22,15,30,242.0,203.0,6.5,17.0,321.0,433.66,355.78
2016,9,22,15,45,478.5,142.5,6.6,17.0,345.5,545.81,452.23
2016,9,22,16,0,715.0,82.0,6.7,17.0,370.0,630.23,523.47
2016,9,22,16,15,673.5,77.0,6.65,16.5,318.5,566.01,472.45
2016,9,22,16,30,632.0,72.0,6.6,16.0,267.0,503.39,421.09
2016,9,22,16,45,567.5,65.0,6.6,16.0,215.5,427.12,355.97
2016,9,22,17,0,503.0,58.0,6.6,16.0,164.0,355.6,292.82
2016,9,22,17,15,402.5,47.5,6.4,15.5,117.0,268.49,215.77
2016,9,22,17,30,302.0,37.0,6.2,15.0,70.0,191.22,143.42
2016,9,22,17,45,151.0,18.5,6.05,14.5,35.0,88.44,0.0
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,159.5,14.5,2.7,12.5,29.5,11.53,0.0
2016,9,23,6,30,319.0,29.0,2.8,13.0,59.0,23.2,13.09
2016,9,23,6,45,424.0,38.0,2.9,13.5,105.0,29.12,19.83
2016,9,23,7,0,529.0,47.0,3.0,14.0,151.0,34.81,25.29
2016,9,23,7,15,590.0,53.5,2.95,14.0,201.5,38.09,28.48
2016,9,23,7,30,651.0,60.0,2.9,14.0,252.0,85.76,45.27
2016,9,23,7,45,516.5,96.0,2.9,14.5,266.0,143.27,92.87
2016,9,23,8,0,382.0,132.0,2.9,15.0,280.0,182.53,131.69
2016,9,23,8,15,587.0,103.5,2.85,15.5,365.5,235.93,170.68
2016,9,23,8,30,792.0,75.0,2.8,16.0,451.0,312.98,232.12
2016,9,23,8,45,813.0,77.0,2.8,16.5,496.0,370.69,283.21
2016,9,23,9,0,834.0,79.0,2.8,17.0,541.0,431.17,335.12
2016,9,23,9,15,848.0,81.5,2.75,17.0,581.0,487.42,382.79
2016,9,23,9,30,862.0,84.0,2.7,17.0,621.0,543.39,428.74
2016,9,23,9,45,874.0,84.5,2.7,17.5,655.0,595.71,469.84
2016,9,23,10,0,886.0,85.0,2.7,18.0,689.0,646.98,508.84
2016,9,23,10,15,893.5,86.0,2.7,18.5,716.0,694.4,543.81
2016,9,23,10,30,901.0,87.0,2.7,19.0,743.0,739.88,574.75
2016,9,23,10,45,905.5,88.0,2.75,19.5,763.0,780.92,602.08
2016,9,23,11,0,910.0,89.0,2.8,20.0,783.0,819.37,627.33
2016,9,23,11,15,912.5,89.5,2.9,20.0,795.0,852.86,650.51
2016,9,23,11,30,915.0,90.0,3.0,20.0,807.0,883.27,671.58
2016,9,23,11,45,915.0,90.5,3.2,20.0,811.0,908.27,689.67
2016,9,23,12,0,915.0,91.0,3.4,20.0,815.0,929.82,705.51
2016,9,23,12,15,913.5,91.0,3.55,20.0,810.5,945.9,717.4
2016,9,23,12,30,912.0,91.0,3.7,20.0,806.0,958.33,726.96
2016,9,23,12,45,906.0,92.0,3.9,20.0,793.5,963.92,732.31
2016,9,23,13,0,900.0,93.0,4.1,20.0,781.0,965.76,735.24
2016,9,23,13,15,894.5,92.0,4.25,19.5,761.5,962.1,735.63
2016,9,23,13,30,889.0,91.0,4.4,19.0,742.0,954.76,733.67
2016,9,23,13,45,879.0,90.5,4.6,19.0,714.5,940.14,726.14
2016,9,23,14,0,869.0,90.0,4.8,19.0,687.0,922.11,716.18
2016,9,23,14,15,858.0,88.5,4.9,18.5,653.5,898.74,703.01
2016,9,23,14,30,847.0,87.0,5.0,18.0,620.0,872.31,687.53
2016,9,23,14,45,833.5,84.5,5.15,18.0,581.0,839.64,666.29
2016,9,23,15,0,820.0,82.0,5.3,18.0,542.0,811.53,648.19
2016,9,23,15,15,800.5,79.0,5.35,18.0,498.0,768.24,617.97
2016,9,23,15,30,781.0,76.0,5.4,18.0,454.0,723.25,586.09
2016,9,23,15,45,755.0,72.5,5.5,18.0,406.0,671.38,548.5
2016,9,23,16,0,729.0,69.0,5.6,18.0,358.0,618.95,509.6
2016,9,23,16,15,690.0,64.5,5.55,17.5,308.0,556.41,461.45
2016,9,23,16,30,651.0,60.0,5.5,17.0,258.0,498.4,414.08
2016,9,23,16,45,592.0,54.0,5.45,16.5,208.0,426.04,353.19
2016,9,23,17,0,533.0,48.0,5.4,16.0,158.0,358.11,293.68
2016,9,23,17,15,436.5,39.0,5.3,15.5,111.5,273.83,218.94
2016,9,23,17,30,340.0,30.0,5.2,15.0,65.0,199.51,147.11
2016,9,23,17,45,170.0,15.0,5.15,15.0,32.5,91.1,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,180.5,13.0,2.0,14.0,29.5,12.39,0.0
2016,9,24,6,30,361.0,26.0,2.0,14.0,59.0,20.54,10.65
2016,9,24,6,45,463.0,34.0,2.05,14.5,105.0,25.74,16.77
2016,9,24,7,0,565.0,42.0,2.1,15.0,151.0,33.58,24.09
2016,9,24,7,15,625.0,47.5,2.05,15.0,202.0,36.56,26.99
2016,9,24,7,30,685.0,53.0,2.0,15.0,253.0,84.57,43.07
2016,9,24,7,45,725.0,57.0,1.95,15.5,304.5,137.68,78.63
2016,9,24,8,0,765.0,61.0,1.9,16.0,356.0,195.33,125.62
2016,9,24,8,15,792.5,64.0,1.9,16.5,405.0,253.25,176.58
2016,9,24,8,30,820.0,67.0,1.9,17.0,454.0,316.22,232.14
2016,9,24,8,45,840.5,69.5,1.95,17.5,500.0,375.27,283.99
2016,9,24,9,0,861.0,72.0,2.0,18.0,546.0,435.28,335.15
2016,9,24,9,15,875.5,74.0,2.15,18.5,586.5,492.62,382.97
2016,9,24,9,30,890.0,76.0,2.3,19.0,627.0,549.67,429.05
2016,9,24,9,45,903.5,76.0,2.45,20.0,662.0,603.61,470.54
2016,9,24,10,0,917.0,76.0,2.6,21.0,697.0,656.55,509.94
2016,9,24,10,15,924.5,77.0,2.65,21.0,725.0,705.21,546.56
2016,9,24,10,30,932.0,78.0,2.7,21.0,753.0,751.83,578.92
2016,9,24,10,45,937.5,78.5,2.75,21.5,773.5,794.16,606.82
2016,9,24,11,0,943.0,79.0,2.8,22.0,794.0,833.85,632.6
2016,9,24,11,15,946.5,79.5,2.85,22.5,807.0,869.05,655.09
2016,9,24,11,30,950.0,80.0,2.9,23.0,820.0,901.12,675.33
2016,9,24,11,45,951.0,80.5,2.95,23.5,824.5,927.7,691.81
2016,9,24,12,0,952.0,81.0,3.0,24.0,829.0,950.74,705.94
2016,9,24,12,15,951.5,81.0,3.1,24.0,825.5,968.21,718.21
2016,9,24,12,30,951.0,81.0,3.2,24.0,822.0,981.9,728.14
2016,9,24,12,45,941.0,84.5,3.35,24.0,808.5,986.76,732.75
2016,9,24,13,0,931.0,88.0,3.5,24.0,795.0,987.71,734.95
2016,9,24,13,15,926.0,87.0,3.6,24.0,775.5,984.44,734.13
2016,9,24,13,30,921.0,86.0,3.7,24.0,756.0,977.37,730.91
2016,9,24,13,45,912.0,85.5,3.85,24.0,728.0,963.37,723.46
2016,9,24,14,0,903.0,85.0,4.0,24.0,700.0,945.83,713.67
2016,9,24,14,15,892.5,83.5,4.05,23.5,666.0,922.31,700.61
2016,9,24,14,30,882.0,82.0,4.1,23.0,632.0,895.6,685.29
2016,9,24,14,45,866.0,80.5,4.2,23.0,591.5,861.07,663.29
2016,9,24,15,0,850.0,79.0,4.3,23.0,551.0,824.05,639.33
2016,9,24,15,15,830.5,76.0,4.35,22.5,506.0,786.88,615.95
2016,9,24,15,30,811.0,73.0,4.4,22.0,461.0,740.89,585.67
2016,9,24,15,45,783.0,70.0,4.45,22.0,411.5,687.07,547.89
2016,9,24,16,0,755.0,67.0,4.5,22.0,362.0,632.77,508.85
2016,9,24,16,15,715.0,62.5,4.45,21.5,311.0,568.54,460.95
2016,9,24,16,30,675.0,58.0,4.4,21.0,260.0,505.67,411.15
2016,9,24,16,45,614.0,52.0,4.4,20.5,208.5,434.3,352.48
2016,9,24,17,0,553.0,46.0,4.4,20.0,157.0,364.43,292.68
2016,9,24,17,15,452.0,37.5,4.3,19.0,110.0,277.99,217.9
2016,9,24,17,30,351.0,29.0,4.2,18.0,63.0,201.97,143.82
2016,9,24,17,45,175.5,14.5,4.1,17.5,31.5,90.87,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,180.0,13.0,2.9,15.5,29.0,12.39,0.0
2016,9,25,6,30,360.0,26.0,3.0,16.0,58.0,20.67,10.32
2016,9,25,6,45,469.5,34.0,3.15,17.0,105.0,25.87,16.62
2016,9,25,7,0,579.0,42.0,3.3,18.0,152.0,33.74,23.87
2016,9,25,7,15,639.5,48.0,3.15,18.5,204.0,37.17,27.08
2016,9,25,7,30,700.0,54.0,3.0,19.0,256.0,85.97,43.19
2016,9,25,7,45,740.0,58.0,2.9,19.5,308.0,139.97,78.76
2016,9,25,8,0,780.0,62.0,2.8,20.0,360.0,198.52,125.87
2016,9,25,8,15,807.0,65.0,2.7,20.5,409.5,257.2,176.95
2016,9,25,8,30,834.0,68.0,2.6,21.0,459.0,320.79,232.49
2016,9,25,8,45,852.5,71.0,2.55,22.0,504.5,380.37,283.72
2016,9,25,9,0,871.0,74.0,2.5,23.0,550.0,440.67,333.76
2016,9,25,9,15,884.5,76.0,2.45,23.5,590.5,498.06,380.45
2016,9,25,9,30,898.0,78.0,2.4,24.0,631.0,555.03,425.06
2016,9,25,9,45,914.0,76.5,2.35,25.0,666.5,609.29,465.23
2016,9,25,10,0,930.0,75.0,2.3,26.0,702.0,662.73,503.2
2016,9,25,10,15,937.0,76.0,2.15,26.5,729.5,711.55,536.8
2016,9,25,10,30,944.0,77.0,2.0,27.0,757.0,758.26,565.68
2016,9,25,10,45,945.5,79.5,1.85,27.5,776.5,800.04,590.47
2016,9,25,11,0,947.0,82.0,1.7,28.0,796.0,838.89,612.67
2016,9,25,11,15,949.5,82.5,1.5,28.5,808.5,873.36,630.85
2016,9,25,11,30,952.0,83.0,1.3,29.0,821.0,904.61,646.28
2016,9,25,11,45,949.0,85.0,1.15,29.5,824.0,929.31,657.73
2016,9,25,12,0,946.0,87.0,1.0,30.0,827.0,950.31,666.57
2016,9,25,12,15,945.0,87.0,0.8,30.0,823.0,967.2,672.98
2016,9,25,12,30,944.0,87.0,0.6,30.0,819.0,980.31,676.73
2016,9,25,12,45,933.5,90.0,0.4,30.0,804.5,984.06,674.7
2016,9,25,13,0,923.0,93.0,0.2,30.0,790.0,983.9,670.77
2016,9,25,13,15,917.5,92.0,0.4,30.0,770.0,980.13,673.42
2016,9,25,13,30,912.0,91.0,0.6,30.0,750.0,972.59,674.14
2016,9,25,13,45,900.5,91.5,0.85,30.0,721.5,957.46,671.07
2016,9,25,14,0,889.0,92.0,1.1,30.0,693.0,938.89,665.31
2016,9,25,14,15,877.5,90.0,1.3,29.5,658.5,914.11,655.57
2016,9,25,14,30,866.0,88.0,1.5,29.0,624.0,886.21,643.29
2016,9,25,14,45,847.5,86.5,1.7,29.0,583.0,857.25,628.49
2016,9,25,15,0,829.0,85.0,1.9,29.0,542.0,818.41,606.53
2016,9,25,15,15,808.0,82.0,2.05,28.5,496.5,773.6,580.61
2016,9,25,15,30,787.0,79.0,2.2,28.0,451.0,727.17,552.69
2016,9,25,15,45,754.5,76.0,2.35,28.0,401.5,670.85,515.68
2016,9,25,16,0,722.0,73.0,2.5,28.0,352.0,614.42,477.38
2016,9,25,16,15,680.5,68.0,2.65,27.0,301.0,553.46,434.81
2016,9,25,16,30,639.0,63.0,2.8,26.0,250.0,490.98,388.34
2016,9,25,16,45,572.5,56.0,2.95,25.0,199.0,413.97,328.09
2016,9,25,17,0,506.0,49.0,3.1,24.0,148.0,342.12,269.02
2016,9,25,17,15,404.0,38.5,3.15,23.0,102.0,255.54,195.91
2016,9,25,17,30,302.0,28.0,3.2,22.0,56.0,179.83,121.94
2016,9,25,17,45,151.0,14.0,3.25,21.5,28.0,66.7,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,1.2,19.0,24.0,13.34,0.0
2016,9,26,6,30,236.0,28.0,1.2,19.0,48.0,22.65,11.3
2016,9,26,6,45,339.0,41.0,1.3,19.5,92.5,32.29,21.85
2016,9,26,7,0,442.0,54.0,1.4,20.0,137.0,41.42,30.28
2016,9,26,7,15,508.5,63.5,1.35,20.5,187.0,46.91,35.32
2016,9,26,7,30,575.0,73.0,1.3,21.0,237.0,91.17,51.33
2016,9,26,7,45,621.0,79.5,1.3,21.5,288.0,140.79,83.7
2016,9,26,8,0,667.0,86.0,1.3,22.0,339.0,195.84,126.74
2016,9,26,8,15,699.5,91.5,1.2,22.5,388.5,251.84,173.71
2016,9,26,8,30,732.0,97.0,1.1,23.0,438.0,311.06,223.54
2016,9,26,8,45,756.5,100.5,1.05,24.0,483.5,368.45,270.84
2016,9,26,9,0,781.0,104.0,1.0,25.0,529.0,429.22,318.96
2016,9,26,9,15,798.5,107.5,0.95,25.5,569.5,485.86,362.86
2016,9,26,9,30,816.0,111.0,0.9,26.0,610.0,542.78,405.19
2016,9,26,9,45,829.5,113.0,0.9,26.5,645.0,595.89,443.62
2016,9,26,10,0,843.0,115.0,0.9,27.0,680.0,648.26,480.19
2016,9,26,10,15,852.5,116.5,1.0,27.0,708.0,696.42,514.8
2016,9,26,10,30,862.0,118.0,1.1,27.0,736.0,742.93,547.51
2016,9,26,10,45,870.0,118.5,1.2,27.5,757.0,785.39,574.56
2016,9,26,11,0,878.0,119.0,1.3,28.0,778.0,821.33,597.12
2016,9,26,11,15,881.5,120.0,1.45,28.0,790.5,855.22,620.1
2016,9,26,11,30,885.0,121.0,1.6,28.0,803.0,886.19,641.21
2016,9,26,11,45,888.0,120.0,1.8,28.0,807.5,911.6,659.34
2016,9,26,12,0,891.0,119.0,2.0,28.0,812.0,933.75,675.45
2016,9,26,12,15,890.0,119.0,2.1,28.0,808.0,949.93,686.77
2016,9,26,12,30,889.0,119.0,2.2,28.0,804.0,962.56,695.98
2016,9,26,12,45,910.5,106.0,2.35,28.0,798.5,978.45,707.96
2016,9,26,13,0,932.0,93.0,2.5,28.0,793.0,990.47,717.54
2016,9,26,13,15,926.5,92.5,2.55,28.0,773.0,987.22,716.48
2016,9,26,13,30,921.0,92.0,2.6,28.0,753.0,980.16,713.25
2016,9,26,13,45,915.5,89.5,2.7,28.0,726.0,967.06,706.68
2016,9,26,14,0,910.0,87.0,2.8,28.0,699.0,950.28,697.8
2016,9,26,14,15,899.5,85.0,2.8,27.5,664.0,926.0,684.55
2016,9,26,14,30,889.0,83.0,2.8,27.0,629.0,898.48,669.15
2016,9,26,14,45,876.0,80.5,2.85,27.0,589.0,865.16,648.76
2016,9,26,15,0,863.0,78.0,2.9,27.0,549.0,829.14,626.35
2016,9,26,15,15,843.0,75.0,2.85,26.5,503.0,791.13,602.88
2016,9,26,15,30,823.0,72.0,2.8,26.0,457.0,744.33,572.8
2016,9,26,15,45,789.0,70.0,2.75,26.0,406.5,686.92,533.38
2016,9,26,16,0,755.0,68.0,2.7,26.0,356.0,629.43,493.02
2016,9,26,16,15,714.0,63.0,2.6,25.5,304.0,564.07,445.4
2016,9,26,16,30,673.0,58.0,2.5,25.0,252.0,500.16,396.15
2016,9,26,16,45,602.0,52.5,2.45,24.5,199.5,424.52,335.65
2016,9,26,17,0,531.0,47.0,2.4,24.0,147.0,351.02,274.46
2016,9,26,17,15,426.5,37.0,2.25,23.0,101.0,262.96,200.05
2016,9,26,17,30,322.0,27.0,2.1,22.0,55.0,184.95,119.95
2016,9,26,17,45,161.0,13.5,1.95,21.5,27.5,69.25,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,102.0,14.0,1.05,18.0,22.5,13.34,0.0
2016,9,27,6,30,204.0,28.0,1.1,18.0,45.0,21.97,10.4
2016,9,27,6,45,297.5,43.0,1.15,18.5,87.5,33.15,22.63
2016,9,27,7,0,391.0,58.0,1.2,19.0,130.0,43.87,32.52
2016,9,27,7,15,458.0,68.5,1.15,19.5,179.0,51.5,39.45
2016,9,27,7,30,525.0,79.0,1.1,20.0,228.0,93.22,54.99
2016,9,27,7,45,568.0,88.0,1.05,20.5,277.5,141.52,86.87
2016,9,27,8,0,611.0,97.0,1.0,21.0,327.0,194.99,128.62
2016,9,27,8,15,387.5,147.0,0.95,21.0,300.0,222.95,161.97
2016,9,27,8,30,164.0,197.0,0.9,21.0,273.0,225.81,172.39
2016,9,27,8,45,201.0,215.0,0.9,21.5,317.5,267.68,204.86
2016,9,27,9,0,238.0,233.0,0.9,22.0,362.0,313.69,240.06
2016,9,27,9,15,271.0,246.5,0.95,22.5,404.0,359.15,274.55
2016,9,27,9,30,304.0,260.0,1.0,23.0,446.0,407.01,310.29
2016,9,27,9,45,579.5,182.5,1.05,23.5,560.5,517.52,393.45
2016,9,27,10,0,855.0,105.0,1.1,24.0,675.0,644.91,486.57
2016,9,27,10,15,863.5,107.0,1.2,24.0,702.5,693.24,521.15
2016,9,27,10,30,872.0,109.0,1.3,24.0,730.0,737.16,552.34
2016,9,27,10,45,563.0,230.0,1.45,24.5,635.5,664.37,497.38
2016,9,27,11,0,254.0,351.0,1.6,25.0,541.0,559.04,417.48
2016,9,27,11,15,254.5,357.0,1.7,25.0,549.5,578.04,432.11
2016,9,27,11,30,255.0,363.0,1.8,25.0,558.0,596.21,445.17
2016,9,27,11,45,373.0,325.0,1.95,25.0,612.5,670.07,500.74
2016,9,27,12,0,491.0,287.0,2.1,25.0,667.0,757.87,564.52
2016,9,27,12,15,325.5,330.0,2.2,25.0,581.5,653.56,488.67
2016,9,27,12,30,160.0,373.0,2.3,25.0,496.0,542.37,406.76
2016,9,27,12,45,512.0,246.5,2.4,25.0,630.5,764.36,574.43
2016,9,27,13,0,864.0,120.0,2.5,25.0,765.0,962.7,710.21
2016,9,27,13,15,563.5,224.5,2.55,24.5,641.0,797.34,598.21
2016,9,27,13,30,263.0,329.0,2.6,24.0,517.0,618.46,467.78
2016,9,27,13,45,319.5,302.0,2.7,24.0,522.0,641.59,488.43
2016,9,27,14,0,376.0,275.0,2.8,24.0,527.0,661.86,505.76
2016,9,27,14,15,293.0,275.0,2.85,23.5,465.5,583.43,449.14
2016,9,27,14,30,210.0,275.0,2.9,23.0,404.0,492.74,382.71
2016,9,27,14,45,222.5,254.0,2.95,23.0,382.5,476.89,372.88
2016,9,27,15,0,235.0,233.0,3.0,23.0,361.0,459.41,361.34
2016,9,27,15,15,201.5,215.0,3.0,22.5,318.0,406.66,322.1
2016,9,27,15,30,168.0,197.0,3.0,22.0,275.0,355.31,283.24
2016,9,27,15,45,411.0,141.0,3.05,22.0,303.0,488.03,391.97
2016,9,27,16,0,654.0,85.0,3.1,22.0,331.0,580.83,466.27
2016,9,27,16,15,608.0,78.5,3.05,21.5,281.0,514.82,415.04
2016,9,27,16,30,562.0,72.0,3.0,21.0,231.0,451.0,364.5
2016,9,27,16,45,511.0,61.5,2.95,20.5,183.0,382.45,308.21
2016,9,27,17,0,460.0,51.0,2.9,20.0,135.0,317.72,252.69
2016,9,27,17,15,355.0,39.0,2.85,19.5,91.0,231.12,177.74
2016,9,27,17,30,250.0,27.0,2.8,19.0,47.0,152.98,94.12
2016,9,27,17,45,125.0,13.5,2.75,18.5,23.5,56.26,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.0,13.34,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,44.0,22.03,10.04
2016,9,28,6,45,317.5,40.5,1.95,15.5,87.0,32.16,22.01
2016,9,28,7,0,426.0,53.0,2.0,16.0,130.0,40.87,30.26
2016,9,28,7,15,495.0,62.0,1.95,16.0,179.5,45.95,35.12
2016,9,28,7,30,564.0,71.0,1.9,16.0,229.0,88.17,50.55
2016,9,28,7,45,282.0,96.5,1.9,16.5,175.5,112.97,77.24
2016,9,28,8,0,0.0,122.0,1.9,17.0,122.0,110.55,87.23
2016,9,28,8,15,14.0,148.0,1.9,17.0,154.5,137.65,108.85
2016,9,28,8,30,28.0,174.0,1.9,17.0,187.0,165.63,131.08
2016,9,28,8,45,50.5,201.5,1.9,17.5,228.0,201.49,159.17
2016,9,28,9,0,73.0,229.0,1.9,18.0,269.0,240.41,189.5
2016,9,28,9,15,71.0,246.0,1.95,18.0,287.0,261.16,205.76
2016,9,28,9,30,69.0,263.0,2.0,18.0,305.0,281.75,221.73
2016,9,28,9,45,449.0,188.0,2.05,18.5,484.5,444.9,351.05
2016,9,28,10,0,829.0,113.0,2.1,19.0,664.0,635.77,496.37
2016,9,28,10,15,462.5,221.0,2.2,19.0,531.0,534.57,417.21
2016,9,28,10,30,96.0,329.0,2.3,19.0,398.0,385.9,299.57
2016,9,28,10,45,75.0,327.0,2.45,19.5,381.5,374.18,290.46
2016,9,28,11,0,54.0,325.0,2.6,20.0,365.0,360.5,279.09
2016,9,28,11,15,52.0,328.5,2.8,20.0,367.5,366.23,283.56
2016,9,28,11,30,50.0,332.0,3.0,20.0,370.0,371.7,287.76
2016,9,28,11,45,48.0,332.0,3.2,20.0,369.0,373.26,289.06
2016,9,28,12,0,46.0,332.0,3.4,20.0,368.0,374.54,290.19
2016,9,28,12,15,62.0,342.5,3.6,19.5,390.0,403.21,313.31
2016,9,28,12,30,78.0,353.0,3.8,19.0,412.0,432.49,336.85
2016,9,28,12,45,156.5,352.5,4.05,19.0,469.0,521.34,406.76
2016,9,28,13,0,235.0,352.0,4.3,19.0,526.0,598.33,466.94
2016,9,28,13,15,233.0,343.0,4.4,19.0,512.0,589.66,461.01
2016,9,28,13,30,231.0,334.0,4.5,19.0,498.0,579.9,454.71
2016,9,28,13,45,135.5,303.0,4.65,19.0,398.0,456.82,360.23
2016,9,28,14,0,40.0,272.0,4.8,19.0,298.0,320.5,252.81
2016,9,28,14,15,35.5,254.0,4.8,18.5,276.5,297.58,235.97
2016,9,28,14,30,31.0,236.0,4.8,18.0,255.0,274.57,218.62
