Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,14,45,38.0,226.5,4.85,18.0,248.5,271.42,217.01
2016,9,28,15,0,45.0,217.0,4.9,18.0,242.0,267.99,215.12
2016,9,28,15,15,27.0,187.0,4.9,17.5,202.0,208.02,167.11
2016,9,28,15,30,9.0,157.0,4.9,17.0,162.0,162.16,129.8
2016,9,28,15,45,317.0,124.0,4.9,17.0,242.5,397.52,330.13
2016,9,28,16,0,625.0,91.0,4.9,17.0,323.0,565.83,468.2
2016,9,28,16,15,576.0,84.0,4.85,16.5,273.0,498.49,413.6
2016,9,28,16,30,527.0,77.0,4.8,16.0,223.0,433.6,360.07
2016,9,28,16,45,468.0,65.5,4.8,16.0,175.5,361.19,298.0
2016,9,28,17,0,409.0,54.0,4.8,16.0,128.0,293.42,237.87
2016,9,28,17,15,297.5,41.0,4.7,15.5,85.0,205.23,159.81
2016,9,28,17,30,186.0,28.0,4.6,15.0,42.0,126.58,71.58
2016,9,28,17,45,93.0,14.0,4.55,14.5,21.0,45.35,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,14.0,3.4,13.0,21.5,13.34,0.0
2016,9,29,6,30,188.0,28.0,3.5,13.0,43.0,22.08,9.47
2016,9,29,6,45,300.5,41.5,3.65,13.5,85.5,32.09,22.06
2016,9,29,7,0,413.0,55.0,3.8,14.0,128.0,42.94,32.29
2016,9,29,7,15,484.5,64.0,3.75,14.0,177.5,47.92,37.13
2016,9,29,7,30,556.0,73.0,3.7,14.0,227.0,89.16,52.24
2016,9,29,7,45,278.0,88.5,3.65,14.5,165.5,105.77,72.08
2016,9,29,8,0,0.0,104.0,3.6,15.0,104.0,95.11,75.1
2016,9,29,8,15,2.5,128.5,3.6,15.0,129.5,117.98,93.97
2016,9,29,8,30,5.0,153.0,3.6,15.0,155.0,141.43,113.09
2016,9,29,8,45,11.5,173.5,3.6,15.5,179.5,163.33,130.46
2016,9,29,9,0,18.0,194.0,3.6,16.0,204.0,186.16,148.45
2016,9,29,9,15,14.0,197.5,3.65,16.0,205.5,189.41,150.79
2016,9,29,9,30,10.0,201.0,3.7,16.0,207.0,192.05,152.62
2016,9,29,9,45,41.0,247.0,3.75,16.5,274.0,256.32,203.87
2016,9,29,10,0,72.0,293.0,3.8,17.0,341.0,323.19,256.24
2016,9,29,10,15,55.5,292.0,3.85,17.0,330.0,316.58,250.4
2016,9,29,10,30,39.0,291.0,3.9,17.0,319.0,308.17,243.28
2016,9,29,10,45,63.0,317.0,3.95,17.5,363.0,355.37,279.95
2016,9,29,11,0,87.0,343.0,4.0,18.0,407.0,404.8,317.71
2016,9,29,11,15,133.0,355.0,4.05,18.0,455.0,468.26,367.01
2016,9,29,11,30,179.0,367.0,4.1,18.0,503.0,526.7,412.03
2016,9,29,11,45,181.5,367.0,4.15,18.0,505.5,536.7,419.49
2016,9,29,12,0,184.0,367.0,4.2,18.0,508.0,546.06,426.72
2016,9,29,12,15,267.0,351.0,4.25,18.0,554.0,622.42,486.17
2016,9,29,12,30,350.0,335.0,4.3,18.0,600.0,688.74,537.43
2016,9,29,12,45,622.5,217.0,4.4,18.0,679.5,838.24,654.56
2016,9,29,13,0,895.0,99.0,4.5,18.0,759.0,956.54,739.29
2016,9,29,13,15,889.0,98.0,4.55,18.0,738.5,952.05,736.42
2016,9,29,13,30,883.0,97.0,4.6,18.0,718.0,943.92,732.02
2016,9,29,13,45,604.0,190.0,4.7,18.0,607.0,798.37,629.19
2016,9,29,14,0,325.0,283.0,4.8,18.0,496.0,623.11,493.68
2016,9,29,14,15,582.5,187.0,4.9,17.5,545.5,756.96,604.5
2016,9,29,14,30,840.0,91.0,5.0,17.0,595.0,865.24,687.34
2016,9,29,14,45,822.5,89.0,5.1,17.0,554.5,829.57,662.64
2016,9,29,15,0,805.0,87.0,5.2,17.0,514.0,791.56,636.75
2016,9,29,15,15,782.5,83.5,5.25,16.5,469.0,745.67,605.45
2016,9,29,15,30,760.0,80.0,5.3,16.0,424.0,698.35,572.39
2016,9,29,15,45,727.0,76.5,5.4,16.0,375.5,642.22,530.74
2016,9,29,16,0,694.0,73.0,5.5,16.0,327.0,589.77,490.74
2016,9,29,16,15,648.5,67.5,5.5,15.5,276.5,523.97,437.87
2016,9,29,16,30,603.0,62.0,5.5,15.0,226.0,460.32,384.76
2016,9,29,16,45,528.0,55.0,5.5,15.0,176.5,381.1,316.09
2016,9,29,17,0,453.0,48.0,5.5,15.0,127.0,307.88,250.48
2016,9,29,17,15,338.0,36.5,5.35,14.5,84.0,218.5,170.01
2016,9,29,17,30,223.0,25.0,5.2,14.0,41.0,135.09,66.06
2016,9,29,17,45,111.5,12.5,5.05,13.5,20.5,49.95,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,111.5,13.0,4.55,12.0,21.0,12.39,0.0
2016,9,30,6,30,223.0,26.0,4.7,12.0,42.0,21.35,8.17
2016,9,30,6,45,335.5,38.0,4.9,12.5,85.0,30.16,20.39
2016,9,30,7,0,448.0,50.0,5.1,13.0,128.0,38.51,28.47
2016,9,30,7,15,518.5,58.0,5.1,13.0,177.5,42.86,32.73
2016,9,30,7,30,589.0,66.0,5.1,13.0,227.0,84.6,47.65
2016,9,30,7,45,358.5,107.5,5.15,13.5,211.5,130.96,90.19
2016,9,30,8,0,128.0,149.0,5.2,14.0,196.0,152.39,118.17
2016,9,30,8,15,438.0,117.5,5.25,14.0,310.0,209.08,155.23
2016,9,30,8,30,748.0,86.0,5.3,14.0,424.0,305.98,230.58
2016,9,30,8,45,773.0,88.5,5.35,14.5,469.0,362.8,281.88
2016,9,30,9,0,798.0,91.0,5.4,15.0,514.0,421.24,333.53
2016,9,30,9,15,815.0,93.5,5.45,15.0,554.0,477.23,382.68
2016,9,30,9,30,832.0,96.0,5.5,15.0,594.0,533.35,430.68
2016,9,30,9,45,849.5,96.0,5.55,15.5,629.0,587.1,474.82
2016,9,30,10,0,867.0,96.0,5.6,16.0,664.0,639.21,516.55
2016,9,30,10,15,875.5,97.0,5.6,16.0,691.0,686.09,554.04
2016,9,30,10,30,884.0,98.0,5.6,16.0,718.0,731.12,588.56
2016,9,30,10,45,890.0,99.0,5.65,16.0,738.0,772.22,618.84
2016,9,30,11,0,896.0,100.0,5.7,16.0,758.0,810.86,647.15
2016,9,30,11,15,899.5,100.5,5.75,16.0,770.0,844.28,671.53
2016,9,30,11,30,903.0,101.0,5.8,16.0,782.0,874.72,693.7
2016,9,30,11,45,904.5,101.0,5.85,16.0,786.0,899.75,711.96
2016,9,30,12,0,906.0,101.0,5.9,16.0,790.0,921.42,727.87
2016,9,30,12,15,905.0,101.0,5.9,16.0,786.0,937.35,739.45
2016,9,30,12,30,904.0,101.0,5.9,16.0,782.0,949.67,748.56
2016,9,30,12,45,899.5,101.0,5.95,16.0,769.0,955.09,753.12
2016,9,30,13,0,895.0,101.0,6.0,16.0,756.0,956.79,755.2
2016,9,30,13,15,889.0,99.5,6.0,16.0,735.5,951.69,752.22
2016,9,30,13,30,883.0,98.0,6.0,16.0,715.0,942.94,746.78
2016,9,30,13,45,875.5,96.0,6.05,16.0,687.5,928.65,737.72
2016,9,30,14,0,868.0,94.0,6.1,16.0,660.0,910.92,726.25
2016,9,30,14,15,856.0,92.0,6.1,16.0,626.0,885.82,709.14
2016,9,30,14,30,844.0,90.0,6.1,16.0,592.0,865.25,695.46
2016,9,30,14,45,829.0,87.0,6.1,16.0,552.0,830.41,671.04
2016,9,30,15,0,814.0,84.0,6.1,16.0,512.0,793.09,644.63
2016,9,30,15,15,792.0,81.0,6.05,16.0,467.0,747.96,611.78
2016,9,30,15,30,770.0,78.0,6.0,16.0,422.0,701.33,577.36
2016,9,30,15,45,740.0,73.5,6.0,16.0,373.5,645.9,535.56
2016,9,30,16,0,710.0,69.0,6.0,16.0,325.0,590.28,492.68
2016,9,30,16,15,665.0,64.0,5.9,15.5,274.5,528.23,442.16
2016,9,30,16,30,620.0,59.0,5.8,15.0,224.0,464.94,388.84
2016,9,30,16,45,548.5,51.5,5.75,15.0,174.0,386.52,320.45
2016,9,30,17,0,477.0,44.0,5.7,15.0,124.0,313.91,254.89
2016,9,30,17,15,359.0,33.0,5.55,14.5,81.0,223.1,172.29
2016,9,30,17,30,241.0,22.0,5.4,14.0,38.0,137.04,51.13
2016,9,30,17,45,120.5,11.0,5.3,14.0,19.0,51.24,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,12.5,3.15,13.0,20.5,11.91,0.0
2016,10,1,6,30,238.0,25.0,3.3,13.0,41.0,20.54,6.6
2016,10,1,6,45,359.5,36.0,3.45,13.5,85.5,28.45,18.77
2016,10,1,7,0,481.0,47.0,3.6,14.0,130.0,36.0,26.12
2016,10,1,7,15,552.5,54.5,3.65,14.0,180.0,40.06,30.11
2016,10,1,7,30,624.0,62.0,3.7,14.0,230.0,82.74,44.92
2016,10,1,7,45,673.0,66.5,3.75,14.5,281.5,133.7,78.28
2016,10,1,8,0,722.0,71.0,3.8,15.0,333.0,192.99,126.19
2016,10,1,8,15,753.5,75.0,3.7,15.5,382.5,249.95,176.35
2016,10,1,8,30,785.0,79.0,3.6,16.0,432.0,309.87,229.83
2016,10,1,8,45,810.0,81.5,3.55,16.5,478.0,368.7,282.07
2016,10,1,9,0,835.0,84.0,3.5,17.0,524.0,429.08,334.26
2016,10,1,9,15,851.5,86.0,3.45,17.0,564.5,486.2,383.12
2016,10,1,9,30,868.0,88.0,3.4,17.0,605.0,543.46,430.6
2016,10,1,9,45,885.5,87.5,3.4,17.0,640.5,597.75,474.64
2016,10,1,10,0,903.0,87.0,3.4,17.0,676.0,651.42,517.04
2016,10,1,10,15,911.0,88.5,3.45,17.0,703.5,699.9,554.64
2016,10,1,10,30,919.0,90.0,3.5,17.0,731.0,746.4,588.83
2016,10,1,10,45,924.5,91.0,3.55,17.5,751.0,788.31,617.33
2016,10,1,11,0,930.0,92.0,3.6,18.0,771.0,827.62,643.7
2016,10,1,11,15,933.5,92.5,3.65,18.0,783.5,861.96,667.6
2016,10,1,11,30,937.0,93.0,3.7,18.0,796.0,893.19,689.3
2016,10,1,11,45,937.5,93.5,3.8,18.5,799.5,918.57,705.88
2016,10,1,12,0,938.0,94.0,3.9,19.0,803.0,940.42,720.06
2016,10,1,12,15,937.0,94.0,4.05,19.0,799.0,956.75,732.18
2016,10,1,12,30,936.0,94.0,4.2,19.0,795.0,969.34,741.89
2016,10,1,12,45,932.5,93.5,4.4,19.0,782.0,975.27,747.49
2016,10,1,13,0,929.0,93.0,4.6,19.0,769.0,977.35,751.22
2016,10,1,13,15,923.5,92.0,4.7,19.0,748.5,973.18,749.87
2016,10,1,13,30,918.0,91.0,4.8,19.0,728.0,965.22,746.05
2016,10,1,13,45,909.5,90.0,4.9,19.0,700.0,950.79,737.78
2016,10,1,14,0,901.0,89.0,5.0,19.0,672.0,932.83,727.09
2016,10,1,14,15,889.5,87.5,5.05,18.5,637.5,908.2,712.7
2016,10,1,14,30,878.0,86.0,5.1,18.0,603.0,880.45,695.98
2016,10,1,14,45,861.5,83.5,5.2,18.0,562.0,851.53,677.23
2016,10,1,15,0,845.0,81.0,5.3,18.0,521.0,812.71,650.93
2016,10,1,15,15,822.5,78.0,5.35,17.5,475.0,766.26,619.49
2016,10,1,15,30,800.0,75.0,5.4,17.0,429.0,718.26,586.2
2016,10,1,15,45,768.5,71.5,5.5,17.0,379.0,661.91,544.64
2016,10,1,16,0,737.0,68.0,5.6,17.0,329.0,605.38,501.83
2016,10,1,16,15,690.0,62.5,5.55,16.5,277.5,536.75,446.7
2016,10,1,16,30,643.0,57.0,5.5,16.0,226.0,474.24,394.24
2016,10,1,16,45,568.5,50.0,5.5,16.0,175.0,393.94,324.56
2016,10,1,17,0,494.0,43.0,5.5,16.0,124.0,319.69,257.72
2016,10,1,17,15,365.5,32.5,5.4,15.5,80.0,224.34,170.83
2016,10,1,17,30,237.0,22.0,5.3,15.0,36.0,132.97,26.84
2016,10,1,17,45,118.5,11.0,5.2,15.0,18.0,50.22,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,12.0,3.25,13.0,19.5,11.44,0.0
2016,10,2,6,30,234.0,24.0,3.4,13.0,39.0,19.71,4.9
2016,10,2,6,45,355.0,34.5,3.6,13.5,82.0,27.2,17.61
2016,10,2,7,0,476.0,45.0,3.8,14.0,125.0,34.35,24.63
2016,10,2,7,15,546.5,52.0,3.85,14.0,174.5,38.07,28.32
2016,10,2,7,30,617.0,59.0,3.9,14.0,224.0,79.35,42.45
2016,10,2,7,45,374.5,102.5,4.0,14.5,208.5,128.29,86.87
2016,10,2,8,0,132.0,146.0,4.1,15.0,193.0,150.5,115.85
2016,10,2,8,15,452.0,111.5,4.1,15.0,306.5,206.64,151.79
2016,10,2,8,30,772.0,77.0,4.1,15.0,420.0,303.41,226.15
2016,10,2,8,45,793.0,80.0,4.2,15.5,464.5,360.44,277.41
2016,10,2,9,0,814.0,83.0,4.3,16.0,509.0,418.6,328.54
2016,10,2,9,15,830.0,85.0,4.35,16.0,548.0,474.26,376.97
2016,10,2,9,30,846.0,87.0,4.4,16.0,587.0,529.89,424.07
2016,10,2,9,45,629.5,171.0,4.5,16.5,555.0,532.62,426.14
2016,10,2,10,0,413.0,255.0,4.6,17.0,523.0,510.24,406.73
2016,10,2,10,15,214.0,247.0,4.7,17.0,386.0,388.07,310.39
2016,10,2,10,30,15.0,239.0,4.8,17.0,249.0,235.92,186.35
2016,10,2,10,45,250.0,252.5,4.9,17.0,433.5,443.68,355.94
2016,10,2,11,0,485.0,266.0,5.0,17.0,618.0,660.36,525.12
2016,10,2,11,15,276.0,301.5,5.0,17.0,502.5,538.14,427.33
2016,10,2,11,30,67.0,337.0,5.0,17.0,387.0,392.05,309.37
2016,10,2,11,45,215.5,332.5,5.05,17.0,494.0,529.72,420.31
2016,10,2,12,0,364.0,328.0,5.1,17.0,601.0,674.86,533.16
2016,10,2,12,15,231.5,339.5,5.1,17.0,513.0,565.6,447.29
2016,10,2,12,30,99.0,351.0,5.1,17.0,425.0,450.49,355.83
2016,10,2,12,45,84.0,338.5,5.2,17.0,401.0,426.16,337.38
2016,10,2,13,0,69.0,326.0,5.3,17.0,377.0,401.14,317.99
2016,10,2,13,15,479.0,212.0,5.35,17.0,543.5,699.0,559.98
2016,10,2,13,30,889.0,98.0,5.4,17.0,710.0,944.15,743.07
2016,10,2,13,45,882.5,95.5,5.5,17.0,683.0,930.05,733.15
2016,10,2,14,0,876.0,93.0,5.6,17.0,656.0,912.46,722.29
2016,10,2,14,15,864.0,91.5,5.6,17.0,621.5,887.77,705.7
2016,10,2,14,30,852.0,90.0,5.6,17.0,587.0,867.56,692.48
2016,10,2,14,45,833.5,88.0,5.65,17.0,546.5,830.74,667.11
2016,10,2,15,0,815.0,86.0,5.7,17.0,506.0,791.6,639.83
2016,10,2,15,15,791.5,82.5,5.7,16.5,460.5,744.66,607.21
2016,10,2,15,30,768.0,79.0,5.7,16.0,415.0,696.33,572.87
2016,10,2,15,45,730.0,76.0,5.7,16.0,365.0,637.04,528.05
2016,10,2,16,0,692.0,73.0,5.7,16.0,315.0,582.16,485.05
2016,10,2,16,15,642.5,67.5,5.7,15.5,264.5,514.24,429.93
2016,10,2,16,30,593.0,62.0,5.7,15.0,214.0,448.81,374.76
2016,10,2,16,45,509.5,54.5,5.7,15.0,164.0,365.45,302.07
2016,10,2,17,0,426.0,47.0,5.7,15.0,114.0,288.86,233.14
2016,10,2,17,15,296.5,34.5,5.55,14.5,72.5,194.67,146.65
2016,10,2,17,30,167.0,22.0,5.4,14.0,31.0,104.28,0.0
2016,10,2,17,45,83.5,11.0,5.3,14.0,15.5,38.25,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,2.2,13.0,8.0,7.63,0.0
2016,10,3,6,30,0.0,16.0,2.3,13.0,16.0,14.85,1.17
2016,10,3,6,45,0.0,34.5,2.45,13.5,34.5,31.34,21.04
2016,10,3,7,0,0.0,53.0,2.6,14.0,53.0,47.4,36.05
2016,10,3,7,15,5.0,73.0,2.65,14.0,74.0,64.46,51.68
2016,10,3,7,30,10.0,93.0,2.7,14.0,95.0,83.01,64.88
2016,10,3,7,45,16.0,112.0,2.75,14.5,117.0,101.97,80.43
2016,10,3,8,0,22.0,131.0,2.8,15.0,139.0,121.81,96.54
2016,10,3,8,15,11.0,122.0,2.8,15.0,126.0,114.24,90.55
2016,10,3,8,30,0.0,113.0,2.8,15.0,113.0,104.34,82.45
2016,10,3,8,45,7.0,149.0,2.8,15.5,152.5,139.79,111.26
2016,10,3,9,0,14.0,185.0,2.8,16.0,192.0,176.41,140.58
2016,10,3,9,15,25.5,210.0,2.75,16.0,224.5,206.3,164.39
2016,10,3,9,30,37.0,235.0,2.7,16.0,257.0,239.49,190.7
2016,10,3,9,45,29.5,237.5,2.7,16.5,255.5,241.18,191.28
2016,10,3,10,0,22.0,240.0,2.7,17.0,254.0,238.57,188.48
2016,10,3,10,15,72.5,282.0,2.75,17.0,331.5,318.6,252.1
2016,10,3,10,30,123.0,324.0,2.8,17.0,409.0,406.46,320.37
2016,10,3,10,45,66.0,274.5,2.9,17.0,320.5,315.68,249.05
2016,10,3,11,0,9.0,225.0,3.0,17.0,232.0,219.97,172.66
2016,10,3,11,15,29.0,272.5,3.1,17.0,294.5,291.25,229.43
2016,10,3,11,30,49.0,320.0,3.2,17.0,357.0,359.43,282.54
2016,10,3,11,45,89.0,339.5,3.3,17.0,406.5,417.66,328.26
2016,10,3,12,0,129.0,359.0,3.4,17.0,456.0,489.07,383.36
2016,10,3,12,15,191.0,353.5,3.4,17.0,495.5,544.23,426.55
2016,10,3,12,30,253.0,348.0,3.4,17.0,535.0,612.81,479.07
2016,10,3,12,45,147.5,325.0,3.45,17.0,434.0,482.88,379.56
2016,10,3,13,0,42.0,302.0,3.5,17.0,333.0,349.63,275.07
2016,10,3,13,15,36.0,286.0,3.55,17.0,312.0,328.35,259.18
2016,10,3,13,30,30.0,270.0,3.6,17.0,291.0,306.8,242.6
2016,10,3,13,45,20.0,239.5,3.65,17.0,253.5,252.72,200.18
2016,10,3,14,0,10.0,209.0,3.7,17.0,216.0,212.48,168.25
2016,10,3,14,15,11.0,205.0,3.7,17.0,212.0,210.1,166.81
2016,10,3,14,30,12.0,201.0,3.7,17.0,208.0,207.81,165.4
2016,10,3,14,45,8.0,183.0,3.75,17.0,187.5,186.28,148.28
2016,10,3,15,0,4.0,165.0,3.8,17.0,167.0,164.89,131.18
2016,10,3,15,15,365.5,122.5,3.8,17.0,280.0,450.38,371.58
2016,10,3,15,30,727.0,80.0,3.8,17.0,393.0,664.14,540.69
2016,10,3,15,45,687.0,77.0,3.8,17.0,345.0,608.73,498.16
2016,10,3,16,0,647.0,74.0,3.8,17.0,297.0,550.77,453.13
2016,10,3,16,15,597.0,68.0,3.75,16.5,248.0,483.97,399.76
2016,10,3,16,30,547.0,62.0,3.7,16.0,199.0,419.85,346.46
2016,10,3,16,45,461.5,54.5,3.7,16.0,151.5,337.86,276.06
2016,10,3,17,0,376.0,47.0,3.7,16.0,104.0,262.83,209.53
2016,10,3,17,15,250.0,33.5,3.6,16.0,65.0,172.24,126.18
2016,10,3,17,30,124.0,20.0,3.5,16.0,26.0,83.59,0.0
2016,10,3,17,45,62.0,10.0,3.4,16.0,13.0,29.98,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,15.5,11.44,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,31.0,19.01,1.21
2016,10,4,6,45,222.0,40.5,3.65,14.5,70.5,31.57,20.99
2016,10,4,7,0,326.0,57.0,3.8,15.0,110.0,43.63,32.54
2016,10,4,7,15,402.5,68.5,3.8,15.0,157.0,51.25,39.8
2016,10,4,7,30,479.0,80.0,3.8,15.0,204.0,88.29,54.5
2016,10,4,7,45,249.0,104.5,3.85,15.0,169.5,117.02,82.76
2016,10,4,8,0,19.0,129.0,3.9,15.0,135.0,119.54,94.83
2016,10,4,8,15,120.5,155.0,3.85,15.0,206.5,166.47,130.2
2016,10,4,8,30,222.0,181.0,3.8,15.0,278.0,228.92,179.51
2016,10,4,8,45,177.0,204.0,3.75,15.5,286.5,248.97,197.58
2016,10,4,9,0,132.0,227.0,3.7,16.0,295.0,264.02,210.55
2016,10,4,9,15,205.0,239.5,3.55,16.0,354.5,319.62,255.15
2016,10,4,9,30,278.0,252.0,3.4,16.0,414.0,385.31,307.51
2016,10,4,9,45,249.5,272.5,3.3,16.5,424.5,406.09,323.08
2016,10,4,10,0,221.0,293.0,3.2,17.0,435.0,419.54,332.56
2016,10,4,10,15,542.5,201.5,3.15,17.0,568.5,565.63,449.56
2016,10,4,10,30,864.0,110.0,3.1,17.0,702.0,726.86,574.11
2016,10,4,10,45,875.5,109.0,3.1,17.0,723.0,766.16,600.93
2016,10,4,11,0,887.0,108.0,3.1,17.0,744.0,806.27,628.88
2016,10,4,11,15,891.0,108.5,3.2,17.0,756.0,839.57,652.41
2016,10,4,11,30,895.0,109.0,3.3,17.0,768.0,869.94,673.9
2016,10,4,11,45,903.0,106.0,3.45,17.5,773.5,896.92,692.06
2016,10,4,12,0,911.0,103.0,3.6,18.0,779.0,920.75,708.05
2016,10,4,12,15,607.0,219.0,3.8,18.0,668.5,800.68,622.88
2016,10,4,12,30,303.0,335.0,4.0,18.0,558.0,643.89,502.1
2016,10,4,12,45,605.5,216.5,4.25,18.0,652.0,815.49,638.19
2016,10,4,13,0,908.0,98.0,4.5,18.0,746.0,957.02,740.91
2016,10,4,13,15,675.5,180.5,4.7,18.0,655.0,849.72,665.72
2016,10,4,13,30,443.0,263.0,4.9,18.0,564.0,720.82,568.8
2016,10,4,13,45,663.0,177.0,5.1,18.0,607.0,830.64,657.41
2016,10,4,14,0,883.0,91.0,5.3,18.0,650.0,911.7,718.2
2016,10,4,14,15,870.5,89.0,5.4,18.0,615.0,885.8,700.89
2016,10,4,14,30,858.0,87.0,5.5,18.0,580.0,864.29,687.36
2016,10,4,14,45,842.0,84.5,5.65,18.0,539.5,828.83,663.63
2016,10,4,15,0,826.0,82.0,5.8,18.0,499.0,790.92,637.77
2016,10,4,15,15,803.0,78.5,5.85,17.5,453.5,744.1,605.47
2016,10,4,15,30,780.0,75.0,5.9,17.0,408.0,695.85,571.36
2016,10,4,15,45,747.0,71.0,6.0,17.0,358.5,638.73,528.48
2016,10,4,16,0,714.0,67.0,6.1,17.0,309.0,581.62,484.04
2016,10,4,16,15,664.5,61.5,6.05,16.5,258.0,516.66,430.83
2016,10,4,16,30,615.0,56.0,6.0,16.0,207.0,450.68,374.82
2016,10,4,16,45,532.0,49.0,6.0,16.0,157.5,367.87,302.26
2016,10,4,17,0,449.0,42.0,6.0,16.0,108.0,291.91,233.35
2016,10,4,17,15,309.5,30.0,5.8,15.5,67.0,194.02,140.15
2016,10,4,17,30,170.0,18.0,5.6,15.0,26.0,97.14,0.0
2016,10,4,17,45,85.0,9.0,5.45,15.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.0,3.7,12.5,16.5,10.48,0.0
2016,10,5,6,30,202.0,22.0,3.8,13.0,33.0,18.2,0.0
2016,10,5,6,45,337.0,33.0,3.9,13.5,76.0,26.27,16.48
2016,10,5,7,0,472.0,44.0,4.0,14.0,119.0,33.95,24.17
2016,10,5,7,15,548.5,51.5,4.0,14.0,169.5,38.13,28.32
2016,10,5,7,30,625.0,59.0,4.0,14.0,220.0,78.41,42.01
2016,10,5,7,45,678.5,63.5,4.05,14.5,271.5,129.65,74.84
2016,10,5,8,0,732.0,68.0,4.1,15.0,323.0,189.59,122.85
2016,10,5,8,15,764.5,71.5,4.0,15.5,372.5,246.63,173.06
2016,10,5,8,30,797.0,75.0,3.9,16.0,422.0,306.7,226.83
2016,10,5,8,45,823.0,77.5,3.8,16.5,468.0,366.24,279.86
2016,10,5,9,0,849.0,80.0,3.7,17.0,514.0,427.38,332.88
2016,10,5,9,15,865.5,82.0,3.6,17.0,554.5,485.55,382.73
2016,10,5,9,30,882.0,84.0,3.5,17.0,595.0,542.45,430.1
2016,10,5,9,45,897.5,84.5,3.4,17.5,630.5,596.89,473.26
2016,10,5,10,0,913.0,85.0,3.3,18.0,666.0,650.5,514.32
2016,10,5,10,15,921.5,86.5,3.25,18.0,693.5,699.4,551.76
2016,10,5,10,30,930.0,88.0,3.2,18.0,721.0,746.32,585.86
2016,10,5,10,45,937.0,88.0,3.2,18.5,741.0,788.36,614.0
2016,10,5,11,0,944.0,88.0,3.2,19.0,761.0,827.82,639.98
2016,10,5,11,15,947.0,88.5,3.3,19.0,773.0,861.82,663.74
2016,10,5,11,30,950.0,89.0,3.4,19.0,785.0,892.62,685.29
2016,10,5,11,45,951.5,89.0,3.55,19.0,788.5,918.25,703.61
2016,10,5,12,0,953.0,89.0,3.7,19.0,792.0,940.34,719.61
2016,10,5,12,15,951.5,89.0,3.85,19.0,787.0,956.11,731.38
2016,10,5,12,30,950.0,89.0,4.0,19.0,782.0,968.06,740.7
2016,10,5,12,45,941.5,90.5,4.15,19.0,768.0,971.47,744.29
2016,10,5,13,0,933.0,92.0,4.3,19.0,754.0,970.98,745.38
2016,10,5,13,15,927.0,91.0,4.45,19.0,732.5,966.09,743.79
2016,10,5,13,30,921.0,90.0,4.6,19.0,711.0,957.42,739.96
2016,10,5,13,45,910.5,89.0,4.75,19.0,682.0,940.96,730.71
2016,10,5,14,0,900.0,88.0,4.9,19.0,653.0,921.01,719.01
2016,10,5,14,15,887.0,86.5,5.05,18.5,617.5,894.95,704.22
2016,10,5,14,30,874.0,85.0,5.2,18.0,582.0,865.86,687.02
2016,10,5,14,45,854.0,83.5,5.35,18.0,540.0,835.23,667.1
2016,10,5,15,0,834.0,82.0,5.5,18.0,498.0,794.97,639.68
2016,10,5,15,15,809.0,78.5,5.55,18.0,451.5,746.36,605.05
2016,10,5,15,30,784.0,75.0,5.6,18.0,405.0,696.43,568.78
2016,10,5,15,45,745.0,72.0,5.7,18.0,355.0,636.14,523.73
2016,10,5,16,0,706.0,69.0,5.8,18.0,305.0,580.2,480.06
2016,10,5,16,15,653.0,63.0,5.8,17.5,253.5,509.32,422.53
2016,10,5,16,30,600.0,57.0,5.8,17.0,202.0,441.29,365.09
2016,10,5,16,45,513.0,49.5,5.85,16.5,152.0,356.67,291.89
2016,10,5,17,0,426.0,42.0,5.9,16.0,102.0,279.29,222.32
2016,10,5,17,15,282.0,29.5,5.8,15.5,62.0,180.69,126.46
2016,10,5,17,30,138.0,17.0,5.7,15.0,22.0,68.06,0.0
2016,10,5,17,45,69.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,99.5,10.0,1.35,13.0,15.5,9.53,0.0
2016,10,6,6,30,199.0,20.0,1.4,13.0,31.0,16.36,0.0
2016,10,6,6,45,333.5,31.0,1.5,13.5,73.0,24.53,14.91
2016,10,6,7,0,468.0,42.0,1.6,14.0,115.0,32.29,22.71
2016,10,6,7,15,543.5,49.5,1.8,14.5,164.5,36.56,26.87
2016,10,6,7,30,619.0,57.0,2.0,15.0,214.0,75.88,40.09
2016,10,6,7,45,670.0,61.5,2.2,15.5,265.0,126.36,72.11
2016,10,6,8,0,721.0,66.0,2.4,16.0,316.0,185.14,118.84
2016,10,6,8,15,753.5,70.0,2.4,16.0,364.5,241.9,168.6
2016,10,6,8,30,786.0,74.0,2.4,16.0,413.0,301.7,222.03
2016,10,6,8,45,811.0,76.0,2.45,16.5,458.0,359.67,273.45
2016,10,6,9,0,836.0,78.0,2.5,17.0,503.0,419.14,324.83
2016,10,6,9,15,852.0,80.5,2.5,17.5,543.0,476.12,372.7
2016,10,6,9,30,868.0,83.0,2.5,18.0,583.0,533.08,418.9
2016,10,6,9,45,887.0,82.0,2.5,18.5,618.0,587.19,461.48
2016,10,6,10,0,906.0,81.0,2.5,19.0,653.0,640.78,502.32
2016,10,6,10,15,914.0,82.0,2.45,19.0,680.0,688.39,538.25
2016,10,6,10,30,922.0,83.0,2.4,19.0,707.0,734.0,570.8
2016,10,6,10,45,926.5,84.0,2.4,19.5,726.0,774.79,597.63
2016,10,6,11,0,931.0,85.0,2.4,20.0,745.0,812.88,622.26
2016,10,6,11,15,934.0,85.5,2.4,20.0,756.5,846.34,644.67
2016,10,6,11,30,937.0,86.0,2.4,20.0,768.0,876.66,664.87
2016,10,6,11,45,937.5,86.0,2.4,20.5,771.5,901.0,679.7
2016,10,6,12,0,938.0,86.0,2.4,21.0,775.0,921.8,692.17
2016,10,6,12,15,937.0,86.0,2.5,21.0,770.0,937.65,703.65
2016,10,6,12,30,936.0,86.0,2.6,21.0,765.0,949.77,712.8
2016,10,6,12,45,933.0,85.0,2.75,21.0,752.0,955.14,718.03
2016,10,6,13,0,930.0,84.0,2.9,21.0,739.0,956.67,720.86
2016,10,6,13,15,924.5,83.5,3.0,21.0,718.5,952.67,719.68
2016,10,6,13,30,919.0,83.0,3.1,21.0,698.0,944.92,716.13
2016,10,6,13,45,909.5,82.0,3.25,21.0,669.5,929.28,707.63
2016,10,6,14,0,900.0,81.0,3.4,21.0,641.0,910.14,696.77
2016,10,6,14,15,888.0,79.0,3.5,21.0,606.0,884.26,680.87
2016,10,6,14,30,876.0,77.0,3.6,21.0,571.0,855.3,662.73
2016,10,6,14,45,858.5,75.5,3.7,21.0,530.0,819.51,639.53
2016,10,6,15,0,841.0,74.0,3.8,21.0,489.0,788.24,619.34
2016,10,6,15,15,817.5,71.0,3.9,20.5,443.5,741.27,588.38
2016,10,6,15,30,794.0,68.0,4.0,20.0,398.0,692.88,555.63
2016,10,6,15,45,759.0,64.5,4.1,20.0,348.5,634.66,513.37
2016,10,6,16,0,724.0,61.0,4.2,20.0,299.0,576.63,469.58
2016,10,6,16,15,674.5,56.0,4.25,19.5,248.5,508.32,415.37
2016,10,6,16,30,625.0,51.0,4.3,19.0,198.0,442.33,360.7
2016,10,6,16,45,541.5,44.0,4.35,18.5,148.5,363.52,293.18
2016,10,6,17,0,458.0,37.0,4.4,18.0,99.0,287.81,225.55
2016,10,6,17,15,313.5,25.5,4.4,17.0,59.5,187.96,125.21
2016,10,6,17,30,169.0,14.0,4.4,16.0,20.0,76.32,0.0
2016,10,6,17,45,84.5,7.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.6,13.0,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.7,13.0,29.0,24.66,0.0
2016,10,7,6,45,236.5,34.5,1.85,13.5,70.5,26.91,16.7
2016,10,7,7,0,473.0,40.0,2.0,14.0,112.0,30.65,21.22
2016,10,7,7,15,547.0,47.0,1.95,14.5,161.0,34.58,25.09
2016,10,7,7,30,621.0,54.0,1.9,15.0,210.0,72.9,37.73
2016,10,7,7,45,669.5,59.0,1.9,15.5,260.0,126.22,72.05
2016,10,7,8,0,718.0,64.0,1.9,16.0,310.0,182.09,116.28
2016,10,7,8,15,749.5,68.0,1.9,16.5,358.0,238.33,165.19
2016,10,7,8,30,781.0,72.0,1.9,17.0,406.0,297.5,217.43
2016,10,7,8,45,805.0,74.5,1.95,17.5,450.5,355.21,268.25
2016,10,7,9,0,829.0,77.0,2.0,18.0,495.0,414.31,318.93
2016,10,7,9,15,845.0,79.0,2.1,18.5,534.5,470.32,365.91
2016,10,7,9,30,861.0,81.0,2.2,19.0,574.0,526.31,411.36
2016,10,7,9,45,862.5,87.5,2.35,20.0,605.5,577.6,451.11
2016,10,7,10,0,864.0,94.0,2.5,21.0,637.0,626.9,488.02
2016,10,7,10,15,873.0,95.0,2.5,21.5,663.5,673.38,522.2
2016,10,7,10,30,882.0,96.0,2.5,22.0,690.0,718.05,553.83
2016,10,7,10,45,886.0,98.0,2.5,22.5,708.5,758.05,580.01
2016,10,7,11,0,890.0,100.0,2.5,23.0,727.0,795.46,604.09
2016,10,7,11,15,893.0,101.0,2.4,23.0,738.5,828.24,625.24
2016,10,7,11,30,896.0,102.0,2.3,23.0,750.0,858.04,644.17
2016,10,7,11,45,895.0,103.0,2.25,23.5,753.0,881.29,657.72
2016,10,7,12,0,894.0,104.0,2.2,24.0,756.0,901.12,668.98
2016,10,7,12,15,893.0,103.5,2.15,24.0,751.0,915.81,678.17
2016,10,7,12,30,892.0,103.0,2.1,24.0,746.0,926.93,685.13
2016,10,7,12,45,870.5,110.5,2.05,24.5,729.0,924.7,682.1
2016,10,7,13,0,849.0,118.0,2.0,25.0,712.0,926.65,682.1
2016,10,7,13,15,731.0,155.0,2.0,25.0,656.0,867.18,643.4
2016,10,7,13,30,613.0,192.0,2.0,25.0,600.0,799.39,598.93
2016,10,7,13,45,618.5,180.0,2.05,25.0,576.5,788.28,593.42
2016,10,7,14,0,624.0,168.0,2.1,25.0,553.0,774.16,585.23
2016,10,7,14,15,618.5,158.0,2.2,24.5,522.0,749.56,571.27
2016,10,7,14,30,613.0,148.0,2.3,24.0,491.0,722.43,555.4
2016,10,7,14,45,503.0,164.0,2.4,24.0,431.5,629.83,489.35
2016,10,7,15,0,393.0,180.0,2.5,24.0,372.0,547.11,428.28
2016,10,7,15,15,454.5,149.0,2.65,23.5,351.5,547.84,433.13
2016,10,7,15,30,516.0,118.0,2.8,23.0,331.0,541.94,432.13
2016,10,7,15,45,469.0,113.0,2.95,22.5,288.0,484.64,389.27
2016,10,7,16,0,422.0,108.0,3.1,22.0,245.0,429.55,346.88
2016,10,7,16,15,380.5,93.5,3.2,21.5,201.5,368.97,298.81
2016,10,7,16,30,339.0,79.0,3.3,21.0,158.0,311.1,251.11
2016,10,7,16,45,319.5,62.0,3.4,20.5,121.5,264.82,211.06
2016,10,7,17,0,300.0,45.0,3.5,20.0,85.0,219.93,169.69
2016,10,7,17,15,173.5,29.0,3.45,19.5,49.5,129.91,79.45
2016,10,7,17,30,47.0,13.0,3.4,19.0,14.0,29.76,0.0
2016,10,7,17,45,23.5,6.5,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,61.0,9.5,1.3,16.0,12.5,9.05,0.0
2016,10,8,6,30,122.0,19.0,1.3,16.0,25.0,15.07,0.0
2016,10,8,6,45,252.0,32.5,1.3,16.5,64.0,25.37,15.0
2016,10,8,7,0,382.0,46.0,1.3,17.0,103.0,36.3,25.78
2016,10,8,7,15,463.5,55.5,1.35,17.5,151.0,42.1,31.32
2016,10,8,7,30,545.0,65.0,1.4,18.0,199.0,78.19,44.13
2016,10,8,7,45,598.0,71.5,1.45,18.5,248.5,125.97,74.03
2016,10,8,8,0,651.0,78.0,1.5,19.0,298.0,179.97,115.84
2016,10,8,8,15,687.0,83.0,1.45,19.5,346.5,234.57,162.07
2016,10,8,8,30,723.0,88.0,1.4,20.0,395.0,292.72,211.98
2016,10,8,8,45,749.0,91.5,1.4,20.5,439.5,349.19,260.39
2016,10,8,9,0,775.0,95.0,1.4,21.0,484.0,408.88,310.0
2016,10,8,9,15,794.0,98.5,1.4,21.5,523.5,464.97,355.41
2016,10,8,9,30,813.0,102.0,1.4,22.0,563.0,521.42,399.51
2016,10,8,9,45,862.5,89.5,1.45,23.0,605.0,578.29,442.21
2016,10,8,10,0,912.0,77.0,1.5,24.0,647.0,637.49,485.24
2016,10,8,10,15,920.0,78.5,1.35,24.5,673.5,685.66,518.1
2016,10,8,10,30,928.0,80.0,1.2,25.0,700.0,731.81,547.26
2016,10,8,10,45,932.5,81.5,1.1,25.5,719.5,773.16,571.74
2016,10,8,11,0,937.0,83.0,1.0,26.0,739.0,811.79,593.82
2016,10,8,11,15,940.0,83.5,0.8,26.0,750.5,845.25,611.63
2016,10,8,11,30,943.0,84.0,0.6,26.0,762.0,875.55,626.67
2016,10,8,11,45,943.0,84.5,0.45,26.5,765.0,899.97,637.21
2016,10,8,12,0,943.0,85.0,0.3,27.0,768.0,920.84,645.38
2016,10,8,12,15,942.0,84.5,0.5,27.0,763.0,936.04,658.62
2016,10,8,12,30,941.0,84.0,0.7,27.0,758.0,947.49,669.82
2016,10,8,12,45,936.5,84.0,0.95,27.0,744.5,952.53,677.99
2016,10,8,13,0,932.0,84.0,1.2,27.0,731.0,953.74,683.53
2016,10,8,13,15,926.0,83.0,1.4,26.5,710.0,948.59,685.39
2016,10,8,13,30,920.0,82.0,1.6,26.0,689.0,939.69,684.73
2016,10,8,13,45,911.0,81.0,1.8,26.0,660.5,924.41,678.42
2016,10,8,14,0,902.0,80.0,2.0,26.0,632.0,905.63,669.63
2016,10,8,14,15,889.5,78.0,2.1,25.5,597.0,879.24,655.86
2016,10,8,14,30,877.0,76.0,2.2,25.0,562.0,849.8,639.84
2016,10,8,14,45,859.0,74.0,2.3,25.0,520.5,812.97,617.22
2016,10,8,15,0,841.0,72.0,2.4,25.0,479.0,780.64,597.37
2016,10,8,15,15,817.0,69.0,2.45,24.5,433.5,733.36,567.26
2016,10,8,15,30,793.0,66.0,2.5,24.0,388.0,684.72,535.42
2016,10,8,15,45,757.5,62.5,2.65,24.0,338.5,626.37,494.81
2016,10,8,16,0,722.0,59.0,2.8,24.0,289.0,568.27,452.27
2016,10,8,16,15,670.5,54.0,2.85,23.0,238.5,499.13,399.52
