Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,16,30,619.0,49.0,2.9,22.0,188.0,432.5,346.01
2016,10,8,16,45,534.0,41.5,2.95,21.0,139.5,353.22,279.71
2016,10,8,17,0,449.0,34.0,3.0,20.0,91.0,277.33,212.66
2016,10,8,17,15,298.5,22.5,2.95,19.5,53.0,172.98,97.55
2016,10,8,17,30,148.0,11.0,2.9,19.0,15.0,64.74,0.0
2016,10,8,17,45,74.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,1.25,15.0,13.0,8.1,0.0
2016,10,9,6,30,192.0,17.0,1.3,15.0,26.0,13.84,0.0
2016,10,9,6,45,324.5,28.5,1.4,15.5,66.5,22.64,12.64
2016,10,9,7,0,457.0,40.0,1.5,16.0,107.0,30.96,21.22
2016,10,9,7,15,534.5,47.5,1.5,16.5,155.5,35.3,25.46
2016,10,9,7,30,612.0,55.0,1.5,17.0,204.0,72.23,37.6
2016,10,9,7,45,660.5,60.5,1.5,17.5,254.0,122.62,68.95
2016,10,9,8,0,709.0,66.0,1.5,18.0,304.0,180.99,114.66
2016,10,9,8,15,742.5,70.0,1.45,18.5,352.0,237.01,162.62
2016,10,9,8,30,776.0,74.0,1.4,19.0,400.0,296.2,214.06
2016,10,9,8,45,799.0,77.5,1.35,19.5,444.5,354.1,264.12
2016,10,9,9,0,822.0,81.0,1.3,20.0,489.0,413.3,313.75
2016,10,9,9,15,839.0,83.5,1.3,20.5,528.5,469.78,359.84
2016,10,9,9,30,856.0,86.0,1.3,21.0,568.0,526.28,404.26
2016,10,9,9,45,871.0,86.5,1.3,21.5,602.0,578.73,444.2
2016,10,9,10,0,886.0,87.0,1.3,22.0,636.0,630.43,482.22
2016,10,9,10,15,894.0,88.5,1.35,22.0,662.5,677.49,517.12
2016,10,9,10,30,902.0,90.0,1.4,22.0,689.0,722.6,549.49
2016,10,9,10,45,906.0,91.5,1.45,22.5,707.5,762.61,575.35
2016,10,9,11,0,910.0,93.0,1.5,23.0,726.0,799.96,599.18
2016,10,9,11,15,913.0,93.5,1.6,23.0,737.0,832.6,621.4
2016,10,9,11,30,916.0,94.0,1.7,23.0,748.0,862.17,641.62
2016,10,9,11,45,914.5,95.0,1.85,23.0,750.5,885.26,658.13
2016,10,9,12,0,913.0,96.0,2.0,23.0,753.0,904.83,672.44
2016,10,9,12,15,911.5,95.5,2.1,23.0,748.0,919.16,682.9
2016,10,9,12,30,910.0,95.0,2.2,23.0,743.0,929.83,691.11
2016,10,9,12,45,903.5,95.5,2.3,23.0,729.0,933.43,694.8
2016,10,9,13,0,897.0,96.0,2.4,23.0,715.0,933.3,696.21
2016,10,9,13,15,890.5,95.0,2.45,22.5,694.0,927.78,695.05
2016,10,9,13,30,884.0,94.0,2.5,22.0,673.0,918.64,691.63
2016,10,9,13,45,873.0,93.0,2.6,22.0,644.5,901.94,682.28
2016,10,9,14,0,862.0,92.0,2.7,22.0,616.0,889.52,675.94
2016,10,9,14,15,848.5,89.5,2.7,21.5,580.5,862.3,659.9
2016,10,9,14,30,835.0,87.0,2.7,21.0,545.0,832.16,641.8
2016,10,9,14,45,816.0,84.5,2.75,21.0,504.5,794.76,617.49
2016,10,9,15,0,797.0,82.0,2.8,21.0,464.0,755.17,591.31
2016,10,9,15,15,770.5,78.5,2.75,20.5,418.5,706.7,558.73
2016,10,9,15,30,744.0,75.0,2.7,20.0,373.0,657.14,524.62
2016,10,9,15,45,706.5,70.5,2.7,20.0,324.5,597.96,481.52
2016,10,9,16,0,669.0,66.0,2.7,20.0,276.0,543.38,439.3
2016,10,9,16,15,614.5,60.0,2.6,19.5,226.5,473.86,383.99
2016,10,9,16,30,560.0,54.0,2.5,19.0,177.0,407.44,328.88
2016,10,9,16,45,472.0,45.0,2.45,18.5,130.0,323.66,257.87
2016,10,9,17,0,384.0,36.0,2.4,18.0,83.0,247.66,189.81
2016,10,9,17,15,192.0,24.0,2.3,17.5,47.5,126.81,61.44
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,3.34,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,6.67,0.0
2016,10,10,6,45,0.0,21.0,2.0,14.0,21.0,19.49,9.95
2016,10,10,7,0,0.0,35.0,2.1,14.0,35.0,32.37,22.58
2016,10,10,7,15,0.0,51.5,2.05,14.0,51.5,46.96,36.01
2016,10,10,7,30,0.0,68.0,2.0,14.0,68.0,61.77,47.11
2016,10,10,7,45,0.0,85.5,2.0,14.5,85.5,77.72,60.67
2016,10,10,8,0,0.0,103.0,2.0,15.0,103.0,93.86,74.12
2016,10,10,8,15,20.0,133.0,1.9,15.0,141.5,125.63,99.77
2016,10,10,8,30,40.0,163.0,1.8,15.0,180.0,159.63,127.16
2016,10,10,8,45,43.0,181.0,1.7,15.5,201.0,180.92,144.16
2016,10,10,9,0,46.0,199.0,1.6,16.0,222.0,202.7,161.31
2016,10,10,9,15,124.0,224.5,1.6,16.0,292.5,268.18,213.29
2016,10,10,9,30,202.0,250.0,1.6,16.0,363.0,340.83,270.46
2016,10,10,9,45,535.0,171.5,1.6,16.5,495.5,471.77,373.49
2016,10,10,10,0,868.0,93.0,1.6,17.0,628.0,624.14,489.79
2016,10,10,10,15,877.0,94.5,1.6,17.0,654.5,671.04,524.25
2016,10,10,10,30,886.0,96.0,1.6,17.0,681.0,716.12,557.41
2016,10,10,10,45,891.5,97.5,1.65,17.5,700.0,756.6,584.32
2016,10,10,11,0,897.0,99.0,1.7,18.0,719.0,794.57,609.23
2016,10,10,11,15,684.5,182.5,1.75,18.0,660.5,750.59,577.24
2016,10,10,11,30,472.0,266.0,1.8,18.0,602.0,680.74,523.88
2016,10,10,11,45,457.5,274.0,1.85,18.5,600.5,691.83,531.51
2016,10,10,12,0,443.0,282.0,1.9,19.0,599.0,700.51,536.67
2016,10,10,12,15,390.5,296.5,1.95,18.5,574.5,669.52,515.07
2016,10,10,12,30,338.0,311.0,2.0,18.0,550.0,646.49,498.94
2016,10,10,12,45,430.5,272.5,2.15,18.0,571.0,705.52,545.33
2016,10,10,13,0,523.0,234.0,2.3,18.0,592.0,752.29,582.34
2016,10,10,13,15,687.0,172.0,2.35,18.0,627.5,840.56,647.95
2016,10,10,13,30,851.0,110.0,2.4,18.0,663.0,912.76,698.43
2016,10,10,13,45,835.0,110.0,2.45,18.0,633.5,893.09,685.66
2016,10,10,14,0,819.0,110.0,2.5,18.0,604.0,870.25,671.61
2016,10,10,14,15,804.0,107.5,2.55,17.5,569.0,842.44,655.29
2016,10,10,14,30,789.0,105.0,2.6,17.0,534.0,811.88,636.83
2016,10,10,14,45,763.0,103.5,2.65,17.0,492.5,775.38,612.67
2016,10,10,15,0,737.0,102.0,2.7,17.0,451.0,733.02,583.89
2016,10,10,15,15,707.5,97.0,2.75,16.5,406.0,682.41,549.46
2016,10,10,15,30,678.0,92.0,2.8,16.0,361.0,631.11,513.58
2016,10,10,15,45,632.5,87.0,2.85,16.0,312.0,568.35,465.71
2016,10,10,16,0,587.0,82.0,2.9,16.0,263.0,506.85,416.96
2016,10,10,16,15,526.0,73.5,2.8,15.5,214.0,433.66,357.47
2016,10,10,16,30,465.0,65.0,2.7,15.0,165.0,364.13,298.76
2016,10,10,16,45,372.0,53.0,2.65,15.0,119.5,278.13,224.36
2016,10,10,17,0,279.0,41.0,2.6,15.0,74.0,203.51,156.44
2016,10,10,17,15,139.5,20.5,2.5,14.5,37.0,98.09,36.59
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.0,1.45,14.0,10.5,0.0,0.0
2016,10,11,6,30,121.0,16.0,1.5,14.0,21.0,15.25,0.0
2016,10,11,6,45,251.5,29.5,1.6,14.0,59.0,23.89,13.12
2016,10,11,7,0,382.0,43.0,1.7,14.0,97.0,34.07,24.0
2016,10,11,7,15,191.0,49.0,1.7,14.0,76.0,36.42,26.68
2016,10,11,7,30,0.0,55.0,1.7,14.0,55.0,50.82,37.81
2016,10,11,7,45,0.0,69.5,1.75,14.5,69.5,64.01,49.07
2016,10,11,8,0,0.0,84.0,1.8,15.0,84.0,77.33,60.23
2016,10,11,8,15,0.0,102.5,1.8,15.0,102.5,94.3,74.38
2016,10,11,8,30,0.0,121.0,1.8,15.0,121.0,111.45,88.49
2016,10,11,8,45,2.5,142.0,1.8,15.0,143.0,131.89,105.1
2016,10,11,9,0,5.0,163.0,1.8,15.0,165.0,152.83,121.97
2016,10,11,9,15,12.0,184.0,1.75,15.0,190.5,176.31,140.74
2016,10,11,9,30,19.0,205.0,1.7,15.0,216.0,200.74,160.15
2016,10,11,9,45,76.5,243.0,1.7,15.5,290.0,273.38,217.95
2016,10,11,10,0,134.0,281.0,1.7,16.0,364.0,354.72,281.2
2016,10,11,10,15,98.5,284.5,1.65,16.0,347.0,338.63,267.66
2016,10,11,10,30,63.0,288.0,1.6,16.0,330.0,323.66,255.2
2016,10,11,10,45,60.0,294.5,1.55,16.5,335.0,332.29,261.1
2016,10,11,11,0,57.0,301.0,1.5,17.0,340.0,340.59,266.58
2016,10,11,11,15,57.5,305.5,1.5,17.0,345.5,349.3,273.08
2016,10,11,11,30,58.0,310.0,1.5,17.0,351.0,357.91,279.53
2016,10,11,11,45,205.0,309.5,1.5,17.0,455.5,495.12,386.71
2016,10,11,12,0,352.0,309.0,1.5,17.0,560.0,639.63,494.21
2016,10,11,12,15,476.5,262.0,1.55,17.0,598.0,718.78,553.04
2016,10,11,12,30,601.0,215.0,1.6,17.0,636.0,792.13,607.63
2016,10,11,12,45,494.0,248.5,1.65,17.0,591.0,735.91,565.89
2016,10,11,13,0,387.0,282.0,1.7,17.0,546.0,668.11,516.58
2016,10,11,13,15,367.5,277.5,1.85,17.0,522.0,648.21,504.12
2016,10,11,13,30,348.0,273.0,2.0,17.0,498.0,626.78,489.88
2016,10,11,13,45,397.5,247.0,2.15,17.0,493.5,640.7,503.43
2016,10,11,14,0,447.0,221.0,2.3,17.0,489.0,665.72,524.51
2016,10,11,14,15,516.0,185.5,2.45,17.0,477.0,679.57,538.37
2016,10,11,14,30,585.0,150.0,2.6,17.0,465.0,693.64,552.32
2016,10,11,14,45,597.0,134.0,2.8,17.0,434.0,672.44,538.89
2016,10,11,15,0,609.0,118.0,3.0,17.0,403.0,647.95,522.87
2016,10,11,15,15,654.0,95.0,3.1,16.5,374.0,636.93,517.37
2016,10,11,15,30,699.0,72.0,3.2,16.0,345.0,616.03,503.96
2016,10,11,15,45,649.5,74.5,3.35,16.0,302.0,562.97,463.7
2016,10,11,16,0,600.0,77.0,3.5,16.0,259.0,507.71,419.17
2016,10,11,16,15,538.5,69.0,3.5,15.5,210.0,434.55,359.32
2016,10,11,16,30,477.0,61.0,3.5,15.0,161.0,365.12,300.26
2016,10,11,16,45,381.5,50.0,3.5,15.0,116.0,279.39,225.43
2016,10,11,17,0,286.0,39.0,3.5,15.0,71.0,203.66,155.42
2016,10,11,17,15,143.0,19.5,3.45,14.5,35.5,96.78,21.36
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,50.0,7.5,2.1,12.0,9.5,0.0,0.0
2016,10,12,6,30,100.0,15.0,2.0,12.0,19.0,14.3,0.0
2016,10,12,6,45,232.5,29.5,1.95,12.5,56.5,23.15,12.22
2016,10,12,7,0,365.0,44.0,1.9,13.0,94.0,35.24,25.06
2016,10,12,7,15,448.5,53.5,1.75,13.0,140.5,41.1,30.91
2016,10,12,7,30,532.0,63.0,1.6,13.0,187.0,74.0,42.76
2016,10,12,7,45,590.0,69.5,1.45,13.5,236.5,121.14,72.03
2016,10,12,8,0,648.0,76.0,1.3,14.0,286.0,175.09,113.96
2016,10,12,8,15,325.0,106.5,1.4,14.0,212.5,169.4,124.99
2016,10,12,8,30,2.0,137.0,1.5,14.0,139.0,126.27,100.94
2016,10,12,8,45,28.0,168.0,1.6,14.5,182.5,164.19,131.4
2016,10,12,9,0,54.0,199.0,1.7,15.0,226.0,205.94,164.66
2016,10,12,9,15,172.0,216.0,1.9,15.0,310.0,282.01,225.43
2016,10,12,9,30,290.0,233.0,2.1,15.0,394.0,372.02,297.15
2016,10,12,9,45,564.5,168.0,2.3,15.5,503.5,483.23,385.78
2016,10,12,10,0,839.0,103.0,2.5,16.0,613.0,615.41,489.22
2016,10,12,10,15,601.0,188.0,2.7,16.0,561.5,586.88,465.84
2016,10,12,10,30,363.0,273.0,2.9,16.0,510.0,527.12,418.1
2016,10,12,10,45,193.5,267.0,3.1,16.0,394.0,408.26,325.43
2016,10,12,11,0,24.0,261.0,3.3,16.0,278.0,267.33,211.6
2016,10,12,11,15,30.5,275.0,3.3,16.0,296.5,296.44,234.96
2016,10,12,11,30,37.0,289.0,3.3,16.0,315.0,318.8,252.49
2016,10,12,11,45,135.5,310.5,3.35,16.0,406.5,437.6,347.5
2016,10,12,12,0,234.0,332.0,3.4,16.0,498.0,551.14,435.91
2016,10,12,12,15,409.0,275.0,3.3,16.0,561.5,672.29,530.4
2016,10,12,12,30,584.0,218.0,3.2,16.0,625.0,774.69,609.06
2016,10,12,12,45,560.0,221.5,3.15,16.0,606.0,764.46,600.62
2016,10,12,13,0,536.0,225.0,3.1,16.0,587.0,751.56,591.12
2016,10,12,13,15,451.0,245.5,3.2,16.0,543.5,699.98,552.46
2016,10,12,13,30,366.0,266.0,3.3,16.0,500.0,634.2,503.14
2016,10,12,13,45,479.5,217.5,3.4,16.0,510.0,693.12,551.73
2016,10,12,14,0,593.0,169.0,3.5,16.0,520.0,739.04,589.83
2016,10,12,14,15,706.5,128.0,3.7,16.0,522.5,782.38,623.76
2016,10,12,14,30,820.0,87.0,3.9,16.0,525.0,812.04,647.6
2016,10,12,14,45,622.0,124.0,4.1,16.0,441.5,679.73,550.78
2016,10,12,15,0,424.0,161.0,4.3,16.0,358.0,544.44,445.6
2016,10,12,15,15,578.5,116.5,4.15,16.0,356.0,602.5,494.94
2016,10,12,15,30,733.0,72.0,4.0,16.0,354.0,638.55,524.11
2016,10,12,15,45,697.0,66.5,3.85,16.0,306.5,579.96,478.77
2016,10,12,16,0,661.0,61.0,3.7,16.0,259.0,525.69,434.49
2016,10,12,16,15,603.0,55.0,3.45,15.5,210.0,455.0,375.95
2016,10,12,16,30,545.0,49.0,3.2,15.0,161.0,387.84,318.11
2016,10,12,16,45,449.5,40.5,3.0,15.0,115.5,302.61,243.19
2016,10,12,17,0,354.0,32.0,2.8,15.0,70.0,226.1,170.5
2016,10,12,17,15,177.0,16.0,2.8,14.5,35.0,106.63,1.09
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,14.3,0.0
2016,10,13,6,45,112.5,29.5,2.45,13.0,44.5,24.29,12.52
2016,10,13,7,0,225.0,44.0,2.5,13.0,74.0,33.88,23.8
2016,10,13,7,15,266.0,61.0,2.6,13.0,111.5,46.1,35.28
2016,10,13,7,30,307.0,78.0,2.7,13.0,149.0,75.08,50.09
2016,10,13,7,45,334.5,94.0,2.8,13.5,187.5,113.68,76.87
2016,10,13,8,0,362.0,110.0,2.9,14.0,226.0,155.65,110.51
2016,10,13,8,15,380.0,124.5,2.8,14.0,263.5,197.39,146.53
2016,10,13,8,30,398.0,139.0,2.7,14.0,301.0,241.05,184.77
2016,10,13,8,45,367.0,163.5,2.6,14.5,325.5,277.61,217.61
2016,10,13,9,0,336.0,188.0,2.5,15.0,350.0,311.02,246.56
2016,10,13,9,15,316.0,209.0,2.4,15.5,371.5,342.64,272.75
2016,10,13,9,30,296.0,230.0,2.3,16.0,393.0,371.92,296.06
2016,10,13,9,45,397.5,218.5,2.2,16.5,450.5,434.65,345.42
2016,10,13,10,0,499.0,207.0,2.1,17.0,508.0,510.85,403.99
2016,10,13,10,15,520.5,208.5,2.05,17.0,534.5,551.62,435.02
2016,10,13,10,30,542.0,210.0,2.0,17.0,561.0,592.63,465.87
2016,10,13,10,45,492.0,237.5,2.0,17.0,563.0,608.27,476.36
2016,10,13,11,0,442.0,265.0,2.0,17.0,565.0,618.94,483.04
2016,10,13,11,15,478.5,254.0,2.0,17.0,583.5,654.18,509.66
2016,10,13,11,30,515.0,243.0,2.0,17.0,602.0,689.37,535.84
2016,10,13,11,45,523.0,238.5,2.05,17.5,604.5,707.03,548.02
2016,10,13,12,0,531.0,234.0,2.1,18.0,607.0,722.81,558.95
2016,10,13,12,15,708.5,163.0,2.15,18.0,656.5,818.07,629.65
2016,10,13,12,30,886.0,92.0,2.2,18.0,706.0,895.98,683.3
2016,10,13,12,45,652.5,180.0,2.25,18.5,627.5,805.79,619.68
2016,10,13,13,0,419.0,268.0,2.3,19.0,549.0,692.0,533.98
2016,10,13,13,15,361.0,273.0,2.3,19.0,510.0,635.79,493.9
2016,10,13,13,30,303.0,278.0,2.3,19.0,471.0,590.97,460.77
2016,10,13,13,45,418.0,233.0,2.35,19.0,486.0,654.62,511.78
2016,10,13,14,0,533.0,188.0,2.4,19.0,501.0,701.14,549.44
2016,10,13,14,15,483.0,189.5,2.45,18.5,460.5,653.03,515.25
2016,10,13,14,30,433.0,191.0,2.5,18.0,420.0,604.65,480.87
2016,10,13,14,45,382.5,184.0,2.55,18.0,375.0,532.92,427.77
2016,10,13,15,0,332.0,177.0,2.6,18.0,330.0,476.62,385.06
2016,10,13,15,15,336.5,157.0,2.6,18.0,298.5,447.65,363.93
2016,10,13,15,30,341.0,137.0,2.6,18.0,267.0,416.99,340.81
2016,10,13,15,45,320.0,121.0,2.6,18.0,230.0,372.36,305.43
2016,10,13,16,0,299.0,105.0,2.6,18.0,193.0,328.37,269.64
2016,10,13,16,15,270.5,87.5,2.6,17.5,156.0,278.73,228.56
2016,10,13,16,30,242.0,70.0,2.6,17.0,119.0,230.88,187.57
2016,10,13,16,45,191.0,52.5,2.6,17.0,84.0,173.67,137.32
2016,10,13,17,0,140.0,35.0,2.6,17.0,49.0,120.97,87.72
2016,10,13,17,15,70.0,17.5,2.55,16.5,24.5,55.66,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,11.0,7.45,16.0,11.0,10.19,1.59
2016,10,14,7,0,0.0,19.0,7.5,16.0,19.0,17.61,9.44
2016,10,14,7,15,0.0,29.0,7.4,16.0,29.0,26.91,17.96
2016,10,14,7,30,0.0,39.0,7.3,16.0,39.0,36.22,25.05
2016,10,14,7,45,0.0,49.5,7.25,16.0,49.5,46.0,33.49
2016,10,14,8,0,0.0,60.0,7.2,16.0,60.0,55.79,41.83
2016,10,14,8,15,0.0,70.0,7.1,16.0,70.0,65.12,49.67
2016,10,14,8,30,0.0,80.0,7.0,16.0,80.0,74.37,57.36
2016,10,14,8,45,0.0,70.5,6.9,16.5,70.5,65.6,49.73
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,56.74,42.08
2016,10,14,9,15,0.0,72.5,6.7,17.0,72.5,67.49,50.93
2016,10,14,9,30,0.0,84.0,6.6,17.0,84.0,78.24,59.74
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,79.66,60.64
2016,10,14,10,0,0.0,87.0,6.4,18.0,87.0,81.08,61.56
2016,10,14,10,15,0.0,98.5,6.25,18.0,98.5,91.88,70.32
2016,10,14,10,30,0.0,110.0,6.1,18.0,110.0,102.76,79.11
2016,10,14,10,45,0.0,106.5,5.95,18.0,106.5,99.48,76.32
2016,10,14,11,0,0.0,103.0,5.8,18.0,103.0,96.19,73.56
2016,10,14,11,15,0.0,114.5,5.6,18.0,114.5,107.16,82.44
2016,10,14,11,30,0.0,126.0,5.4,18.0,126.0,118.21,91.36
2016,10,14,11,45,0.0,111.5,5.2,18.0,111.5,104.37,80.07
2016,10,14,12,0,0.0,97.0,5.0,18.0,97.0,90.54,68.81
2016,10,14,12,15,0.0,86.5,4.8,18.0,86.5,80.67,60.77
2016,10,14,12,30,0.0,76.0,4.6,18.0,76.0,70.85,52.76
2016,10,14,12,45,0.0,72.0,4.4,18.0,72.0,67.1,49.74
2016,10,14,13,0,0.0,68.0,4.2,18.0,68.0,63.36,46.71
2016,10,14,13,15,0.0,62.0,3.95,18.0,62.0,57.75,42.15
2016,10,14,13,30,0.0,56.0,3.7,18.0,56.0,52.14,37.6
2016,10,14,13,45,0.0,65.0,3.5,18.0,65.0,60.52,44.59
2016,10,14,14,0,0.0,74.0,3.3,18.0,74.0,68.92,51.61
2016,10,14,14,15,0.0,52.0,3.1,17.5,52.0,48.37,34.78
2016,10,14,14,30,0.0,30.0,2.9,17.0,30.0,27.87,17.8
2016,10,14,14,45,0.0,18.0,2.7,17.0,18.0,16.71,8.46
2016,10,14,15,0,0.0,6.0,2.5,17.0,6.0,5.56,0.0
2016,10,14,15,15,95.0,79.0,2.3,17.0,115.0,158.21,130.08
2016,10,14,15,30,190.0,152.0,2.1,17.0,224.0,315.0,258.6
2016,10,14,15,45,177.5,132.5,1.95,17.0,192.5,278.39,228.23
2016,10,14,16,0,165.0,113.0,1.8,17.0,161.0,242.14,198.34
2016,10,14,16,15,144.5,93.0,1.65,17.0,129.0,200.88,163.51
2016,10,14,16,30,124.0,73.0,1.5,17.0,97.0,160.87,128.98
2016,10,14,16,45,88.5,53.5,1.4,17.0,68.0,115.36,89.25
2016,10,14,17,0,53.0,34.0,1.3,17.0,39.0,72.34,49.42
2016,10,14,17,15,26.5,17.0,1.15,16.5,19.5,32.76,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,44.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,89.0,12.0,3.3,15.0,14.0,11.44,0.0
2016,10,15,6,45,233.0,24.5,3.6,15.5,49.5,19.71,7.75
2016,10,15,7,0,377.0,37.0,3.9,16.0,85.0,29.15,19.26
2016,10,15,7,15,463.0,45.0,4.15,16.0,130.5,33.99,24.16
2016,10,15,7,30,549.0,53.0,4.4,16.0,176.0,64.25,34.36
2016,10,15,7,45,600.0,59.5,4.7,16.5,223.0,111.36,62.98
2016,10,15,8,0,651.0,66.0,5.0,17.0,270.0,164.32,104.2
2016,10,15,8,15,325.5,98.0,5.35,17.0,200.0,160.99,117.34
2016,10,15,8,30,0.0,130.0,5.7,17.0,130.0,119.45,94.72
2016,10,15,8,45,19.0,159.0,6.1,17.5,168.0,152.83,121.59
2016,10,15,9,0,38.0,188.0,6.5,18.0,206.0,189.62,151.16
2016,10,15,9,15,44.5,206.0,6.8,18.0,229.0,212.93,170.04
2016,10,15,9,30,51.0,224.0,7.1,18.0,252.0,237.1,189.58
2016,10,15,9,45,32.0,216.0,7.45,18.0,234.5,223.12,178.01
2016,10,15,10,0,13.0,208.0,7.8,18.0,217.0,203.27,161.52
2016,10,15,10,15,15.5,219.5,7.95,18.0,230.0,217.01,172.49
2016,10,15,10,30,18.0,231.0,8.1,18.0,243.0,231.04,183.66
2016,10,15,10,45,67.5,272.5,8.3,18.0,318.0,315.75,252.65
2016,10,15,11,0,117.0,314.0,8.5,18.0,393.0,399.81,320.38
2016,10,15,11,15,238.0,305.0,8.6,18.0,468.0,499.54,402.1
2016,10,15,11,30,359.0,296.0,8.7,18.0,543.0,607.02,488.86
2016,10,15,11,45,365.5,295.5,8.8,18.0,548.0,623.7,502.1
2016,10,15,12,0,372.0,295.0,8.9,18.0,553.0,639.19,514.62
2016,10,15,12,15,287.5,309.0,8.95,18.0,507.5,590.28,474.66
2016,10,15,12,30,203.0,323.0,9.0,18.0,462.0,525.71,422.34
2016,10,15,12,45,202.5,316.0,9.05,18.0,452.0,521.95,419.98
2016,10,15,13,0,202.0,309.0,9.1,18.0,442.0,517.27,416.86
2016,10,15,13,15,101.0,231.0,9.05,18.0,297.5,340.54,274.93
2016,10,15,13,30,0.0,153.0,9.0,18.0,153.0,145.96,114.5
2016,10,15,13,45,1.0,163.0,8.95,18.0,163.5,157.48,124.23
2016,10,15,14,0,2.0,173.0,8.9,18.0,174.0,169.41,134.24
2016,10,15,14,15,1.0,126.0,8.85,18.0,126.5,120.65,94.5
2016,10,15,14,30,0.0,79.0,8.8,18.0,79.0,73.56,55.74
2016,10,15,14,45,0.0,91.5,8.8,18.0,91.5,85.7,65.99
2016,10,15,15,0,0.0,104.0,8.8,18.0,104.0,98.85,77.11
2016,10,15,15,15,0.0,73.5,8.7,17.5,73.5,68.4,51.98
2016,10,15,15,30,0.0,43.0,8.6,17.0,43.0,39.94,28.2
2016,10,15,15,45,0.0,36.5,8.5,17.0,36.5,33.88,23.12
2016,10,15,16,0,0.0,30.0,8.4,17.0,30.0,27.83,17.98
2016,10,15,16,15,0.0,24.0,8.25,17.0,24.0,22.25,13.18
2016,10,15,16,30,0.0,18.0,8.1,17.0,18.0,16.68,8.34
2016,10,15,16,45,0.0,12.0,8.0,17.0,12.0,11.11,3.49
2016,10,15,17,0,0.0,6.0,7.9,17.0,6.0,5.55,0.0
2016,10,15,17,15,0.0,3.0,7.8,17.0,3.0,2.86,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.0,9.0,8.33,0.0
2016,10,16,7,0,0.0,16.0,4.5,16.0,16.0,14.83,6.98
2016,10,16,7,15,0.0,24.5,4.45,16.0,24.5,22.72,14.27
2016,10,16,7,30,0.0,33.0,4.4,16.0,33.0,30.63,20.32
2016,10,16,7,45,0.0,42.5,4.35,16.5,42.5,39.47,27.9
2016,10,16,8,0,0.0,52.0,4.3,17.0,52.0,48.33,35.37
2016,10,16,8,15,0.0,61.0,4.3,17.0,61.0,56.72,42.42
2016,10,16,8,30,0.0,70.0,4.3,17.0,70.0,65.13,49.39
2016,10,16,8,45,0.0,61.5,4.35,17.0,61.5,57.2,42.61
2016,10,16,9,0,0.0,53.0,4.4,17.0,53.0,49.28,35.86
2016,10,16,9,15,0.0,96.5,4.45,17.0,96.5,89.86,69.57
2016,10,16,9,30,0.0,140.0,4.5,17.0,140.0,130.57,102.9
2016,10,16,9,45,0.0,92.0,4.55,17.0,92.0,85.74,65.77
2016,10,16,10,0,0.0,44.0,4.6,17.0,44.0,40.93,28.54
2016,10,16,10,15,0.0,67.5,4.6,17.0,67.5,62.86,46.69
2016,10,16,10,30,0.0,91.0,4.6,17.0,91.0,84.84,64.73
2016,10,16,10,45,0.0,59.0,4.7,17.5,59.0,54.95,39.91
2016,10,16,11,0,0.0,27.0,4.8,18.0,27.0,25.12,15.18
2016,10,16,11,15,0.0,43.5,4.85,18.0,43.5,40.5,27.88
2016,10,16,11,30,0.0,60.0,4.9,18.0,60.0,55.9,40.53
2016,10,16,11,45,0.0,85.0,4.95,18.0,85.0,79.26,59.67
2016,10,16,12,0,0.0,110.0,5.0,18.0,110.0,102.97,79.01
2016,10,16,12,15,0.0,70.5,5.15,18.0,70.5,65.7,48.55
2016,10,16,12,30,0.0,31.0,5.3,18.0,31.0,28.85,18.24
2016,10,16,12,45,0.0,30.0,5.5,18.0,30.0,27.91,17.49
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,26.98,16.73
2016,10,16,13,15,0.0,64.0,5.95,18.0,64.0,59.61,43.73
2016,10,16,13,30,0.0,99.0,6.2,18.0,99.0,92.52,70.87
2016,10,16,13,45,25.0,169.5,6.45,18.0,184.0,194.24,155.04
2016,10,16,14,0,50.0,240.0,6.7,18.0,269.0,297.76,239.41
2016,10,16,14,15,25.0,137.0,6.8,18.0,151.5,159.83,127.5
2016,10,16,14,30,0.0,34.0,6.9,18.0,34.0,31.59,20.79
2016,10,16,14,45,7.5,97.5,7.0,18.0,101.0,97.82,76.38
2016,10,16,15,0,15.0,161.0,7.1,18.0,168.0,172.54,138.55
2016,10,16,15,15,360.0,116.0,7.0,17.5,248.5,426.17,356.03
2016,10,16,15,30,705.0,71.0,6.9,17.0,329.0,608.17,507.56
2016,10,16,15,45,658.5,67.0,6.85,17.0,281.5,549.78,459.72
2016,10,16,16,0,612.0,63.0,6.8,17.0,234.0,489.22,408.68
2016,10,16,16,15,547.0,56.5,6.7,16.5,186.5,416.57,346.71
2016,10,16,16,30,482.0,50.0,6.6,16.0,139.0,348.09,286.14
2016,10,16,16,45,367.5,40.0,6.5,16.0,96.0,255.83,203.84
2016,10,16,17,0,253.0,30.0,6.4,16.0,53.0,173.73,118.99
2016,10,16,17,15,126.5,15.0,6.4,16.0,26.5,64.25,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,13.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,26.0,11.0,1.9,14.0,11.0,10.48,0.0
2016,10,17,6,45,159.5,26.5,1.9,14.5,44.0,20.94,6.64
2016,10,17,7,0,293.0,42.0,1.9,15.0,77.0,32.68,22.2
2016,10,17,7,15,386.5,52.5,1.9,15.0,122.0,41.24,30.56
2016,10,17,7,30,480.0,63.0,1.9,15.0,167.0,69.41,41.18
2016,10,17,7,45,546.0,69.0,1.95,15.5,215.0,113.12,67.03
2016,10,17,8,0,612.0,75.0,2.0,16.0,263.0,164.65,106.05
2016,10,17,8,15,652.0,80.5,1.95,16.0,309.5,217.42,151.15
2016,10,17,8,30,692.0,86.0,1.9,16.0,356.0,274.21,201.0
2016,10,17,8,45,724.5,88.5,1.9,16.5,399.5,329.32,249.32
2016,10,17,9,0,757.0,91.0,1.9,17.0,443.0,388.13,299.61
2016,10,17,9,15,776.5,93.5,1.9,17.0,481.5,441.64,345.24
2016,10,17,9,30,796.0,96.0,1.9,17.0,520.0,495.55,389.88
2016,10,17,9,45,812.5,97.5,1.9,17.0,552.5,546.91,431.33
2016,10,17,10,0,829.0,99.0,1.9,17.0,585.0,597.76,471.25
2016,10,17,10,15,838.5,100.5,1.95,17.0,610.5,643.36,506.54
2016,10,17,10,30,848.0,102.0,2.0,17.0,636.0,687.28,539.86
2016,10,17,10,45,858.0,101.5,2.05,17.5,655.0,727.53,568.31
2016,10,17,11,0,868.0,101.0,2.1,18.0,674.0,761.59,590.98
2016,10,17,11,15,622.0,193.5,2.15,18.0,607.5,703.16,546.57
2016,10,17,11,30,376.0,286.0,2.2,18.0,541.0,608.85,473.61
2016,10,17,11,45,379.0,286.5,2.3,18.0,544.5,623.9,486.02
2016,10,17,12,0,382.0,287.0,2.4,18.0,548.0,637.59,496.64
2016,10,17,12,15,628.5,193.5,2.45,18.0,618.5,774.56,602.04
2016,10,17,12,30,875.0,100.0,2.5,18.0,689.0,886.06,680.39
2016,10,17,12,45,876.5,96.5,2.65,18.0,677.0,891.6,684.83
2016,10,17,13,0,878.0,93.0,2.8,18.0,665.0,893.56,687.91
2016,10,17,13,15,871.0,92.0,2.85,18.0,644.0,887.29,684.67
2016,10,17,13,30,864.0,91.0,2.9,18.0,623.0,877.53,679.18
2016,10,17,13,45,854.5,89.0,3.0,18.0,595.0,868.39,674.6
2016,10,17,14,0,845.0,87.0,3.1,18.0,567.0,848.59,662.52
2016,10,17,14,15,830.0,84.5,3.15,17.5,532.0,820.38,645.36
2016,10,17,14,30,815.0,82.0,3.2,17.0,497.0,789.42,626.06
2016,10,17,14,45,794.0,79.5,3.3,17.0,457.0,751.12,600.16
2016,10,17,15,0,773.0,77.0,3.4,17.0,417.0,710.87,572.37
2016,10,17,15,15,743.5,73.5,3.4,17.0,372.5,661.42,536.64
2016,10,17,15,30,714.0,70.0,3.4,17.0,328.0,611.19,499.52
2016,10,17,15,45,670.0,65.5,3.45,17.0,280.5,553.64,454.95
2016,10,17,16,0,626.0,61.0,3.5,17.0,233.0,493.74,406.18
2016,10,17,16,15,560.5,54.5,3.4,16.5,185.5,420.45,345.17
2016,10,17,16,30,495.0,48.0,3.3,16.0,138.0,351.39,285.29
2016,10,17,16,45,385.0,38.0,3.25,16.0,94.5,261.22,205.73
2016,10,17,17,0,275.0,28.0,3.2,16.0,51.0,179.1,116.57
2016,10,17,17,15,137.5,14.0,3.15,15.5,25.5,67.25,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,171.0,19.0,3.05,13.5,39.0,14.89,2.09
2016,10,18,7,0,342.0,38.0,3.1,14.0,78.0,30.7,20.47
2016,10,18,7,15,435.0,47.0,3.3,14.0,123.0,36.35,26.34
2016,10,18,7,30,528.0,56.0,3.5,14.0,168.0,64.34,36.16
2016,10,18,7,45,595.5,60.5,3.7,14.5,217.0,109.7,62.49
2016,10,18,8,0,663.0,65.0,3.9,15.0,266.0,162.89,103.01
2016,10,18,8,15,700.5,69.5,4.0,15.0,312.5,216.99,150.1
2016,10,18,8,30,738.0,74.0,4.1,15.0,359.0,276.47,203.44
2016,10,18,8,45,769.0,75.5,4.2,15.5,403.0,332.11,253.63
2016,10,18,9,0,800.0,77.0,4.3,16.0,447.0,389.91,304.8
2016,10,18,9,15,593.0,139.5,4.3,16.0,426.0,402.92,320.83
2016,10,18,9,30,386.0,202.0,4.3,16.0,405.0,387.92,311.37
2016,10,18,9,45,629.5,142.0,4.3,16.5,498.0,490.51,394.44
2016,10,18,10,0,873.0,82.0,4.3,17.0,591.0,603.04,484.15
2016,10,18,10,15,621.5,170.0,4.2,17.0,540.0,575.83,460.78
2016,10,18,10,30,370.0,258.0,4.1,17.0,489.0,513.58,409.68
2016,10,18,10,45,338.0,274.0,4.05,17.0,490.0,524.29,417.66
2016,10,18,11,0,306.0,290.0,4.0,17.0,491.0,531.93,422.72
2016,10,18,11,15,607.5,189.0,3.9,17.0,596.0,685.97,545.53
2016,10,18,11,30,909.0,88.0,3.8,17.0,701.0,830.95,652.66
2016,10,18,11,45,911.0,87.5,3.75,17.5,703.5,854.44,666.81
2016,10,18,12,0,913.0,87.0,3.7,18.0,706.0,874.58,679.41
2016,10,18,12,15,911.5,87.0,3.75,18.0,700.5,888.81,689.75
2016,10,18,12,30,910.0,87.0,3.8,18.0,695.0,899.43,697.72
2016,10,18,12,45,907.5,85.5,3.85,18.0,682.0,903.79,701.46
2016,10,18,13,0,905.0,84.0,3.9,18.0,669.0,904.46,702.8
2016,10,18,13,15,898.5,83.0,3.95,18.0,647.5,898.5,699.63
2016,10,18,13,30,892.0,82.0,4.0,18.0,626.0,888.95,694.1
2016,10,18,13,45,883.0,80.0,4.1,18.0,598.0,872.52,684.02
2016,10,18,14,0,874.0,78.0,4.2,18.0,570.0,852.73,671.6
2016,10,18,14,15,859.5,76.0,4.3,18.0,535.0,825.13,653.44
2016,10,18,14,30,845.0,74.0,4.4,18.0,500.0,801.7,638.57
2016,10,18,14,45,822.0,72.5,4.5,18.0,459.0,762.41,611.69
2016,10,18,15,0,799.0,71.0,4.6,18.0,418.0,721.2,582.95
2016,10,18,15,15,770.5,67.5,4.65,17.5,373.5,671.82,548.16
2016,10,18,15,30,742.0,64.0,4.7,17.0,329.0,621.56,511.7
2016,10,18,15,45,696.0,60.5,4.8,17.0,280.5,559.06,463.03
2016,10,18,16,0,650.0,57.0,4.9,17.0,232.0,501.87,415.56
2016,10,18,16,15,585.5,50.5,4.9,16.5,184.0,428.43,353.64
2016,10,18,16,30,521.0,44.0,4.9,16.0,136.0,359.2,292.77
2016,10,18,16,45,407.5,35.0,4.9,16.0,92.5,267.81,210.88
