Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,17,0,294.0,26.0,4.9,16.0,49.0,183.06,111.92
2016,10,18,17,15,147.0,13.0,5.0,15.5,24.5,69.62,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,216.0,15.0,2.8,13.5,39.5,11.42,0.0
2016,10,19,7,0,432.0,30.0,2.8,14.0,79.0,23.37,14.15
2016,10,19,7,15,518.5,37.5,2.9,14.0,125.0,30.7,21.36
2016,10,19,7,30,605.0,45.0,3.0,14.0,171.0,59.46,30.53
2016,10,19,7,45,658.0,49.5,3.1,14.5,219.0,107.5,58.11
2016,10,19,8,0,711.0,54.0,3.2,15.0,267.0,161.58,99.72
2016,10,19,8,15,745.5,58.0,3.2,15.5,314.0,216.88,147.73
2016,10,19,8,30,780.0,62.0,3.2,16.0,361.0,275.36,200.02
2016,10,19,8,45,805.0,64.5,3.2,16.5,404.0,332.08,251.1
2016,10,19,9,0,830.0,67.0,3.2,17.0,447.0,391.1,302.97
2016,10,19,9,15,846.5,69.0,3.15,17.0,485.0,445.67,350.61
2016,10,19,9,30,863.0,71.0,3.1,17.0,523.0,500.11,396.75
2016,10,19,9,45,876.0,72.0,3.05,17.5,555.5,551.23,438.17
2016,10,19,10,0,889.0,73.0,3.0,18.0,588.0,601.3,477.41
2016,10,19,10,15,897.5,74.5,2.95,18.0,613.5,647.77,513.67
2016,10,19,10,30,906.0,76.0,2.9,18.0,639.0,692.31,547.58
2016,10,19,10,45,910.5,77.0,2.9,18.5,657.0,731.33,574.2
2016,10,19,11,0,915.0,78.0,2.9,19.0,675.0,767.7,598.49
2016,10,19,11,15,918.0,78.5,2.85,19.0,685.0,799.54,620.21
2016,10,19,11,30,921.0,79.0,2.8,19.0,695.0,828.29,639.67
2016,10,19,11,45,919.0,80.0,2.75,19.5,697.0,850.29,653.12
2016,10,19,12,0,917.0,81.0,2.7,20.0,699.0,868.76,664.15
2016,10,19,12,15,915.5,81.0,2.75,20.0,693.5,882.94,674.3
2016,10,19,12,30,914.0,81.0,2.8,20.0,688.0,893.49,682.13
2016,10,19,12,45,907.5,81.5,2.9,20.0,673.5,896.59,685.37
2016,10,19,13,0,901.0,82.0,3.0,20.0,659.0,896.01,686.27
2016,10,19,13,15,894.0,81.0,3.05,20.0,638.5,889.57,682.93
2016,10,19,13,30,887.0,80.0,3.1,20.0,618.0,879.56,677.27
2016,10,19,13,45,878.0,78.0,3.2,20.0,590.0,863.14,667.55
2016,10,19,14,0,869.0,76.0,3.3,20.0,562.0,843.4,655.54
2016,10,19,14,15,855.0,74.5,3.4,20.0,527.0,816.91,638.67
2016,10,19,14,30,841.0,73.0,3.5,20.0,492.0,794.6,624.72
2016,10,19,14,45,821.0,70.5,3.6,20.0,452.0,756.59,599.11
2016,10,19,15,0,801.0,68.0,3.7,20.0,412.0,716.53,571.62
2016,10,19,15,15,773.0,64.5,3.7,19.5,367.5,667.56,537.51
2016,10,19,15,30,745.0,61.0,3.7,19.0,323.0,617.7,501.78
2016,10,19,15,45,703.5,57.0,3.7,19.0,275.5,557.69,455.62
2016,10,19,16,0,662.0,53.0,3.7,19.0,228.0,498.59,407.34
2016,10,19,16,15,598.0,47.0,3.55,18.5,180.5,425.36,346.32
2016,10,19,16,30,534.0,41.0,3.4,18.0,133.0,360.96,289.85
2016,10,19,16,45,425.0,32.0,3.3,17.5,90.0,271.68,210.68
2016,10,19,17,0,316.0,23.0,3.2,17.0,47.0,187.27,103.38
2016,10,19,17,15,158.0,11.5,3.2,16.5,23.5,72.05,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,210.0,15.5,2.4,14.5,38.5,11.94,0.0
2016,10,20,7,0,420.0,31.0,2.5,15.0,77.0,24.44,14.86
2016,10,20,7,15,510.5,39.0,2.6,15.0,123.5,29.58,20.24
2016,10,20,7,30,601.0,47.0,2.7,15.0,170.0,57.69,29.38
2016,10,20,7,45,657.5,52.0,2.85,15.5,219.0,108.93,59.21
2016,10,20,8,0,714.0,57.0,3.0,16.0,268.0,163.88,101.03
2016,10,20,8,15,750.0,61.0,2.85,16.0,315.5,219.59,149.25
2016,10,20,8,30,786.0,65.0,2.7,16.0,363.0,278.67,202.05
2016,10,20,8,45,812.0,67.5,2.55,16.5,407.0,336.01,253.26
2016,10,20,9,0,838.0,70.0,2.4,17.0,451.0,394.88,304.51
2016,10,20,9,15,855.5,72.5,2.4,17.5,489.5,451.54,352.79
2016,10,20,9,30,873.0,75.0,2.4,18.0,528.0,507.39,398.83
2016,10,20,9,45,890.5,74.5,2.4,18.5,562.0,559.84,440.84
2016,10,20,10,0,908.0,74.0,2.4,19.0,596.0,611.58,480.95
2016,10,20,10,15,916.0,75.5,2.4,19.5,621.5,658.48,516.2
2016,10,20,10,30,924.0,77.0,2.4,20.0,647.0,703.35,548.96
2016,10,20,10,45,929.0,77.5,2.4,20.5,665.0,742.79,575.4
2016,10,20,11,0,934.0,78.0,2.4,21.0,683.0,779.54,599.4
2016,10,20,11,15,937.0,78.5,2.45,21.0,693.5,811.89,621.65
2016,10,20,11,30,940.0,79.0,2.5,21.0,704.0,841.08,641.72
2016,10,20,11,45,940.0,79.5,2.6,21.5,706.0,864.54,657.0
2016,10,20,12,0,940.0,80.0,2.7,22.0,708.0,884.48,669.94
2016,10,20,12,15,938.0,79.5,2.75,22.0,702.0,897.95,679.5
2016,10,20,12,30,936.0,79.0,2.8,22.0,696.0,907.7,686.71
2016,10,20,12,45,929.5,79.5,2.85,22.0,682.0,910.92,689.67
2016,10,20,13,0,923.0,80.0,2.9,22.0,668.0,910.38,690.26
2016,10,20,13,15,916.5,79.0,2.95,22.0,646.5,904.34,687.28
2016,10,20,13,30,910.0,78.0,3.0,22.0,625.0,894.64,681.95
2016,10,20,13,45,899.5,77.0,3.05,22.5,596.5,877.93,670.6
2016,10,20,14,0,889.0,76.0,3.1,23.0,568.0,857.87,657.05
2016,10,20,14,15,874.5,74.0,3.1,22.5,532.5,830.06,640.31
2016,10,20,14,30,860.0,72.0,3.1,22.0,497.0,799.41,621.43
2016,10,20,14,45,839.0,69.5,3.15,22.0,456.0,767.12,600.22
2016,10,20,15,0,818.0,67.0,3.2,22.0,415.0,725.86,572.14
2016,10,20,15,15,790.0,64.0,3.2,21.5,370.0,677.09,538.77
2016,10,20,15,30,762.0,61.0,3.2,21.0,325.0,627.36,503.73
2016,10,20,15,45,719.5,57.0,3.2,21.0,277.0,566.17,457.25
2016,10,20,16,0,677.0,53.0,3.2,21.0,229.0,505.91,408.62
2016,10,20,16,15,611.5,46.5,3.1,20.0,180.5,430.77,347.46
2016,10,20,16,30,546.0,40.0,3.0,19.0,132.0,359.58,286.69
2016,10,20,16,45,431.5,31.0,2.9,18.5,88.0,272.54,208.97
2016,10,20,17,0,317.0,22.0,2.8,18.0,44.0,184.23,87.5
2016,10,20,17,15,158.5,11.0,2.8,17.5,22.0,71.36,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.0,2.7,14.5,36.0,11.58,0.0
2016,10,21,7,0,393.0,30.0,2.7,15.0,72.0,23.65,14.04
2016,10,21,7,15,484.0,38.0,2.65,15.0,117.0,28.81,19.53
2016,10,21,7,30,575.0,46.0,2.6,15.0,162.0,55.15,28.22
2016,10,21,7,45,631.0,51.5,2.6,15.5,210.0,105.06,57.17
2016,10,21,8,0,687.0,57.0,2.6,16.0,258.0,158.67,97.79
2016,10,21,8,15,354.0,98.0,2.5,16.0,203.0,164.7,119.03
2016,10,21,8,30,21.0,139.0,2.4,16.0,148.0,133.12,105.63
2016,10,21,8,45,34.5,160.5,2.35,16.5,176.0,159.64,126.97
2016,10,21,9,0,48.0,182.0,2.3,17.0,204.0,188.04,149.61
2016,10,21,9,15,53.0,199.0,2.3,17.5,225.5,210.27,167.15
2016,10,21,9,30,58.0,216.0,2.3,18.0,247.0,233.15,185.0
2016,10,21,9,45,157.0,233.5,2.3,18.5,322.0,311.54,247.09
2016,10,21,10,0,256.0,251.0,2.3,19.0,397.0,401.0,316.61
2016,10,21,10,15,191.0,267.0,2.35,19.0,379.0,384.9,303.37
2016,10,21,10,30,126.0,283.0,2.4,19.0,361.0,368.18,289.52
2016,10,21,10,45,106.0,288.0,2.45,19.5,354.5,359.28,281.88
2016,10,21,11,0,86.0,293.0,2.5,20.0,348.0,355.17,277.74
2016,10,21,11,15,81.5,296.0,2.55,20.0,349.0,359.34,280.83
2016,10,21,11,30,77.0,299.0,2.6,20.0,350.0,363.03,283.54
2016,10,21,11,45,70.5,296.5,2.7,20.0,343.5,358.71,280.2
2016,10,21,12,0,64.0,294.0,2.8,20.0,337.0,353.84,276.49
2016,10,21,12,15,78.0,297.5,2.9,20.0,349.5,372.65,291.58
2016,10,21,12,30,92.0,301.0,3.0,20.0,362.0,391.79,306.84
2016,10,21,12,45,488.0,194.5,3.2,20.0,504.5,658.92,518.97
2016,10,21,13,0,884.0,88.0,3.4,20.0,647.0,883.03,682.2
2016,10,21,13,15,567.5,177.5,3.55,20.0,532.0,715.14,561.09
2016,10,21,13,30,251.0,267.0,3.7,20.0,417.0,528.58,416.43
2016,10,21,13,45,295.5,245.5,3.85,20.0,414.0,542.36,430.17
2016,10,21,14,0,340.0,224.0,4.0,20.0,411.0,553.65,441.11
2016,10,21,14,15,311.0,213.0,4.1,19.5,376.0,513.38,411.66
2016,10,21,14,30,282.0,202.0,4.2,19.0,341.0,472.91,381.74
2016,10,21,14,45,274.0,187.0,4.35,19.0,312.0,444.28,360.56
2016,10,21,15,0,266.0,172.0,4.5,19.0,283.0,414.98,338.43
2016,10,21,15,15,487.0,119.5,4.55,18.5,296.0,518.89,426.31
2016,10,21,15,30,708.0,67.0,4.6,18.0,309.0,594.65,489.37
2016,10,21,15,45,662.0,62.5,4.65,18.0,262.0,536.7,442.5
2016,10,21,16,0,616.0,58.0,4.7,18.0,215.0,476.51,392.43
2016,10,21,16,15,546.5,51.0,4.7,17.5,168.0,401.63,329.15
2016,10,21,16,30,477.0,44.0,4.7,17.0,121.0,331.43,267.35
2016,10,21,16,45,357.5,33.5,4.7,16.5,80.0,238.66,183.8
2016,10,21,17,0,238.0,23.0,4.7,16.0,39.0,148.59,55.68
2016,10,21,17,15,119.0,11.5,4.7,15.5,19.5,56.37,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,180.0,16.5,3.0,13.0,35.0,13.05,0.0
2016,10,22,7,0,360.0,33.0,3.0,13.0,70.0,26.67,16.52
2016,10,22,7,15,458.0,41.5,3.05,13.0,115.0,32.1,22.55
2016,10,22,7,30,556.0,50.0,3.1,13.0,160.0,57.33,31.13
2016,10,22,7,45,619.0,55.5,3.15,13.5,209.0,104.28,57.6
2016,10,22,8,0,682.0,61.0,3.2,14.0,258.0,160.69,100.49
2016,10,22,8,15,720.5,65.0,3.15,14.0,305.0,214.84,147.41
2016,10,22,8,30,759.0,69.0,3.1,14.0,352.0,272.68,199.4
2016,10,22,8,45,788.0,72.0,3.05,14.5,395.5,329.8,250.84
2016,10,22,9,0,817.0,75.0,3.0,15.0,439.0,388.83,302.87
2016,10,22,9,15,836.0,77.5,2.95,15.0,478.0,444.6,351.68
2016,10,22,9,30,855.0,80.0,2.9,15.0,517.0,500.57,399.23
2016,10,22,9,45,855.0,86.5,2.9,15.5,547.0,550.42,439.92
2016,10,22,10,0,855.0,93.0,2.9,16.0,577.0,598.19,477.63
2016,10,22,10,15,865.5,94.5,2.9,16.0,603.0,645.02,514.56
2016,10,22,10,30,876.0,96.0,2.9,16.0,629.0,690.17,549.38
2016,10,22,10,45,883.0,97.0,2.95,16.5,647.5,730.43,578.69
2016,10,22,11,0,890.0,98.0,3.0,17.0,666.0,764.3,601.67
2016,10,22,11,15,893.5,98.5,3.0,17.0,676.5,795.79,623.71
2016,10,22,11,30,897.0,99.0,3.0,17.0,687.0,824.31,643.59
2016,10,22,11,45,898.0,99.0,3.05,17.0,689.5,847.15,659.76
2016,10,22,12,0,899.0,99.0,3.1,17.0,692.0,866.65,673.7
2016,10,22,12,15,897.5,98.5,3.15,17.0,686.5,880.05,683.47
2016,10,22,12,30,896.0,98.0,3.2,17.0,681.0,889.89,690.93
2016,10,22,12,45,754.5,138.5,3.3,17.0,622.5,832.42,651.1
2016,10,22,13,0,613.0,179.0,3.4,17.0,564.0,758.69,599.02
2016,10,22,13,15,739.0,138.0,3.45,17.0,586.5,824.69,648.71
2016,10,22,13,30,865.0,97.0,3.5,17.0,609.0,880.28,689.27
2016,10,22,13,45,729.0,124.5,3.6,17.0,542.0,794.19,628.36
2016,10,22,14,0,593.0,152.0,3.7,17.0,475.0,702.65,562.82
2016,10,22,14,15,597.5,139.5,3.7,16.5,447.0,683.81,551.52
2016,10,22,14,30,602.0,127.0,3.7,16.0,419.0,662.14,537.45
2016,10,22,14,45,641.5,105.5,3.75,16.0,393.5,654.67,533.3
2016,10,22,15,0,681.0,84.0,3.8,16.0,368.0,641.65,524.73
2016,10,22,15,15,628.5,87.0,3.8,16.0,326.5,586.98,483.46
2016,10,22,15,30,576.0,90.0,3.8,16.0,285.0,532.78,440.27
2016,10,22,15,45,541.5,80.0,3.85,16.0,241.5,476.83,395.11
2016,10,22,16,0,507.0,70.0,3.9,16.0,198.0,421.75,349.02
2016,10,22,16,15,443.0,60.0,3.8,15.5,154.0,351.01,288.75
2016,10,22,16,30,379.0,50.0,3.7,15.0,110.0,284.55,230.04
2016,10,22,16,45,278.0,36.5,3.65,15.0,71.5,202.46,154.74
2016,10,22,17,0,177.0,23.0,3.6,15.0,33.0,120.7,28.07
2016,10,22,17,15,88.5,11.5,3.55,14.5,16.5,44.52,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.5,1.75,13.0,33.0,12.24,0.0
2016,10,23,7,0,363.0,31.0,1.8,13.0,66.0,24.93,14.87
2016,10,23,7,15,460.0,39.5,1.85,13.0,111.0,30.46,21.08
2016,10,23,7,30,557.0,48.0,1.9,13.0,156.0,54.83,29.41
2016,10,23,7,45,615.0,54.0,1.95,13.5,203.5,101.69,55.68
2016,10,23,8,0,673.0,60.0,2.0,14.0,251.0,155.15,96.04
2016,10,23,8,15,711.5,64.5,2.05,14.5,297.5,211.31,144.09
2016,10,23,8,30,750.0,69.0,2.1,15.0,344.0,268.99,195.14
2016,10,23,8,45,775.0,72.5,2.2,15.5,387.0,324.67,245.09
2016,10,23,9,0,800.0,76.0,2.3,16.0,430.0,381.86,295.35
2016,10,23,9,15,819.5,78.5,2.3,16.0,468.0,436.86,343.11
2016,10,23,9,30,839.0,81.0,2.3,16.0,506.0,492.14,389.73
2016,10,23,9,45,859.5,80.5,2.35,16.5,539.5,544.83,432.46
2016,10,23,10,0,880.0,80.0,2.4,17.0,573.0,595.76,472.64
2016,10,23,10,15,889.0,81.0,2.45,17.0,599.0,641.37,508.59
2016,10,23,10,30,898.0,82.0,2.5,17.0,625.0,685.09,542.38
2016,10,23,10,45,532.5,189.5,2.6,17.5,514.0,578.08,457.5
2016,10,23,11,0,167.0,297.0,2.7,18.0,403.0,426.93,336.17
2016,10,23,11,15,125.5,297.0,2.8,18.0,377.5,403.1,317.89
2016,10,23,11,30,84.0,297.0,2.9,18.0,352.0,366.64,289.08
2016,10,23,11,45,500.5,191.0,3.0,18.0,519.0,626.03,497.03
2016,10,23,12,0,917.0,85.0,3.1,18.0,686.0,863.43,670.96
2016,10,23,12,15,914.5,85.0,3.2,18.0,680.0,876.63,679.05
2016,10,23,12,30,912.0,85.0,3.3,18.0,674.0,886.2,686.62
2016,10,23,12,45,904.0,85.5,3.4,18.0,659.0,887.95,688.87
2016,10,23,13,0,896.0,86.0,3.5,18.0,644.0,886.02,688.73
2016,10,23,13,15,888.0,85.0,3.55,18.0,622.5,878.73,684.66
2016,10,23,13,30,880.0,84.0,3.6,18.0,601.0,867.91,678.24
2016,10,23,13,45,869.5,82.0,3.7,18.0,572.0,850.35,667.38
2016,10,23,14,0,859.0,80.0,3.8,18.0,543.0,829.55,654.23
2016,10,23,14,15,843.0,78.0,3.9,18.0,508.0,808.17,640.62
2016,10,23,14,30,827.0,76.0,4.0,18.0,473.0,776.95,619.67
2016,10,23,14,45,627.0,107.0,4.1,18.0,393.5,643.18,521.11
2016,10,23,15,0,427.0,138.0,4.2,18.0,314.0,506.93,414.39
2016,10,23,15,15,406.0,126.0,4.2,17.5,278.0,465.44,383.23
2016,10,23,15,30,385.0,114.0,4.2,17.0,242.0,423.85,350.67
2016,10,23,15,45,497.0,85.5,4.25,16.5,224.5,452.06,375.05
2016,10,23,16,0,609.0,57.0,4.3,16.0,207.0,467.5,387.09
2016,10,23,16,15,536.0,49.5,4.2,15.5,160.5,390.78,321.28
2016,10,23,16,30,463.0,42.0,4.1,15.0,114.0,319.12,257.63
2016,10,23,16,45,333.0,31.5,4.1,15.0,73.5,222.93,168.97
2016,10,23,17,0,203.0,21.0,4.1,15.0,33.0,127.59,6.6
2016,10,23,17,15,101.5,10.5,4.0,14.5,16.5,48.26,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,18.0,16.5,6.35,14.5,18.0,14.52,0.0
2016,10,24,7,0,36.0,33.0,6.6,15.0,36.0,28.16,16.99
2016,10,24,7,15,61.0,52.5,6.75,15.0,62.0,43.66,32.2
2016,10,24,7,30,86.0,72.0,6.9,15.0,88.0,62.85,45.63
2016,10,24,7,45,98.0,92.5,7.1,15.0,116.0,88.73,65.65
2016,10,24,8,0,110.0,113.0,7.3,15.0,144.0,116.42,88.39
2016,10,24,8,15,121.0,131.5,7.4,15.0,171.0,143.91,111.64
2016,10,24,8,30,132.0,150.0,7.5,15.0,198.0,172.78,136.35
2016,10,24,8,45,208.5,162.5,7.65,15.5,249.0,218.71,173.55
2016,10,24,9,0,285.0,175.0,7.8,16.0,300.0,274.75,219.77
2016,10,24,9,15,195.5,198.0,7.75,16.0,287.0,273.19,220.58
2016,10,24,9,30,106.0,221.0,7.7,16.0,274.0,261.07,211.27
2016,10,24,9,45,53.0,187.0,7.7,16.0,213.5,206.7,166.68
2016,10,24,10,0,0.0,153.0,7.7,16.0,153.0,143.53,113.95
2016,10,24,10,15,19.5,199.5,7.75,16.0,211.0,200.58,161.0
2016,10,24,10,30,39.0,246.0,7.8,16.0,269.0,266.53,214.79
2016,10,24,10,45,104.5,270.5,7.85,16.5,335.5,340.12,274.98
2016,10,24,11,0,170.0,295.0,7.9,17.0,402.0,426.88,344.84
2016,10,24,11,15,114.5,289.0,7.85,17.0,361.5,386.21,311.07
2016,10,24,11,30,59.0,283.0,7.8,17.0,321.0,332.01,266.38
2016,10,24,11,45,45.5,271.5,7.8,17.0,301.0,311.74,249.88
2016,10,24,12,0,32.0,260.0,7.8,17.0,281.0,290.57,232.57
2016,10,24,12,15,16.0,214.0,7.8,17.0,225.0,219.95,175.38
2016,10,24,12,30,0.0,168.0,7.8,17.0,169.0,160.31,126.49
2016,10,24,12,45,0.0,150.5,7.85,17.5,151.0,143.07,112.35
2016,10,24,13,0,0.0,133.0,7.9,18.0,133.0,125.87,98.21
2016,10,24,13,15,0.0,87.5,7.9,18.0,87.5,81.54,61.94
2016,10,24,13,30,0.0,42.0,7.9,18.0,42.0,39.06,26.88
2016,10,24,13,45,0.0,31.0,7.95,18.0,31.0,28.81,18.4
2016,10,24,14,0,0.0,20.0,8.0,18.0,20.0,18.58,9.89
2016,10,24,14,15,18.5,104.5,7.95,17.5,113.0,119.45,94.81
2016,10,24,14,30,37.0,189.0,7.9,17.0,206.0,232.53,188.92
2016,10,24,14,45,25.0,167.5,7.9,17.0,179.0,188.0,152.2
2016,10,24,15,0,13.0,146.0,7.9,17.0,152.0,156.22,125.82
2016,10,24,15,15,8.0,130.0,7.7,16.5,134.0,136.46,109.66
2016,10,24,15,30,3.0,114.0,7.5,16.0,116.0,117.03,93.54
2016,10,24,15,45,1.5,96.0,7.3,16.0,97.0,97.82,77.33
2016,10,24,16,0,0.0,78.0,7.1,16.0,78.0,78.62,60.91
2016,10,24,16,15,0.0,59.5,6.9,16.0,59.5,59.56,44.46
2016,10,24,16,30,0.0,41.0,6.7,16.0,41.0,40.09,27.57
2016,10,24,16,45,0.0,26.0,6.55,16.0,26.0,24.52,13.47
2016,10,24,17,0,0.0,11.0,6.4,16.0,11.0,10.2,0.0
2016,10,24,17,15,0.0,5.5,6.4,15.5,5.5,5.24,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.0,6.5,15.5,11.0,10.2,0.0
2016,10,25,7,0,0.0,22.0,6.6,16.0,22.0,20.43,10.45
2016,10,25,7,15,0.0,39.0,6.6,16.0,39.0,35.59,25.05
2016,10,25,7,30,0.0,56.0,6.6,16.0,56.0,50.67,36.92
2016,10,25,7,45,0.0,74.5,6.65,16.0,74.5,67.49,51.48
2016,10,25,8,0,0.0,93.0,6.7,16.0,93.0,84.57,66.1
2016,10,25,8,15,3.0,109.5,6.7,16.0,110.5,100.74,79.64
2016,10,25,8,30,6.0,126.0,6.7,16.0,128.0,117.38,93.44
2016,10,25,8,45,3.0,100.5,6.7,16.5,101.5,94.22,73.83
2016,10,25,9,0,0.0,75.0,6.7,17.0,75.0,69.8,53.17
2016,10,25,9,15,76.5,147.5,6.75,17.0,186.0,171.78,137.39
2016,10,25,9,30,153.0,220.0,6.8,17.0,297.0,285.84,230.58
2016,10,25,9,45,100.5,225.0,6.85,17.0,277.0,268.72,216.62
2016,10,25,10,0,48.0,230.0,6.9,17.0,257.0,249.67,200.59
2016,10,25,10,15,32.5,223.5,6.9,17.0,242.5,237.04,190.0
2016,10,25,10,30,17.0,217.0,6.9,17.0,228.0,217.3,173.54
2016,10,25,10,45,55.5,251.0,6.95,17.5,286.0,286.02,229.31
2016,10,25,11,0,94.0,285.0,7.0,18.0,344.0,352.85,282.78
2016,10,25,11,15,57.5,262.5,6.9,18.0,298.5,305.95,244.45
2016,10,25,11,30,21.0,240.0,6.8,18.0,253.0,247.71,196.87
2016,10,25,11,45,21.5,240.5,6.75,18.0,254.0,249.76,198.57
2016,10,25,12,0,22.0,241.0,6.7,18.0,255.0,251.8,200.23
2016,10,25,12,15,34.0,255.0,6.6,18.0,276.5,289.03,230.37
2016,10,25,12,30,46.0,269.0,6.5,18.0,298.0,316.96,252.99
2016,10,25,12,45,32.0,247.0,6.4,18.5,267.0,282.41,224.76
2016,10,25,13,0,18.0,225.0,6.3,19.0,236.0,235.92,187.03
2016,10,25,13,15,16.5,215.5,6.2,19.0,225.5,225.61,178.99
2016,10,25,13,30,15.0,206.0,6.1,19.0,215.0,215.26,170.87
2016,10,25,13,45,169.5,211.5,6.1,19.0,302.0,379.01,307.4
2016,10,25,14,0,324.0,217.0,6.1,19.0,389.0,529.02,429.26
2016,10,25,14,15,298.5,205.5,6.0,18.5,356.0,491.6,400.44
2016,10,25,14,30,273.0,194.0,5.9,18.0,323.0,453.91,371.58
2016,10,25,14,45,252.5,178.5,5.85,18.0,290.0,415.19,341.09
2016,10,25,15,0,232.0,163.0,5.8,18.0,257.0,376.51,310.23
2016,10,25,15,15,225.0,144.5,5.7,18.0,227.0,343.98,284.22
2016,10,25,15,30,218.0,126.0,5.6,18.0,197.0,311.01,257.31
2016,10,25,15,45,204.0,107.5,5.5,18.0,165.5,273.17,225.65
2016,10,25,16,0,190.0,89.0,5.4,18.0,134.0,235.67,193.51
2016,10,25,16,15,165.0,70.0,5.15,17.5,102.5,191.71,155.36
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,149.19,117.55
2016,10,25,16,45,70.0,35.0,4.7,17.0,45.0,83.73,58.43
2016,10,25,17,0,0.0,19.0,4.5,17.0,19.0,19.8,0.0
2016,10,25,17,15,0.0,9.5,4.45,16.5,9.5,9.05,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,181.5,13.5,3.65,13.5,29.5,12.87,0.0
2016,10,26,7,0,363.0,27.0,3.8,14.0,59.0,21.62,11.18
2016,10,26,7,15,462.5,35.0,3.85,14.5,102.5,26.89,17.66
2016,10,26,7,30,562.0,43.0,3.9,15.0,146.0,48.15,24.78
2016,10,26,7,45,622.0,48.0,4.0,15.5,192.5,96.35,50.97
2016,10,26,8,0,682.0,53.0,4.1,16.0,239.0,148.79,89.73
2016,10,26,8,15,720.0,57.0,4.05,16.0,284.5,202.28,135.64
2016,10,26,8,30,758.0,61.0,4.0,16.0,330.0,259.36,186.8
2016,10,26,8,45,785.0,63.5,3.95,16.5,372.5,314.71,236.92
2016,10,26,9,0,812.0,66.0,3.9,17.0,415.0,371.73,287.58
2016,10,26,9,15,830.5,68.0,3.95,17.0,452.5,425.97,335.63
2016,10,26,9,30,849.0,70.0,4.0,17.0,490.0,480.04,382.32
2016,10,26,9,45,861.5,72.0,4.1,17.5,521.5,530.58,424.36
2016,10,26,10,0,874.0,74.0,4.2,18.0,553.0,580.09,464.37
2016,10,26,10,15,884.0,75.0,4.25,18.0,578.5,625.71,501.2
2016,10,26,10,30,894.0,76.0,4.3,18.0,604.0,669.57,535.97
2016,10,26,10,45,897.5,78.0,4.4,18.5,621.5,708.02,564.41
2016,10,26,11,0,901.0,80.0,4.5,19.0,639.0,743.84,589.6
2016,10,26,11,15,905.0,80.5,4.6,19.0,650.0,775.56,612.85
2016,10,26,11,30,909.0,81.0,4.7,19.0,661.0,804.32,633.99
2016,10,26,11,45,908.5,82.5,4.8,19.0,663.5,827.51,651.14
2016,10,26,12,0,908.0,84.0,4.9,19.0,666.0,847.31,665.97
2016,10,26,12,15,907.0,83.5,4.85,19.0,661.0,860.94,675.56
2016,10,26,12,30,906.0,83.0,4.8,19.0,656.0,871.01,682.74
2016,10,26,12,45,900.5,83.0,4.8,19.0,642.5,874.23,685.46
2016,10,26,13,0,895.0,83.0,4.8,19.0,629.0,873.83,685.78
2016,10,26,13,15,888.0,82.0,4.7,19.0,607.5,867.37,681.25
2016,10,26,13,30,881.0,81.0,4.6,19.0,586.0,857.41,674.37
2016,10,26,13,45,870.0,79.5,4.55,19.0,558.0,840.05,662.61
2016,10,26,14,0,859.0,78.0,4.5,19.0,530.0,819.5,648.63
2016,10,26,14,15,843.0,76.0,4.35,18.5,495.0,798.16,634.74
2016,10,26,14,30,827.0,74.0,4.2,18.0,460.0,767.09,613.81
2016,10,26,14,45,806.0,71.0,4.05,18.0,420.0,728.45,585.98
2016,10,26,15,0,785.0,68.0,3.9,18.0,380.0,687.87,556.37
2016,10,26,15,15,753.0,64.5,3.7,18.0,335.5,637.17,518.34
2016,10,26,15,30,721.0,61.0,3.5,18.0,291.0,585.87,479.05
2016,10,26,15,45,674.0,56.0,3.3,18.0,244.5,522.9,428.06
2016,10,26,16,0,627.0,51.0,3.1,18.0,198.0,461.3,376.32
2016,10,26,16,15,551.0,44.5,2.75,17.5,151.5,388.68,314.12
2016,10,26,16,30,475.0,38.0,2.4,17.0,105.0,316.99,250.42
2016,10,26,16,45,338.5,27.5,2.1,16.5,65.5,218.78,156.09
2016,10,26,17,0,202.0,17.0,1.8,16.0,26.0,118.16,0.0
2016,10,26,17,15,101.0,8.5,1.7,15.5,13.0,8.1,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,4.6,14.5,7.0,6.67,0.0
2016,10,27,7,0,0.0,14.0,4.9,15.0,14.0,12.98,4.14
2016,10,27,7,15,0.0,25.5,4.95,15.0,25.5,23.67,14.76
2016,10,27,7,30,0.0,37.0,5.0,15.0,37.0,34.37,23.32
2016,10,27,7,45,0.0,49.5,5.05,15.5,49.5,45.97,33.37
2016,10,27,8,0,0.0,62.0,5.1,16.0,62.0,57.43,43.18
2016,10,27,8,15,0.0,74.0,5.0,16.0,74.0,68.53,52.61
2016,10,27,8,30,0.0,86.0,4.9,16.0,86.0,79.71,61.99
2016,10,27,8,45,18.0,126.5,4.8,16.5,134.5,122.74,97.31
2016,10,27,9,0,36.0,167.0,4.7,17.0,183.0,169.61,135.45
2016,10,27,9,15,52.5,187.5,4.6,17.0,212.5,199.2,159.45
2016,10,27,9,30,69.0,208.0,4.5,17.0,242.0,230.76,185.01
2016,10,27,9,45,34.5,152.5,4.45,17.5,169.5,163.51,129.96
2016,10,27,10,0,0.0,97.0,4.4,18.0,97.0,90.46,69.48
2016,10,27,10,15,3.0,143.0,4.3,18.0,144.5,136.08,106.81
2016,10,27,10,30,6.0,189.0,4.2,18.0,192.0,182.84,144.49
2016,10,27,10,45,14.5,211.5,4.1,18.0,220.5,211.38,167.33
2016,10,27,11,0,23.0,234.0,4.0,18.0,249.0,240.88,190.85
2016,10,27,11,15,14.0,214.5,4.25,17.5,223.5,215.8,170.92
2016,10,27,11,30,5.0,195.0,4.5,17.0,198.0,190.1,150.38
2016,10,27,11,45,5.5,195.0,4.8,17.0,198.5,190.99,151.2
2016,10,27,12,0,6.0,195.0,5.1,17.0,199.0,191.91,152.04
2016,10,27,12,15,3.0,174.0,5.1,17.0,176.0,168.72,133.23
2016,10,27,12,30,0.0,153.0,5.1,17.0,153.0,145.48,114.33
2016,10,27,12,45,3.0,173.0,5.1,17.0,175.5,168.53,133.29
2016,10,27,13,0,6.0,193.0,5.1,17.0,198.0,192.26,152.73
2016,10,27,13,15,6.5,191.0,5.05,17.0,196.0,191.37,152.18
2016,10,27,13,30,7.0,189.0,5.0,17.0,194.0,190.58,151.78
2016,10,27,13,45,6.0,181.0,4.95,17.0,185.0,182.22,145.19
2016,10,27,14,0,5.0,173.0,4.9,17.0,176.0,173.92,138.67
2016,10,27,14,15,2.5,155.0,4.75,17.0,156.5,153.63,122.25
2016,10,27,14,30,0.0,137.0,4.6,17.0,137.0,133.41,105.79
2016,10,27,14,45,0.0,87.0,4.45,17.0,87.0,81.7,63.09
2016,10,27,15,0,0.0,37.0,4.3,17.0,37.0,34.36,23.46
2016,10,27,15,15,0.0,32.5,4.1,17.0,32.5,30.16,19.98
2016,10,27,15,30,0.0,28.0,3.9,17.0,28.0,25.97,16.45
2016,10,27,15,45,0.0,23.5,3.7,17.0,23.5,21.79,12.88
2016,10,27,16,0,0.0,19.0,3.5,17.0,19.0,17.61,9.26
2016,10,27,16,15,0.0,14.0,3.35,16.5,14.0,12.97,5.25
2016,10,27,16,30,0.0,9.0,3.2,16.0,9.0,8.33,1.22
2016,10,27,16,45,0.0,5.5,3.1,16.0,5.5,5.09,0.0
2016,10,27,17,0,0.0,2.0,3.0,16.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,2.95,16.0,1.0,0.95,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,12.5,14.0,0.6,15.5,15.0,13.34,0.0
2016,10,28,7,0,25.0,28.0,0.6,16.0,30.0,24.88,12.47
2016,10,28,7,15,56.5,46.5,0.65,16.0,55.5,38.96,27.78
2016,10,28,7,30,88.0,65.0,0.7,16.0,81.0,56.62,40.38
2016,10,28,7,45,105.0,84.5,0.8,16.0,109.0,82.03,59.39
2016,10,28,8,0,122.0,104.0,0.9,16.0,137.0,109.8,81.54
2016,10,28,8,15,133.5,123.0,1.0,16.0,165.0,138.28,105.21
2016,10,28,8,30,145.0,142.0,1.1,16.0,193.0,168.24,130.37
2016,10,28,8,45,429.5,111.5,1.2,16.0,287.5,242.79,185.4
2016,10,28,9,0,714.0,81.0,1.3,16.0,382.0,346.15,266.35
2016,10,28,9,15,385.0,142.0,1.4,16.0,306.0,304.47,240.32
2016,10,28,9,30,56.0,203.0,1.5,16.0,230.0,219.78,175.1
2016,10,28,9,45,28.0,164.0,1.65,16.5,177.5,171.28,136.04
2016,10,28,10,0,0.0,125.0,1.8,17.0,125.0,116.98,91.37
2016,10,28,10,15,0.0,143.0,1.9,17.0,143.0,134.28,105.42
2016,10,28,10,30,0.0,161.0,2.0,17.0,161.0,151.79,119.44
2016,10,28,10,45,0.0,144.0,2.15,17.0,144.0,135.52,106.12
2016,10,28,11,0,0.0,127.0,2.3,17.0,127.0,119.22,92.83
2016,10,28,11,15,0.5,150.0,2.5,17.0,150.5,142.0,111.31
2016,10,28,11,30,1.0,173.0,2.7,17.0,174.0,165.2,129.99
2016,10,28,11,45,0.5,168.0,2.9,17.5,168.5,160.12,125.6
2016,10,28,12,0,0.0,163.0,3.1,18.0,163.0,155.0,121.27
2016,10,28,12,15,47.5,224.0,3.2,18.0,253.5,266.76,212.15
2016,10,28,12,30,95.0,285.0,3.3,18.0,344.0,377.08,299.45
2016,10,28,12,45,65.0,264.0,3.45,18.0,304.0,330.46,262.35
2016,10,28,13,0,35.0,243.0,3.6,18.0,264.0,283.1,224.7
2016,10,28,13,15,49.5,243.5,3.6,18.0,272.0,298.19,237.54
2016,10,28,13,30,64.0,244.0,3.6,18.0,280.0,313.39,250.33
2016,10,28,13,45,104.0,237.5,3.6,18.0,292.5,341.58,274.31
2016,10,28,14,0,144.0,231.0,3.6,18.0,305.0,381.78,307.42
2016,10,28,14,15,474.0,153.0,3.5,17.5,374.0,583.29,473.31
2016,10,28,14,30,804.0,75.0,3.4,17.0,443.0,745.29,598.49
2016,10,28,14,45,787.0,71.0,3.35,17.0,405.0,709.17,571.46
2016,10,28,15,0,770.0,67.0,3.3,17.0,367.0,670.99,543.88
2016,10,28,15,15,738.0,63.5,3.15,17.0,323.5,620.97,506.31
2016,10,28,15,30,706.0,60.0,3.0,17.0,280.0,570.42,467.34
2016,10,28,15,45,659.5,55.0,2.85,17.0,234.0,508.65,417.0
2016,10,28,16,0,613.0,50.0,2.7,17.0,188.0,452.82,369.44
2016,10,28,16,15,533.5,43.0,2.4,16.5,142.5,374.3,302.39
2016,10,28,16,30,454.0,36.0,2.1,16.0,97.0,301.57,237.37
2016,10,28,16,45,311.0,25.5,1.85,15.5,59.0,200.94,135.41
