Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,17,0,168.0,15.0,1.6,15.0,21.0,83.72,0.0
2016,10,28,17,15,84.0,7.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,13.5,3.25,15.0,23.5,12.87,0.0
2016,10,29,7,0,259.0,27.0,3.5,15.0,47.0,22.11,9.74
2016,10,29,7,15,368.0,37.0,3.75,15.0,88.0,29.17,19.36
2016,10,29,7,30,477.0,47.0,4.0,15.0,129.0,47.35,26.93
2016,10,29,7,45,238.5,55.5,4.25,15.5,96.5,66.14,41.03
2016,10,29,8,0,0.0,64.0,4.5,16.0,64.0,59.15,44.6
2016,10,29,8,15,0.0,77.0,4.65,16.0,77.0,71.19,54.86
2016,10,29,8,30,0.0,90.0,4.8,16.0,90.0,83.33,65.05
2016,10,29,8,45,0.0,72.5,4.95,16.5,72.5,67.47,51.48
2016,10,29,9,0,0.0,55.0,5.1,17.0,55.0,51.13,37.55
2016,10,29,9,15,405.5,67.0,5.15,17.0,262.5,240.75,192.13
2016,10,29,9,30,811.0,79.0,5.2,17.0,470.0,466.17,373.86
2016,10,29,9,45,410.0,131.5,5.3,17.5,329.5,349.52,282.57
2016,10,29,10,0,9.0,184.0,5.4,18.0,189.0,178.56,141.56
2016,10,29,10,15,63.5,224.0,5.35,18.0,260.5,256.65,205.47
2016,10,29,10,30,118.0,264.0,5.3,18.0,332.0,343.13,274.94
2016,10,29,10,45,154.0,272.5,5.25,18.0,364.5,383.26,307.05
2016,10,29,11,0,190.0,281.0,5.2,18.0,397.0,425.56,340.81
2016,10,29,11,15,276.5,271.0,5.1,18.0,442.5,496.67,397.79
2016,10,29,11,30,363.0,261.0,5.0,18.0,488.0,562.96,450.42
2016,10,29,11,45,262.0,278.0,4.9,18.0,442.0,512.58,409.13
2016,10,29,12,0,161.0,295.0,4.8,18.0,396.0,446.25,355.5
2016,10,29,12,15,147.0,291.5,4.7,18.0,383.0,435.9,347.39
2016,10,29,12,30,133.0,288.0,4.6,18.0,370.0,424.59,338.36
2016,10,29,12,45,513.0,183.5,4.5,18.0,490.5,657.31,527.2
2016,10,29,13,0,893.0,79.0,4.4,18.0,611.0,859.56,677.53
2016,10,29,13,15,504.5,166.0,4.3,18.0,464.5,635.76,509.41
2016,10,29,13,30,116.0,253.0,4.2,18.0,318.0,381.42,304.76
2016,10,29,13,45,99.5,238.0,4.15,18.0,291.5,338.59,272.07
2016,10,29,14,0,83.0,223.0,4.1,18.0,265.0,308.72,248.52
2016,10,29,14,15,451.5,146.5,4.05,18.0,353.5,556.08,453.03
2016,10,29,14,30,820.0,70.0,4.0,18.0,442.0,749.33,601.95
2016,10,29,14,45,795.0,68.0,3.95,18.0,402.0,709.28,571.82
2016,10,29,15,0,770.0,66.0,3.9,18.0,362.0,667.56,541.44
2016,10,29,15,15,736.5,62.5,3.85,17.5,318.0,616.61,504.27
2016,10,29,15,30,703.0,59.0,3.8,17.0,274.0,565.23,465.41
2016,10,29,15,45,650.0,54.5,3.8,17.0,228.0,500.19,412.23
2016,10,29,16,0,597.0,50.0,3.8,17.0,182.0,441.75,362.26
2016,10,29,16,15,517.0,43.0,3.65,16.5,137.0,363.89,295.26
2016,10,29,16,30,437.0,36.0,3.5,16.0,92.0,291.85,230.12
2016,10,29,16,45,291.0,25.0,3.35,16.0,55.5,188.98,122.08
2016,10,29,17,0,145.0,14.0,3.2,16.0,19.0,72.93,0.0
2016,10,29,17,15,72.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,7.8,15.0,11.0,10.48,0.0
2016,10,30,7,0,0.0,22.0,8.0,15.0,22.0,20.23,7.57
2016,10,30,7,15,10.5,41.0,8.05,15.0,43.0,36.66,25.61
2016,10,30,7,30,21.0,60.0,8.1,15.0,64.0,52.49,38.05
2016,10,30,7,45,30.5,79.5,8.15,15.5,87.0,72.58,54.52
2016,10,30,8,0,40.0,99.0,8.2,16.0,110.0,94.19,72.36
2016,10,30,8,15,51.5,117.5,8.2,16.0,133.5,116.77,91.17
2016,10,30,8,30,63.0,136.0,8.2,16.0,157.0,140.86,111.36
2016,10,30,8,45,86.0,155.5,8.2,16.0,189.0,170.89,136.28
2016,10,30,9,0,109.0,175.0,8.2,16.0,221.0,205.61,165.22
2016,10,30,9,15,54.5,103.5,8.2,16.0,126.5,120.4,95.42
2016,10,30,9,30,0.0,32.0,8.2,16.0,32.0,29.72,19.48
2016,10,30,9,45,0.0,46.5,8.2,16.5,46.5,43.23,30.74
2016,10,30,10,0,0.0,61.0,8.2,17.0,61.0,56.76,41.91
2016,10,30,10,15,7.5,133.0,8.1,17.0,137.5,129.27,102.08
2016,10,30,10,30,15.0,205.0,8.0,17.0,214.0,204.5,163.64
2016,10,30,10,45,7.5,185.5,7.95,17.5,190.0,181.15,143.94
2016,10,30,11,0,0.0,166.0,7.9,18.0,166.0,157.18,123.84
2016,10,30,11,15,183.0,212.5,7.75,18.0,325.5,355.3,288.74
2016,10,30,11,30,366.0,259.0,7.6,18.0,485.0,562.3,455.25
2016,10,30,11,45,303.5,272.5,7.45,18.0,460.5,538.89,434.98
2016,10,30,12,0,241.0,286.0,7.3,18.0,436.0,500.85,403.8
2016,10,30,12,15,194.0,286.0,7.15,18.0,406.5,468.37,377.26
2016,10,30,12,30,147.0,286.0,7.0,18.0,377.0,433.98,349.04
2016,10,30,12,45,227.0,270.5,6.9,18.0,407.0,487.45,393.9
2016,10,30,13,0,307.0,255.0,6.8,18.0,437.0,553.69,447.96
2016,10,30,13,15,255.5,252.5,6.7,18.0,400.5,509.83,412.63
2016,10,30,13,30,204.0,250.0,6.6,18.0,364.0,452.02,366.51
2016,10,30,13,45,492.5,173.5,6.55,18.0,429.0,630.38,514.76
2016,10,30,14,0,781.0,97.0,6.5,18.0,494.0,775.15,629.15
2016,10,30,14,15,761.5,94.5,6.4,17.5,459.5,744.8,607.41
2016,10,30,14,30,742.0,92.0,6.3,17.0,425.0,716.61,587.84
2016,10,30,14,45,712.5,89.0,6.25,17.0,385.5,673.97,555.79
2016,10,30,15,0,683.0,86.0,6.2,17.0,346.0,630.14,522.36
2016,10,30,15,15,644.5,81.0,6.05,17.0,303.0,576.69,479.92
2016,10,30,15,30,606.0,76.0,5.9,17.0,260.0,523.38,435.97
2016,10,30,15,45,548.0,69.5,5.8,17.0,214.5,456.52,379.79
2016,10,30,16,0,490.0,63.0,5.7,17.0,169.0,392.11,324.04
2016,10,30,16,15,399.5,53.5,5.5,16.5,126.0,309.6,252.38
2016,10,30,16,30,309.0,44.0,5.3,16.0,83.0,235.39,185.37
2016,10,30,16,45,154.5,29.5,5.15,16.0,49.0,130.24,78.36
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,108.5,13.5,2.45,13.0,21.0,12.87,0.0
2016,10,31,7,0,217.0,27.0,2.5,13.0,42.0,21.38,7.32
2016,10,31,7,15,333.5,38.0,2.65,13.5,82.5,30.53,20.47
2016,10,31,7,30,450.0,49.0,2.8,14.0,123.0,47.26,28.31
2016,10,31,7,45,528.0,55.0,2.95,14.5,169.0,88.03,48.71
2016,10,31,8,0,606.0,61.0,3.1,15.0,215.0,137.87,84.08
2016,10,31,8,15,651.0,66.0,3.2,15.0,260.0,188.99,127.03
2016,10,31,8,30,696.0,71.0,3.3,15.0,305.0,244.58,176.16
2016,10,31,8,45,728.0,74.0,3.45,15.0,347.0,299.64,226.06
2016,10,31,9,0,760.0,77.0,3.6,15.0,389.0,355.43,276.27
2016,10,31,9,15,689.0,98.5,3.65,15.0,401.0,388.29,308.19
2016,10,31,9,30,618.0,120.0,3.7,15.0,413.0,413.71,332.32
2016,10,31,9,45,395.0,178.0,3.75,15.5,370.0,386.14,311.63
2016,10,31,10,0,172.0,236.0,3.8,16.0,327.0,330.14,265.8
2016,10,31,10,15,158.5,248.0,3.8,16.0,335.0,343.81,276.83
2016,10,31,10,30,145.0,260.0,3.8,16.0,343.0,356.13,286.35
2016,10,31,10,45,199.0,264.5,3.85,16.0,382.0,404.98,325.86
2016,10,31,11,0,253.0,269.0,3.9,16.0,421.0,465.42,373.86
2016,10,31,11,15,237.5,276.0,3.95,16.0,420.5,462.99,371.7
2016,10,31,11,30,222.0,283.0,4.0,16.0,420.0,467.45,374.96
2016,10,31,11,45,209.5,285.5,4.1,16.5,415.0,467.93,374.59
2016,10,31,12,0,197.0,288.0,4.2,17.0,410.0,467.21,373.33
2016,10,31,12,15,151.5,284.0,4.3,17.0,377.0,430.94,344.51
2016,10,31,12,30,106.0,280.0,4.4,17.0,344.0,380.87,304.79
2016,10,31,12,45,120.0,275.0,4.55,17.0,346.5,402.37,322.62
2016,10,31,13,0,134.0,270.0,4.7,17.0,349.0,411.59,330.8
2016,10,31,13,15,137.5,260.0,4.8,17.0,338.5,405.57,326.81
2016,10,31,13,30,141.0,250.0,4.9,17.0,328.0,398.94,322.4
2016,10,31,13,45,139.5,237.0,5.0,17.0,311.0,383.9,311.23
2016,10,31,14,0,138.0,224.0,5.1,17.0,294.0,368.3,299.58
2016,10,31,14,15,135.0,208.0,5.2,17.0,272.5,347.25,283.46
2016,10,31,14,30,132.0,192.0,5.3,17.0,251.0,325.73,266.82
2016,10,31,14,45,432.5,132.5,5.4,17.0,299.5,505.93,419.37
2016,10,31,15,0,733.0,73.0,5.5,17.0,348.0,644.65,532.64
2016,10,31,15,15,695.5,69.0,5.6,16.5,304.5,595.67,495.37
2016,10,31,15,30,658.0,65.0,5.7,16.0,261.0,542.94,453.54
2016,10,31,15,45,597.5,60.0,5.8,16.0,215.0,474.9,396.47
2016,10,31,16,0,537.0,55.0,5.9,16.0,169.0,409.56,339.74
2016,10,31,16,15,449.0,46.5,5.85,15.5,125.5,328.3,268.6
2016,10,31,16,30,361.0,38.0,5.8,15.0,82.0,253.53,199.98
2016,10,31,16,45,180.5,26.0,5.75,15.0,48.0,135.35,75.91
2016,10,31,17,0,0.0,14.0,5.7,15.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,5.85,15.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,107.5,12.5,3.3,13.0,20.0,11.91,0.0
2016,11,1,7,0,215.0,25.0,3.2,13.0,40.0,20.7,5.49
2016,11,1,7,15,334.5,36.0,3.25,13.5,80.0,28.81,18.87
2016,11,1,7,30,454.0,47.0,3.3,14.0,120.0,44.74,26.69
2016,11,1,7,45,529.0,53.5,3.4,14.5,166.0,85.82,47.0
2016,11,1,8,0,604.0,60.0,3.5,15.0,212.0,135.57,82.26
2016,11,1,8,15,650.0,65.0,3.5,15.0,256.5,186.61,125.01
2016,11,1,8,30,696.0,70.0,3.5,15.0,301.0,242.23,174.11
2016,11,1,8,45,729.5,73.0,3.55,15.0,343.5,297.59,224.21
2016,11,1,9,0,763.0,76.0,3.6,15.0,386.0,353.87,274.77
2016,11,1,9,15,785.0,79.0,3.5,15.0,423.5,407.54,322.39
2016,11,1,9,30,807.0,82.0,3.4,15.0,461.0,461.81,369.25
2016,11,1,9,45,826.0,82.5,3.35,15.5,493.5,512.27,411.24
2016,11,1,10,0,845.0,83.0,3.3,16.0,526.0,562.35,451.64
2016,11,1,10,15,682.5,134.5,3.2,16.0,503.0,557.34,447.65
2016,11,1,10,30,520.0,186.0,3.1,16.0,480.0,532.71,427.6
2016,11,1,10,45,699.0,137.5,3.05,16.0,545.5,628.91,504.17
2016,11,1,11,0,878.0,89.0,3.0,16.0,611.0,723.13,576.35
2016,11,1,11,15,882.0,89.5,2.95,16.0,621.5,753.94,597.61
2016,11,1,11,30,886.0,90.0,2.9,16.0,632.0,781.9,617.15
2016,11,1,11,45,884.5,91.5,2.9,16.0,633.5,803.66,632.51
2016,11,1,12,0,883.0,93.0,2.9,16.0,635.0,822.11,645.59
2016,11,1,12,15,881.0,92.5,2.9,16.0,629.0,834.5,654.46
2016,11,1,12,30,879.0,92.0,2.9,16.0,623.0,843.44,661.05
2016,11,1,12,45,873.5,91.5,2.9,16.0,609.5,852.61,667.97
2016,11,1,13,0,868.0,91.0,2.9,16.0,596.0,851.84,667.96
2016,11,1,13,15,617.5,154.5,2.8,16.0,507.5,719.42,572.11
2016,11,1,13,30,367.0,218.0,2.7,16.0,419.0,562.99,451.07
2016,11,1,13,45,596.0,151.5,2.65,16.0,458.0,693.02,555.39
2016,11,1,14,0,825.0,85.0,2.6,16.0,497.0,792.36,628.46
2016,11,1,14,15,806.5,82.5,2.55,16.0,462.5,762.28,606.6
2016,11,1,14,30,788.0,80.0,2.5,16.0,428.0,729.71,583.87
2016,11,1,14,45,759.5,77.5,2.5,16.0,388.0,687.34,553.85
2016,11,1,15,0,731.0,75.0,2.5,16.0,348.0,643.5,522.19
2016,11,1,15,15,694.0,71.0,2.6,16.0,304.0,595.39,486.87
2016,11,1,15,30,657.0,67.0,2.7,16.0,260.0,543.13,445.84
2016,11,1,15,45,598.0,61.5,2.8,16.0,214.5,475.58,390.95
2016,11,1,16,0,539.0,56.0,2.9,16.0,169.0,410.55,335.98
2016,11,1,16,15,448.5,47.0,2.95,15.5,124.5,327.45,264.87
2016,11,1,16,30,358.0,38.0,3.0,15.0,80.0,251.01,195.63
2016,11,1,16,45,211.5,24.5,3.05,14.5,46.5,146.15,74.0
2016,11,1,17,0,65.0,11.0,3.1,14.0,13.0,36.78,0.0
2016,11,1,17,15,32.5,5.5,3.1,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,11.5,2.45,11.5,19.5,10.96,0.0
2016,11,2,7,0,249.0,23.0,2.5,12.0,39.0,18.9,2.9
2016,11,2,7,15,367.5,33.5,2.65,12.0,80.0,26.64,17.03
2016,11,2,7,30,486.0,44.0,2.8,12.0,121.0,41.69,24.57
2016,11,2,7,45,555.5,51.0,2.95,12.5,166.5,84.56,45.53
2016,11,2,8,0,625.0,58.0,3.1,13.0,212.0,135.39,81.77
2016,11,2,8,15,670.0,62.5,3.1,13.5,257.0,186.82,124.86
2016,11,2,8,30,715.0,67.0,3.1,14.0,302.0,244.17,175.37
2016,11,2,8,45,746.0,70.5,3.1,14.5,344.5,298.59,224.53
2016,11,2,9,0,777.0,74.0,3.1,15.0,387.0,355.2,274.93
2016,11,2,9,15,798.5,77.0,2.95,15.0,424.5,409.26,322.71
2016,11,2,9,30,820.0,80.0,2.8,15.0,462.0,463.84,369.54
2016,11,2,9,45,845.0,78.5,2.7,15.5,495.5,515.74,412.31
2016,11,2,10,0,870.0,77.0,2.6,16.0,529.0,566.19,452.62
2016,11,2,10,15,880.0,78.5,2.35,16.0,554.0,611.65,488.0
2016,11,2,10,30,890.0,80.0,2.1,16.0,579.0,655.38,520.78
2016,11,2,10,45,896.0,81.0,1.9,16.5,596.5,693.91,547.8
2016,11,2,11,0,902.0,82.0,1.7,17.0,614.0,729.98,570.71
2016,11,2,11,15,905.0,82.5,1.6,17.0,624.0,760.65,590.85
2016,11,2,11,30,908.0,83.0,1.5,17.0,634.0,788.32,608.68
2016,11,2,11,45,908.5,83.5,1.4,17.5,636.0,810.92,621.67
2016,11,2,12,0,909.0,84.0,1.3,18.0,638.0,830.2,632.24
2016,11,2,12,15,907.0,83.5,1.3,18.0,632.0,842.86,640.79
2016,11,2,12,30,905.0,83.0,1.3,18.0,626.0,851.99,647.14
2016,11,2,12,45,903.0,81.0,1.3,18.5,613.0,855.77,648.82
2016,11,2,13,0,901.0,79.0,1.3,19.0,600.0,855.94,648.28
2016,11,2,13,15,893.0,78.0,1.35,19.0,578.5,848.71,644.78
2016,11,2,13,30,885.0,77.0,1.4,19.0,557.0,838.01,639.09
2016,11,2,13,45,872.5,76.0,1.5,19.0,528.5,820.23,629.2
2016,11,2,14,0,860.0,75.0,1.6,19.0,500.0,806.18,621.88
2016,11,2,14,15,843.0,72.5,1.7,18.5,465.5,776.79,604.76
2016,11,2,14,30,826.0,70.0,1.8,18.0,431.0,744.76,585.47
2016,11,2,14,45,801.0,67.5,1.9,18.0,391.0,704.33,558.45
2016,11,2,15,0,776.0,65.0,2.0,18.0,351.0,662.2,529.47
2016,11,2,15,15,741.0,61.5,2.1,17.5,307.0,610.51,493.27
2016,11,2,15,30,706.0,58.0,2.2,17.0,263.0,558.45,454.66
2016,11,2,15,45,652.0,53.0,2.3,17.0,217.0,492.75,401.89
2016,11,2,16,0,598.0,48.0,2.4,17.0,171.0,434.02,352.19
2016,11,2,16,15,512.5,40.0,2.4,16.5,126.0,352.91,283.0
2016,11,2,16,30,427.0,32.0,2.4,16.0,81.0,278.33,214.44
2016,11,2,16,45,271.0,21.0,2.45,15.5,46.5,167.84,73.38
2016,11,2,17,0,115.0,10.0,2.5,15.0,12.0,55.82,0.0
2016,11,2,17,15,57.5,5.0,2.55,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,124.5,10.5,3.25,12.0,18.5,10.01,0.0
2016,11,3,7,0,249.0,21.0,3.3,12.0,37.0,17.1,0.13
2016,11,3,7,15,369.5,31.5,3.45,12.5,77.5,24.94,15.39
2016,11,3,7,30,490.0,42.0,3.6,13.0,118.0,39.07,22.83
2016,11,3,7,45,561.5,49.0,3.8,13.5,163.5,82.15,43.33
2016,11,3,8,0,633.0,56.0,4.0,14.0,209.0,133.39,79.47
2016,11,3,8,15,678.0,60.5,3.95,14.0,254.5,185.12,122.86
2016,11,3,8,30,723.0,65.0,3.9,14.0,300.0,242.7,173.94
2016,11,3,8,45,755.0,68.5,3.85,14.5,342.5,297.72,223.81
2016,11,3,9,0,787.0,72.0,3.8,15.0,385.0,355.01,275.03
2016,11,3,9,15,808.5,74.5,3.65,15.5,422.5,408.95,322.51
2016,11,3,9,30,830.0,77.0,3.5,16.0,460.0,463.38,368.91
2016,11,3,9,45,852.5,76.5,3.4,16.5,493.5,515.36,412.04
2016,11,3,10,0,875.0,76.0,3.3,17.0,527.0,565.69,452.57
2016,11,3,10,15,885.0,77.5,3.05,17.0,552.0,611.28,488.57
2016,11,3,10,30,895.0,79.0,2.8,17.0,577.0,655.11,522.07
2016,11,3,10,45,901.0,80.0,2.6,17.5,594.5,693.76,549.84
2016,11,3,11,0,907.0,81.0,2.4,18.0,612.0,729.93,573.65
2016,11,3,11,15,910.0,81.5,2.25,18.5,622.0,760.69,592.97
2016,11,3,11,30,913.0,82.0,2.1,19.0,632.0,788.44,609.84
2016,11,3,11,45,912.0,82.5,1.95,19.5,633.5,809.95,622.07
2016,11,3,12,0,911.0,83.0,1.8,20.0,635.0,828.06,631.8
2016,11,3,12,15,909.0,83.0,1.65,20.0,629.0,841.32,639.3
2016,11,3,12,30,907.0,83.0,1.5,20.0,623.0,851.04,644.36
2016,11,3,12,45,901.5,82.5,1.4,20.0,609.0,853.71,645.27
2016,11,3,13,0,896.0,82.0,1.3,20.0,595.0,852.77,643.91
2016,11,3,13,15,887.5,80.5,1.3,20.0,574.0,844.6,639.14
2016,11,3,13,30,879.0,79.0,1.3,20.0,553.0,832.96,632.22
2016,11,3,13,45,865.0,78.0,1.3,20.5,524.0,820.95,623.99
2016,11,3,14,0,851.0,77.0,1.3,21.0,495.0,798.96,609.01
2016,11,3,14,15,833.5,75.0,1.3,20.5,460.5,770.02,591.58
2016,11,3,14,30,816.0,73.0,1.3,20.0,426.0,738.49,572.12
2016,11,3,14,45,789.5,70.5,1.35,20.0,386.0,697.25,544.78
2016,11,3,15,0,763.0,68.0,1.4,20.0,346.0,654.39,515.64
2016,11,3,15,15,727.5,64.0,1.4,19.5,302.0,602.22,479.25
2016,11,3,15,30,692.0,60.0,1.4,19.0,258.0,549.71,440.4
2016,11,3,15,45,636.0,54.5,1.4,19.0,212.0,487.5,390.91
2016,11,3,16,0,580.0,49.0,1.4,19.0,166.0,423.43,338.02
2016,11,3,16,15,490.5,41.0,1.4,18.5,121.5,341.14,269.28
2016,11,3,16,30,401.0,33.0,1.4,18.0,77.0,265.64,200.75
2016,11,3,16,45,200.5,16.5,1.45,17.5,38.5,128.93,43.47
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,105.5,10.5,2.65,13.0,17.0,10.01,0.0
2016,11,4,7,0,211.0,21.0,2.5,13.0,34.0,17.26,0.0
2016,11,4,7,15,335.0,32.5,2.45,13.5,73.5,26.05,16.08
2016,11,4,7,30,459.0,44.0,2.4,14.0,113.0,39.75,24.15
2016,11,4,7,45,533.0,51.0,2.4,14.5,158.5,80.95,43.41
2016,11,4,8,0,607.0,58.0,2.4,15.0,204.0,130.67,77.92
2016,11,4,8,15,654.0,63.5,2.25,15.0,249.0,182.09,120.41
2016,11,4,8,30,701.0,69.0,2.1,15.0,294.0,238.19,169.4
2016,11,4,8,45,732.5,73.0,1.95,15.5,336.0,293.75,218.74
2016,11,4,9,0,764.0,77.0,1.8,16.0,378.0,350.09,267.94
2016,11,4,9,15,786.5,80.0,1.6,16.5,415.5,403.7,313.67
2016,11,4,9,30,809.0,83.0,1.4,17.0,453.0,457.97,358.1
2016,11,4,9,45,825.5,84.5,1.2,17.5,485.0,508.02,397.45
2016,11,4,10,0,842.0,86.0,1.0,18.0,517.0,557.5,434.46
2016,11,4,10,15,738.5,115.0,0.8,18.0,505.5,565.03,439.09
2016,11,4,10,30,635.0,144.0,0.6,18.0,494.0,561.73,434.97
2016,11,4,10,45,758.0,117.5,0.45,18.5,548.5,641.36,491.57
2016,11,4,11,0,881.0,91.0,0.3,19.0,603.0,724.07,546.59
2016,11,4,11,15,884.5,91.5,0.35,19.0,613.0,755.02,566.67
2016,11,4,11,30,888.0,92.0,0.4,19.0,623.0,778.23,582.36
2016,11,4,11,45,889.0,92.0,0.5,19.5,625.0,800.26,597.2
2016,11,4,12,0,890.0,92.0,0.6,20.0,627.0,819.05,609.98
2016,11,4,12,15,888.0,91.5,0.75,20.0,621.0,831.52,620.71
2016,11,4,12,30,886.0,91.0,0.9,20.0,615.0,840.52,629.28
2016,11,4,12,45,884.0,89.0,1.05,20.0,602.0,844.28,634.43
2016,11,4,13,0,882.0,87.0,1.2,20.0,589.0,851.22,641.81
2016,11,4,13,15,873.5,85.5,1.2,20.0,567.5,843.27,637.1
2016,11,4,13,30,865.0,84.0,1.2,20.0,546.0,831.85,630.35
2016,11,4,13,45,853.0,82.0,1.3,20.0,518.0,813.61,620.34
2016,11,4,14,0,841.0,80.0,1.4,20.0,490.0,792.22,608.1
2016,11,4,14,15,823.5,78.0,1.4,20.0,455.5,763.51,589.49
2016,11,4,14,30,806.0,76.0,1.4,20.0,421.0,732.24,568.95
2016,11,4,14,45,781.5,72.5,1.4,20.0,381.5,691.59,541.37
2016,11,4,15,0,757.0,69.0,1.4,20.0,342.0,649.26,512.04
2016,11,4,15,15,720.5,65.0,1.4,19.5,298.0,596.67,475.21
2016,11,4,15,30,684.0,61.0,1.4,19.0,254.0,548.34,439.04
2016,11,4,15,45,629.0,55.0,1.4,19.0,208.5,482.33,386.67
2016,11,4,16,0,574.0,49.0,1.4,19.0,163.0,418.63,333.97
2016,11,4,16,15,483.5,40.5,1.35,18.5,119.0,335.71,264.45
2016,11,4,16,30,393.0,32.0,1.3,18.0,75.0,259.77,194.74
2016,11,4,16,45,196.5,16.0,1.3,17.5,37.5,125.22,28.55
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,109.5,10.0,1.5,13.5,15.5,9.53,0.0
2016,11,5,7,0,219.0,20.0,1.5,14.0,31.0,16.45,0.0
2016,11,5,7,15,340.0,30.5,1.55,14.0,70.0,24.33,14.42
2016,11,5,7,30,461.0,41.0,1.6,14.0,109.0,36.16,25.96
2016,11,5,7,45,530.0,48.5,1.65,14.5,153.0,77.44,40.82
2016,11,5,8,0,599.0,56.0,1.7,15.0,197.0,126.6,74.82
2016,11,5,8,15,644.5,61.5,1.65,15.0,241.0,177.1,116.38
2016,11,5,8,30,690.0,67.0,1.6,15.0,285.0,232.12,164.32
2016,11,5,8,45,403.5,115.5,1.55,15.5,247.0,231.96,176.77
2016,11,5,9,0,117.0,164.0,1.5,16.0,209.0,197.18,156.24
2016,11,5,9,15,318.5,151.5,1.45,16.0,292.0,277.14,219.5
2016,11,5,9,30,520.0,139.0,1.4,16.0,375.0,378.2,299.61
2016,11,5,9,45,468.5,163.0,1.35,16.5,386.5,403.7,320.06
2016,11,5,10,0,417.0,187.0,1.3,17.0,398.0,423.61,335.45
2016,11,5,10,15,242.0,212.0,1.3,17.0,336.5,360.97,286.61
2016,11,5,10,30,67.0,237.0,1.3,17.0,275.0,276.06,218.56
2016,11,5,10,45,51.0,235.0,1.35,17.5,264.0,267.1,211.24
2016,11,5,11,0,35.0,233.0,1.4,18.0,253.0,256.8,202.43
2016,11,5,11,15,35.0,236.5,1.5,18.0,257.0,262.8,207.21
2016,11,5,11,30,35.0,240.0,1.6,18.0,261.0,268.78,211.93
2016,11,5,11,45,88.0,258.5,1.7,18.0,311.5,332.25,262.85
2016,11,5,12,0,141.0,277.0,1.8,18.0,362.0,409.22,323.0
2016,11,5,12,15,195.5,270.5,1.85,18.0,386.5,450.53,355.73
2016,11,5,12,30,250.0,264.0,1.9,18.0,411.0,504.52,397.75
2016,11,5,12,45,221.0,260.5,2.0,18.0,388.5,468.9,370.87
2016,11,5,13,0,192.0,257.0,2.1,18.0,366.0,444.24,352.36
2016,11,5,13,15,113.0,234.5,2.1,18.0,298.0,354.71,282.23
2016,11,5,13,30,34.0,212.0,2.1,18.0,230.0,252.15,200.29
2016,11,5,13,45,245.5,189.5,2.1,18.0,309.0,425.85,343.31
2016,11,5,14,0,457.0,167.0,2.1,18.0,388.0,582.14,466.03
2016,11,5,14,15,356.0,170.5,2.05,18.0,335.0,487.75,392.37
2016,11,5,14,30,255.0,174.0,2.0,18.0,282.0,410.31,331.46
2016,11,5,14,45,191.5,160.5,2.0,18.0,237.5,330.82,268.89
2016,11,5,15,0,128.0,147.0,2.0,18.0,193.0,266.64,216.87
2016,11,5,15,15,118.5,129.5,2.0,17.5,168.0,237.53,193.89
2016,11,5,15,30,109.0,112.0,2.0,17.0,143.0,208.62,170.36
2016,11,5,15,45,96.5,93.0,2.05,17.0,116.5,175.98,142.82
2016,11,5,16,0,84.0,74.0,2.1,17.0,90.0,143.8,115.06
2016,11,5,16,15,63.0,55.0,2.0,16.5,65.0,107.46,83.42
2016,11,5,16,30,42.0,36.0,1.9,16.0,40.0,71.85,51.0
2016,11,5,16,45,21.0,18.0,1.8,16.0,20.0,33.17,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.0,15.0,7.0,6.67,0.0
2016,11,6,7,0,0.0,14.0,0.9,15.0,14.0,12.99,0.0
2016,11,6,7,15,8.5,32.0,0.9,15.0,33.0,28.84,17.78
2016,11,6,7,30,17.0,50.0,0.9,15.0,52.0,43.59,32.22
2016,11,6,7,45,29.0,68.5,0.95,15.5,74.0,62.53,45.96
2016,11,6,8,0,41.0,87.0,1.0,16.0,96.0,83.29,62.86
2016,11,6,8,15,48.5,105.0,1.05,16.0,118.5,104.47,80.51
2016,11,6,8,30,56.0,123.0,1.1,16.0,141.0,126.71,99.08
2016,11,6,8,45,60.5,140.5,1.15,16.5,162.0,148.62,117.16
2016,11,6,9,0,65.0,158.0,1.2,17.0,183.0,171.17,135.54
2016,11,6,9,15,68.5,173.5,1.15,17.0,202.5,192.02,152.52
2016,11,6,9,30,72.0,189.0,1.1,17.0,222.0,213.3,169.62
2016,11,6,9,45,118.5,206.0,1.1,17.0,264.5,262.09,208.53
2016,11,6,10,0,165.0,223.0,1.1,17.0,307.0,311.71,247.68
2016,11,6,10,15,130.5,233.0,1.1,17.0,301.0,310.85,246.53
2016,11,6,10,30,96.0,243.0,1.1,17.0,295.0,300.39,237.93
2016,11,6,10,45,138.0,253.0,1.1,17.5,330.5,350.82,277.12
2016,11,6,11,0,180.0,263.0,1.1,18.0,366.0,397.34,312.43
2016,11,6,11,15,202.5,265.5,1.1,18.0,384.0,423.93,332.69
2016,11,6,11,30,225.0,268.0,1.1,18.0,402.0,451.13,353.43
2016,11,6,11,45,290.0,257.5,1.1,18.0,430.0,507.52,396.56
2016,11,6,12,0,355.0,247.0,1.1,18.0,458.0,555.43,432.87
2016,11,6,12,15,312.5,252.5,1.1,18.0,437.0,535.55,417.28
2016,11,6,12,30,270.0,258.0,1.1,18.0,416.0,513.5,400.6
2016,11,6,12,45,229.0,256.5,1.1,18.0,388.5,470.49,368.67
2016,11,6,13,0,188.0,255.0,1.1,18.0,361.0,438.37,344.4
2016,11,6,13,15,156.0,245.5,1.05,18.0,331.0,403.39,317.79
2016,11,6,13,30,124.0,236.0,1.0,18.0,301.0,367.94,290.57
2016,11,6,13,45,136.0,223.5,1.0,18.5,291.5,364.54,288.6
2016,11,6,14,0,148.0,211.0,1.0,19.0,282.0,360.34,285.8
2016,11,6,14,15,276.5,179.5,1.05,18.5,300.5,435.77,348.03
2016,11,6,14,30,405.0,148.0,1.1,18.0,319.0,505.72,404.43
2016,11,6,14,45,230.5,144.5,1.15,18.0,240.0,351.38,283.52
2016,11,6,15,0,56.0,141.0,1.2,18.0,161.0,196.03,157.43
2016,11,6,15,15,50.5,123.5,1.2,17.5,140.0,172.22,138.91
2016,11,6,15,30,45.0,106.0,1.2,17.0,119.0,148.58,119.6
2016,11,6,15,45,36.5,87.5,1.2,17.0,97.0,121.86,97.02
2016,11,6,16,0,28.0,69.0,1.2,17.0,75.0,95.45,74.33
2016,11,6,16,15,14.0,51.0,1.0,17.0,54.0,67.05,49.67
2016,11,6,16,30,0.0,33.0,0.8,17.0,33.0,34.8,21.43
2016,11,6,16,45,0.0,16.5,0.65,17.0,16.5,15.57,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,14.5,10.5,10.01,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,18.67,0.0
2016,11,7,7,15,122.0,33.5,2.05,15.0,51.0,27.43,16.26
2016,11,7,7,30,244.0,46.0,2.1,15.0,81.0,36.71,26.17
2016,11,7,7,45,286.5,61.0,2.15,15.5,116.0,69.84,43.17
2016,11,7,8,0,329.0,76.0,2.2,16.0,151.0,107.99,70.88
2016,11,7,8,15,355.0,89.5,2.1,16.0,186.0,146.68,102.77
2016,11,7,8,30,381.0,103.0,2.0,16.0,221.0,188.14,138.44
2016,11,7,8,45,398.0,116.0,1.95,16.5,254.0,229.08,174.1
2016,11,7,9,0,415.0,129.0,1.9,17.0,287.0,271.44,210.49
2016,11,7,9,15,428.5,140.5,1.85,17.5,318.0,312.2,244.94
2016,11,7,9,30,442.0,152.0,1.8,18.0,349.0,353.62,279.02
2016,11,7,9,45,475.0,157.0,1.75,18.5,382.0,398.74,315.11
2016,11,7,10,0,508.0,162.0,1.7,19.0,415.0,445.74,351.79
2016,11,7,10,15,472.0,180.5,1.55,19.0,425.0,467.88,368.57
2016,11,7,10,30,436.0,199.0,1.4,19.0,435.0,485.99,381.69
2016,11,7,10,45,377.5,220.0,1.3,19.5,429.0,480.66,376.16
2016,11,7,11,0,319.0,241.0,1.2,20.0,423.0,477.73,372.05
2016,11,7,11,15,362.0,236.0,1.1,20.0,445.5,515.47,400.35
2016,11,7,11,30,405.0,231.0,1.0,20.0,468.0,554.16,428.56
2016,11,7,11,45,434.0,224.0,0.9,20.5,479.0,590.84,453.55
2016,11,7,12,0,463.0,217.0,0.8,21.0,490.0,617.36,471.05
2016,11,7,12,15,511.5,198.5,0.7,21.0,497.0,645.85,491.2
2016,11,7,12,30,560.0,180.0,0.6,21.0,504.0,672.91,510.02
2016,11,7,12,45,514.0,190.0,0.55,21.0,482.5,652.91,494.74
2016,11,7,13,0,468.0,200.0,0.5,21.0,461.0,630.32,478.2
2016,11,7,13,15,414.0,204.0,0.4,21.0,428.5,592.32,450.27
2016,11,7,13,30,360.0,208.0,0.3,21.0,396.0,540.51,412.84
2016,11,7,13,45,363.0,195.0,0.25,21.0,376.0,526.86,404.16
2016,11,7,14,0,366.0,182.0,0.2,21.0,356.0,511.57,393.82
2016,11,7,14,15,334.0,173.0,0.15,21.0,323.0,472.23,365.32
2016,11,7,14,30,302.0,164.0,0.1,21.0,290.0,432.82,336.66
2016,11,7,14,45,289.5,150.0,0.1,21.0,261.5,401.8,314.5
2016,11,7,15,0,277.0,136.0,0.1,21.0,233.0,370.34,291.4
2016,11,7,15,15,262.5,119.5,0.15,20.5,202.0,333.96,264.73
2016,11,7,15,30,248.0,103.0,0.2,20.0,171.0,297.55,237.09
2016,11,7,15,45,223.5,86.0,0.25,20.0,138.5,254.49,202.6
2016,11,7,16,0,199.0,69.0,0.3,20.0,106.0,212.55,167.85
2016,11,7,16,15,156.5,51.5,0.3,19.5,75.5,161.6,124.83
2016,11,7,16,30,114.0,34.0,0.3,19.0,45.0,113.51,80.35
2016,11,7,16,45,57.0,17.0,0.3,19.0,22.5,52.68,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
