Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,15.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,0.9,15.0,23.0,20.0,0.0
2016,11,8,7,15,200.5,31.5,0.9,15.0,59.0,24.69,13.73
2016,11,8,7,30,401.0,40.0,0.9,15.0,95.0,32.53,22.52
2016,11,8,7,45,478.5,47.5,0.9,15.5,137.5,70.24,37.19
2016,11,8,8,0,556.0,55.0,0.9,16.0,180.0,116.84,68.25
2016,11,8,8,15,605.0,60.5,0.75,16.5,222.5,165.04,106.7
2016,11,8,8,30,654.0,66.0,0.6,17.0,265.0,218.19,151.52
2016,11,8,8,45,688.5,69.5,0.5,17.5,305.5,269.78,196.1
2016,11,8,9,0,723.0,73.0,0.4,18.0,346.0,324.9,242.68
2016,11,8,9,15,746.0,75.5,0.3,18.0,382.0,375.62,285.2
2016,11,8,9,30,769.0,78.0,0.2,18.0,418.0,427.12,326.84
2016,11,8,9,45,799.5,76.0,0.15,18.5,451.0,478.06,366.34
2016,11,8,10,0,830.0,74.0,0.1,19.0,484.0,529.67,404.93
2016,11,8,10,15,840.5,75.5,0.1,19.0,508.5,573.81,438.03
2016,11,8,10,30,851.0,77.0,0.1,19.0,533.0,613.83,467.47
2016,11,8,10,45,858.0,77.5,0.15,19.5,550.0,650.71,493.6
2016,11,8,11,0,865.0,78.0,0.2,20.0,567.0,685.33,517.21
2016,11,8,11,15,869.0,78.5,0.25,20.0,577.0,715.35,537.46
2016,11,8,11,30,873.0,79.0,0.3,20.0,587.0,742.6,555.92
2016,11,8,11,45,872.5,80.0,0.35,20.5,589.0,764.07,569.51
2016,11,8,12,0,872.0,81.0,0.4,21.0,591.0,782.34,581.1
2016,11,8,12,15,870.5,80.5,0.4,21.0,585.5,794.81,589.22
2016,11,8,12,30,869.0,80.0,0.4,21.0,580.0,803.92,595.33
2016,11,8,12,45,861.5,80.5,0.45,21.5,566.5,805.93,596.69
2016,11,8,13,0,854.0,81.0,0.5,22.0,553.0,804.54,596.04
2016,11,8,13,15,846.0,80.0,0.45,22.0,533.0,804.25,595.68
2016,11,8,13,30,838.0,79.0,0.4,22.0,513.0,794.12,588.92
2016,11,8,13,45,825.5,77.5,0.4,22.0,486.0,776.52,578.31
2016,11,8,14,0,813.0,76.0,0.4,22.0,459.0,755.92,565.79
2016,11,8,14,15,795.0,73.5,0.45,22.0,426.0,726.98,548.37
2016,11,8,14,30,777.0,71.0,0.5,22.0,393.0,695.62,529.06
2016,11,8,14,45,751.0,68.0,0.6,22.0,354.5,655.58,503.9
2016,11,8,15,0,725.0,65.0,0.7,22.0,316.0,614.06,476.83
2016,11,8,15,15,687.5,61.0,0.95,21.5,274.0,562.35,443.22
2016,11,8,15,30,650.0,57.0,1.2,21.0,232.0,514.88,409.15
2016,11,8,15,45,591.5,51.5,1.5,20.5,188.0,449.41,359.04
2016,11,8,16,0,533.0,46.0,1.8,20.0,144.0,386.61,307.94
2016,11,8,16,15,439.5,37.5,2.0,19.5,102.5,304.94,238.87
2016,11,8,16,30,346.0,29.0,2.2,19.0,61.0,230.76,165.78
2016,11,8,16,45,173.0,14.5,2.45,18.5,30.5,108.5,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,8.0,1.95,14.0,10.0,7.63,0.0
2016,11,9,7,0,118.0,16.0,1.9,14.0,20.0,15.25,0.0
2016,11,9,7,15,234.5,29.5,1.95,14.0,55.0,24.07,12.83
2016,11,9,7,30,351.0,43.0,2.0,14.0,90.0,34.63,24.33
2016,11,9,7,45,428.0,52.5,2.05,14.5,132.0,70.95,39.88
2016,11,9,8,0,505.0,62.0,2.1,15.0,174.0,116.22,70.37
2016,11,9,8,15,465.5,81.0,2.0,15.0,201.0,156.92,106.77
2016,11,9,8,30,426.0,100.0,1.9,15.0,228.0,194.17,142.0
2016,11,9,8,45,467.5,104.5,1.85,15.5,264.0,236.47,178.53
2016,11,9,9,0,509.0,109.0,1.8,16.0,300.0,282.44,218.04
2016,11,9,9,15,619.0,101.0,1.8,16.5,356.5,348.92,272.57
2016,11,9,9,30,729.0,93.0,1.8,17.0,413.0,422.51,332.17
2016,11,9,9,45,769.5,89.0,1.8,17.5,447.5,474.81,374.73
2016,11,9,10,0,810.0,85.0,1.8,18.0,482.0,528.49,417.33
2016,11,9,10,15,654.0,133.0,1.8,18.0,464.0,525.35,415.41
2016,11,9,10,30,498.0,181.0,1.8,18.0,446.0,503.55,398.5
2016,11,9,10,45,671.5,136.0,1.8,18.5,505.5,594.53,468.93
2016,11,9,11,0,845.0,91.0,1.8,19.0,565.0,687.35,538.4
2016,11,9,11,15,608.5,163.0,1.75,19.5,507.5,625.13,487.96
2016,11,9,11,30,372.0,235.0,1.7,20.0,450.0,532.18,415.25
2016,11,9,11,45,353.0,240.0,1.65,20.5,445.0,534.25,416.33
2016,11,9,12,0,334.0,245.0,1.6,21.0,440.0,534.35,415.2
2016,11,9,12,15,590.0,169.0,1.55,21.0,508.5,677.49,524.23
2016,11,9,12,30,846.0,93.0,1.5,21.0,577.0,804.36,613.02
2016,11,9,12,45,849.5,89.0,1.5,21.0,565.5,810.25,616.08
2016,11,9,13,0,853.0,85.0,1.5,21.0,554.0,812.73,618.29
2016,11,9,13,15,606.0,144.5,1.45,21.0,471.5,684.88,529.03
2016,11,9,13,30,359.0,204.0,1.4,21.0,389.0,533.38,416.11
2016,11,9,13,45,581.0,142.0,1.4,21.5,422.5,656.96,511.52
2016,11,9,14,0,803.0,80.0,1.4,22.0,456.0,750.77,577.25
2016,11,9,14,15,784.0,77.5,1.4,21.5,422.5,721.3,557.69
2016,11,9,14,30,765.0,75.0,1.4,21.0,389.0,689.46,537.45
2016,11,9,14,45,736.5,72.0,1.4,21.0,350.5,647.94,508.78
2016,11,9,15,0,708.0,69.0,1.4,21.0,312.0,605.05,478.51
2016,11,9,15,15,669.0,64.5,1.3,20.5,270.0,556.7,442.93
2016,11,9,15,30,630.0,60.0,1.2,20.0,228.0,504.51,402.57
2016,11,9,15,45,572.0,53.5,1.2,20.0,184.5,438.91,350.11
2016,11,9,16,0,514.0,47.0,1.2,20.0,141.0,375.98,297.67
2016,11,9,16,15,419.5,38.0,1.2,19.5,100.0,294.18,228.71
2016,11,9,16,30,325.0,29.0,1.2,19.0,59.0,220.01,154.78
2016,11,9,16,45,162.5,14.5,1.25,19.0,29.5,102.96,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,15.0,10.0,9.53,0.0
2016,11,10,7,15,11.5,27.5,3.05,15.0,29.0,24.54,12.52
2016,11,10,7,30,23.0,45.0,3.2,15.0,48.0,39.14,27.97
2016,11,10,7,45,37.5,63.5,3.35,15.5,71.0,58.32,42.01
2016,11,10,8,0,52.0,82.0,3.5,16.0,94.0,79.73,59.33
2016,11,10,8,15,61.0,100.5,3.3,16.0,117.0,102.16,78.09
2016,11,10,8,30,70.0,119.0,3.1,16.0,140.0,125.83,98.04
2016,11,10,8,45,77.5,136.0,2.9,16.5,162.5,148.89,117.28
2016,11,10,9,0,85.0,153.0,2.7,17.0,185.0,172.85,137.07
2016,11,10,9,15,211.5,160.0,2.45,17.0,249.0,240.18,190.79
2016,11,10,9,30,338.0,167.0,2.2,17.0,313.0,315.41,251.1
2016,11,10,9,45,449.5,155.0,1.95,17.5,364.0,380.87,302.96
2016,11,10,10,0,561.0,143.0,1.7,18.0,415.0,450.83,357.44
2016,11,10,10,15,428.5,183.0,1.5,18.0,397.5,441.89,349.72
2016,11,10,10,30,296.0,223.0,1.3,18.0,380.0,415.01,327.72
2016,11,10,10,45,337.0,223.0,1.1,18.5,406.5,454.91,357.5
2016,11,10,11,0,378.0,223.0,0.9,19.0,433.0,496.48,387.15
2016,11,10,11,15,319.5,239.0,0.9,19.0,419.0,485.98,378.23
2016,11,10,11,30,261.0,255.0,0.9,19.0,405.0,471.49,366.6
2016,11,10,11,45,259.5,256.5,0.9,19.5,406.0,480.79,373.03
2016,11,10,12,0,258.0,258.0,0.9,20.0,407.0,489.09,378.48
2016,11,10,12,15,249.5,256.5,1.0,20.0,399.0,487.45,377.92
2016,11,10,12,30,241.0,255.0,1.1,20.0,391.0,472.71,367.99
2016,11,10,12,45,337.5,229.5,1.2,20.5,415.5,538.0,418.55
2016,11,10,13,0,434.0,204.0,1.3,21.0,440.0,603.36,467.66
2016,11,10,13,15,619.5,144.5,1.25,21.0,468.0,694.21,536.2
2016,11,10,13,30,805.0,85.0,1.2,21.0,496.0,770.2,588.63
2016,11,10,13,45,607.0,127.0,1.15,21.0,427.5,659.68,510.61
2016,11,10,14,0,409.0,169.0,1.1,21.0,359.0,540.84,422.46
2016,11,10,14,15,281.0,171.0,1.05,21.0,297.0,426.86,337.07
2016,11,10,14,30,153.0,173.0,1.0,21.0,235.0,318.01,252.39
2016,11,10,14,45,146.5,156.5,0.95,21.0,211.5,292.32,233.27
2016,11,10,15,0,140.0,140.0,0.9,21.0,188.0,266.42,213.15
2016,11,10,15,15,131.5,122.0,0.9,21.0,162.5,236.99,189.88
2016,11,10,15,30,123.0,104.0,0.9,21.0,137.0,207.58,166.09
2016,11,10,15,45,305.5,75.5,0.9,21.0,135.5,300.57,240.77
2016,11,10,16,0,488.0,47.0,0.9,21.0,134.0,360.25,284.02
2016,11,10,16,15,393.0,37.5,0.95,20.5,94.5,278.93,215.17
2016,11,10,16,30,298.0,28.0,1.0,20.0,55.0,205.49,141.14
2016,11,10,16,45,149.0,14.0,1.05,19.5,27.5,78.03,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,15.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,15.0,13.0,12.39,0.0
2016,11,11,7,15,76.0,28.5,1.4,15.0,38.0,23.46,11.06
2016,11,11,7,30,152.0,44.0,1.5,15.0,63.0,35.63,24.9
2016,11,11,7,45,186.5,61.0,1.6,15.5,94.5,62.68,40.93
2016,11,11,8,0,221.0,78.0,1.7,16.0,126.0,94.8,64.53
2016,11,11,8,15,243.0,94.5,1.65,16.0,157.5,128.43,92.02
2016,11,11,8,30,265.0,111.0,1.6,16.0,189.0,164.56,122.68
2016,11,11,8,45,283.0,125.0,1.6,16.5,219.0,199.58,152.66
2016,11,11,9,0,301.0,139.0,1.6,17.0,249.0,236.29,183.82
2016,11,11,9,15,262.0,159.5,1.65,17.5,262.5,258.79,203.9
2016,11,11,9,30,223.0,180.0,1.7,18.0,276.0,273.53,216.8
2016,11,11,9,45,323.0,177.5,1.8,18.5,327.5,336.11,266.7
2016,11,11,10,0,423.0,175.0,1.9,19.0,379.0,408.73,323.83
2016,11,11,10,15,292.5,205.5,1.95,19.0,350.0,380.03,301.4
2016,11,11,10,30,162.0,236.0,2.0,19.0,321.0,339.53,269.0
2016,11,11,10,45,133.0,243.0,2.05,19.0,314.0,336.16,266.26
2016,11,11,11,0,104.0,250.0,2.1,19.0,307.0,322.45,255.2
2016,11,11,11,15,114.5,255.5,2.1,19.0,320.0,340.38,269.41
2016,11,11,11,30,125.0,261.0,2.1,19.0,333.0,368.15,290.93
2016,11,11,11,45,206.5,255.5,2.15,19.0,374.5,428.74,339.39
2016,11,11,12,0,288.0,250.0,2.2,19.0,416.0,502.83,397.1
2016,11,11,12,15,298.5,245.5,2.2,19.0,416.0,513.17,404.99
2016,11,11,12,30,309.0,241.0,2.2,19.0,416.0,522.55,412.59
2016,11,11,12,45,199.5,241.0,2.2,19.0,353.0,426.75,338.25
2016,11,11,13,0,90.0,241.0,2.2,19.0,290.0,328.91,260.79
2016,11,11,13,15,163.5,231.0,2.2,19.0,315.5,391.56,312.19
2016,11,11,13,30,237.0,221.0,2.2,19.0,341.0,440.99,352.28
2016,11,11,13,45,261.5,205.0,2.2,19.0,331.0,454.93,363.78
2016,11,11,14,0,286.0,189.0,2.2,19.0,321.0,454.3,364.57
2016,11,11,14,15,282.0,174.5,2.15,18.5,297.0,431.57,348.27
2016,11,11,14,30,278.0,160.0,2.1,18.0,273.0,407.78,331.01
2016,11,11,14,45,264.5,146.5,2.1,18.0,245.5,377.42,307.53
2016,11,11,15,0,251.0,133.0,2.1,18.0,218.0,346.79,283.4
2016,11,11,15,15,236.0,116.5,2.0,18.0,187.5,311.07,254.53
2016,11,11,15,30,221.0,100.0,1.9,18.0,157.0,275.45,225.07
2016,11,11,15,45,199.0,82.5,1.8,18.0,126.5,234.47,190.39
2016,11,11,16,0,177.0,65.0,1.7,18.0,96.0,194.41,155.62
2016,11,11,16,15,134.5,47.5,1.55,17.5,67.0,144.69,112.15
2016,11,11,16,30,92.0,30.0,1.4,17.0,38.0,97.09,64.22
2016,11,11,16,45,46.0,15.0,1.25,17.0,19.0,34.19,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,61.0,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,122.0,13.0,1.7,15.0,16.0,12.39,0.0
2016,11,12,7,15,258.0,24.0,1.65,15.0,49.5,19.27,7.36
2016,11,12,7,30,394.0,35.0,1.6,15.0,83.0,27.54,17.89
2016,11,12,7,45,476.5,42.5,1.6,15.5,125.0,61.6,31.24
2016,11,12,8,0,559.0,50.0,1.6,16.0,167.0,107.78,60.84
2016,11,12,8,15,609.5,55.0,1.5,16.0,209.0,155.26,98.46
2016,11,12,8,30,660.0,60.0,1.4,16.0,251.0,207.8,143.4
2016,11,12,8,45,695.5,63.5,1.3,16.5,291.5,260.47,189.76
2016,11,12,9,0,731.0,67.0,1.2,17.0,332.0,314.55,236.87
2016,11,12,9,15,754.5,69.5,1.15,17.0,367.5,365.39,281.23
2016,11,12,9,30,778.0,72.0,1.1,17.0,403.0,417.03,325.0
2016,11,12,9,45,801.0,72.0,1.1,17.5,434.5,466.31,365.25
2016,11,12,10,0,824.0,72.0,1.1,18.0,466.0,515.64,404.25
2016,11,12,10,15,835.0,73.5,1.15,18.0,490.5,559.53,439.15
2016,11,12,10,30,846.0,75.0,1.2,18.0,515.0,599.42,470.39
2016,11,12,10,45,623.5,144.0,1.25,18.5,474.5,566.49,443.69
2016,11,12,11,0,401.0,213.0,1.3,19.0,434.0,499.47,391.32
2016,11,12,11,15,290.0,236.0,1.4,19.0,397.5,460.49,361.59
2016,11,12,11,30,179.0,259.0,1.5,19.0,361.0,405.27,318.5
2016,11,12,11,45,233.5,253.5,1.65,19.0,386.5,446.48,351.92
2016,11,12,12,0,288.0,248.0,1.8,19.0,412.0,499.96,393.58
2016,11,12,12,15,269.5,248.5,2.0,19.0,401.0,493.12,388.71
2016,11,12,12,30,251.0,249.0,2.2,19.0,390.0,484.8,383.01
2016,11,12,12,45,548.5,164.5,2.45,19.0,462.5,644.98,511.15
2016,11,12,13,0,846.0,80.0,2.7,19.0,535.0,794.11,621.92
2016,11,12,13,15,536.0,150.0,2.8,19.0,434.5,623.87,496.21
2016,11,12,13,30,226.0,220.0,2.9,19.0,334.0,430.61,344.43
2016,11,12,13,45,514.5,147.0,3.0,19.0,387.5,600.34,482.59
2016,11,12,14,0,803.0,74.0,3.1,19.0,441.0,737.33,586.65
2016,11,12,14,15,784.5,71.5,3.15,18.5,408.5,708.52,566.71
2016,11,12,14,30,766.0,69.0,3.2,18.0,376.0,677.36,545.88
2016,11,12,14,45,740.0,66.0,3.3,18.0,338.5,638.03,517.56
2016,11,12,15,0,714.0,63.0,3.4,18.0,301.0,597.25,487.45
2016,11,12,15,15,675.0,59.0,3.6,18.0,259.5,545.42,447.56
2016,11,12,15,30,636.0,55.0,3.8,18.0,218.0,498.04,408.74
2016,11,12,15,45,575.0,49.0,4.0,18.0,175.0,431.66,353.15
2016,11,12,16,0,514.0,43.0,4.2,18.0,132.0,368.22,297.89
2016,11,12,16,15,413.5,34.5,4.3,17.5,92.0,284.77,224.54
2016,11,12,16,30,313.0,26.0,4.4,17.0,52.0,207.77,139.48
2016,11,12,16,45,156.5,13.0,4.5,16.5,26.0,79.85,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,63.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,11,13,7,0,127.0,12.0,0.9,14.0,15.0,11.44,0.0
2016,11,13,7,15,266.5,23.5,0.7,14.0,49.0,18.97,6.32
2016,11,13,7,30,406.0,35.0,0.5,14.0,83.0,27.74,18.11
2016,11,13,7,45,484.0,43.0,0.35,14.5,124.5,61.46,31.4
2016,11,13,8,0,562.0,51.0,0.2,15.0,166.0,107.82,60.87
2016,11,13,8,15,613.5,56.0,0.3,15.0,209.0,155.5,98.19
2016,11,13,8,30,665.0,61.0,0.4,15.0,252.0,208.34,142.98
2016,11,13,8,45,334.5,93.0,0.55,15.5,189.5,184.32,138.15
2016,11,13,9,0,4.0,125.0,0.7,16.0,127.0,117.78,93.09
2016,11,13,9,15,22.0,146.5,0.8,16.0,156.0,145.58,115.86
2016,11,13,9,30,40.0,168.0,0.9,16.0,185.0,178.4,142.4
2016,11,13,9,45,430.0,123.0,1.0,16.5,326.5,336.11,268.09
2016,11,13,10,0,820.0,78.0,1.1,17.0,468.0,517.77,408.3
2016,11,13,10,15,432.5,145.5,1.15,17.0,352.0,402.65,319.93
2016,11,13,10,30,45.0,213.0,1.2,17.0,236.0,237.84,188.26
2016,11,13,10,45,43.5,219.0,1.25,17.5,242.0,245.87,194.91
2016,11,13,11,0,42.0,225.0,1.3,18.0,248.0,253.79,200.66
2016,11,13,11,15,34.5,222.0,1.4,18.0,241.0,247.7,195.74
2016,11,13,11,30,27.0,219.0,1.5,18.0,234.0,232.25,183.5
2016,11,13,11,45,55.0,235.5,1.6,18.0,266.5,282.06,223.53
2016,11,13,12,0,83.0,252.0,1.7,18.0,299.0,324.73,257.43
2016,11,13,12,15,82.5,250.0,1.75,18.0,296.5,325.15,257.77
2016,11,13,12,30,82.0,248.0,1.8,18.0,294.0,325.37,258.2
2016,11,13,12,45,158.0,242.0,1.85,18.5,328.0,394.06,313.15
2016,11,13,13,0,234.0,236.0,1.9,19.0,362.0,451.44,358.37
2016,11,13,13,15,232.0,228.0,1.85,19.0,348.5,442.92,351.89
2016,11,13,13,30,230.0,220.0,1.8,19.0,335.0,433.55,345.18
2016,11,13,13,45,228.5,207.5,1.8,19.0,316.5,418.2,334.15
2016,11,13,14,0,227.0,195.0,1.8,19.0,298.0,401.99,322.39
2016,11,13,14,15,505.0,132.0,1.75,19.0,339.0,563.2,451.48
2016,11,13,14,30,783.0,69.0,1.7,19.0,380.0,688.31,545.13
2016,11,13,14,45,756.0,66.0,1.7,19.0,341.5,647.98,515.23
2016,11,13,15,0,729.0,63.0,1.7,19.0,303.0,606.19,485.13
2016,11,13,15,15,689.5,58.5,1.7,18.5,261.0,553.12,445.98
2016,11,13,15,30,650.0,54.0,1.7,18.0,219.0,500.09,404.52
2016,11,13,15,45,588.5,48.5,1.7,18.0,176.0,438.09,353.29
2016,11,13,16,0,527.0,43.0,1.7,18.0,133.0,374.65,299.01
2016,11,13,16,15,426.5,34.0,1.65,17.5,92.5,290.29,225.98
2016,11,13,16,30,326.0,25.0,1.6,17.0,52.0,211.4,136.94
2016,11,13,16,45,163.0,12.5,1.55,16.5,26.0,81.94,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,64.5,5.5,2.2,13.0,7.0,0.0,0.0
2016,11,14,7,0,129.0,11.0,2.2,13.0,14.0,10.48,0.0
2016,11,14,7,15,274.0,22.0,2.15,13.0,47.5,17.68,4.47
2016,11,14,7,30,419.0,33.0,2.1,13.0,81.0,26.05,16.57
2016,11,14,7,45,502.5,40.5,2.1,13.5,123.5,59.02,29.27
2016,11,14,8,0,586.0,48.0,2.1,14.0,166.0,106.34,59.12
2016,11,14,8,15,637.5,53.0,2.0,14.0,209.5,156.7,99.07
2016,11,14,8,30,689.0,58.0,1.9,14.0,253.0,210.43,145.38
2016,11,14,8,45,348.0,92.0,1.8,14.5,191.0,186.3,140.74
2016,11,14,9,0,7.0,126.0,1.7,15.0,129.0,119.71,95.31
2016,11,14,9,15,3.5,129.5,1.55,15.0,131.0,122.45,97.65
2016,11,14,9,30,0.0,133.0,1.4,15.0,133.0,124.74,99.37
2016,11,14,9,45,55.0,169.5,1.3,15.5,195.5,189.82,152.37
2016,11,14,10,0,110.0,206.0,1.2,16.0,258.0,258.61,207.22
2016,11,14,10,15,61.0,194.5,1.05,16.0,224.0,224.97,179.6
2016,11,14,10,30,12.0,183.0,0.9,16.0,190.0,181.69,144.13
2016,11,14,10,45,22.5,200.0,0.8,16.5,212.5,206.19,163.55
2016,11,14,11,0,33.0,217.0,0.7,17.0,235.0,239.29,189.17
2016,11,14,11,15,37.5,224.0,0.6,17.0,244.5,252.05,198.76
2016,11,14,11,30,42.0,231.0,0.5,17.0,254.0,265.14,208.65
2016,11,14,11,45,36.5,227.0,0.4,17.5,247.5,258.89,202.91
2016,11,14,12,0,31.0,223.0,0.3,18.0,241.0,252.29,197.05
2016,11,14,12,15,22.0,210.0,0.4,18.0,222.5,222.55,174.19
2016,11,14,12,30,13.0,197.0,0.5,18.0,204.0,202.68,158.86
2016,11,14,12,45,168.5,208.5,0.6,18.5,298.5,363.15,287.55
2016,11,14,13,0,324.0,220.0,0.7,19.0,393.0,516.99,403.87
2016,11,14,13,15,162.0,187.5,0.9,19.0,274.0,337.94,267.39
2016,11,14,13,30,0.0,155.0,1.1,19.0,155.0,151.05,117.78
2016,11,14,13,45,408.0,115.5,1.35,19.0,299.5,475.45,383.91
2016,11,14,14,0,816.0,76.0,1.6,19.0,444.0,746.08,585.03
2016,11,14,14,15,408.0,79.0,1.75,18.5,263.0,429.54,348.4
2016,11,14,14,30,0.0,82.0,1.9,18.0,82.0,77.03,58.67
2016,11,14,14,45,361.0,73.5,2.1,18.0,191.5,365.95,303.57
2016,11,14,15,0,722.0,65.0,2.3,18.0,301.0,602.17,489.25
2016,11,14,15,15,681.5,60.5,2.5,17.5,259.0,548.72,447.53
2016,11,14,15,30,641.0,56.0,2.7,17.0,217.0,500.17,409.11
2016,11,14,15,45,577.0,50.0,2.9,17.0,173.5,432.15,352.59
2016,11,14,16,0,513.0,44.0,3.1,17.0,130.0,367.19,296.29
2016,11,14,16,15,409.5,35.0,3.15,16.5,90.0,282.04,221.27
2016,11,14,16,30,306.0,26.0,3.2,16.0,50.0,201.45,127.27
2016,11,14,16,45,153.0,13.0,3.3,15.5,25.0,77.91,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,76.5,5.0,2.05,13.5,6.5,0.0,0.0
2016,11,15,7,0,153.0,10.0,2.1,14.0,13.0,9.53,0.0
2016,11,15,7,15,299.5,19.5,2.25,14.0,46.0,15.47,1.99
2016,11,15,7,30,446.0,29.0,2.4,14.0,79.0,24.59,15.13
2016,11,15,7,45,523.0,35.5,2.55,14.5,120.0,56.12,26.54
2016,11,15,8,0,600.0,42.0,2.7,15.0,161.0,102.47,55.18
2016,11,15,8,15,648.0,46.5,2.7,15.0,203.0,150.58,93.14
2016,11,15,8,30,696.0,51.0,2.7,15.0,245.0,203.41,138.88
2016,11,15,8,45,726.0,54.5,2.75,15.5,284.0,254.73,185.3
2016,11,15,9,0,756.0,58.0,2.8,16.0,323.0,308.12,233.4
2016,11,15,9,15,778.0,60.5,2.9,16.0,358.5,359.24,279.63
2016,11,15,9,30,800.0,63.0,3.0,16.0,394.0,410.97,325.41
2016,11,15,9,45,792.0,72.0,3.15,16.5,420.5,455.75,364.09
2016,11,15,10,0,784.0,81.0,3.3,17.0,447.0,497.96,399.48
2016,11,15,10,15,569.0,141.5,3.4,17.0,415.0,472.52,380.5
2016,11,15,10,30,354.0,202.0,3.5,17.0,383.0,424.34,341.95
2016,11,15,10,45,585.5,145.0,3.6,17.0,455.0,538.3,434.71
2016,11,15,11,0,817.0,88.0,3.7,17.0,527.0,651.44,524.97
2016,11,15,11,15,539.5,166.0,3.85,17.0,458.5,566.21,456.23
2016,11,15,11,30,262.0,244.0,4.0,17.0,390.0,457.39,367.68
2016,11,15,11,45,260.5,245.5,4.2,17.0,391.0,466.62,375.78
2016,11,15,12,0,259.0,247.0,4.4,17.0,392.0,474.87,382.78
2016,11,15,12,15,150.5,236.5,4.65,17.0,321.0,373.76,301.9
2016,11,15,12,30,42.0,226.0,4.9,17.0,250.0,268.43,215.55
2016,11,15,12,45,21.5,196.0,5.15,17.0,208.5,209.46,167.85
2016,11,15,13,0,1.0,166.0,5.4,17.0,167.0,162.03,128.77
2016,11,15,13,15,0.5,135.5,5.45,17.0,136.0,130.35,102.95
2016,11,15,13,30,0.0,105.0,5.5,17.0,105.0,99.12,77.28
2016,11,15,13,45,0.0,99.5,5.6,17.0,99.5,93.83,73.04
2016,11,15,14,0,0.0,94.0,5.7,17.0,94.0,88.56,68.78
2016,11,15,14,15,0.0,108.0,5.65,16.5,108.0,103.65,81.66
2016,11,15,14,30,0.0,122.0,5.6,16.0,122.0,120.07,95.7
2016,11,15,14,45,0.0,109.5,5.6,16.0,109.5,107.75,85.52
2016,11,15,15,0,0.0,97.0,5.6,16.0,97.0,95.45,75.28
2016,11,15,15,15,0.0,83.5,5.5,15.5,83.5,82.01,64.08
2016,11,15,15,30,0.0,70.0,5.4,15.0,70.0,68.55,52.68
2016,11,15,15,45,0.0,56.0,5.3,15.0,56.0,54.44,40.46
2016,11,15,16,0,0.0,42.0,5.2,15.0,42.0,40.17,28.02
2016,11,15,16,15,0.0,29.0,4.95,14.5,29.0,26.94,16.37
2016,11,15,16,30,0.0,16.0,4.7,14.0,16.0,14.84,3.97
2016,11,15,16,45,0.0,8.0,4.5,14.0,8.0,7.63,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,219.0,16.0,5.0,12.0,39.5,12.33,0.0
2016,11,16,7,30,438.0,32.0,5.2,12.0,79.0,25.48,15.86
2016,11,16,7,45,524.0,39.0,5.45,12.5,122.0,56.41,27.4
2016,11,16,8,0,610.0,46.0,5.7,13.0,165.0,106.05,58.38
2016,11,16,8,15,662.0,51.0,5.85,13.0,208.5,155.69,97.72
2016,11,16,8,30,714.0,56.0,6.0,13.0,252.0,210.55,145.68
2016,11,16,8,45,746.0,59.5,6.2,13.5,293.0,263.34,194.29
2016,11,16,9,0,778.0,63.0,6.4,14.0,334.0,318.4,245.04
2016,11,16,9,15,801.0,66.0,6.45,14.0,370.5,371.52,294.27
2016,11,16,9,30,824.0,69.0,6.5,14.0,407.0,425.32,343.18
2016,11,16,9,45,839.5,71.0,6.55,14.5,438.0,474.92,387.0
2016,11,16,10,0,855.0,73.0,6.6,15.0,469.0,523.88,429.13
2016,11,16,10,15,865.5,74.5,6.6,15.0,493.5,568.6,467.59
2016,11,16,10,30,876.0,76.0,6.6,15.0,518.0,609.19,502.03
2016,11,16,10,45,880.5,78.0,6.65,15.0,535.0,646.74,533.43
2016,11,16,11,0,885.0,80.0,6.7,15.0,552.0,681.86,562.39
2016,11,16,11,15,888.5,80.5,6.75,14.5,562.0,712.01,587.41
2016,11,16,11,30,892.0,81.0,6.8,14.0,572.0,739.34,609.62
2016,11,16,11,45,888.5,82.5,6.85,14.0,573.5,759.65,625.33
2016,11,16,12,0,885.0,84.0,6.9,14.0,575.0,776.64,638.59
2016,11,16,12,15,882.5,83.5,6.9,14.0,569.5,788.72,648.01
2016,11,16,12,30,880.0,83.0,6.9,14.0,564.0,797.42,654.98
2016,11,16,12,45,872.5,83.0,6.9,14.0,550.5,805.53,661.65
2016,11,16,13,0,865.0,83.0,6.9,14.0,537.0,804.2,661.19
2016,11,16,13,15,855.5,82.0,6.85,14.0,516.5,796.66,655.92
2016,11,16,13,30,846.0,81.0,6.8,14.0,496.0,785.78,648.21
2016,11,16,13,45,831.0,79.5,6.8,14.0,468.5,766.75,634.4
2016,11,16,14,0,816.0,78.0,6.8,14.0,441.0,744.76,618.3
2016,11,16,14,15,796.0,75.5,6.75,14.0,407.5,714.99,595.83
2016,11,16,14,30,776.0,73.0,6.7,14.0,374.0,682.85,571.29
2016,11,16,14,45,746.5,70.0,6.65,14.0,335.5,641.17,538.76
2016,11,16,15,0,717.0,67.0,6.6,14.0,297.0,598.12,504.52
2016,11,16,15,15,674.5,62.5,6.5,13.5,255.0,548.46,463.69
2016,11,16,15,30,632.0,58.0,6.4,13.0,213.0,494.84,418.05
2016,11,16,15,45,563.5,52.0,6.35,13.0,169.5,424.73,356.4
2016,11,16,16,0,495.0,46.0,6.3,13.0,126.0,357.88,295.7
2016,11,16,16,15,385.0,36.0,6.1,12.5,86.5,269.31,214.81
2016,11,16,16,30,275.0,26.0,5.9,12.0,47.0,184.08,109.04
2016,11,16,16,45,137.5,13.0,5.7,12.0,23.5,70.94,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,15.0,2.0,10.0,37.0,11.53,0.0
2016,11,17,7,30,421.0,30.0,2.0,10.0,74.0,23.75,14.42
2016,11,17,7,45,509.0,37.5,2.05,10.5,116.5,53.22,25.83
2016,11,17,8,0,597.0,45.0,2.1,11.0,159.0,102.38,56.32
2016,11,17,8,15,649.5,49.5,2.1,11.0,202.0,150.7,94.3
2016,11,17,8,30,702.0,54.0,2.1,11.0,245.0,204.3,140.8
2016,11,17,8,45,739.5,57.5,2.1,11.5,286.5,257.76,189.18
2016,11,17,9,0,777.0,61.0,2.1,12.0,328.0,314.09,239.98
2016,11,17,9,15,800.5,63.5,2.05,12.0,364.5,366.7,287.69
2016,11,17,9,30,824.0,66.0,2.0,12.0,401.0,420.04,334.83
2016,11,17,9,45,843.5,67.0,1.95,12.5,432.5,470.33,377.6
2016,11,17,10,0,863.0,68.0,1.9,13.0,464.0,518.84,417.6
2016,11,17,10,15,874.5,69.5,1.85,13.0,489.0,563.83,454.38
2016,11,17,10,30,886.0,71.0,1.8,13.0,514.0,607.28,488.96
2016,11,17,10,45,663.0,133.0,1.75,13.5,471.5,571.4,459.21
2016,11,17,11,0,440.0,195.0,1.7,14.0,429.0,509.56,409.09
2016,11,17,11,15,675.5,133.5,1.6,14.0,500.0,627.05,501.93
2016,11,17,11,30,911.0,72.0,1.5,14.0,571.0,740.27,585.26
2016,11,17,11,45,913.0,72.0,1.45,14.5,573.5,763.27,598.73
2016,11,17,12,0,915.0,72.0,1.4,15.0,576.0,783.07,610.83
2016,11,17,12,15,912.5,71.5,1.35,15.0,570.5,795.49,618.9
2016,11,17,12,30,910.0,71.0,1.3,15.0,565.0,804.42,624.67
2016,11,17,12,45,905.5,70.5,1.3,15.0,552.0,808.27,627.67
2016,11,17,13,0,901.0,70.0,1.3,15.0,539.0,808.6,628.41
2016,11,17,13,15,892.5,69.0,1.35,15.0,518.5,801.65,624.85
2016,11,17,13,30,884.0,68.0,1.4,15.0,498.0,791.31,619.05
2016,11,17,13,45,871.0,66.5,1.45,15.0,471.0,773.53,608.03
2016,11,17,14,0,858.0,65.0,1.5,15.0,444.0,752.71,594.84
2016,11,17,14,15,839.5,63.0,1.5,15.0,410.5,730.65,580.14
2016,11,17,14,30,821.0,61.0,1.5,15.0,377.0,699.59,558.68
2016,11,17,14,45,795.0,58.0,1.55,15.0,338.5,659.63,530.68
2016,11,17,15,0,769.0,55.0,1.6,15.0,300.0,618.09,500.75
2016,11,17,15,15,730.0,51.5,1.5,14.5,258.0,566.09,461.37
2016,11,17,15,30,691.0,48.0,1.4,14.0,216.0,514.01,419.44
2016,11,17,15,45,631.0,43.0,1.35,14.0,172.5,448.01,364.28
2016,11,17,16,0,571.0,38.0,1.3,14.0,129.0,384.35,308.78
2016,11,17,16,15,467.0,30.0,1.3,13.5,88.5,298.03,232.19
2016,11,17,16,30,363.0,22.0,1.3,13.0,48.0,214.44,119.45
2016,11,17,16,45,181.5,11.0,1.3,13.0,24.0,87.57,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
