Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,194.0,15.5,3.65,9.5,35.0,12.06,0.0
2016,11,18,7,30,388.0,31.0,3.7,10.0,70.0,24.84,15.12
2016,11,18,7,45,478.5,39.0,3.8,11.0,112.0,52.23,26.16
2016,11,18,8,0,569.0,47.0,3.9,12.0,154.0,98.4,54.07
2016,11,18,8,15,624.5,53.0,3.8,12.0,197.5,147.2,92.16
2016,11,18,8,30,680.0,59.0,3.7,12.0,241.0,201.61,139.07
2016,11,18,8,45,717.0,63.0,3.65,12.5,282.5,255.42,187.74
2016,11,18,9,0,754.0,67.0,3.6,13.0,324.0,310.85,237.92
2016,11,18,9,15,778.0,70.0,3.85,13.5,360.5,362.99,285.27
2016,11,18,9,30,802.0,73.0,4.1,14.0,397.0,415.96,332.32
2016,11,18,9,45,824.5,74.0,4.35,14.5,429.0,466.67,376.64
2016,11,18,10,0,847.0,75.0,4.6,15.0,461.0,517.38,419.93
2016,11,18,10,15,857.0,76.5,4.7,15.0,485.0,561.43,457.5
2016,11,18,10,30,867.0,78.0,4.8,15.0,509.0,603.88,493.04
2016,11,18,10,45,873.5,79.0,4.95,15.5,526.0,641.76,523.56
2016,11,18,11,0,880.0,80.0,5.1,16.0,543.0,673.8,549.13
2016,11,18,11,15,882.5,80.5,5.25,16.0,552.5,703.12,572.66
2016,11,18,11,30,885.0,81.0,5.4,16.0,562.0,729.58,593.07
2016,11,18,11,45,885.0,81.0,5.55,16.5,564.0,750.65,608.29
2016,11,18,12,0,885.0,81.0,5.7,17.0,566.0,768.54,621.18
2016,11,18,12,15,882.0,81.0,5.85,17.0,560.5,780.86,631.16
2016,11,18,12,30,879.0,81.0,6.0,17.0,555.0,789.81,638.76
2016,11,18,12,45,876.5,79.0,6.15,17.0,542.5,793.38,642.45
2016,11,18,13,0,874.0,77.0,6.3,17.0,530.0,793.53,643.71
2016,11,18,13,15,865.5,76.0,6.35,17.0,510.0,793.16,644.33
2016,11,18,13,30,857.0,75.0,6.4,17.0,490.0,783.16,637.72
2016,11,18,13,45,845.0,73.5,6.5,17.0,463.5,766.56,626.33
2016,11,18,14,0,833.0,72.0,6.6,17.0,437.0,746.91,612.57
2016,11,18,14,15,814.5,69.5,6.55,16.5,404.0,718.24,592.36
2016,11,18,14,30,796.0,67.0,6.5,16.0,371.0,687.11,569.95
2016,11,18,14,45,769.0,64.0,6.5,16.0,333.0,647.09,539.13
2016,11,18,15,0,742.0,61.0,6.5,16.0,295.0,605.56,506.48
2016,11,18,15,15,701.5,57.0,6.35,15.5,253.5,552.73,463.65
2016,11,18,15,30,661.0,53.0,6.2,15.0,212.0,499.9,418.82
2016,11,18,15,45,596.5,47.0,6.05,15.0,168.5,436.25,362.56
2016,11,18,16,0,532.0,41.0,5.9,15.0,125.0,371.05,303.35
2016,11,18,16,15,422.0,32.0,5.7,14.5,85.0,282.81,222.42
2016,11,18,16,30,312.0,23.0,5.5,14.0,45.0,196.38,103.61
2016,11,18,16,45,156.0,11.5,5.3,13.5,22.5,77.06,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,132.0,17.0,9.2,14.0,30.0,13.38,0.0
2016,11,19,7,30,264.0,34.0,9.1,14.0,60.0,26.64,16.01
2016,11,19,7,45,354.5,44.0,9.0,14.0,98.0,51.15,28.32
2016,11,19,8,0,445.0,54.0,8.9,14.0,136.0,91.83,53.43
2016,11,19,8,15,505.5,60.5,8.85,14.0,176.5,134.72,86.39
2016,11,19,8,30,566.0,67.0,8.8,14.0,217.0,183.96,128.27
2016,11,19,8,45,283.0,46.0,8.75,14.5,121.0,121.83,89.24
2016,11,19,9,0,0.0,25.0,8.7,15.0,25.0,23.19,14.18
2016,11,19,9,15,0.0,60.0,8.65,15.0,60.0,55.79,41.94
2016,11,19,9,30,0.0,95.0,8.6,15.0,95.0,88.7,69.71
2016,11,19,9,45,0.0,106.0,8.55,15.0,106.0,99.2,78.42
2016,11,19,10,0,0.0,117.0,8.5,15.0,117.0,109.81,87.18
2016,11,19,10,15,0.0,104.0,8.45,15.0,104.0,97.35,76.59
2016,11,19,10,30,0.0,91.0,8.4,15.0,91.0,84.89,66.04
2016,11,19,10,45,76.5,164.0,8.4,15.5,204.0,208.99,170.56
2016,11,19,11,0,153.0,237.0,8.4,16.0,317.0,347.83,284.8
2016,11,19,11,15,76.5,189.0,8.3,16.0,229.0,241.43,196.68
2016,11,19,11,30,0.0,141.0,8.2,16.0,141.0,133.81,106.08
2016,11,19,11,45,0.0,135.5,8.1,16.0,135.5,128.49,101.7
2016,11,19,12,0,0.0,130.0,8.0,16.0,130.0,123.16,97.28
2016,11,19,12,15,24.5,177.5,7.9,16.0,190.5,198.97,160.67
2016,11,19,12,30,49.0,225.0,7.8,16.0,251.0,273.25,222.09
2016,11,19,12,45,68.0,226.0,7.75,16.0,261.5,291.7,237.83
2016,11,19,13,0,87.0,227.0,7.7,16.0,272.0,310.46,253.9
2016,11,19,13,15,45.5,194.5,7.65,16.0,218.0,241.08,196.31
2016,11,19,13,30,4.0,162.0,7.6,16.0,164.0,162.39,130.36
2016,11,19,13,45,2.0,93.0,7.55,16.0,94.0,88.95,69.39
2016,11,19,14,0,0.0,24.0,7.5,16.0,24.0,22.27,13.24
2016,11,19,14,15,28.0,89.0,7.4,16.0,99.5,110.3,88.59
2016,11,19,14,30,56.0,154.0,7.3,16.0,175.0,210.46,172.97
2016,11,19,14,45,51.5,139.5,7.2,16.0,157.0,191.26,156.95
2016,11,19,15,0,47.0,125.0,7.1,16.0,139.0,172.21,140.99
2016,11,19,15,15,40.5,108.0,6.95,15.5,119.0,148.58,121.14
2016,11,19,15,30,34.0,91.0,6.8,15.0,99.0,125.17,101.14
2016,11,19,15,45,25.0,73.0,6.65,15.0,78.5,99.01,78.28
2016,11,19,16,0,16.0,55.0,6.5,15.0,58.0,73.03,55.44
2016,11,19,16,15,8.0,37.5,6.4,15.0,39.0,43.76,29.68
2016,11,19,16,30,0.0,20.0,6.3,15.0,20.0,19.15,4.36
2016,11,19,16,45,0.0,10.0,6.2,15.0,10.0,9.53,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.0,12.0,11.13,0.0
2016,11,20,7,30,0.0,24.0,2.8,13.0,24.0,22.28,12.33
2016,11,20,7,45,0.0,39.0,2.8,13.5,39.0,35.74,24.11
2016,11,20,8,0,0.0,54.0,2.8,14.0,54.0,49.52,36.22
2016,11,20,8,15,0.0,70.5,2.8,14.0,70.5,64.84,49.57
2016,11,20,8,30,0.0,87.0,2.8,14.0,87.0,80.36,62.95
2016,11,20,8,45,1.0,101.5,2.85,14.5,102.0,94.47,74.79
2016,11,20,9,0,2.0,116.0,2.9,15.0,117.0,108.8,86.64
2016,11,20,9,15,16.5,135.0,2.9,15.0,142.0,132.54,106.16
2016,11,20,9,30,31.0,154.0,2.9,15.0,167.0,160.77,129.41
2016,11,20,9,45,15.5,97.5,2.95,15.0,104.0,98.23,77.43
2016,11,20,10,0,0.0,41.0,3.0,15.0,41.0,38.09,26.74
2016,11,20,10,15,0.0,31.0,3.0,15.0,31.0,28.79,18.84
2016,11,20,10,30,0.0,21.0,3.0,15.0,21.0,19.5,10.92
2016,11,20,10,45,0.0,41.5,3.0,15.0,41.5,38.57,27.05
2016,11,20,11,0,0.0,62.0,3.0,15.0,62.0,57.69,43.1
2016,11,20,11,15,0.0,97.5,2.75,15.0,97.5,91.13,70.99
2016,11,20,11,30,0.0,133.0,2.5,15.0,133.0,125.9,99.68
2016,11,20,11,45,0.0,110.5,2.3,15.0,110.5,103.82,81.35
2016,11,20,12,0,0.0,88.0,2.1,15.0,88.0,81.98,63.25
2016,11,20,12,15,0.5,127.5,1.9,15.0,128.0,121.24,95.8
2016,11,20,12,30,1.0,167.0,1.7,15.0,168.0,162.3,129.37
2016,11,20,12,45,0.5,89.0,1.5,15.0,89.5,83.38,64.4
2016,11,20,13,0,0.0,11.0,1.3,15.0,11.0,10.21,3.02
2016,11,20,13,15,0.0,9.5,1.2,15.0,9.5,8.82,1.86
2016,11,20,13,30,0.0,8.0,1.1,15.0,8.0,7.42,0.68
2016,11,20,13,45,102.5,96.5,1.05,15.0,141.0,185.02,152.74
2016,11,20,14,0,205.0,185.0,1.0,15.0,274.0,370.98,302.21
2016,11,20,14,15,254.0,165.0,0.9,15.0,266.5,395.0,320.66
2016,11,20,14,30,303.0,145.0,0.8,15.0,259.0,403.68,328.3
2016,11,20,14,45,290.5,132.0,0.75,15.0,232.5,374.38,305.26
2016,11,20,15,0,278.0,119.0,0.7,15.0,206.0,344.66,281.72
2016,11,20,15,15,260.5,104.0,0.55,14.5,176.0,308.73,252.72
2016,11,20,15,30,243.0,89.0,0.4,14.0,146.0,273.03,223.1
2016,11,20,15,45,222.0,72.0,0.3,14.0,116.0,232.76,188.72
2016,11,20,16,0,201.0,55.0,0.2,14.0,86.0,193.16,153.92
2016,11,20,16,15,146.0,39.0,0.25,14.0,57.5,138.7,105.25
2016,11,20,16,30,91.0,23.0,0.3,14.0,29.0,81.69,34.12
2016,11,20,16,45,45.5,11.5,0.35,14.0,14.5,30.16,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,14.0,4.05,12.0,30.5,10.98,0.0
2016,11,21,7,30,370.0,28.0,4.2,12.0,61.0,22.47,12.22
2016,11,21,7,45,467.0,35.5,4.35,12.5,102.0,45.3,21.86
2016,11,21,8,0,564.0,43.0,4.5,13.0,143.0,90.17,47.59
2016,11,21,8,15,620.5,48.0,4.55,13.0,185.0,138.71,84.65
2016,11,21,8,30,677.0,53.0,4.6,13.0,227.0,191.32,129.6
2016,11,21,8,45,716.0,56.0,4.7,13.5,267.5,242.78,176.23
2016,11,21,9,0,755.0,59.0,4.8,14.0,308.0,297.3,225.92
2016,11,21,9,15,780.0,62.0,4.8,14.0,344.5,349.47,274.0
2016,11,21,9,30,805.0,65.0,4.8,14.0,381.0,402.57,322.0
2016,11,21,9,45,814.5,69.0,4.85,14.0,410.5,450.3,364.8
2016,11,21,10,0,824.0,73.0,4.9,14.0,440.0,496.96,405.69
2016,11,21,10,15,836.5,74.5,4.9,14.0,464.5,541.28,443.67
2016,11,21,10,30,849.0,76.0,4.9,14.0,489.0,584.27,479.74
2016,11,21,10,45,856.0,77.5,4.95,14.5,506.5,622.29,510.37
2016,11,21,11,0,863.0,79.0,5.0,15.0,524.0,658.14,538.65
2016,11,21,11,15,867.5,79.5,4.95,15.0,534.5,688.79,563.1
2016,11,21,11,30,872.0,80.0,4.9,15.0,545.0,712.36,580.56
2016,11,21,11,45,873.0,80.5,4.9,15.0,548.0,734.51,597.17
2016,11,21,12,0,874.0,81.0,4.9,15.0,551.0,753.59,611.52
2016,11,21,12,15,872.5,80.5,4.9,15.0,546.5,766.44,621.25
2016,11,21,12,30,871.0,80.0,4.9,15.0,542.0,776.0,628.66
2016,11,21,12,45,582.5,147.0,4.9,15.0,453.0,644.66,527.27
2016,11,21,13,0,294.0,214.0,4.9,15.0,364.0,481.92,394.76
2016,11,21,13,15,573.5,143.5,4.9,15.0,421.5,634.5,522.03
2016,11,21,13,30,853.0,73.0,4.9,15.0,479.0,771.88,628.73
2016,11,21,13,45,838.5,72.0,4.95,15.0,452.5,754.27,615.72
2016,11,21,14,0,824.0,71.0,5.0,15.0,426.0,733.68,601.27
2016,11,21,14,15,804.0,68.5,5.0,15.0,393.0,704.34,579.71
2016,11,21,14,30,784.0,66.0,5.0,15.0,360.0,672.63,556.09
2016,11,21,14,45,753.5,63.5,5.0,15.0,322.5,631.37,524.54
2016,11,21,15,0,723.0,61.0,5.0,15.0,285.0,588.79,491.27
2016,11,21,15,15,680.5,57.0,4.9,14.5,243.5,535.6,448.06
2016,11,21,15,30,638.0,53.0,4.8,14.0,202.0,487.45,407.07
2016,11,21,15,45,567.5,47.0,4.7,14.0,159.5,416.93,345.6
2016,11,21,16,0,497.0,41.0,4.6,14.0,117.0,349.93,285.17
2016,11,21,16,15,381.5,32.0,4.45,13.5,78.5,260.92,203.16
2016,11,21,16,30,266.0,23.0,4.3,13.0,40.0,171.96,71.45
2016,11,21,16,45,133.0,11.5,4.15,12.5,20.0,66.97,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,155.5,15.0,1.15,11.0,28.5,12.01,0.0
2016,11,22,7,30,311.0,30.0,1.2,11.0,57.0,24.56,13.59
2016,11,22,7,45,407.5,39.0,1.25,11.5,96.5,45.65,24.02
2016,11,22,8,0,504.0,48.0,1.3,12.0,136.0,88.24,48.7
2016,11,22,8,15,564.0,54.0,1.4,12.0,177.5,133.35,82.6
2016,11,22,8,30,624.0,60.0,1.5,12.0,219.0,184.64,125.69
2016,11,22,8,45,487.0,89.5,1.6,12.5,226.5,212.48,157.71
2016,11,22,9,0,350.0,119.0,1.7,13.0,234.0,226.8,176.58
2016,11,22,9,15,371.0,128.0,1.75,13.0,262.0,263.65,209.05
2016,11,22,9,30,392.0,137.0,1.8,13.0,290.0,301.96,242.24
2016,11,22,9,45,443.5,139.0,1.9,13.5,325.0,348.4,280.95
2016,11,22,10,0,495.0,141.0,2.0,14.0,360.0,398.38,321.97
2016,11,22,10,15,510.0,147.0,2.05,14.0,383.5,435.89,352.97
2016,11,22,10,30,525.0,153.0,2.1,14.0,407.0,473.25,383.39
2016,11,22,10,45,559.5,148.5,2.15,14.5,428.0,511.15,413.36
2016,11,22,11,0,594.0,144.0,2.2,15.0,449.0,553.63,446.25
2016,11,22,11,15,727.0,113.5,2.2,15.0,494.0,631.21,507.27
2016,11,22,11,30,860.0,83.0,2.2,15.0,539.0,709.52,566.73
2016,11,22,11,45,733.5,115.5,2.25,15.0,506.0,678.1,542.65
2016,11,22,12,0,607.0,148.0,2.3,15.0,473.0,635.78,510.0
2016,11,22,12,15,731.5,116.0,2.3,15.0,504.0,706.66,565.09
2016,11,22,12,30,856.0,84.0,2.3,15.0,535.0,772.92,613.22
2016,11,22,12,45,670.5,128.5,2.3,15.0,476.5,691.59,553.38
2016,11,22,13,0,485.0,173.0,2.3,15.0,418.0,595.94,479.71
2016,11,22,13,15,486.5,165.0,2.35,15.0,403.0,590.15,477.02
2016,11,22,13,30,488.0,157.0,2.4,15.0,388.0,582.25,472.07
2016,11,22,13,45,512.5,141.5,2.45,15.0,372.0,581.18,472.86
2016,11,22,14,0,537.0,126.0,2.5,15.0,356.0,577.25,471.36
2016,11,22,14,15,496.0,122.5,2.55,14.5,322.0,536.07,440.57
2016,11,22,14,30,455.0,119.0,2.6,14.0,288.0,494.42,408.92
2016,11,22,14,45,427.5,112.0,2.65,14.0,257.5,458.01,380.24
2016,11,22,15,0,400.0,105.0,2.7,14.0,227.0,421.42,350.66
2016,11,22,15,15,373.0,92.5,2.7,14.0,193.5,378.42,315.16
2016,11,22,15,30,346.0,80.0,2.7,14.0,160.0,335.82,278.95
2016,11,22,15,45,309.5,65.5,2.7,14.0,126.5,285.8,235.49
2016,11,22,16,0,273.0,51.0,2.7,14.0,93.0,237.56,192.22
2016,11,22,16,15,201.0,37.0,2.75,13.5,62.0,174.51,134.01
2016,11,22,16,30,129.0,23.0,2.8,13.0,31.0,107.36,38.29
2016,11,22,16,45,64.5,11.5,2.9,13.0,15.5,38.08,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,108.5,17.0,3.1,11.5,26.0,16.2,0.0
2016,11,23,7,30,217.0,34.0,3.1,12.0,52.0,26.9,14.76
2016,11,23,7,45,313.5,46.0,3.1,12.5,90.0,47.05,27.26
2016,11,23,8,0,410.0,58.0,3.1,13.0,128.0,88.53,52.65
2016,11,23,8,15,477.0,66.0,3.15,13.0,169.0,131.02,84.27
2016,11,23,8,30,544.0,74.0,3.2,13.0,210.0,180.72,125.41
2016,11,23,8,45,587.0,80.0,3.3,13.5,249.5,229.22,168.17
2016,11,23,9,0,630.0,86.0,3.4,14.0,289.0,281.49,214.58
2016,11,23,9,15,661.0,90.0,3.35,14.0,325.0,330.94,259.06
2016,11,23,9,30,692.0,94.0,3.3,14.0,361.0,382.2,304.32
2016,11,23,9,45,728.0,93.0,3.25,14.0,394.5,432.05,347.59
2016,11,23,10,0,764.0,92.0,3.2,14.0,428.0,483.28,391.06
2016,11,23,10,15,778.5,94.0,3.2,14.0,452.5,527.17,427.92
2016,11,23,10,30,793.0,96.0,3.2,14.0,477.0,568.97,462.36
2016,11,23,10,45,806.0,96.5,3.2,14.0,495.5,607.84,493.86
2016,11,23,11,0,819.0,97.0,3.2,14.0,514.0,645.06,523.5
2016,11,23,11,15,470.0,167.5,3.2,14.0,408.0,509.74,415.37
2016,11,23,11,30,121.0,238.0,3.2,14.0,302.0,338.21,274.33
2016,11,23,11,45,478.0,167.5,3.2,14.0,421.5,543.65,444.57
2016,11,23,12,0,835.0,97.0,3.2,14.0,541.0,743.89,600.34
2016,11,23,12,15,833.0,96.5,3.25,14.0,536.0,756.36,608.47
2016,11,23,12,30,831.0,96.0,3.3,14.0,531.0,765.61,615.73
2016,11,23,12,45,821.5,96.5,3.4,14.0,518.0,766.91,617.51
2016,11,23,13,0,812.0,97.0,3.5,14.0,505.0,764.89,617.0
2016,11,23,13,15,802.0,95.5,3.65,14.0,485.5,756.94,612.4
2016,11,23,13,30,792.0,94.0,3.8,14.0,466.0,745.84,605.51
2016,11,23,13,45,779.0,91.0,4.0,14.0,440.0,727.66,593.46
2016,11,23,14,0,766.0,88.0,4.2,14.0,414.0,710.99,582.51
2016,11,23,14,15,744.0,85.0,4.25,14.0,381.5,680.85,560.6
2016,11,23,14,30,722.0,82.0,4.3,14.0,349.0,648.6,536.79
2016,11,23,14,45,693.0,77.5,4.4,14.0,312.0,607.74,505.9
2016,11,23,15,0,664.0,73.0,4.5,14.0,275.0,565.71,472.37
2016,11,23,15,15,617.5,67.5,4.35,13.5,234.5,510.25,426.93
2016,11,23,15,30,571.0,62.0,4.2,13.0,194.0,455.43,380.55
2016,11,23,15,45,499.5,54.5,4.05,13.0,152.0,384.79,319.0
2016,11,23,16,0,428.0,47.0,3.9,13.0,110.0,317.57,258.65
2016,11,23,16,15,310.0,35.5,3.75,12.5,73.0,227.37,175.88
2016,11,23,16,30,192.0,24.0,3.6,12.0,36.0,137.79,45.06
2016,11,23,16,45,96.0,12.0,3.5,11.5,18.0,51.74,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,120.0,16.0,2.05,9.0,25.5,15.25,0.0
2016,11,24,7,30,240.0,32.0,2.1,9.0,51.0,25.33,13.16
2016,11,24,7,45,352.5,42.5,2.15,9.0,91.0,45.75,26.2
2016,11,24,8,0,465.0,53.0,2.2,9.0,131.0,87.36,50.43
2016,11,24,8,15,531.0,60.5,2.25,9.0,173.5,132.18,84.0
2016,11,24,8,30,597.0,68.0,2.3,9.0,216.0,183.97,127.48
2016,11,24,8,45,646.0,72.0,2.4,9.5,257.5,234.69,172.67
2016,11,24,9,0,695.0,76.0,2.5,10.0,299.0,289.68,222.05
2016,11,24,9,15,725.0,80.0,2.45,10.5,336.0,341.82,269.05
2016,11,24,9,30,755.0,84.0,2.4,11.0,373.0,395.55,316.3
2016,11,24,9,45,778.5,86.0,2.35,11.5,405.0,445.53,359.36
2016,11,24,10,0,802.0,88.0,2.3,12.0,437.0,495.32,400.99
2016,11,24,10,15,816.0,90.0,2.05,12.0,462.5,540.17,437.57
2016,11,24,10,30,830.0,92.0,1.8,12.0,488.0,583.89,471.89
2016,11,24,10,45,657.0,132.5,1.6,12.5,453.5,554.78,447.46
2016,11,24,11,0,484.0,173.0,1.4,13.0,419.0,506.76,408.17
2016,11,24,11,15,459.5,183.5,1.1,13.0,420.5,518.57,415.96
2016,11,24,11,30,435.0,194.0,0.8,13.0,422.0,527.55,420.37
2016,11,24,11,45,424.0,201.0,0.55,13.0,424.5,539.87,427.28
2016,11,24,12,0,413.0,208.0,0.3,13.0,427.0,539.97,424.9
2016,11,24,12,15,636.0,151.0,0.4,13.0,484.5,669.55,524.12
2016,11,24,12,30,859.0,94.0,0.5,13.0,542.0,782.9,605.06
2016,11,24,12,45,853.5,93.5,0.65,13.5,529.5,786.46,607.61
2016,11,24,13,0,848.0,93.0,0.8,14.0,517.0,786.63,609.52
2016,11,24,13,15,838.0,91.5,0.85,14.0,497.0,778.77,605.45
2016,11,24,13,30,828.0,90.0,0.9,14.0,477.0,767.64,599.24
2016,11,24,13,45,812.5,88.0,0.95,14.0,450.0,748.52,587.42
2016,11,24,14,0,797.0,86.0,1.0,14.0,423.0,726.47,573.47
2016,11,24,14,15,775.5,83.0,0.95,14.0,390.0,696.08,552.12
2016,11,24,14,30,754.0,80.0,0.9,14.0,357.0,668.2,532.42
2016,11,24,14,45,723.0,76.0,0.9,14.0,319.0,625.98,502.28
2016,11,24,15,0,692.0,72.0,0.9,14.0,281.0,582.58,469.82
2016,11,24,15,15,645.5,66.5,0.95,13.5,239.5,526.47,427.44
2016,11,24,15,30,599.0,61.0,1.0,13.0,198.0,470.9,383.56
2016,11,24,15,45,530.0,53.0,1.05,13.0,155.5,400.37,325.14
2016,11,24,16,0,461.0,45.0,1.1,13.0,113.0,333.14,266.95
2016,11,24,16,15,341.0,34.0,1.2,12.5,74.5,241.41,184.38
2016,11,24,16,30,221.0,23.0,1.3,12.0,36.0,148.76,42.42
2016,11,24,16,45,110.5,11.5,1.45,12.0,18.0,57.29,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,30.5,14.0,3.35,10.0,16.5,13.34,0.0
2016,11,25,7,30,61.0,28.0,3.4,10.0,33.0,24.01,11.37
2016,11,25,7,45,105.5,45.0,3.45,10.5,60.0,40.4,26.08
2016,11,25,8,0,150.0,62.0,3.5,11.0,87.0,67.33,45.6
2016,11,25,8,15,173.0,79.5,3.6,11.0,116.0,97.0,69.6
2016,11,25,8,30,196.0,97.0,3.7,11.0,145.0,129.39,97.16
2016,11,25,8,45,212.0,112.5,3.8,11.5,173.0,160.75,124.57
2016,11,25,9,0,228.0,128.0,3.9,12.0,201.0,193.73,153.44
2016,11,25,9,15,246.5,139.5,3.9,12.0,226.0,225.2,181.12
2016,11,25,9,30,265.0,151.0,3.9,12.0,251.0,258.16,209.87
2016,11,25,9,45,286.0,161.5,3.9,12.5,278.0,292.6,239.08
2016,11,25,10,0,307.0,172.0,3.9,13.0,305.0,328.42,269.0
2016,11,25,10,15,243.0,190.5,3.9,13.0,299.5,328.59,269.58
2016,11,25,10,30,179.0,209.0,3.9,13.0,294.0,316.78,259.86
2016,11,25,10,45,215.5,213.5,3.95,13.5,319.5,351.91,288.61
2016,11,25,11,0,252.0,218.0,4.0,14.0,345.0,397.02,324.86
2016,11,25,11,15,267.0,221.0,4.05,14.0,358.0,420.33,343.84
2016,11,25,11,30,282.0,224.0,4.1,14.0,371.0,443.63,362.82
2016,11,25,11,45,257.5,228.5,4.15,14.5,363.5,440.08,359.1
2016,11,25,12,0,233.0,233.0,4.2,15.0,356.0,424.17,345.84
2016,11,25,12,15,228.0,231.5,4.2,15.0,351.0,424.52,346.37
2016,11,25,12,30,223.0,230.0,4.2,15.0,346.0,423.96,346.13
2016,11,25,12,45,202.0,226.0,4.2,15.0,329.5,407.25,332.76
2016,11,25,13,0,181.0,222.0,4.2,15.0,313.0,389.59,318.64
2016,11,25,13,15,180.5,213.0,4.2,15.0,300.5,381.11,312.4
2016,11,25,13,30,180.0,204.0,4.2,15.0,288.0,371.95,305.58
2016,11,25,13,45,249.0,184.5,4.2,15.0,293.5,414.8,342.11
2016,11,25,14,0,318.0,165.0,4.2,15.0,299.0,442.85,366.58
2016,11,25,14,15,248.5,158.5,4.2,14.5,258.0,381.28,316.7
2016,11,25,14,30,179.0,152.0,4.2,14.0,217.0,309.42,257.84
2016,11,25,14,45,167.5,138.0,4.25,14.0,194.0,283.03,236.31
2016,11,25,15,0,156.0,124.0,4.3,14.0,171.0,256.71,214.32
2016,11,25,15,15,143.5,107.0,4.2,13.5,145.5,225.69,188.26
2016,11,25,15,30,131.0,90.0,4.1,13.0,120.0,194.89,161.79
2016,11,25,15,45,116.0,72.0,4.0,13.0,94.0,161.4,132.14
2016,11,25,16,0,101.0,54.0,3.9,13.0,68.0,128.25,102.25
2016,11,25,16,15,56.5,37.5,3.85,12.5,44.5,83.05,60.85
2016,11,25,16,30,12.0,21.0,3.8,12.0,21.0,29.57,2.73
2016,11,25,16,45,6.0,10.5,3.8,12.0,10.5,12.52,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,5.8,11.0,3.5,3.34,0.0
2016,11,26,7,30,0.0,7.0,5.6,11.0,7.0,6.48,0.0
2016,11,26,7,45,0.0,14.0,5.45,11.0,14.0,12.97,5.05
2016,11,26,8,0,0.0,21.0,5.3,11.0,21.0,19.47,10.9
2016,11,26,8,15,0.0,28.5,5.05,11.0,28.5,26.44,17.1
2016,11,26,8,30,0.0,36.0,4.8,11.0,36.0,33.42,23.28
2016,11,26,8,45,0.0,43.0,4.6,11.0,43.0,39.94,28.99
2016,11,26,9,0,0.0,50.0,4.4,11.0,50.0,46.46,34.66
2016,11,26,9,15,0.0,56.5,4.5,11.0,56.5,52.52,39.86
2016,11,26,9,30,0.0,63.0,4.6,11.0,63.0,58.59,45.03
2016,11,26,9,45,2.5,106.0,4.75,11.0,107.0,100.44,80.75
2016,11,26,10,0,5.0,149.0,4.9,11.0,151.0,143.6,117.19
2016,11,26,10,15,79.0,178.5,5.15,11.0,215.5,217.42,179.71
2016,11,26,10,30,153.0,208.0,5.4,11.0,280.0,300.6,249.62
2016,11,26,10,45,138.0,216.0,5.7,11.5,283.0,307.36,254.72
2016,11,26,11,0,123.0,224.0,6.0,12.0,286.0,312.85,258.74
2016,11,26,11,15,149.5,229.0,6.15,12.0,306.0,341.55,283.01
2016,11,26,11,30,176.0,234.0,6.3,12.0,326.0,371.4,308.15
2016,11,26,11,45,117.5,229.0,6.45,12.0,291.0,329.97,273.15
2016,11,26,12,0,59.0,224.0,6.6,12.0,256.0,275.39,227.0
2016,11,26,12,15,36.5,205.5,6.6,12.0,225.5,239.8,197.16
2016,11,26,12,30,14.0,187.0,6.6,12.0,195.0,193.89,158.48
2016,11,26,12,45,44.5,201.0,6.6,12.0,224.0,244.61,201.81
2016,11,26,13,0,75.0,215.0,6.6,12.0,253.0,287.07,238.0
2016,11,26,13,15,55.0,200.0,6.5,12.0,227.0,255.84,211.74
2016,11,26,13,30,35.0,185.0,6.4,12.0,201.0,224.4,185.26
2016,11,26,13,45,17.5,117.5,6.3,12.5,125.5,126.37,102.6
2016,11,26,14,0,0.0,50.0,6.2,13.0,50.0,46.47,34.17
2016,11,26,14,15,0.0,68.5,6.15,13.0,68.5,63.73,49.0
2016,11,26,14,30,0.0,87.0,6.1,13.0,87.0,82.8,65.34
2016,11,26,14,45,0.0,77.0,6.1,13.0,77.0,72.95,57.0
2016,11,26,15,0,0.0,67.0,6.1,13.0,67.0,63.1,48.6
2016,11,26,15,15,0.0,56.5,6.25,12.5,56.5,52.71,39.73
2016,11,26,15,30,0.0,46.0,6.4,12.0,46.0,42.75,31.1
2016,11,26,15,45,0.0,35.5,6.55,12.0,35.5,32.97,22.48
2016,11,26,16,0,0.0,25.0,6.7,12.0,25.0,23.19,13.84
2016,11,26,16,15,0.0,16.0,6.75,12.0,16.0,14.83,6.17
2016,11,26,16,30,0.0,7.0,6.8,12.0,7.0,6.48,0.0
2016,11,26,16,45,0.0,3.5,6.9,12.0,3.5,3.34,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,64.5,15.5,6.4,11.0,20.0,14.77,0.0
2016,11,27,7,30,129.0,31.0,6.4,11.0,40.0,25.3,10.13
2016,11,27,7,45,263.5,42.0,6.45,11.5,78.0,39.4,23.0
2016,11,27,8,0,398.0,53.0,6.5,12.0,116.0,78.91,45.82
2016,11,27,8,15,469.0,61.0,6.55,12.0,156.5,120.5,76.04
2016,11,27,8,30,540.0,69.0,6.6,12.0,197.0,169.72,116.56
2016,11,27,8,45,604.0,71.5,6.7,12.5,239.0,219.12,159.77
2016,11,27,9,0,668.0,74.0,6.8,13.0,281.0,274.4,209.1
2016,11,27,9,15,613.5,87.5,6.7,13.0,295.0,305.22,241.09
2016,11,27,9,30,559.0,101.0,6.6,13.0,309.0,329.58,266.2
2016,11,27,9,45,507.0,122.0,6.5,13.0,323.0,353.55,289.44
2016,11,27,10,0,455.0,143.0,6.4,13.0,337.0,374.61,308.95
2016,11,27,10,15,545.0,129.5,6.25,13.0,375.0,429.61,356.01
2016,11,27,10,30,635.0,116.0,6.1,13.0,413.0,493.88,410.14
2016,11,27,10,45,738.5,101.0,5.95,13.5,459.0,565.3,468.67
2016,11,27,11,0,842.0,86.0,5.8,14.0,505.0,639.4,528.25
2016,11,27,11,15,846.5,86.5,5.65,14.0,515.5,669.63,552.49
2016,11,27,11,30,851.0,87.0,5.5,14.0,526.0,697.26,574.29
2016,11,27,11,45,853.0,87.0,5.4,14.0,529.0,719.8,591.08
2016,11,27,12,0,855.0,87.0,5.3,14.0,532.0,739.36,605.59
2016,11,27,12,15,852.5,86.5,5.2,14.0,527.5,751.89,614.77
2016,11,27,12,30,850.0,86.0,5.1,14.0,523.0,761.15,621.56
2016,11,27,12,45,731.0,109.0,5.0,14.0,478.5,708.4,580.97
2016,11,27,13,0,612.0,132.0,4.9,14.0,434.0,647.63,533.55
2016,11,27,13,15,544.0,143.5,4.7,14.0,404.0,604.87,499.25
2016,11,27,13,30,476.0,155.0,4.5,14.0,374.0,566.14,467.61
2016,11,27,13,45,440.0,151.5,4.35,14.0,345.5,533.09,441.33
2016,11,27,14,0,404.0,148.0,4.2,14.0,317.0,498.91,413.92
2016,11,27,14,15,458.5,126.5,4.1,14.0,304.0,509.44,423.93
2016,11,27,14,30,513.0,105.0,4.0,14.0,291.0,515.69,430.2
2016,11,27,14,45,472.0,101.5,3.95,14.0,259.0,473.34,395.63
2016,11,27,15,0,431.0,98.0,3.9,14.0,227.0,431.32,360.83
2016,11,27,15,15,491.0,79.0,3.75,13.5,205.5,438.43,366.91
2016,11,27,15,30,551.0,60.0,3.6,13.0,184.0,438.38,365.6
2016,11,27,15,45,475.5,52.5,3.45,13.0,143.0,366.71,303.11
2016,11,27,16,0,400.0,45.0,3.3,13.0,102.0,298.81,242.29
2016,11,27,16,15,283.0,34.0,3.2,12.5,67.0,211.41,161.02
2016,11,27,16,30,166.0,23.0,3.1,12.0,32.0,122.9,18.71
2016,11,27,16,45,83.0,11.5,3.05,12.0,16.0,45.66,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
