Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,39.5,14.0,7.25,12.0,16.5,13.34,0.0
2016,11,28,7,30,79.0,28.0,7.5,12.0,33.0,22.97,7.36
2016,11,28,7,45,152.0,43.5,7.75,12.0,63.5,38.84,24.11
2016,11,28,8,0,225.0,59.0,8.0,12.0,94.0,68.84,43.94
2016,11,28,8,15,272.0,73.5,8.05,12.0,128.5,103.61,70.48
2016,11,28,8,30,319.0,88.0,8.1,12.0,163.0,143.51,103.59
2016,11,28,8,45,354.0,99.5,8.15,12.5,197.0,182.65,137.8
2016,11,28,9,0,389.0,111.0,8.2,13.0,231.0,225.14,175.42
2016,11,28,9,15,435.5,112.5,8.15,13.0,261.5,264.94,211.11
2016,11,28,9,30,482.0,114.0,8.1,13.0,292.0,308.37,249.96
2016,11,28,9,45,536.5,113.5,8.1,13.0,327.5,356.55,292.6
2016,11,28,10,0,591.0,113.0,8.1,13.0,363.0,411.6,340.62
2016,11,28,10,15,648.0,116.5,8.0,13.0,405.0,472.29,392.67
2016,11,28,10,30,705.0,120.0,7.9,13.0,447.0,535.81,446.38
2016,11,28,10,45,575.0,149.0,7.8,13.5,422.5,512.47,426.77
2016,11,28,11,0,445.0,178.0,7.7,14.0,398.0,482.54,400.93
2016,11,28,11,15,589.0,153.0,7.55,14.0,451.0,567.07,471.89
2016,11,28,11,30,733.0,128.0,7.4,14.0,504.0,661.81,549.75
2016,11,28,11,45,736.5,127.5,7.3,14.0,507.5,682.95,566.81
2016,11,28,12,0,740.0,127.0,7.2,14.0,511.0,701.52,581.9
2016,11,28,12,15,737.5,126.5,7.05,14.0,506.5,712.95,591.08
2016,11,28,12,30,735.0,126.0,6.9,14.0,502.0,721.47,597.62
2016,11,28,12,45,608.5,146.5,6.75,14.0,453.0,654.87,543.59
2016,11,28,13,0,482.0,167.0,6.6,14.0,404.0,580.91,483.01
2016,11,28,13,15,404.5,175.0,6.5,14.0,368.5,532.6,443.39
2016,11,28,13,30,327.0,183.0,6.4,14.0,333.0,471.11,392.89
2016,11,28,13,45,313.0,174.0,6.3,14.0,311.0,449.75,375.94
2016,11,28,14,0,299.0,165.0,6.2,14.0,289.0,427.42,357.98
2016,11,28,14,15,267.5,155.0,6.1,14.0,259.5,390.15,327.3
2016,11,28,14,30,236.0,145.0,6.0,14.0,230.0,352.96,296.37
2016,11,28,14,45,209.5,135.5,5.9,14.0,205.0,320.45,269.04
2016,11,28,15,0,183.0,126.0,5.8,14.0,180.0,277.88,233.08
2016,11,28,15,15,163.5,109.0,5.55,13.5,152.0,241.79,202.47
2016,11,28,15,30,144.0,92.0,5.3,13.0,124.0,206.32,171.74
2016,11,28,15,45,225.5,73.0,5.05,13.0,110.5,236.59,196.0
2016,11,28,16,0,307.0,54.0,4.8,13.0,97.0,259.77,211.21
2016,11,28,16,15,197.5,39.0,4.65,12.5,63.0,176.31,133.54
2016,11,28,16,30,88.0,24.0,4.5,12.0,29.0,81.62,7.39
2016,11,28,16,45,44.0,12.0,4.4,12.0,14.5,29.82,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,10.5,4.7,9.5,23.0,10.01,0.0
2016,11,29,7,30,388.0,21.0,4.7,10.0,46.0,18.5,3.68
2016,11,29,7,45,493.5,28.0,4.7,10.5,85.5,31.62,14.96
2016,11,29,8,0,599.0,35.0,4.7,11.0,125.0,75.72,36.31
2016,11,29,8,15,658.5,39.5,4.7,11.0,167.5,123.05,69.98
2016,11,29,8,30,718.0,44.0,4.7,11.0,210.0,176.38,114.56
2016,11,29,8,45,755.0,47.0,4.75,11.5,250.5,228.48,161.93
2016,11,29,9,0,792.0,50.0,4.8,12.0,291.0,283.38,212.63
2016,11,29,9,15,817.0,52.5,4.6,12.0,327.5,336.06,261.87
2016,11,29,9,30,842.0,55.0,4.4,12.0,364.0,389.3,310.66
2016,11,29,9,45,858.5,57.0,4.25,12.0,395.0,438.85,355.42
2016,11,29,10,0,875.0,59.0,4.1,12.0,426.0,487.86,398.44
2016,11,29,10,15,886.0,60.0,3.9,12.0,451.0,532.09,436.47
2016,11,29,10,30,897.0,61.0,3.7,12.0,476.0,574.77,472.21
2016,11,29,10,45,903.5,62.5,3.55,12.5,493.5,613.57,503.1
2016,11,29,11,0,910.0,64.0,3.4,13.0,511.0,650.07,531.3
2016,11,29,11,15,913.5,64.5,3.3,13.0,522.0,680.98,555.69
2016,11,29,11,30,917.0,65.0,3.2,13.0,533.0,709.06,576.26
2016,11,29,11,45,916.0,66.0,3.1,13.5,535.5,731.58,591.26
2016,11,29,12,0,915.0,67.0,3.0,14.0,538.0,750.85,603.79
2016,11,29,12,15,913.0,66.5,3.0,14.0,534.0,764.26,613.66
2016,11,29,12,30,911.0,66.0,3.0,14.0,530.0,774.26,621.17
2016,11,29,12,45,897.0,69.0,3.05,14.0,516.5,775.94,622.98
2016,11,29,13,0,883.0,72.0,3.1,14.0,503.0,774.12,622.4
2016,11,29,13,15,874.0,71.0,3.15,14.0,484.0,767.87,618.68
2016,11,29,13,30,865.0,70.0,3.2,14.0,465.0,764.6,617.3
2016,11,29,13,45,850.5,68.5,3.25,14.0,439.0,747.11,605.34
2016,11,29,14,0,836.0,67.0,3.3,14.0,413.0,726.61,591.16
2016,11,29,14,15,817.0,65.0,3.3,14.0,381.0,699.37,571.51
2016,11,29,14,30,798.0,63.0,3.3,14.0,349.0,669.69,549.74
2016,11,29,14,45,770.0,60.0,3.3,14.0,312.0,630.28,520.01
2016,11,29,15,0,742.0,57.0,3.3,14.0,275.0,589.38,488.41
2016,11,29,15,15,700.0,52.5,3.15,13.5,234.5,536.49,445.52
2016,11,29,15,30,658.0,48.0,3.0,13.0,194.0,483.66,401.1
2016,11,29,15,45,589.5,42.5,2.9,13.0,152.0,414.84,341.4
2016,11,29,16,0,521.0,37.0,2.8,13.0,110.0,355.05,286.6
2016,11,29,16,15,402.0,28.0,2.7,12.5,72.5,264.8,200.63
2016,11,29,16,30,283.0,19.0,2.6,12.0,35.0,171.52,15.32
2016,11,29,16,45,141.5,9.5,2.55,12.0,17.5,68.16,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,8.5,11.0,1.8,11.0,11.5,10.48,0.0
2016,11,30,7,30,17.0,22.0,1.7,11.0,23.0,19.73,2.68
2016,11,30,7,45,55.0,38.5,1.6,11.0,46.0,33.71,21.16
2016,11,30,8,0,93.0,55.0,1.5,11.0,69.0,55.58,37.91
2016,11,30,8,15,111.0,73.0,1.6,11.0,94.5,80.81,58.41
2016,11,30,8,30,129.0,91.0,1.7,11.0,120.0,108.32,81.66
2016,11,30,8,45,143.5,107.0,1.85,11.5,145.5,135.29,104.88
2016,11,30,9,0,158.0,123.0,2.0,12.0,171.0,163.82,129.5
2016,11,30,9,15,170.0,137.0,2.15,12.0,194.0,191.03,153.25
2016,11,30,9,30,182.0,151.0,2.3,12.0,217.0,219.31,177.72
2016,11,30,9,45,219.0,161.0,2.45,12.0,247.5,259.64,211.75
2016,11,30,10,0,256.0,171.0,2.6,12.0,278.0,299.39,245.18
2016,11,30,10,15,147.5,178.0,2.75,12.0,240.5,257.47,211.32
2016,11,30,10,30,39.0,185.0,2.9,12.0,203.0,205.32,167.68
2016,11,30,10,45,41.5,193.0,3.05,12.5,213.0,217.5,177.55
2016,11,30,11,0,44.0,201.0,3.2,13.0,223.0,229.92,187.4
2016,11,30,11,15,79.5,214.0,3.4,13.0,254.5,269.76,220.67
2016,11,30,11,30,115.0,227.0,3.6,13.0,286.0,320.73,262.67
2016,11,30,11,45,111.5,228.5,3.85,13.0,286.0,315.09,258.23
2016,11,30,12,0,108.0,230.0,4.1,13.0,286.0,317.99,260.82
2016,11,30,12,15,85.5,223.5,4.35,13.0,267.5,297.16,243.74
2016,11,30,12,30,63.0,217.0,4.6,13.0,249.0,275.4,225.79
2016,11,30,12,45,31.5,165.0,4.9,13.0,181.0,193.48,158.03
2016,11,30,13,0,0.0,113.0,5.2,13.0,113.0,107.17,85.24
2016,11,30,13,15,0.0,106.0,5.2,13.0,106.0,100.32,79.63
2016,11,30,13,30,0.0,99.0,5.2,13.0,99.0,93.48,73.96
2016,11,30,13,45,0.0,77.0,5.25,13.0,77.0,71.67,55.6
2016,11,30,14,0,0.0,55.0,5.3,13.0,55.0,51.13,38.19
2016,11,30,14,15,140.5,96.5,5.2,12.5,147.0,222.24,187.72
2016,11,30,14,30,281.0,138.0,5.1,12.0,239.0,375.84,318.21
2016,11,30,14,45,261.0,127.5,5.05,12.0,213.0,345.5,292.34
2016,11,30,15,0,241.0,117.0,5.0,12.0,187.0,315.34,266.68
2016,11,30,15,15,402.5,88.0,4.85,12.0,185.5,389.07,329.33
2016,11,30,15,30,564.0,59.0,4.7,12.0,184.0,443.92,373.3
2016,11,30,15,45,481.0,52.5,4.6,12.0,143.0,368.94,307.07
2016,11,30,16,0,398.0,46.0,4.5,12.0,102.0,297.89,242.84
2016,11,30,16,15,278.0,34.0,4.4,11.5,66.5,208.42,158.36
2016,11,30,16,30,158.0,22.0,4.3,11.0,31.0,117.1,5.08
2016,11,30,16,45,79.0,11.0,4.2,11.0,15.5,43.48,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,154.0,10.5,3.95,9.5,19.5,10.01,0.0
2016,12,1,7,30,308.0,21.0,3.9,10.0,39.0,17.16,0.0
2016,12,1,7,45,427.0,29.0,3.9,10.5,78.0,27.72,13.65
2016,12,1,8,0,546.0,37.0,3.9,11.0,117.0,71.27,35.1
2016,12,1,8,15,611.5,42.5,4.15,11.0,159.0,116.99,66.91
2016,12,1,8,30,677.0,48.0,4.4,11.0,201.0,169.48,110.05
2016,12,1,8,45,721.0,51.5,4.7,11.5,242.0,221.36,156.59
2016,12,1,9,0,765.0,55.0,5.0,12.0,283.0,276.85,207.41
2016,12,1,9,15,792.5,57.5,5.05,12.0,319.5,329.02,256.29
2016,12,1,9,30,820.0,60.0,5.1,12.0,356.0,382.4,305.56
2016,12,1,9,45,834.5,63.5,5.15,12.0,387.5,432.11,351.03
2016,12,1,10,0,849.0,67.0,5.2,12.0,419.0,481.24,394.95
2016,12,1,10,15,862.5,68.5,5.2,12.0,444.5,526.8,434.92
2016,12,1,10,30,876.0,70.0,5.2,12.0,470.0,568.78,471.17
2016,12,1,10,45,884.5,71.0,5.25,12.5,488.5,607.6,503.3
2016,12,1,11,0,893.0,72.0,5.3,13.0,507.0,644.32,533.04
2016,12,1,11,15,898.0,73.0,5.3,13.0,518.0,676.45,559.46
2016,12,1,11,30,903.0,74.0,5.3,13.0,529.0,705.91,582.85
2016,12,1,11,45,904.0,74.0,5.3,13.5,532.5,728.58,598.96
2016,12,1,12,0,905.0,74.0,5.3,14.0,536.0,748.11,612.68
2016,12,1,12,15,903.0,74.0,5.2,14.0,532.0,762.2,623.01
2016,12,1,12,30,901.0,74.0,5.1,14.0,528.0,772.94,630.88
2016,12,1,12,45,896.0,73.0,5.05,14.0,516.0,776.8,633.88
2016,12,1,13,0,891.0,72.0,5.0,14.0,504.0,777.22,634.44
2016,12,1,13,15,882.0,71.0,4.95,14.0,485.0,771.18,630.22
2016,12,1,13,30,873.0,70.0,4.9,14.0,466.0,761.84,623.62
2016,12,1,13,45,856.5,69.0,4.85,14.0,439.5,749.85,615.08
2016,12,1,14,0,840.0,68.0,4.8,14.0,413.0,728.65,599.49
2016,12,1,14,15,819.0,66.0,4.75,14.0,380.5,700.11,578.16
2016,12,1,14,30,798.0,64.0,4.7,14.0,348.0,669.17,554.72
2016,12,1,14,45,767.5,61.0,4.7,14.0,310.5,628.25,523.21
2016,12,1,15,0,737.0,58.0,4.7,14.0,273.0,585.93,489.71
2016,12,1,15,15,693.0,54.0,4.55,13.5,232.5,532.68,445.76
2016,12,1,15,30,649.0,50.0,4.4,13.0,192.0,479.52,400.33
2016,12,1,15,45,580.5,43.5,4.25,13.0,150.0,410.02,339.25
2016,12,1,16,0,512.0,37.0,4.1,13.0,108.0,349.81,283.47
2016,12,1,16,15,391.0,28.0,4.15,12.5,70.5,259.14,196.18
2016,12,1,16,30,270.0,19.0,4.2,12.0,33.0,165.07,4.6
2016,12,1,16,45,135.0,9.5,4.3,11.5,16.5,65.44,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,172.0,9.5,5.6,8.5,19.5,9.05,0.0
2016,12,2,7,30,344.0,19.0,5.6,9.0,39.0,16.76,0.0
2016,12,2,7,45,455.5,27.0,5.7,9.5,77.5,26.86,16.82
2016,12,2,8,0,567.0,35.0,5.8,10.0,116.0,69.34,33.21
2016,12,2,8,15,631.0,40.0,5.95,10.0,158.0,115.39,65.03
2016,12,2,8,30,695.0,45.0,6.1,10.0,200.0,168.01,108.46
2016,12,2,8,45,734.0,49.0,6.25,10.5,240.5,220.05,155.68
2016,12,2,9,0,773.0,53.0,6.4,11.0,281.0,275.17,206.8
2016,12,2,9,15,800.0,55.5,6.45,11.5,317.5,327.48,255.9
2016,12,2,9,30,827.0,58.0,6.5,12.0,354.0,380.94,305.22
2016,12,2,9,45,842.5,61.0,6.55,12.5,385.0,430.82,350.67
2016,12,2,10,0,858.0,64.0,6.6,13.0,416.0,480.18,394.48
2016,12,2,10,15,870.5,65.0,6.5,13.0,441.5,523.19,432.68
2016,12,2,10,30,883.0,66.0,6.4,13.0,467.0,566.18,469.92
2016,12,2,10,45,890.0,67.5,6.3,13.5,485.5,604.89,501.93
2016,12,2,11,0,897.0,69.0,6.2,14.0,504.0,641.41,531.37
2016,12,2,11,15,901.5,69.5,6.1,14.0,515.0,672.77,557.13
2016,12,2,11,30,906.0,70.0,6.0,14.0,526.0,701.41,579.71
2016,12,2,11,45,907.5,70.0,5.9,14.0,529.5,724.51,597.07
2016,12,2,12,0,909.0,70.0,5.8,14.0,533.0,744.49,612.03
2016,12,2,12,15,907.0,70.0,5.75,14.0,528.5,758.68,622.77
2016,12,2,12,30,905.0,70.0,5.7,14.0,524.0,769.5,631.05
2016,12,2,12,45,900.0,69.0,5.7,14.5,512.5,773.43,633.18
2016,12,2,13,0,895.0,68.0,5.7,15.0,501.0,773.91,632.83
2016,12,2,13,15,885.5,67.0,5.7,15.0,481.5,767.54,628.57
2016,12,2,13,30,876.0,66.0,5.7,15.0,462.0,757.86,621.89
2016,12,2,13,45,858.5,65.5,5.7,15.0,435.5,739.57,608.63
2016,12,2,14,0,841.0,65.0,5.7,15.0,409.0,724.61,597.96
2016,12,2,14,15,820.5,63.0,5.65,15.0,377.0,696.54,576.79
2016,12,2,14,30,800.0,61.0,5.6,15.0,345.0,666.07,553.53
2016,12,2,14,45,768.0,58.5,5.55,15.0,307.5,624.84,521.32
2016,12,2,15,0,736.0,56.0,5.5,15.0,270.0,582.29,487.28
2016,12,2,15,15,692.5,52.0,5.2,14.5,230.0,529.56,443.23
2016,12,2,15,30,649.0,48.0,4.9,14.0,190.0,476.95,397.84
2016,12,2,15,45,578.5,42.5,4.65,13.5,148.5,407.59,337.24
2016,12,2,16,0,508.0,37.0,4.4,13.0,107.0,347.53,281.88
2016,12,2,16,15,387.0,28.0,4.35,12.5,70.0,257.1,194.39
2016,12,2,16,30,266.0,19.0,4.3,12.0,33.0,163.08,0.72
2016,12,2,16,45,133.0,9.5,4.25,12.0,16.5,64.61,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,134.5,9.5,2.65,10.0,17.0,9.05,0.0
2016,12,3,7,30,269.0,19.0,2.6,10.0,34.0,15.44,0.0
2016,12,3,7,45,385.0,28.0,2.6,10.5,70.5,24.47,14.6
2016,12,3,8,0,501.0,37.0,2.6,11.0,107.0,64.22,31.36
2016,12,3,8,15,567.5,42.5,2.75,11.0,147.5,108.81,61.94
2016,12,3,8,30,634.0,48.0,2.9,11.0,188.0,158.71,102.3
2016,12,3,8,45,679.5,51.5,3.05,11.5,227.5,208.37,146.3
2016,12,3,9,0,725.0,55.0,3.2,12.0,267.0,261.89,194.73
2016,12,3,9,15,754.0,58.0,3.2,12.0,303.0,312.92,241.95
2016,12,3,9,30,783.0,61.0,3.2,12.0,339.0,365.4,289.72
2016,12,3,9,45,801.5,63.5,3.25,12.5,370.0,414.0,332.98
2016,12,3,10,0,820.0,66.0,3.3,13.0,401.0,462.43,374.91
2016,12,3,10,15,715.5,92.0,3.3,13.0,397.5,473.27,386.3
2016,12,3,10,30,611.0,118.0,3.3,13.0,394.0,473.36,387.91
2016,12,3,10,45,738.5,94.5,3.3,13.5,441.0,547.6,448.18
2016,12,3,11,0,866.0,71.0,3.3,14.0,488.0,622.47,507.69
2016,12,3,11,15,871.0,71.5,3.3,14.0,499.5,653.29,532.2
2016,12,3,11,30,876.0,72.0,3.3,14.0,511.0,681.54,554.31
2016,12,3,11,45,877.5,72.0,3.35,14.5,514.5,704.02,570.09
2016,12,3,12,0,879.0,72.0,3.4,15.0,518.0,723.5,583.64
2016,12,3,12,15,877.5,72.0,3.4,15.0,514.0,737.68,594.18
2016,12,3,12,30,876.0,72.0,3.4,15.0,510.0,748.61,602.44
2016,12,3,12,45,874.5,70.5,3.45,15.0,499.5,754.45,607.28
2016,12,3,13,0,873.0,69.0,3.5,15.0,489.0,756.98,609.82
2016,12,3,13,15,864.5,68.0,3.45,15.0,470.5,751.46,606.07
2016,12,3,13,30,856.0,67.0,3.4,15.0,452.0,742.71,600.05
2016,12,3,13,45,842.5,65.5,3.4,15.0,427.0,732.66,593.36
2016,12,3,14,0,829.0,64.0,3.4,15.0,402.0,713.44,579.77
2016,12,3,14,15,810.0,62.0,3.3,15.0,371.0,686.76,560.05
2016,12,3,14,30,791.0,60.0,3.2,15.0,340.0,657.66,538.29
2016,12,3,14,45,759.5,58.0,3.15,15.0,303.5,617.72,507.97
2016,12,3,15,0,728.0,56.0,3.1,15.0,267.0,576.44,475.77
2016,12,3,15,15,685.5,52.0,2.95,14.5,227.5,524.69,433.83
2016,12,3,15,30,643.0,48.0,2.8,14.0,188.0,473.0,390.41
2016,12,3,15,45,567.5,42.5,2.65,14.0,146.5,401.04,328.35
2016,12,3,16,0,492.0,37.0,2.5,14.0,105.0,338.8,271.84
2016,12,3,16,15,372.5,28.0,2.5,13.5,68.5,249.83,186.93
2016,12,3,16,30,253.0,19.0,2.5,13.0,32.0,157.01,0.0
2016,12,3,16,45,126.5,9.5,2.5,12.5,16.0,61.91,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,2.45,10.0,15.5,14.77,0.0
2016,12,4,7,30,0.0,31.0,2.5,10.0,31.0,25.99,0.0
2016,12,4,7,45,229.0,35.0,2.55,10.5,66.5,28.35,17.55
2016,12,4,8,0,458.0,39.0,2.6,11.0,102.0,62.33,31.5
2016,12,4,8,15,529.0,45.5,2.75,11.0,142.5,104.53,60.04
2016,12,4,8,30,600.0,52.0,2.9,11.0,183.0,154.16,99.79
2016,12,4,8,45,407.0,83.5,3.05,11.5,180.0,174.02,127.44
2016,12,4,9,0,214.0,115.0,3.2,12.0,177.0,172.24,134.83
2016,12,4,9,15,227.5,127.5,3.3,12.0,201.5,201.76,161.1
2016,12,4,9,30,241.0,140.0,3.4,12.0,226.0,232.38,188.04
2016,12,4,9,45,404.0,126.0,3.5,12.5,284.5,305.15,248.03
2016,12,4,10,0,567.0,112.0,3.6,13.0,343.0,390.51,318.46
2016,12,4,10,15,578.5,117.5,3.55,13.0,365.5,428.31,350.74
2016,12,4,10,30,590.0,123.0,3.5,13.0,388.0,465.53,382.04
2016,12,4,10,45,524.0,145.5,3.5,13.5,388.0,470.83,386.13
2016,12,4,11,0,458.0,168.0,3.5,14.0,388.0,473.86,387.82
2016,12,4,11,15,489.0,165.5,3.55,14.0,405.0,507.78,415.69
2016,12,4,11,30,520.0,163.0,3.6,14.0,422.0,541.7,443.2
2016,12,4,11,45,514.0,165.5,3.65,14.0,423.5,554.91,453.88
2016,12,4,12,0,508.0,168.0,3.7,14.0,425.0,566.04,462.95
2016,12,4,12,15,503.0,168.0,3.9,14.0,420.5,573.04,469.22
2016,12,4,12,30,498.0,168.0,4.1,14.0,416.0,577.98,473.88
2016,12,4,12,45,470.0,170.0,4.3,14.0,400.0,565.75,464.96
2016,12,4,13,0,442.0,172.0,4.5,14.0,384.0,551.29,454.28
2016,12,4,13,15,399.5,172.5,4.6,14.0,358.5,522.12,431.36
2016,12,4,13,30,357.0,173.0,4.7,14.0,333.0,479.29,397.62
2016,12,4,13,45,375.0,159.5,4.8,14.0,319.0,476.51,396.83
2016,12,4,14,0,393.0,146.0,4.9,14.0,305.0,484.84,404.43
2016,12,4,14,15,414.0,130.5,4.8,13.5,286.5,478.15,400.58
2016,12,4,14,30,435.0,115.0,4.7,13.0,268.0,468.89,394.47
2016,12,4,14,45,391.5,113.0,4.65,13.0,240.0,428.99,361.16
2016,12,4,15,0,348.0,111.0,4.6,13.0,212.0,389.65,327.82
2016,12,4,15,15,311.5,98.5,4.4,13.0,179.0,332.43,279.45
2016,12,4,15,30,275.0,86.0,4.2,13.0,146.0,287.78,240.41
2016,12,4,15,45,241.5,69.5,4.05,13.0,114.0,240.62,198.62
2016,12,4,16,0,208.0,53.0,3.9,13.0,82.0,204.79,164.99
2016,12,4,16,15,104.0,38.0,3.85,12.5,52.5,118.75,87.26
2016,12,4,16,30,0.0,23.0,3.8,12.0,23.0,25.82,0.0
2016,12,4,16,45,0.0,11.5,3.8,12.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,4.15,9.5,7.5,7.15,0.0
2016,12,5,7,30,0.0,15.0,4.1,10.0,15.0,13.93,0.0
2016,12,5,7,45,15.0,31.5,4.05,10.5,33.5,27.9,16.89
2016,12,5,8,0,30.0,48.0,4.0,11.0,52.0,44.93,31.0
2016,12,5,8,15,40.0,65.0,4.0,11.0,72.5,63.94,47.08
2016,12,5,8,30,50.0,82.0,4.0,11.0,93.0,84.37,64.57
2016,12,5,8,45,56.5,98.5,4.0,11.0,113.0,104.86,82.42
2016,12,5,9,0,63.0,115.0,4.0,11.0,133.0,126.21,101.01
2016,12,5,9,15,68.5,129.5,3.95,11.0,151.5,146.1,118.3
2016,12,5,9,30,74.0,144.0,3.9,11.0,170.0,166.61,135.98
2016,12,5,9,45,149.0,156.0,3.85,11.5,214.5,218.37,178.96
2016,12,5,10,0,224.0,168.0,3.8,12.0,259.0,278.47,228.8
2016,12,5,10,15,201.5,181.5,3.75,12.0,267.0,287.02,236.38
2016,12,5,10,30,179.0,195.0,3.7,12.0,275.0,298.41,245.96
2016,12,5,10,45,252.5,194.0,3.65,12.0,312.0,355.33,293.41
2016,12,5,11,0,326.0,193.0,3.6,12.0,349.0,410.19,338.81
2016,12,5,11,15,300.0,202.5,3.65,12.0,348.5,415.87,343.22
2016,12,5,11,30,274.0,212.0,3.7,12.0,348.0,419.3,345.83
2016,12,5,11,45,393.0,189.0,3.75,12.0,386.0,485.19,401.14
2016,12,5,12,0,512.0,166.0,3.8,12.0,424.0,565.76,466.87
2016,12,5,12,15,468.0,175.0,3.85,12.0,409.5,554.29,457.22
2016,12,5,12,30,424.0,184.0,3.9,12.0,395.0,539.81,445.55
2016,12,5,12,45,358.0,191.5,3.95,12.0,367.0,493.22,408.29
2016,12,5,13,0,292.0,199.0,4.0,12.0,339.0,456.24,378.06
2016,12,5,13,15,263.0,195.0,3.9,12.0,317.0,432.35,358.81
2016,12,5,13,30,234.0,191.0,3.8,12.0,295.0,407.54,338.63
2016,12,5,13,45,182.0,182.5,3.75,12.0,261.0,347.17,289.22
2016,12,5,14,0,130.0,174.0,3.7,12.0,227.0,299.16,249.18
2016,12,5,14,15,181.5,157.5,3.65,12.0,225.0,317.18,265.85
2016,12,5,14,30,233.0,141.0,3.6,12.0,223.0,344.65,289.63
2016,12,5,14,45,212.5,130.0,3.6,12.0,199.0,314.65,264.52
2016,12,5,15,0,192.0,119.0,3.6,12.0,175.0,284.99,239.45
2016,12,5,15,15,175.0,102.5,3.55,11.5,148.0,250.52,210.37
2016,12,5,15,30,158.0,86.0,3.5,11.0,121.0,216.35,180.83
2016,12,5,15,45,136.5,68.5,3.45,11.0,94.0,178.53,147.17
2016,12,5,16,0,115.0,51.0,3.4,11.0,67.0,141.46,113.46
2016,12,5,16,15,57.5,35.5,3.35,11.0,43.5,81.58,58.64
2016,12,5,16,30,0.0,20.0,3.3,11.0,20.0,20.79,0.0
2016,12,5,16,45,0.0,10.0,3.25,11.0,10.0,9.53,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,4.95,8.0,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,5.0,8.0,26.0,22.3,0.0
2016,12,6,7,45,179.5,33.5,5.1,8.5,57.5,26.31,15.45
2016,12,6,8,0,359.0,41.0,5.2,9.0,89.0,56.59,30.64
2016,12,6,8,15,414.5,51.0,5.25,9.0,125.0,94.53,57.13
2016,12,6,8,30,470.0,61.0,5.3,9.0,161.0,138.37,92.76
2016,12,6,8,45,505.0,69.0,5.4,9.5,195.5,181.39,131.01
2016,12,6,9,0,540.0,77.0,5.5,10.0,230.0,227.52,173.02
2016,12,6,9,15,572.5,80.5,5.4,10.0,262.0,271.22,213.61
2016,12,6,9,30,605.0,84.0,5.3,10.0,294.0,317.08,255.78
2016,12,6,9,45,716.5,75.5,5.25,10.5,347.0,385.35,314.78
2016,12,6,10,0,828.0,67.0,5.2,11.0,400.0,461.5,379.7
2016,12,6,10,15,761.5,80.5,5.15,11.0,401.5,478.66,396.83
2016,12,6,10,30,695.0,94.0,5.1,11.0,403.0,489.55,407.78
2016,12,6,10,45,784.5,83.5,5.1,11.0,445.5,556.28,464.0
2016,12,6,11,0,874.0,73.0,5.1,11.0,488.0,624.17,520.29
2016,12,6,11,15,879.0,73.5,5.05,11.0,499.5,655.41,546.02
2016,12,6,11,30,884.0,74.0,5.0,11.0,511.0,684.06,569.42
2016,12,6,11,45,881.5,75.5,5.0,11.0,514.5,705.93,586.23
2016,12,6,12,0,879.0,77.0,5.0,11.0,518.0,729.53,604.42
2016,12,6,12,15,877.0,77.0,5.0,11.0,514.5,743.98,615.56
2016,12,6,12,30,875.0,77.0,5.0,11.0,511.0,755.15,624.32
2016,12,6,12,45,868.5,77.0,5.05,11.5,499.5,759.6,627.11
2016,12,6,13,0,862.0,77.0,5.1,12.0,488.0,760.68,627.45
2016,12,6,13,15,853.0,75.5,5.2,12.0,469.5,754.7,623.9
2016,12,6,13,30,844.0,74.0,5.3,12.0,451.0,745.44,617.9
2016,12,6,13,45,829.5,72.5,5.45,12.0,425.5,728.87,606.44
2016,12,6,14,0,815.0,71.0,5.6,12.0,400.0,709.36,592.6
2016,12,6,14,15,794.5,68.5,5.6,11.5,369.0,681.49,572.49
2016,12,6,14,30,774.0,66.0,5.6,11.0,338.0,651.25,550.16
2016,12,6,14,45,745.0,63.0,5.65,11.0,302.0,612.41,519.52
2016,12,6,15,0,716.0,60.0,5.7,11.0,266.0,572.1,486.49
2016,12,6,15,15,671.5,55.5,5.55,10.5,226.5,518.99,441.63
2016,12,6,15,30,627.0,51.0,5.4,10.0,187.0,471.29,399.57
2016,12,6,15,45,559.0,45.0,5.3,10.0,146.5,404.41,339.48
2016,12,6,16,0,491.0,39.0,5.2,10.0,106.0,340.64,279.94
2016,12,6,16,15,245.5,35.5,5.05,9.5,69.0,195.54,148.41
2016,12,6,16,30,0.0,32.0,4.9,9.0,32.0,43.98,0.0
2016,12,6,16,45,0.0,16.0,4.8,9.0,16.0,15.25,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,2.7,7.0,4.0,3.81,0.0
2016,12,7,7,30,0.0,8.0,2.7,7.0,8.0,7.41,0.0
2016,12,7,7,45,0.0,18.5,2.7,7.5,18.5,17.16,7.97
2016,12,7,8,0,0.0,29.0,2.7,8.0,29.0,26.93,17.1
2016,12,7,8,15,0.0,40.5,2.7,8.0,40.5,37.59,26.76
2016,12,7,8,30,0.0,52.0,2.7,8.0,52.0,48.25,36.34
2016,12,7,8,45,0.0,63.5,2.75,8.0,63.5,59.01,45.9
2016,12,7,9,0,0.0,75.0,2.8,8.0,75.0,69.84,55.41
2016,12,7,9,15,0.0,85.5,2.9,8.0,85.5,79.82,64.08
2016,12,7,9,30,0.0,96.0,3.0,8.0,96.0,89.86,72.71
2016,12,7,9,45,182.0,121.5,3.2,8.5,194.5,200.54,165.78
2016,12,7,10,0,364.0,147.0,3.4,9.0,293.0,320.33,265.69
2016,12,7,10,15,257.5,170.0,3.4,9.0,276.5,307.93,256.16
2016,12,7,10,30,151.0,193.0,3.4,9.0,260.0,280.42,233.31
2016,12,7,10,45,115.0,199.0,3.4,9.5,251.0,273.12,226.75
2016,12,7,11,0,79.0,205.0,3.4,10.0,242.0,255.64,211.48
2016,12,7,11,15,116.5,213.0,3.55,10.0,269.5,300.04,248.85
2016,12,7,11,30,154.0,221.0,3.7,10.0,297.0,339.03,281.52
2016,12,7,11,45,90.0,208.0,3.9,10.0,252.5,276.2,228.98
2016,12,7,12,0,26.0,195.0,4.1,10.0,208.0,209.74,172.67
2016,12,7,12,15,44.0,203.0,4.3,10.0,225.0,242.86,200.94
2016,12,7,12,30,62.0,211.0,4.5,10.0,242.0,267.67,222.13
2016,12,7,12,45,94.5,211.0,4.7,10.0,257.0,294.56,245.59
2016,12,7,13,0,127.0,211.0,4.9,10.0,272.0,333.26,278.66
2016,12,7,13,15,81.5,194.5,5.05,10.0,233.0,269.85,225.4
2016,12,7,13,30,36.0,178.0,5.2,10.0,194.0,217.45,180.69
2016,12,7,13,45,69.0,175.0,5.4,10.0,203.5,240.96,201.88
2016,12,7,14,0,102.0,172.0,5.6,10.0,213.0,264.2,222.67
2016,12,7,14,15,51.0,117.0,5.7,10.0,137.5,159.71,133.39
2016,12,7,14,30,0.0,62.0,5.8,10.0,62.0,57.66,44.41
2016,12,7,14,45,0.0,55.5,5.95,10.0,55.5,51.59,39.22
2016,12,7,15,0,0.0,49.0,6.1,10.0,49.0,45.53,33.96
2016,12,7,15,15,0.0,41.5,6.1,10.0,41.5,38.54,27.84
2016,12,7,15,30,0.0,34.0,6.1,10.0,34.0,31.56,21.67
2016,12,7,15,45,0.0,26.5,6.15,10.0,26.5,24.58,15.45
2016,12,7,16,0,0.0,19.0,6.2,10.0,19.0,17.61,9.2
2016,12,7,16,15,0.0,12.0,6.15,10.0,12.0,11.11,3.11
2016,12,7,16,30,0.0,5.0,6.1,10.0,5.0,4.62,0.0
2016,12,7,16,45,0.0,2.5,6.1,10.0,2.5,2.38,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,7.25,13.0,6.5,6.2,0.0
