Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,7,30,0.0,13.0,7.2,13.0,13.0,12.39,0.0
2016,12,8,7,45,20.5,29.0,7.15,13.5,31.5,25.75,13.91
2016,12,8,8,0,41.0,45.0,7.1,14.0,50.0,42.55,28.16
2016,12,8,8,15,55.5,62.0,6.95,14.0,72.0,62.68,44.68
2016,12,8,8,30,70.0,79.0,6.8,14.0,94.0,85.13,63.51
2016,12,8,8,45,78.5,96.0,6.7,14.0,115.5,108.11,83.36
2016,12,8,9,0,87.0,113.0,6.6,14.0,137.0,132.18,104.25
2016,12,8,9,15,94.0,127.5,6.45,14.0,157.0,154.37,123.56
2016,12,8,9,30,101.0,142.0,6.3,14.0,177.0,177.31,143.37
2016,12,8,9,45,150.5,154.5,6.15,14.0,211.5,216.52,176.31
2016,12,8,10,0,200.0,167.0,6.0,14.0,246.0,260.11,213.05
2016,12,8,10,15,111.0,167.5,5.85,14.0,212.0,225.88,185.05
2016,12,8,10,30,22.0,168.0,5.7,14.0,178.0,172.93,140.42
2016,12,8,10,45,21.0,173.5,5.55,14.5,183.5,178.96,145.09
2016,12,8,11,0,20.0,179.0,5.4,15.0,189.0,184.95,149.63
2016,12,8,11,15,111.5,198.5,5.15,15.0,253.0,280.67,229.8
2016,12,8,11,30,203.0,218.0,4.9,15.0,317.0,368.14,301.96
2016,12,8,11,45,201.5,220.5,4.7,15.0,320.0,376.64,308.52
2016,12,8,12,0,200.0,223.0,4.5,15.0,323.0,384.52,314.72
2016,12,8,12,15,142.5,219.5,4.35,15.0,290.5,344.03,281.05
2016,12,8,12,30,85.0,216.0,4.2,15.0,258.0,290.6,236.8
2016,12,8,12,45,49.5,195.0,4.1,15.0,219.5,241.77,196.54
2016,12,8,13,0,14.0,174.0,4.0,15.0,181.0,182.44,147.18
2016,12,8,13,15,141.5,179.5,3.95,15.0,242.5,308.6,254.22
2016,12,8,13,30,269.0,185.0,3.9,15.0,304.0,426.03,351.14
2016,12,8,13,45,134.5,151.5,3.9,15.0,211.0,272.54,224.91
2016,12,8,14,0,0.0,118.0,3.9,15.0,118.0,114.82,91.3
2016,12,8,14,15,37.5,131.0,3.8,15.0,144.0,166.98,136.34
2016,12,8,14,30,75.0,144.0,3.7,15.0,170.0,213.08,175.56
2016,12,8,14,45,70.0,129.5,3.6,15.0,151.5,193.11,158.88
2016,12,8,15,0,65.0,115.0,3.5,15.0,133.0,173.21,142.15
2016,12,8,15,15,57.0,98.5,3.3,14.5,113.0,148.65,121.42
2016,12,8,15,30,49.0,82.0,3.1,14.0,93.0,124.28,100.49
2016,12,8,15,45,38.0,65.0,2.95,14.0,72.5,97.59,77.06
2016,12,8,16,0,27.0,48.0,2.8,14.0,52.0,71.08,53.6
2016,12,8,16,15,13.5,31.5,2.65,13.5,33.5,43.91,28.66
2016,12,8,16,30,0.0,15.0,2.5,13.0,15.0,13.92,0.0
2016,12,8,16,45,0.0,7.5,2.35,13.0,7.5,7.15,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,2.5,13.0,11.5,10.96,0.0
2016,12,9,7,30,0.0,23.0,2.6,13.0,23.0,21.92,0.0
2016,12,9,7,45,230.0,28.5,2.75,13.5,57.0,23.29,11.69
2016,12,9,8,0,460.0,34.0,2.9,14.0,91.0,52.22,24.27
2016,12,9,8,15,531.5,40.0,2.95,14.0,130.0,93.21,50.08
2016,12,9,8,30,603.0,46.0,3.0,14.0,169.0,142.72,88.39
2016,12,9,8,45,650.5,49.5,3.15,14.5,207.5,190.48,129.6
2016,12,9,9,0,698.0,53.0,3.3,15.0,246.0,242.37,175.84
2016,12,9,9,15,359.0,90.5,3.3,15.0,190.5,207.35,160.47
2016,12,9,9,30,20.0,128.0,3.3,15.0,135.0,127.99,102.32
2016,12,9,9,45,61.5,148.0,3.35,15.0,172.0,169.1,136.4
2016,12,9,10,0,103.0,168.0,3.4,15.0,209.0,216.47,175.54
2016,12,9,10,15,197.5,173.0,3.4,15.0,257.5,274.52,223.56
2016,12,9,10,30,292.0,178.0,3.4,15.0,306.0,346.07,282.34
2016,12,9,10,45,210.5,193.0,3.4,15.5,287.5,321.12,261.45
2016,12,9,11,0,129.0,208.0,3.4,16.0,269.0,296.51,240.38
2016,12,9,11,15,66.0,185.5,3.35,16.0,217.0,229.2,185.3
2016,12,9,11,30,3.0,163.0,3.3,16.0,165.0,158.9,126.7
2016,12,9,11,45,16.5,179.5,3.25,16.0,188.5,185.74,149.08
2016,12,9,12,0,30.0,196.0,3.2,16.0,212.0,222.9,179.55
2016,12,9,12,15,94.0,208.0,3.15,16.0,255.0,284.96,231.27
2016,12,9,12,30,158.0,220.0,3.1,16.0,298.0,360.0,292.45
2016,12,9,12,45,180.0,214.0,3.1,16.0,301.0,373.19,303.48
2016,12,9,13,0,202.0,208.0,3.1,16.0,304.0,386.06,314.51
2016,12,9,13,15,192.5,200.5,3.0,15.5,289.0,372.71,304.55
2016,12,9,13,30,183.0,193.0,2.9,15.0,274.0,358.7,294.09
2016,12,9,13,45,172.5,182.5,2.85,15.0,255.5,339.63,279.04
2016,12,9,14,0,162.0,172.0,2.8,15.0,237.0,320.12,263.53
2016,12,9,14,15,103.5,155.5,2.75,15.0,196.0,257.56,211.76
2016,12,9,14,30,45.0,139.0,2.7,15.0,155.0,185.11,151.13
2016,12,9,14,45,41.0,125.0,2.7,15.0,138.0,166.97,136.26
2016,12,9,15,0,37.0,111.0,2.7,15.0,121.0,148.95,121.15
2016,12,9,15,15,31.0,95.0,2.55,15.0,103.0,126.98,102.44
2016,12,9,15,30,25.0,79.0,2.4,15.0,85.0,105.16,83.63
2016,12,9,15,45,235.0,57.5,2.3,15.0,91.0,230.55,188.68
2016,12,9,16,0,445.0,36.0,2.2,15.0,97.0,312.49,250.34
2016,12,9,16,15,331.0,27.0,2.2,14.5,63.5,228.32,170.0
2016,12,9,16,30,217.0,18.0,2.2,14.0,30.0,140.03,0.38
2016,12,9,16,45,108.5,9.0,2.2,14.0,15.0,54.17,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,6.3,14.0,2.5,2.38,0.0
2016,12,10,7,30,0.0,5.0,6.3,14.0,5.0,4.77,0.0
2016,12,10,7,45,0.0,13.0,6.35,14.0,13.0,12.05,3.06
2016,12,10,8,0,0.0,21.0,6.4,14.0,21.0,19.48,10.33
2016,12,10,8,15,0.0,30.5,6.35,14.0,30.5,28.31,18.17
2016,12,10,8,30,0.0,40.0,6.3,14.0,40.0,37.16,25.95
2016,12,10,8,45,0.0,49.5,6.25,14.0,49.5,46.01,33.69
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,54.87,41.36
2016,12,10,9,15,0.0,67.5,6.0,14.0,67.5,62.84,48.19
2016,12,10,9,30,0.0,76.0,5.8,14.0,76.0,70.85,54.98
2016,12,10,9,45,0.0,67.0,5.65,14.0,67.0,62.33,47.67
2016,12,10,10,0,0.0,58.0,5.5,14.0,58.0,53.93,40.46
2016,12,10,10,15,0.0,36.5,5.35,14.0,36.5,33.9,23.35
2016,12,10,10,30,0.0,15.0,5.2,14.0,15.0,13.92,6.25
2016,12,10,10,45,25.5,105.0,5.05,14.5,117.0,116.41,93.29
2016,12,10,11,0,51.0,195.0,4.9,15.0,219.0,227.5,185.17
2016,12,10,11,15,25.5,128.0,4.65,15.0,140.0,142.2,114.3
2016,12,10,11,30,0.0,61.0,4.4,15.0,61.0,56.74,42.35
2016,12,10,11,45,0.0,81.5,4.15,15.0,81.5,75.89,58.46
2016,12,10,12,0,0.0,102.0,3.9,15.0,102.0,95.78,75.06
2016,12,10,12,15,0.0,58.5,3.7,14.5,58.5,54.41,40.47
2016,12,10,12,30,0.0,15.0,3.5,14.0,15.0,13.92,6.22
2016,12,10,12,45,0.0,41.0,3.35,14.0,41.0,38.1,26.82
2016,12,10,13,0,0.0,67.0,3.2,14.0,67.0,62.34,47.37
2016,12,10,13,15,0.0,78.5,3.1,14.0,78.5,73.08,56.46
2016,12,10,13,30,0.0,90.0,3.0,14.0,90.0,84.49,66.14
2016,12,10,13,45,0.0,75.0,2.95,14.0,75.0,69.8,53.82
2016,12,10,14,0,0.0,60.0,2.9,14.0,60.0,55.79,42.03
2016,12,10,14,15,0.0,61.0,2.85,14.0,61.0,56.72,42.9
2016,12,10,14,30,0.0,62.0,2.8,14.0,62.0,57.66,43.75
2016,12,10,14,45,0.0,55.0,2.8,14.0,55.0,51.12,38.21
2016,12,10,15,0,0.0,48.0,2.8,14.0,48.0,44.6,32.63
2016,12,10,15,15,0.0,40.5,2.9,13.5,40.5,37.61,26.66
2016,12,10,15,30,0.0,33.0,3.0,13.0,33.0,30.63,20.61
2016,12,10,15,45,0.0,26.0,3.1,13.0,26.0,24.12,14.86
2016,12,10,16,0,0.0,19.0,3.2,13.0,19.0,17.61,9.07
2016,12,10,16,15,0.0,12.0,3.15,13.0,12.0,11.11,3.06
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,2.55,9.0,7.5,7.15,0.0
2016,12,11,7,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,12,11,7,45,92.5,28.5,2.5,9.0,40.0,23.46,11.17
2016,12,11,8,0,185.0,42.0,2.5,9.0,65.0,44.32,26.31
2016,12,11,8,15,215.0,57.5,2.55,9.0,93.5,74.34,48.66
2016,12,11,8,30,245.0,73.0,2.6,9.0,122.0,106.82,75.28
2016,12,11,8,45,264.0,87.0,2.65,9.5,150.5,139.05,103.44
2016,12,11,9,0,283.0,101.0,2.7,10.0,179.0,173.13,133.74
2016,12,11,9,15,298.0,113.0,2.7,10.0,204.5,205.74,163.22
2016,12,11,9,30,313.0,125.0,2.7,10.0,230.0,239.48,193.43
2016,12,11,9,45,222.5,146.0,2.7,10.5,224.5,240.36,196.54
2016,12,11,10,0,132.0,167.0,2.7,11.0,219.0,228.14,187.37
2016,12,11,10,15,110.5,177.0,2.7,11.0,222.5,234.92,193.39
2016,12,11,10,30,89.0,187.0,2.7,11.0,226.0,233.9,192.6
2016,12,11,10,45,348.5,156.0,2.75,11.0,317.0,366.41,304.17
2016,12,11,11,0,608.0,125.0,2.8,11.0,408.0,516.37,426.7
2016,12,11,11,15,327.0,163.0,2.75,11.0,316.0,386.38,320.12
2016,12,11,11,30,46.0,201.0,2.7,11.0,224.0,235.57,192.96
2016,12,11,11,45,92.0,211.5,2.7,11.5,257.0,281.18,231.42
2016,12,11,12,0,138.0,222.0,2.7,12.0,290.0,338.75,278.4
2016,12,11,12,15,162.5,220.0,2.7,12.0,300.0,358.61,294.91
2016,12,11,12,30,187.0,218.0,2.7,12.0,310.0,378.7,311.74
2016,12,11,12,45,93.5,185.0,2.75,12.0,231.0,262.9,216.58
2016,12,11,13,0,0.0,152.0,2.8,12.0,152.0,148.11,119.6
2016,12,11,13,15,5.5,156.5,2.9,12.0,159.0,157.97,128.36
2016,12,11,13,30,11.0,161.0,3.0,12.0,166.0,168.25,137.26
2016,12,11,13,45,5.5,125.0,3.1,12.0,127.5,125.61,101.58
2016,12,11,14,0,0.0,89.0,3.2,12.0,89.0,84.06,66.43
2016,12,11,14,15,0.0,82.0,3.1,11.5,82.0,77.24,60.88
2016,12,11,14,30,0.0,75.0,3.0,11.0,75.0,70.45,55.26
2016,12,11,14,45,0.0,67.0,2.9,11.0,67.0,62.63,48.59
2016,12,11,15,0,0.0,59.0,2.8,11.0,59.0,54.87,41.9
2016,12,11,15,15,0.0,50.0,2.6,11.0,50.0,46.47,34.6
2016,12,11,15,30,0.0,41.0,2.4,11.0,41.0,38.08,27.22
2016,12,11,15,45,0.0,32.0,2.25,11.0,32.0,29.7,19.79
2016,12,11,16,0,0.0,23.0,2.1,11.0,23.0,21.33,12.33
2016,12,11,16,15,0.0,15.0,2.05,10.5,15.0,13.9,5.38
2016,12,11,16,30,0.0,7.0,2.0,10.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,2.0,10.0,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,9.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,9.0,14.0,13.34,0.0
2016,12,12,7,45,97.5,27.0,2.75,9.0,38.5,22.3,9.8
2016,12,12,8,0,195.0,40.0,2.8,9.0,63.0,42.51,24.63
2016,12,12,8,15,224.5,55.0,2.85,9.0,92.0,72.46,46.68
2016,12,12,8,30,254.0,70.0,2.9,9.0,121.0,105.71,73.9
2016,12,12,8,45,274.0,84.0,2.95,9.5,149.5,137.66,101.8
2016,12,12,9,0,294.0,98.0,3.0,10.0,178.0,172.44,132.76
2016,12,12,9,15,307.0,110.5,2.85,10.0,204.5,205.41,162.67
2016,12,12,9,30,320.0,123.0,2.7,10.0,231.0,239.32,193.09
2016,12,12,9,45,374.0,127.5,2.6,10.5,265.0,287.07,233.71
2016,12,12,10,0,428.0,132.0,2.5,11.0,299.0,335.25,274.24
2016,12,12,10,15,445.5,138.5,2.4,11.0,322.5,371.17,304.87
2016,12,12,10,30,463.0,145.0,2.3,11.0,346.0,407.44,335.22
2016,12,12,10,45,459.0,153.5,2.2,11.5,360.0,433.68,356.21
2016,12,12,11,0,455.0,162.0,2.1,12.0,374.0,458.4,375.45
2016,12,12,11,15,438.5,170.5,2.15,12.0,379.0,473.62,387.85
2016,12,12,11,30,422.0,179.0,2.2,12.0,384.0,486.54,398.26
2016,12,12,11,45,307.5,199.5,2.25,12.0,349.5,433.96,355.71
2016,12,12,12,0,193.0,220.0,2.3,12.0,315.0,375.09,307.47
2016,12,12,12,15,137.0,216.5,2.3,12.0,284.0,335.91,275.46
2016,12,12,12,30,81.0,213.0,2.3,12.0,253.0,283.89,232.57
2016,12,12,12,45,127.0,211.0,2.35,12.0,271.5,329.53,271.05
2016,12,12,13,0,173.0,209.0,2.4,12.0,290.0,364.94,300.79
2016,12,12,13,15,183.0,200.0,2.4,12.0,283.5,364.51,300.96
2016,12,12,13,30,193.0,191.0,2.4,12.0,277.0,363.4,300.78
2016,12,12,13,45,197.0,180.0,2.45,12.0,263.5,354.54,294.31
2016,12,12,14,0,201.0,169.0,2.5,12.0,250.0,344.9,287.18
2016,12,12,14,15,193.5,157.0,2.5,12.0,230.5,324.82,271.14
2016,12,12,14,30,186.0,145.0,2.5,12.0,211.0,304.33,254.59
2016,12,12,14,45,179.5,130.0,2.5,12.0,188.0,280.17,234.81
2016,12,12,15,0,173.0,115.0,2.5,12.0,165.0,255.65,214.35
2016,12,12,15,15,160.0,99.5,2.4,11.5,140.0,225.99,189.33
2016,12,12,15,30,147.0,84.0,2.3,11.0,115.0,196.53,163.85
2016,12,12,15,45,128.0,67.0,2.25,11.0,90.0,171.39,140.91
2016,12,12,16,0,109.0,50.0,2.2,11.0,65.0,136.56,109.34
2016,12,12,16,15,54.5,35.0,2.2,11.0,42.5,78.75,56.83
2016,12,12,16,30,0.0,20.0,2.2,11.0,20.0,20.5,0.0
2016,12,12,16,45,0.0,10.0,2.25,11.0,10.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,11.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,11.0,9.0,8.58,0.0
2016,12,13,7,45,13.0,24.5,1.3,11.5,26.0,21.98,8.89
2016,12,13,8,0,26.0,40.0,1.4,12.0,43.0,37.01,24.09
2016,12,13,8,15,42.0,57.0,1.4,12.0,64.0,56.02,39.91
2016,12,13,8,30,58.0,74.0,1.4,12.0,85.0,77.16,57.55
2016,12,13,8,45,67.5,90.5,1.4,12.5,106.5,98.49,75.73
2016,12,13,9,0,77.0,107.0,1.4,13.0,128.0,121.0,94.93
2016,12,13,9,15,84.0,122.0,1.3,13.0,147.5,142.4,113.33
2016,12,13,9,30,91.0,137.0,1.2,13.0,167.0,164.56,132.2
2016,12,13,9,45,137.0,150.0,1.1,13.0,200.5,204.94,165.47
2016,12,13,10,0,183.0,163.0,1.0,13.0,234.0,246.37,199.43
2016,12,13,10,15,465.5,122.0,1.0,13.0,318.5,363.06,293.8
2016,12,13,10,30,748.0,81.0,1.0,13.0,403.0,493.02,396.56
2016,12,13,10,45,569.0,128.0,1.05,13.0,379.5,471.92,380.0
2016,12,13,11,0,390.0,175.0,1.1,13.0,356.0,424.3,342.99
2016,12,13,11,15,313.0,193.0,1.15,13.0,340.5,409.4,331.5
2016,12,13,11,30,236.0,211.0,1.2,13.0,325.0,380.55,308.45
2016,12,13,11,45,118.0,155.0,1.25,13.0,212.0,244.81,199.78
2016,12,13,12,0,0.0,99.0,1.3,13.0,99.0,92.84,72.79
2016,12,13,12,15,0.0,103.5,1.35,13.0,103.5,97.34,76.85
2016,12,13,12,30,0.0,108.0,1.4,13.0,108.0,101.93,80.7
2016,12,13,12,45,0.0,115.5,1.45,13.5,115.5,109.66,87.03
2016,12,13,13,0,0.0,123.0,1.5,14.0,123.0,117.64,93.54
2016,12,13,13,15,0.0,134.5,1.5,14.0,134.5,130.17,104.0
2016,12,13,13,30,0.0,146.0,1.5,14.0,146.0,143.38,115.02
2016,12,13,13,45,0.0,80.0,1.55,14.0,80.0,74.63,57.8
2016,12,13,14,0,0.0,14.0,1.6,14.0,14.0,12.98,5.5
2016,12,13,14,15,0.0,13.0,1.65,13.5,13.0,12.05,4.74
2016,12,13,14,30,0.0,12.0,1.7,13.0,12.0,11.12,3.97
2016,12,13,14,45,302.0,40.0,1.8,13.0,127.0,276.21,235.2
2016,12,13,15,0,604.0,68.0,1.9,13.0,242.0,511.39,425.07
2016,12,13,15,15,558.5,63.0,1.8,13.0,205.5,460.88,381.37
2016,12,13,15,30,513.0,58.0,1.7,13.0,169.0,410.94,338.99
2016,12,13,15,45,447.5,50.0,1.65,13.0,132.0,347.0,284.13
2016,12,13,16,0,382.0,42.0,1.6,13.0,95.0,286.16,230.06
2016,12,13,16,15,272.5,31.0,1.75,12.5,62.0,204.12,153.9
2016,12,13,16,30,163.0,20.0,1.9,12.0,29.0,117.33,13.96
2016,12,13,16,45,81.5,10.0,2.1,12.0,14.5,44.02,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.77,0.0
2016,12,14,7,45,0.0,16.0,5.35,13.0,16.0,14.84,3.65
2016,12,14,8,0,0.0,27.0,5.5,13.0,27.0,25.08,14.78
2016,12,14,8,15,0.0,40.5,5.55,13.0,40.5,37.48,25.87
2016,12,14,8,30,0.0,54.0,5.6,13.0,54.0,50.01,36.92
2016,12,14,8,45,0.0,67.5,5.65,13.5,67.5,62.67,47.91
2016,12,14,9,0,0.0,81.0,5.7,14.0,81.0,75.47,58.86
2016,12,14,9,15,0.0,94.0,5.7,14.0,94.0,87.91,69.49
2016,12,14,9,30,0.0,107.0,5.7,14.0,107.0,100.46,80.11
2016,12,14,9,45,0.0,118.5,5.75,14.0,118.5,111.69,89.5
2016,12,14,10,0,0.0,130.0,5.8,14.0,130.0,123.02,98.93
2016,12,14,10,15,94.5,158.0,5.8,14.0,198.5,206.65,169.16
2016,12,14,10,30,189.0,186.0,5.8,14.0,267.0,291.15,239.75
2016,12,14,10,45,147.5,194.5,5.8,14.0,259.5,285.28,234.75
2016,12,14,11,0,106.0,203.0,5.8,14.0,252.0,268.98,220.99
2016,12,14,11,15,88.0,205.5,5.75,14.0,247.0,264.63,217.2
2016,12,14,11,30,70.0,208.0,5.7,14.0,242.0,259.05,212.27
2016,12,14,11,45,84.5,213.0,5.7,14.0,254.5,277.47,227.77
2016,12,14,12,0,99.0,218.0,5.7,14.0,267.0,296.52,243.75
2016,12,14,12,15,75.5,211.0,5.65,14.0,248.5,274.69,225.41
2016,12,14,12,30,52.0,204.0,5.6,14.0,230.0,251.89,206.22
2016,12,14,12,45,60.5,202.5,5.55,14.0,232.0,258.7,212.24
2016,12,14,13,0,69.0,201.0,5.5,14.0,234.0,265.66,218.38
2016,12,14,13,15,34.5,163.5,5.5,14.0,180.0,197.0,161.06
2016,12,14,13,30,0.0,126.0,5.5,14.0,126.0,121.8,97.47
2016,12,14,13,45,0.0,113.0,5.55,14.0,113.0,108.66,86.62
2016,12,14,14,0,0.0,100.0,5.6,14.0,100.0,95.54,75.69
2016,12,14,14,15,0.0,92.0,5.55,14.0,92.0,87.72,69.19
2016,12,14,14,30,0.0,84.0,5.5,14.0,84.0,79.93,62.67
2016,12,14,14,45,0.0,75.0,5.45,14.0,75.0,71.1,55.21
2016,12,14,15,0,0.0,66.0,5.4,14.0,66.0,62.27,47.69
2016,12,14,15,15,0.0,56.0,5.3,14.0,56.0,52.38,39.18
2016,12,14,15,30,0.0,46.0,5.2,14.0,46.0,42.75,30.82
2016,12,14,15,45,0.0,36.0,5.15,14.0,36.0,33.43,22.65
2016,12,14,16,0,0.0,26.0,5.1,14.0,26.0,24.13,14.45
2016,12,14,16,15,0.0,17.0,5.2,13.5,17.0,15.76,6.78
2016,12,14,16,30,0.0,8.0,5.3,13.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,5.4,13.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.86,0.0
2016,12,15,7,45,0.0,11.0,7.95,14.0,11.0,10.19,0.38
2016,12,15,8,0,0.0,19.0,7.9,14.0,19.0,17.62,8.6
2016,12,15,8,15,0.0,28.5,7.75,14.0,28.5,26.45,16.51
2016,12,15,8,30,0.0,38.0,7.6,14.0,38.0,35.3,24.3
2016,12,15,8,45,0.0,47.5,7.45,14.0,47.5,44.15,32.05
2016,12,15,9,0,0.0,57.0,7.3,14.0,57.0,53.01,39.74
2016,12,15,9,15,0.0,66.0,7.15,14.0,66.0,61.43,46.99
2016,12,15,9,30,0.0,75.0,7.0,14.0,75.0,69.92,54.2
2016,12,15,9,45,0.0,83.0,6.85,14.0,83.0,77.5,60.6
2016,12,15,10,0,0.0,91.0,6.7,14.0,91.0,85.14,66.99
2016,12,15,10,15,0.0,67.5,6.6,14.0,67.5,62.79,47.95
2016,12,15,10,30,0.0,44.0,6.5,14.0,44.0,40.88,29.26
2016,12,15,10,45,0.0,62.0,6.45,14.0,62.0,57.67,43.49
2016,12,15,11,0,0.0,80.0,6.4,14.0,80.0,74.48,57.66
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,73.08,56.42
2016,12,15,11,30,0.0,77.0,6.5,14.0,77.0,71.68,55.2
2016,12,15,11,45,0.0,78.0,6.55,14.0,78.0,72.62,55.96
2016,12,15,12,0,0.0,79.0,6.6,14.0,79.0,73.55,56.74
2016,12,15,12,15,0.0,84.5,6.8,14.0,84.5,78.7,61.08
2016,12,15,12,30,0.0,90.0,7.0,14.0,90.0,84.09,65.64
2016,12,15,12,45,0.0,78.5,7.2,14.0,78.5,73.08,56.39
2016,12,15,13,0,0.0,67.0,7.4,14.0,67.0,62.34,47.35
2016,12,15,13,15,0.0,59.5,7.45,14.0,59.5,55.34,41.46
2016,12,15,13,30,0.0,52.0,7.5,14.0,52.0,48.34,35.57
2016,12,15,13,45,0.0,50.5,7.6,14.0,50.5,46.94,34.43
2016,12,15,14,0,0.0,49.0,7.7,14.0,49.0,45.53,33.29
2016,12,15,14,15,0.0,45.5,7.6,14.0,45.5,42.27,30.55
2016,12,15,14,30,0.0,42.0,7.5,14.0,42.0,39.01,27.8
2016,12,15,14,45,0.0,37.5,7.45,14.0,37.5,34.81,24.23
2016,12,15,15,0,0.0,33.0,7.4,14.0,33.0,30.62,20.64
2016,12,15,15,15,0.0,28.0,7.2,14.0,28.0,25.97,16.62
2016,12,15,15,30,0.0,23.0,7.0,14.0,23.0,21.32,12.56
2016,12,15,15,45,0.0,18.0,6.85,14.0,18.0,16.68,8.48
2016,12,15,16,0,0.0,13.0,6.7,14.0,13.0,12.04,4.38
2016,12,15,16,15,0.0,8.5,6.35,14.0,8.5,7.87,0.55
2016,12,15,16,30,0.0,4.0,6.0,14.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,5.7,14.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,14.3,0.0
2016,12,16,7,45,180.0,26.5,7.15,9.5,46.5,20.98,6.27
2016,12,16,8,0,360.0,38.0,7.2,10.0,78.0,45.53,23.83
2016,12,16,8,15,447.5,46.5,7.3,10.0,117.5,83.63,47.02
2016,12,16,8,30,535.0,55.0,7.4,10.0,157.0,131.2,82.69
2016,12,16,8,45,593.5,60.0,7.55,10.0,197.0,178.7,123.45
2016,12,16,9,0,652.0,65.0,7.7,10.0,237.0,231.68,171.21
2016,12,16,9,15,688.0,69.0,7.7,10.0,274.0,281.93,218.38
2016,12,16,9,30,724.0,73.0,7.7,10.0,311.0,334.57,267.56
2016,12,16,9,45,764.0,72.0,7.75,10.5,345.0,385.6,314.37
2016,12,16,10,0,804.0,71.0,7.8,11.0,379.0,438.35,361.85
2016,12,16,10,15,819.5,73.0,7.8,11.0,405.5,483.84,403.19
2016,12,16,10,30,835.0,75.0,7.8,11.0,432.0,528.48,442.95
2016,12,16,10,45,843.0,77.0,7.8,11.0,451.5,567.76,477.56
2016,12,16,11,0,851.0,79.0,7.8,11.0,471.0,605.15,509.97
2016,12,16,11,15,857.0,80.0,7.75,11.0,483.5,638.08,538.14
2016,12,16,11,30,863.0,81.0,7.7,11.0,496.0,668.58,563.92
2016,12,16,11,45,862.0,82.5,7.7,11.0,501.0,692.31,583.97
2016,12,16,12,0,861.0,84.0,7.7,11.0,506.0,713.02,600.57
2016,12,16,12,15,860.5,83.5,7.7,11.0,503.5,728.68,613.07
2016,12,16,12,30,860.0,83.0,7.7,11.0,501.0,741.16,623.16
2016,12,16,12,45,860.0,81.5,7.75,11.0,492.0,749.62,630.29
2016,12,16,13,0,860.0,80.0,7.8,11.0,483.0,754.81,634.97
2016,12,16,13,15,852.0,78.5,7.9,11.0,466.0,750.7,632.48
2016,12,16,13,30,844.0,77.0,8.0,11.0,449.0,743.3,627.47
2016,12,16,13,45,633.5,108.0,8.15,11.0,378.5,624.08,531.49
2016,12,16,14,0,423.0,139.0,8.3,11.0,308.0,496.13,423.31
2016,12,16,14,15,599.0,104.5,8.4,11.0,324.5,583.96,499.92
2016,12,16,14,30,775.0,70.0,8.5,11.0,341.0,655.24,560.33
2016,12,16,14,45,747.0,66.5,8.6,11.0,305.5,617.39,529.51
2016,12,16,15,0,719.0,63.0,8.7,11.0,270.0,577.94,496.38
2016,12,16,15,15,675.0,58.5,8.65,10.5,231.0,530.86,455.87
2016,12,16,15,30,631.0,54.0,8.6,10.0,192.0,479.35,410.34
2016,12,16,15,45,565.5,47.0,8.6,10.0,151.0,412.92,349.99
2016,12,16,16,0,500.0,40.0,8.6,10.0,110.0,349.29,290.14
2016,12,16,16,15,380.0,31.0,8.55,9.5,73.0,259.45,203.01
2016,12,16,16,30,260.0,22.0,8.5,9.0,36.0,167.21,43.33
2016,12,16,16,45,130.0,11.0,8.5,9.0,18.0,65.9,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,17,7,15,98.0,5.5,3.3,5.5,8.0,0.0,0.0
2016,12,17,7,30,196.0,11.0,3.2,6.0,16.0,10.48,0.0
2016,12,17,7,45,346.5,21.0,3.15,6.5,50.5,18.41,4.26
2016,12,17,8,0,497.0,31.0,3.1,7.0,85.0,44.06,20.4
2016,12,17,8,15,577.0,37.5,3.1,7.0,126.5,86.72,45.06
2016,12,17,8,30,657.0,44.0,3.1,7.0,168.0,137.93,83.63
2016,12,17,8,45,705.5,48.5,3.15,7.5,209.5,189.07,128.02
2016,12,17,9,0,754.0,53.0,3.2,8.0,251.0,244.47,178.31
2016,12,17,9,15,785.5,56.5,3.15,8.0,289.0,297.64,228.21
2016,12,17,9,30,817.0,60.0,3.1,8.0,327.0,352.56,279.21
2016,12,17,9,45,838.5,62.0,3.05,8.5,360.0,403.35,325.49
2016,12,17,10,0,860.0,64.0,3.0,9.0,393.0,454.25,370.53
2016,12,17,10,15,874.0,66.0,3.0,9.0,420.0,501.33,412.04
2016,12,17,10,30,888.0,68.0,3.0,9.0,447.0,545.21,449.98
2016,12,17,10,45,897.0,69.5,3.05,9.0,467.0,585.97,484.68
2016,12,17,11,0,906.0,71.0,3.1,9.0,487.0,624.76,517.07
2016,12,17,11,15,911.0,71.5,3.15,9.0,499.5,657.72,544.34
2016,12,17,11,30,916.0,72.0,3.2,9.0,512.0,688.05,569.14
2016,12,17,11,45,917.0,73.0,3.25,9.5,517.0,713.46,588.15
2016,12,17,12,0,918.0,74.0,3.3,10.0,522.0,735.79,604.03
2016,12,17,12,15,917.0,73.5,3.3,10.0,520.0,751.73,615.98
2016,12,17,12,30,916.0,73.0,3.3,10.0,518.0,764.33,625.54
2016,12,17,12,45,907.5,73.5,3.3,10.0,507.0,769.21,629.42
2016,12,17,13,0,899.0,74.0,3.3,10.0,496.0,770.6,630.86
2016,12,17,13,15,891.0,73.0,3.3,10.0,478.5,773.07,633.27
2016,12,17,13,30,883.0,72.0,3.3,10.0,461.0,766.33,628.81
2016,12,17,13,45,869.0,70.5,3.3,10.0,436.5,751.17,618.1
2016,12,17,14,0,855.0,69.0,3.3,10.0,412.0,732.89,605.05
2016,12,17,14,15,835.5,67.0,3.25,10.0,381.5,707.05,585.87
2016,12,17,14,30,816.0,65.0,3.2,10.0,351.0,678.62,564.49
2016,12,17,14,45,787.0,62.0,3.2,10.0,314.5,640.05,534.99
2016,12,17,15,0,758.0,59.0,3.2,10.0,278.0,599.81,503.3
2016,12,17,15,15,715.0,55.0,3.1,9.5,238.0,548.05,460.95
2016,12,17,15,30,672.0,51.0,3.0,9.0,198.0,496.05,416.85
2016,12,17,15,45,602.5,45.0,2.9,9.0,156.0,426.69,356.14
2016,12,17,16,0,533.0,39.0,2.8,9.0,114.0,366.63,300.71
2016,12,17,16,15,414.5,30.0,2.8,8.5,76.0,276.3,215.17
2016,12,17,16,30,296.0,21.0,2.8,8.0,38.0,183.98,55.8
2016,12,17,16,45,148.0,10.5,2.85,8.0,19.0,73.27,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.5,4.4,4.5,7.5,0.0,0.0
2016,12,18,7,30,0.0,15.0,4.5,5.0,15.0,14.3,0.0
2016,12,18,7,45,254.5,22.0,4.6,5.5,49.5,17.85,3.26
2016,12,18,8,0,509.0,29.0,4.7,6.0,84.0,41.37,18.45
2016,12,18,8,15,590.0,35.5,4.75,6.0,125.5,84.68,43.16
2016,12,18,8,30,671.0,42.0,4.8,6.0,167.0,136.61,82.26
2016,12,18,8,45,721.5,46.0,4.9,6.5,209.0,188.31,127.34
2016,12,18,9,0,772.0,50.0,5.0,7.0,251.0,244.45,178.79
2016,12,18,9,15,804.0,53.0,4.9,7.0,289.5,298.1,229.85
2016,12,18,9,30,836.0,56.0,4.8,7.0,328.0,353.52,282.14
2016,12,18,9,45,856.0,58.5,4.75,7.5,361.5,405.1,330.02
2016,12,18,10,0,876.0,61.0,4.7,8.0,395.0,455.49,375.63
2016,12,18,10,15,891.5,62.5,4.55,8.0,422.5,502.97,418.13
2016,12,18,10,30,907.0,64.0,4.4,8.0,450.0,549.42,458.57
2016,12,18,10,45,916.5,65.5,4.25,8.5,470.5,591.19,493.22
2016,12,18,11,0,926.0,67.0,4.1,9.0,491.0,630.97,525.18
2016,12,18,11,15,932.5,67.5,4.05,9.0,504.5,665.52,553.61
2016,12,18,11,30,939.0,68.0,4.0,9.0,518.0,697.47,579.58
2016,12,18,11,45,941.0,68.5,3.95,9.0,524.0,723.6,599.81
2016,12,18,12,0,943.0,69.0,3.9,9.0,530.0,746.6,617.02
2016,12,18,12,15,942.5,69.0,3.95,9.0,527.5,763.98,630.4
2016,12,18,12,30,942.0,69.0,4.0,9.0,525.0,777.97,641.32
2016,12,18,12,45,937.5,68.0,4.05,9.5,515.0,784.33,645.4
2016,12,18,13,0,933.0,67.0,4.1,10.0,505.0,787.13,646.93
2016,12,18,13,15,925.0,66.5,4.2,10.0,487.5,784.4,646.06
