Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,13,30,917.0,66.0,4.3,10.0,470.0,778.21,642.67
2016,12,18,13,45,903.5,64.5,4.4,10.0,445.0,763.29,632.62
2016,12,18,14,0,890.0,63.0,4.5,10.0,420.0,745.2,620.09
2016,12,18,14,15,871.0,61.0,4.45,10.0,389.0,719.49,600.71
2016,12,18,14,30,852.0,59.0,4.4,10.0,358.0,697.04,583.69
2016,12,18,14,45,824.0,56.5,4.4,10.0,321.5,659.24,554.43
2016,12,18,15,0,796.0,54.0,4.4,10.0,285.0,619.65,523.1
2016,12,18,15,15,755.5,50.5,4.25,9.5,244.5,569.32,481.47
2016,12,18,15,30,715.0,47.0,4.1,9.0,204.0,518.59,437.77
2016,12,18,15,45,650.5,41.5,4.0,9.0,162.0,451.58,378.4
2016,12,18,16,0,586.0,36.0,3.9,9.0,120.0,386.74,318.68
2016,12,18,16,15,471.5,28.0,3.85,8.5,80.5,296.97,232.85
2016,12,18,16,30,357.0,20.0,3.8,8.0,41.0,207.02,72.09
2016,12,18,16,45,178.5,10.0,3.8,8.0,20.5,86.04,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,79.5,5.0,3.9,4.5,6.5,0.0,0.0
2016,12,19,7,30,159.0,10.0,3.9,5.0,13.0,9.53,0.0
2016,12,19,7,45,309.5,20.0,3.9,5.5,46.0,16.02,1.65
2016,12,19,8,0,460.0,30.0,3.9,6.0,79.0,40.01,18.71
2016,12,19,8,15,542.0,37.0,3.95,6.0,119.5,80.99,42.1
2016,12,19,8,30,624.0,44.0,4.0,6.0,160.0,130.76,79.27
2016,12,19,8,45,675.0,48.5,4.05,6.5,200.5,180.46,122.27
2016,12,19,9,0,726.0,53.0,4.1,7.0,241.0,234.76,171.63
2016,12,19,9,15,758.5,56.0,4.1,7.0,278.5,286.25,220.37
2016,12,19,9,30,791.0,59.0,4.1,7.0,316.0,339.64,270.54
2016,12,19,9,45,812.0,61.5,4.15,7.5,348.5,389.56,316.75
2016,12,19,10,0,833.0,64.0,4.2,8.0,381.0,439.63,361.93
2016,12,19,10,15,848.0,66.0,4.2,8.5,407.5,486.13,402.93
2016,12,19,10,30,863.0,68.0,4.2,9.0,434.0,531.68,441.98
2016,12,19,10,45,872.0,69.5,4.25,9.5,454.0,572.12,476.07
2016,12,19,11,0,881.0,71.0,4.3,10.0,474.0,607.67,505.53
2016,12,19,11,15,887.0,72.0,4.3,10.0,487.5,641.21,533.47
2016,12,19,11,30,893.0,73.0,4.3,10.0,501.0,672.28,558.99
2016,12,19,11,45,895.0,73.5,4.3,10.5,506.5,697.42,578.09
2016,12,19,12,0,897.0,74.0,4.3,11.0,512.0,719.6,593.87
2016,12,19,12,15,896.0,74.0,4.3,11.0,510.0,735.98,606.33
2016,12,19,12,30,895.0,74.0,4.3,11.0,508.0,749.11,616.43
2016,12,19,12,45,891.0,73.0,4.3,11.0,498.5,755.52,621.53
2016,12,19,13,0,887.0,72.0,4.3,11.0,489.0,758.56,624.22
2016,12,19,13,15,878.5,71.0,4.25,11.0,471.5,754.87,621.62
2016,12,19,13,30,870.0,70.0,4.2,11.0,454.0,753.92,621.27
2016,12,19,13,45,795.5,73.0,4.2,11.0,410.0,699.38,579.96
2016,12,19,14,0,721.0,76.0,4.2,11.0,366.0,642.6,536.63
2016,12,19,14,15,761.5,69.5,4.1,11.0,355.5,656.75,548.32
2016,12,19,14,30,802.0,63.0,4.0,11.0,345.0,666.85,556.45
2016,12,19,14,45,772.5,60.5,3.9,11.0,309.5,629.0,526.73
2016,12,19,15,0,743.0,58.0,3.8,11.0,274.0,589.55,495.23
2016,12,19,15,15,700.5,54.0,3.65,10.5,234.5,538.65,453.37
2016,12,19,15,30,658.0,50.0,3.5,10.0,195.0,487.57,409.88
2016,12,19,15,45,589.5,44.5,3.35,10.0,154.0,419.87,350.45
2016,12,19,16,0,521.0,39.0,3.2,10.0,113.0,361.17,296.26
2016,12,19,16,15,407.5,30.0,3.15,9.5,76.0,273.64,214.03
2016,12,19,16,30,294.0,21.0,3.1,9.0,39.0,184.77,70.96
2016,12,19,16,45,147.0,10.5,3.1,9.0,19.5,73.2,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,202.5,15.5,4.5,6.5,36.5,11.88,0.0
2016,12,20,8,0,405.0,31.0,4.6,7.0,73.0,36.88,17.41
2016,12,20,8,15,488.0,38.0,4.55,7.0,111.5,75.1,39.23
2016,12,20,8,30,571.0,45.0,4.5,7.0,150.0,122.16,74.01
2016,12,20,8,45,621.0,50.0,4.45,7.5,189.0,170.39,115.43
2016,12,20,9,0,671.0,55.0,4.4,8.0,228.0,222.05,162.11
2016,12,20,9,15,704.5,58.0,4.3,8.0,264.0,271.04,208.22
2016,12,20,9,30,738.0,61.0,4.2,8.0,300.0,322.14,255.97
2016,12,20,9,45,767.0,62.5,4.1,8.5,332.5,371.68,301.29
2016,12,20,10,0,796.0,64.0,4.0,9.0,365.0,422.19,346.26
2016,12,20,10,15,811.5,65.5,3.95,9.5,391.0,466.85,385.47
2016,12,20,10,30,827.0,67.0,3.9,10.0,417.0,510.69,422.92
2016,12,20,10,45,836.5,68.5,3.9,10.5,437.0,550.12,455.92
2016,12,20,11,0,846.0,70.0,3.9,11.0,457.0,587.79,486.68
2016,12,20,11,15,852.5,70.5,3.8,11.0,469.5,617.08,510.94
2016,12,20,11,30,859.0,71.0,3.7,11.0,482.0,646.99,535.14
2016,12,20,11,45,860.5,71.5,3.65,11.5,487.5,671.02,553.22
2016,12,20,12,0,862.0,72.0,3.6,12.0,493.0,692.19,568.01
2016,12,20,12,15,861.5,72.0,3.6,12.0,491.5,708.37,580.25
2016,12,20,12,30,861.0,72.0,3.6,12.0,490.0,721.45,590.23
2016,12,20,12,45,851.5,73.0,3.6,12.5,480.0,731.5,596.94
2016,12,20,13,0,842.0,74.0,3.6,13.0,470.0,732.91,597.23
2016,12,20,13,15,834.0,73.0,3.55,13.0,453.5,729.73,595.12
2016,12,20,13,30,826.0,72.0,3.5,13.0,437.0,723.35,590.71
2016,12,20,13,45,812.5,70.5,3.5,13.0,414.0,709.14,580.63
2016,12,20,14,0,799.0,69.0,3.5,13.0,391.0,691.99,568.36
2016,12,20,14,15,780.0,67.0,3.45,13.0,362.0,667.46,550.14
2016,12,20,14,30,761.0,65.0,3.4,13.0,333.0,640.52,529.88
2016,12,20,14,45,734.5,61.5,3.35,13.0,299.0,604.36,502.07
2016,12,20,15,0,708.0,58.0,3.3,13.0,265.0,566.62,472.17
2016,12,20,15,15,666.5,54.0,3.1,12.5,227.0,517.32,431.81
2016,12,20,15,30,625.0,50.0,2.9,12.0,189.0,467.89,389.99
2016,12,20,15,45,563.5,44.0,2.75,11.5,149.5,410.06,339.72
2016,12,20,16,0,502.0,38.0,2.6,11.0,110.0,350.08,285.85
2016,12,20,16,15,392.0,29.5,2.6,10.5,74.0,265.57,207.35
2016,12,20,16,30,282.0,21.0,2.6,10.0,38.0,180.03,75.69
2016,12,20,16,45,141.0,10.5,2.65,10.0,19.0,70.81,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,101.0,17.0,4.0,9.5,27.5,13.27,0.0
2016,12,21,8,0,202.0,34.0,4.2,10.0,55.0,33.1,17.75
2016,12,21,8,15,247.0,48.0,4.35,10.0,85.5,63.18,38.16
2016,12,21,8,30,292.0,62.0,4.5,10.0,116.0,98.24,65.3
2016,12,21,8,45,320.5,75.0,4.7,10.5,147.0,134.08,95.87
2016,12,21,9,0,349.0,88.0,4.9,11.0,178.0,172.74,130.04
2016,12,21,9,15,365.5,100.0,4.9,11.0,206.5,209.55,163.68
2016,12,21,9,30,382.0,112.0,4.9,11.0,235.0,247.56,198.24
2016,12,21,9,45,396.0,122.5,4.9,11.5,261.5,284.15,230.85
2016,12,21,10,0,410.0,133.0,4.9,12.0,288.0,321.33,263.34
2016,12,21,10,15,420.5,140.0,4.75,12.0,309.0,353.7,291.68
2016,12,21,10,30,431.0,147.0,4.6,12.0,330.0,385.94,319.38
2016,12,21,10,45,634.0,109.0,4.45,12.5,392.0,481.48,398.44
2016,12,21,11,0,837.0,71.0,4.3,13.0,454.0,582.68,480.5
2016,12,21,11,15,844.0,72.0,4.1,13.0,467.0,616.08,507.02
2016,12,21,11,30,851.0,73.0,3.9,13.0,480.0,647.2,531.74
2016,12,21,11,45,855.5,73.0,3.7,13.5,486.5,673.01,550.86
2016,12,21,12,0,860.0,73.0,3.5,14.0,493.0,691.43,562.87
2016,12,21,12,15,860.0,72.5,3.45,14.0,491.5,707.46,574.7
2016,12,21,12,30,860.0,72.0,3.4,14.0,490.0,720.39,584.27
2016,12,21,12,45,857.0,71.5,3.35,14.5,481.5,727.97,588.82
2016,12,21,13,0,854.0,71.0,3.3,15.0,473.0,738.1,595.41
2016,12,21,13,15,846.5,70.0,3.3,15.0,457.0,735.42,593.84
2016,12,21,13,30,839.0,69.0,3.3,15.0,441.0,729.5,590.03
2016,12,21,13,45,828.5,67.5,3.3,15.0,418.5,717.55,581.79
2016,12,21,14,0,818.0,66.0,3.3,15.0,396.0,702.6,571.32
2016,12,21,14,15,800.0,64.0,3.25,15.0,367.0,678.67,553.78
2016,12,21,14,30,782.0,62.0,3.2,15.0,338.0,652.25,534.18
2016,12,21,14,45,756.5,59.0,3.15,15.0,304.0,617.09,507.5
2016,12,21,15,0,731.0,56.0,3.1,15.0,270.0,580.25,478.91
2016,12,21,15,15,691.0,52.0,2.95,14.5,231.5,531.43,439.55
2016,12,21,15,30,651.0,48.0,2.8,14.0,193.0,482.36,398.6
2016,12,21,15,45,589.0,42.5,2.7,13.5,153.5,418.86,344.53
2016,12,21,16,0,527.0,37.0,2.6,13.0,114.0,357.47,290.07
2016,12,21,16,15,419.5,29.0,2.7,12.5,77.0,279.52,217.44
2016,12,21,16,30,312.0,21.0,2.8,12.0,40.0,195.2,88.95
2016,12,21,16,45,156.0,10.5,2.9,12.0,20.0,77.49,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,15.5,3.05,8.5,36.5,11.95,0.0
2016,12,22,8,0,415.0,31.0,3.0,9.0,73.0,35.49,16.68
2016,12,22,8,15,501.0,38.0,2.95,9.0,112.5,74.22,37.99
2016,12,22,8,30,587.0,45.0,2.9,9.0,152.0,122.15,72.61
2016,12,22,8,45,641.0,50.0,2.85,9.5,192.5,171.89,114.51
2016,12,22,9,0,695.0,55.0,2.8,10.0,233.0,225.47,162.07
2016,12,22,9,15,729.5,58.5,2.55,10.0,270.0,276.46,209.15
2016,12,22,9,30,764.0,62.0,2.3,10.0,307.0,329.66,257.71
2016,12,22,9,45,787.5,64.5,2.1,10.5,340.0,379.4,302.17
2016,12,22,10,0,811.0,67.0,1.9,11.0,373.0,429.6,345.53
2016,12,22,10,15,827.5,69.0,1.8,11.5,400.0,476.07,384.75
2016,12,22,10,30,844.0,71.0,1.7,12.0,427.0,521.79,422.01
2016,12,22,10,45,855.0,72.0,1.6,12.5,447.5,562.34,454.03
2016,12,22,11,0,866.0,73.0,1.5,13.0,468.0,601.19,483.68
2016,12,22,11,15,872.5,74.0,1.55,13.0,481.5,635.31,510.86
2016,12,22,11,30,879.0,75.0,1.6,13.0,495.0,667.03,535.81
2016,12,22,11,45,881.5,75.5,1.7,13.5,501.5,692.9,555.46
2016,12,22,12,0,884.0,76.0,1.8,14.0,508.0,715.85,571.72
2016,12,22,12,15,884.0,75.5,1.8,14.0,506.5,727.81,580.23
2016,12,22,12,30,884.0,75.0,1.8,14.0,505.0,741.25,590.03
2016,12,22,12,45,883.5,73.5,1.8,14.0,496.5,749.88,596.42
2016,12,22,13,0,883.0,72.0,1.8,14.0,488.0,755.21,600.59
2016,12,22,13,15,875.5,71.0,1.65,14.0,471.5,752.58,597.78
2016,12,22,13,30,868.0,70.0,1.5,14.0,455.0,752.71,597.06
2016,12,22,13,45,856.0,68.5,1.4,14.0,431.5,739.64,587.29
2016,12,22,14,0,844.0,67.0,1.3,14.0,408.0,723.46,575.42
2016,12,22,14,15,825.0,65.0,1.25,14.0,378.0,698.6,557.72
2016,12,22,14,30,806.0,63.0,1.2,14.0,348.0,671.17,538.02
2016,12,22,14,45,776.5,60.5,1.15,14.0,312.5,633.47,510.37
2016,12,22,15,0,747.0,58.0,1.1,14.0,277.0,594.14,480.94
2016,12,22,15,15,705.5,54.0,1.1,13.5,238.0,543.94,442.48
2016,12,22,15,30,664.0,50.0,1.1,13.0,199.0,493.47,402.21
2016,12,22,15,45,599.5,44.5,1.1,13.0,158.0,427.96,347.62
2016,12,22,16,0,535.0,39.0,1.1,13.0,117.0,370.81,297.27
2016,12,22,16,15,426.0,30.5,1.15,12.5,79.5,285.29,220.6
2016,12,22,16,30,317.0,22.0,1.2,12.0,42.0,199.72,97.52
2016,12,22,16,45,158.5,11.0,1.25,12.0,21.0,79.28,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,10.5,3.0,2.77,0.0
2016,12,23,8,0,0.0,6.0,7.3,11.0,6.0,5.55,0.0
2016,12,23,8,15,0.0,10.0,6.85,11.0,10.0,9.26,2.14
2016,12,23,8,30,0.0,14.0,6.4,11.0,14.0,12.97,5.45
2016,12,23,8,45,0.0,17.5,6.0,11.0,17.5,16.21,8.35
2016,12,23,9,0,0.0,21.0,5.6,11.0,21.0,19.47,11.23
2016,12,23,9,15,0.0,25.0,5.5,11.0,25.0,23.18,14.49
2016,12,23,9,30,0.0,29.0,5.4,11.0,29.0,26.9,17.72
2016,12,23,9,45,0.0,32.0,5.35,11.5,32.0,29.7,20.08
2016,12,23,10,0,0.0,35.0,5.3,12.0,35.0,32.49,22.41
2016,12,23,10,15,8.5,96.5,5.85,12.0,100.5,94.47,75.45
2016,12,23,10,30,17.0,158.0,6.4,12.0,166.0,159.88,130.77
2016,12,23,10,45,8.5,110.5,6.95,12.0,114.5,108.73,87.4
2016,12,23,11,0,0.0,63.0,7.5,12.0,63.0,58.6,44.58
2016,12,23,11,15,0.0,35.5,7.75,12.0,35.5,32.98,22.65
2016,12,23,11,30,0.0,8.0,8.0,12.0,8.0,7.42,0.71
2016,12,23,11,45,186.5,100.0,8.3,12.0,191.0,237.2,200.34
2016,12,23,12,0,373.0,192.0,8.6,12.0,374.0,476.25,401.07
2016,12,23,12,15,186.5,106.5,8.45,12.0,197.5,254.2,214.68
2016,12,23,12,30,0.0,21.0,8.3,12.0,21.0,19.5,11.05
2016,12,23,12,45,16.0,104.0,8.15,12.0,111.5,114.79,92.82
2016,12,23,13,0,32.0,187.0,8.0,12.0,202.0,220.6,182.21
2016,12,23,13,15,16.0,103.5,7.8,11.5,111.0,115.25,93.45
2016,12,23,13,30,0.0,20.0,7.6,11.0,20.0,18.56,10.36
2016,12,23,13,45,0.0,27.5,7.45,11.0,27.5,25.53,16.41
2016,12,23,14,0,0.0,35.0,7.3,11.0,35.0,32.5,22.46
2016,12,23,14,15,0.0,23.5,7.2,11.0,23.5,21.8,13.24
2016,12,23,14,30,0.0,12.0,7.1,11.0,12.0,11.12,4.0
2016,12,23,14,45,0.0,10.5,7.05,11.0,10.5,9.73,2.8
2016,12,23,15,0,0.0,9.0,7.0,11.0,9.0,8.34,1.59
2016,12,23,15,15,0.0,8.0,6.9,10.5,8.0,7.41,0.78
2016,12,23,15,30,0.0,7.0,6.8,10.0,7.0,6.48,0.0
2016,12,23,15,45,0.0,5.5,6.7,10.0,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,6.6,10.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,6.55,10.0,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,6.5,10.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,6.45,10.0,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,201.5,15.0,6.0,7.5,35.0,11.57,0.0
2016,12,24,8,0,403.0,30.0,6.1,8.0,70.0,32.74,15.38
2016,12,24,8,15,492.5,37.5,6.15,8.0,109.5,71.28,36.32
2016,12,24,8,30,582.0,45.0,6.2,8.0,149.0,119.42,70.92
2016,12,24,8,45,638.5,49.5,6.3,8.5,189.5,168.78,112.62
2016,12,24,9,0,695.0,54.0,6.4,9.0,230.0,222.22,160.61
2016,12,24,9,15,730.0,57.0,6.35,9.0,267.5,272.83,208.4
2016,12,24,9,30,765.0,60.0,6.3,9.0,305.0,325.69,258.19
2016,12,24,9,45,792.5,61.5,6.3,9.0,338.5,376.0,305.51
2016,12,24,10,0,820.0,63.0,6.3,9.0,372.0,427.12,352.68
2016,12,24,10,15,468.5,123.0,6.2,9.0,302.5,357.29,298.91
2016,12,24,10,30,117.0,183.0,6.1,9.0,233.0,247.91,207.14
2016,12,24,10,45,182.0,189.0,6.1,9.5,270.5,296.17,248.32
2016,12,24,11,0,247.0,195.0,6.1,10.0,308.0,356.09,298.68
2016,12,24,11,15,567.0,133.0,6.05,10.0,401.5,510.29,430.29
2016,12,24,11,30,887.0,71.0,6.0,10.0,495.0,662.64,557.91
2016,12,24,11,45,889.5,71.5,5.95,10.0,501.5,688.45,578.67
2016,12,24,12,0,892.0,72.0,5.9,10.0,508.0,711.36,596.44
2016,12,24,12,15,892.0,72.0,5.85,10.0,507.0,728.87,610.0
2016,12,24,12,30,892.0,72.0,5.8,10.0,506.0,743.2,621.13
2016,12,24,12,45,883.5,73.0,5.8,10.0,496.5,749.19,626.04
2016,12,24,13,0,875.0,74.0,5.8,10.0,487.0,757.56,632.98
2016,12,24,13,15,867.5,73.0,5.75,10.0,470.5,755.31,631.5
2016,12,24,13,30,860.0,72.0,5.7,10.0,454.0,749.73,627.56
2016,12,24,13,45,848.5,70.0,5.7,10.0,431.0,736.66,618.02
2016,12,24,14,0,837.0,68.0,5.7,10.0,408.0,720.49,606.06
2016,12,24,14,15,819.0,66.0,5.65,10.0,379.0,696.62,587.74
2016,12,24,14,30,801.0,64.0,5.6,10.0,350.0,670.15,567.19
2016,12,24,14,45,774.0,61.5,5.6,10.0,315.0,634.42,539.0
2016,12,24,15,0,747.0,59.0,5.6,10.0,280.0,596.93,508.8
2016,12,24,15,15,706.5,55.0,5.4,9.5,241.0,547.43,467.22
2016,12,24,15,30,666.0,51.0,5.2,9.0,202.0,497.58,423.96
2016,12,24,15,45,602.5,45.5,5.05,9.0,161.5,432.53,365.88
2016,12,24,16,0,539.0,40.0,4.9,9.0,121.0,375.78,312.75
2016,12,24,16,15,428.0,31.5,4.85,8.5,83.0,288.75,231.69
2016,12,24,16,30,317.0,23.0,4.8,8.0,45.0,203.18,115.15
2016,12,24,16,45,158.5,11.5,4.75,8.0,22.5,80.26,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,15.0,1.95,6.5,34.5,11.59,0.0
2016,12,25,8,0,401.0,30.0,2.1,7.0,69.0,31.97,15.28
2016,12,25,8,15,490.0,37.0,2.3,7.5,108.0,69.75,35.38
2016,12,25,8,30,579.0,44.0,2.5,8.0,147.0,117.09,68.93
2016,12,25,8,45,636.5,48.0,2.7,8.5,187.5,165.91,109.72
2016,12,25,9,0,694.0,52.0,2.9,9.0,228.0,218.92,156.78
2016,12,25,9,15,728.0,55.5,3.05,9.0,265.0,269.67,204.13
2016,12,25,9,30,762.0,59.0,3.2,9.0,302.0,322.6,253.31
2016,12,25,9,45,776.0,64.0,3.35,9.0,333.5,371.25,298.68
2016,12,25,10,0,790.0,69.0,3.5,9.0,365.0,419.58,342.8
2016,12,25,10,15,806.0,71.0,3.55,9.0,392.0,465.12,383.52
2016,12,25,10,30,822.0,73.0,3.6,9.0,419.0,509.93,422.7
2016,12,25,10,45,577.0,127.5,3.7,9.5,376.5,466.32,387.82
2016,12,25,11,0,332.0,182.0,3.8,10.0,334.0,391.71,325.96
2016,12,25,11,15,363.5,182.0,3.85,10.0,352.5,423.95,353.49
2016,12,25,11,30,395.0,182.0,3.9,10.0,371.0,465.76,387.95
2016,12,25,11,45,334.0,195.5,3.95,10.0,357.0,443.05,369.15
2016,12,25,12,0,273.0,209.0,4.0,10.0,343.0,425.49,354.25
2016,12,25,12,15,136.5,157.0,4.0,10.0,224.0,265.83,222.23
2016,12,25,12,30,0.0,105.0,4.0,10.0,105.0,98.9,79.04
2016,12,25,12,45,264.5,127.5,4.0,10.0,252.5,343.47,291.21
2016,12,25,13,0,529.0,150.0,4.0,10.0,400.0,584.7,489.0
2016,12,25,13,15,264.5,147.5,4.0,10.0,272.5,373.32,314.2
2016,12,25,13,30,0.0,145.0,4.0,10.0,145.0,141.94,115.56
2016,12,25,13,45,0.0,119.5,4.0,10.5,119.5,115.32,93.29
2016,12,25,14,0,0.0,94.0,4.0,11.0,94.0,89.08,70.97
2016,12,25,14,15,203.5,108.0,3.95,11.0,181.0,281.78,239.52
2016,12,25,14,30,407.0,122.0,3.9,11.0,268.0,457.87,387.03
2016,12,25,14,45,388.5,113.0,3.9,11.0,241.0,428.26,362.02
2016,12,25,15,0,370.0,104.0,3.9,11.0,214.0,397.95,336.82
2016,12,25,15,15,349.0,92.0,3.8,10.5,184.5,361.81,306.68
2016,12,25,15,30,328.0,80.0,3.7,10.0,155.0,325.58,275.56
2016,12,25,15,45,297.0,66.0,3.6,9.5,124.0,281.0,236.37
2016,12,25,16,0,266.0,52.0,3.5,9.0,93.0,237.52,196.91
2016,12,25,16,15,206.5,38.0,3.55,9.0,63.5,180.79,143.87
2016,12,25,16,30,147.0,24.0,3.6,9.0,34.0,122.27,70.62
2016,12,25,16,45,73.5,12.0,3.7,9.0,17.0,43.7,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,218.0,14.0,4.55,5.5,34.5,10.73,0.0
2016,12,26,8,0,436.0,28.0,4.6,6.0,69.0,31.69,15.1
2016,12,26,8,15,522.0,34.5,4.6,6.0,109.0,70.22,34.97
2016,12,26,8,30,608.0,41.0,4.6,6.0,149.0,118.09,69.1
2016,12,26,8,45,658.0,45.5,4.6,6.5,189.0,166.35,110.16
2016,12,26,9,0,708.0,50.0,4.6,7.0,229.0,219.18,158.01
2016,12,26,9,15,742.5,53.5,4.55,7.0,266.5,270.77,206.76
2016,12,26,9,30,777.0,57.0,4.5,7.0,304.0,324.57,257.4
2016,12,26,9,45,797.0,60.0,4.45,7.5,337.0,374.17,303.57
2016,12,26,10,0,817.0,63.0,4.4,8.0,370.0,423.93,348.68
2016,12,26,10,15,833.0,65.0,4.3,8.0,397.5,470.6,390.65
2016,12,26,10,30,849.0,67.0,4.2,8.0,425.0,516.5,430.86
2016,12,26,10,45,858.0,68.5,4.15,8.5,445.5,556.94,464.95
2016,12,26,11,0,867.0,70.0,4.1,9.0,466.0,592.68,494.44
2016,12,26,11,15,873.5,71.0,3.95,9.0,479.5,626.71,522.41
2016,12,26,11,30,880.0,72.0,3.8,9.0,493.0,658.38,548.01
2016,12,26,11,45,882.0,72.5,3.7,9.5,499.5,683.9,567.32
2016,12,26,12,0,884.0,73.0,3.6,10.0,506.0,706.51,583.05
2016,12,26,12,15,883.5,73.0,3.45,10.0,504.5,723.75,595.47
2016,12,26,12,30,883.0,73.0,3.3,10.0,503.0,737.82,605.5
2016,12,26,12,45,879.0,72.5,3.2,10.5,494.5,745.46,609.85
2016,12,26,13,0,875.0,72.0,3.1,11.0,486.0,749.78,611.81
2016,12,26,13,15,867.0,71.0,2.95,11.0,470.0,747.18,609.53
2016,12,26,13,30,859.0,70.0,2.8,11.0,454.0,747.35,609.46
2016,12,26,13,45,846.5,68.5,2.7,11.0,431.0,734.34,599.79
2016,12,26,14,0,834.0,67.0,2.6,11.0,408.0,718.25,587.93
2016,12,26,14,15,815.5,65.0,2.55,11.0,378.5,694.22,570.3
2016,12,26,14,30,797.0,63.0,2.5,11.0,349.0,667.6,550.57
2016,12,26,14,45,770.0,60.0,2.45,11.0,314.5,631.46,523.16
2016,12,26,15,0,743.0,57.0,2.4,11.0,280.0,593.6,493.88
2016,12,26,15,15,703.5,53.5,2.4,10.5,241.5,545.56,455.88
2016,12,26,15,30,664.0,50.0,2.4,10.0,203.0,497.13,415.85
2016,12,26,15,45,602.5,44.5,2.4,10.0,162.5,433.37,361.0
2016,12,26,16,0,541.0,39.0,2.4,10.0,122.0,371.56,305.79
2016,12,26,16,15,438.5,31.0,2.5,9.5,84.0,294.9,235.45
2016,12,26,16,30,336.0,23.0,2.6,9.0,46.0,214.95,132.61
2016,12,26,16,45,168.0,11.5,2.75,9.0,23.0,84.99,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,187.0,15.0,2.6,6.5,32.5,11.63,0.0
2016,12,27,8,0,374.0,30.0,2.6,7.0,65.0,30.17,14.86
2016,12,27,8,15,462.5,37.5,2.7,7.0,104.0,66.66,34.18
2016,12,27,8,30,551.0,45.0,2.8,7.0,143.0,112.69,66.73
2016,12,27,8,45,609.0,50.0,2.95,7.5,183.0,160.03,106.18
2016,12,27,9,0,667.0,55.0,3.1,8.0,223.0,213.64,153.67
2016,12,27,9,15,702.5,58.5,3.0,8.0,260.0,263.48,200.1
2016,12,27,9,30,738.0,62.0,2.9,8.0,297.0,315.72,248.5
2016,12,27,9,45,765.0,64.0,2.85,8.5,330.5,365.2,293.63
2016,12,27,10,0,792.0,66.0,2.8,9.0,364.0,415.55,338.34
2016,12,27,10,15,809.0,68.0,2.85,9.5,391.0,461.72,378.7
2016,12,27,10,30,826.0,70.0,2.9,10.0,418.0,507.27,417.45
2016,12,27,10,45,836.0,72.0,2.95,10.5,439.0,548.07,451.41
2016,12,27,11,0,846.0,74.0,3.0,11.0,460.0,587.2,483.19
2016,12,27,11,15,853.0,74.5,3.1,11.0,474.0,620.91,511.19
2016,12,27,11,30,860.0,75.0,3.2,11.0,488.0,652.31,536.98
2016,12,27,11,45,863.5,75.5,3.35,11.5,494.5,678.89,557.88
2016,12,27,12,0,867.0,76.0,3.5,12.0,501.0,702.67,575.48
2016,12,27,12,15,866.5,76.0,3.45,12.0,500.0,720.09,588.34
2016,12,27,12,30,866.0,76.0,3.4,12.0,499.0,734.36,598.92
2016,12,27,12,45,859.5,76.5,3.4,12.0,490.0,741.57,604.5
2016,12,27,13,0,853.0,77.0,3.4,12.0,481.0,745.44,607.74
2016,12,27,13,15,845.0,76.0,3.35,12.0,465.5,743.06,606.18
2016,12,27,13,30,837.0,75.0,3.3,12.0,450.0,737.42,602.31
2016,12,27,13,45,604.5,113.5,3.25,12.0,377.0,610.69,504.83
2016,12,27,14,0,372.0,152.0,3.2,12.0,304.0,475.04,394.85
2016,12,27,14,15,423.0,132.0,3.2,12.0,293.5,486.55,406.38
2016,12,27,14,30,474.0,112.0,3.2,12.0,283.0,494.49,414.11
2016,12,27,14,45,446.0,106.0,3.2,12.0,255.0,460.65,386.63
2016,12,27,15,0,418.0,100.0,3.2,12.0,227.0,426.34,358.43
2016,12,27,15,15,394.0,89.0,3.1,11.5,195.5,388.21,327.05
2016,12,27,15,30,370.0,78.0,3.0,11.0,164.0,350.02,294.65
2016,12,27,15,45,330.0,65.5,2.95,11.0,131.5,300.6,251.34
2016,12,27,16,0,290.0,53.0,2.9,11.0,99.0,252.89,208.34
2016,12,27,16,15,225.5,39.5,2.95,10.5,68.5,193.21,153.86
2016,12,27,16,30,161.0,26.0,3.0,10.0,38.0,133.89,84.07
2016,12,27,16,45,80.5,13.0,3.05,10.0,19.0,48.0,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,13.5,4.25,6.5,34.0,10.33,0.0
2016,12,28,8,0,434.0,27.0,4.4,7.0,68.0,29.21,13.88
2016,12,28,8,15,521.0,34.0,4.4,7.0,108.0,68.01,33.37
2016,12,28,8,30,608.0,41.0,4.4,7.0,148.0,116.25,67.3
2016,12,28,8,45,663.0,45.5,4.4,7.5,189.0,165.34,108.48
2016,12,28,9,0,718.0,50.0,4.4,8.0,230.0,219.57,157.05
2016,12,28,9,15,751.5,53.0,4.35,8.5,267.5,270.9,205.07
2016,12,28,9,30,785.0,56.0,4.3,9.0,305.0,324.34,254.7
2016,12,28,9,45,813.5,57.0,4.3,9.5,339.0,375.53,301.83
2016,12,28,10,0,842.0,58.0,4.3,10.0,373.0,426.6,347.78
2016,12,28,10,15,857.0,59.5,4.3,10.0,400.5,472.96,389.51
2016,12,28,10,30,872.0,61.0,4.3,10.0,428.0,518.39,429.46
2016,12,28,10,45,883.0,61.5,4.35,10.5,449.0,559.31,464.18
2016,12,28,11,0,894.0,62.0,4.4,11.0,470.0,598.49,496.64
2016,12,28,11,15,899.5,63.0,4.35,11.5,484.0,632.87,524.16
2016,12,28,11,30,905.0,64.0,4.3,12.0,498.0,664.75,549.07
2016,12,28,11,45,908.0,64.0,4.25,12.5,504.5,691.12,568.6
2016,12,28,12,0,911.0,64.0,4.2,13.0,511.0,714.54,584.91
2016,12,28,12,15,910.5,64.0,4.1,13.0,510.0,732.39,597.9
2016,12,28,12,30,910.0,64.0,4.0,13.0,509.0,746.98,608.58
2016,12,28,12,45,905.0,64.0,3.95,13.0,500.5,754.91,614.52
2016,12,28,13,0,900.0,64.0,3.9,13.0,492.0,759.42,618.04
2016,12,28,13,15,893.0,63.0,3.8,13.0,476.5,757.77,616.85
2016,12,28,13,30,886.0,62.0,3.7,13.0,461.0,752.74,613.27
2016,12,28,13,45,874.5,61.0,3.65,13.5,438.0,741.05,603.84
2016,12,28,14,0,863.0,60.0,3.6,14.0,415.0,726.24,592.16
2016,12,28,14,15,846.5,58.0,3.5,13.5,386.0,703.49,576.41
2016,12,28,14,30,830.0,56.0,3.4,13.0,357.0,678.1,558.46
2016,12,28,14,45,805.0,54.0,3.3,13.0,322.5,650.27,537.3
2016,12,28,15,0,780.0,52.0,3.2,13.0,288.0,614.46,509.47
2016,12,28,15,15,743.5,48.5,3.0,12.5,249.5,567.59,472.4
2016,12,28,15,30,707.0,45.0,2.8,12.0,211.0,520.14,432.81
2016,12,28,15,45,650.0,40.5,2.65,12.0,170.5,459.06,380.08
2016,12,28,16,0,593.0,36.0,2.5,12.0,130.0,399.62,326.83
2016,12,28,16,15,496.0,29.0,2.5,11.5,91.0,318.68,253.97
2016,12,28,16,30,399.0,22.0,2.5,11.0,52.0,241.43,158.79
2016,12,28,16,45,199.5,11.0,2.55,11.0,26.0,99.11,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,208.5,14.5,5.3,7.5,34.0,11.23,0.0
2016,12,29,8,0,417.0,29.0,5.5,8.0,68.0,28.46,13.73
2016,12,29,8,15,507.5,36.5,5.5,8.0,108.5,67.28,33.28
2016,12,29,8,30,598.0,44.0,5.5,8.0,149.0,117.12,68.28
2016,12,29,8,45,651.5,49.0,5.5,8.5,190.0,165.88,109.07
2016,12,29,9,0,705.0,54.0,5.5,9.0,231.0,219.66,157.18
2016,12,29,9,15,740.5,57.5,5.5,9.0,269.5,271.48,205.88
2016,12,29,9,30,776.0,61.0,5.5,9.0,308.0,325.65,256.72
2016,12,29,9,45,786.0,67.0,5.55,9.5,340.0,374.72,302.65
2016,12,29,10,0,796.0,73.0,5.6,10.0,372.0,423.1,346.83
2016,12,29,10,15,813.5,75.0,5.5,10.5,400.0,469.93,388.32
2016,12,29,10,30,831.0,77.0,5.4,11.0,428.0,516.17,428.16
2016,12,29,10,45,845.5,78.0,5.3,11.5,450.0,558.82,464.02
2016,12,29,11,0,860.0,79.0,5.2,12.0,472.0,600.08,497.81
2016,12,29,11,15,866.5,79.5,4.95,12.5,486.0,634.21,524.62
2016,12,29,11,30,873.0,80.0,4.7,13.0,500.0,665.96,548.74
2016,12,29,11,45,877.0,80.5,4.5,13.5,507.0,693.49,569.08
2016,12,29,12,0,881.0,81.0,4.3,14.0,514.0,718.2,585.96
2016,12,29,12,15,880.0,80.5,4.05,14.0,513.0,735.22,597.59
2016,12,29,12,30,879.0,80.0,3.8,14.0,512.0,749.01,607.01
2016,12,29,12,45,881.0,77.5,3.6,14.0,504.0,759.35,614.06
2016,12,29,13,0,883.0,75.0,3.4,14.0,496.0,766.38,618.68
2016,12,29,13,15,874.5,74.0,3.3,14.0,480.0,763.95,616.83
2016,12,29,13,30,866.0,73.0,3.2,14.0,464.0,758.14,612.63
2016,12,29,13,45,852.5,72.0,3.1,14.5,440.5,745.28,602.15
2016,12,29,14,0,839.0,71.0,3.0,15.0,417.0,729.29,589.45
2016,12,29,14,15,820.0,69.0,2.9,15.0,388.0,705.07,571.69
2016,12,29,14,30,801.0,67.0,2.8,15.0,359.0,678.23,551.84
2016,12,29,14,45,771.5,64.5,2.7,15.0,323.5,641.0,523.8
2016,12,29,15,0,742.0,62.0,2.6,15.0,288.0,602.06,493.97
2016,12,29,15,15,702.0,58.0,2.45,14.5,249.5,553.08,455.36
2016,12,29,15,30,662.0,54.0,2.3,14.0,211.0,503.64,414.91
2016,12,29,15,45,596.0,48.5,2.15,13.5,169.5,442.41,363.34
2016,12,29,16,0,530.0,43.0,2.0,13.0,128.0,378.81,308.15
2016,12,29,16,15,427.5,34.5,2.05,12.5,89.5,295.62,234.84
2016,12,29,16,30,325.0,26.0,2.1,12.0,51.0,217.3,146.02
2016,12,29,16,45,162.5,13.0,2.15,12.0,25.5,84.89,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,153.5,16.0,1.7,9.5,30.0,12.59,0.0
2016,12,30,8,0,307.0,32.0,1.6,10.0,60.0,29.61,15.63
2016,12,30,8,15,398.0,41.0,1.5,10.5,98.0,63.59,33.87
2016,12,30,8,30,489.0,50.0,1.4,11.0,136.0,107.54,64.09
2016,12,30,8,45,544.5,56.5,1.35,11.5,175.0,152.48,100.53
2016,12,30,9,0,600.0,63.0,1.3,12.0,214.0,202.82,143.81
2016,12,30,9,15,638.5,67.5,1.2,12.0,251.0,251.42,187.37
2016,12,30,9,30,677.0,72.0,1.1,12.0,288.0,302.89,233.11
2016,12,30,9,45,721.5,71.5,1.05,12.5,323.5,354.1,277.43
2016,12,30,10,0,766.0,71.0,1.0,13.0,359.0,407.58,322.45
2016,12,30,10,15,494.5,125.0,1.15,13.0,316.0,368.63,296.31
2016,12,30,10,30,223.0,179.0,1.3,13.0,273.0,296.79,240.77
2016,12,30,10,45,220.0,190.5,1.45,13.0,287.0,317.4,258.46
2016,12,30,11,0,217.0,202.0,1.6,13.0,301.0,337.43,274.95
2016,12,30,11,15,218.0,208.0,1.7,13.0,310.5,353.33,288.01
2016,12,30,11,30,219.0,214.0,1.8,13.0,320.0,368.76,300.62
2016,12,30,11,45,531.5,148.5,1.9,13.5,409.0,533.46,434.2
2016,12,30,12,0,844.0,83.0,2.0,14.0,498.0,694.83,558.93
2016,12,30,12,15,844.0,83.0,2.05,14.0,497.5,712.58,570.86
2016,12,30,12,30,844.0,83.0,2.1,14.0,497.0,727.25,581.94
2016,12,30,12,45,836.5,83.5,2.2,14.0,488.5,733.82,587.54
2016,12,30,13,0,829.0,84.0,2.3,14.0,480.0,737.08,590.91
2016,12,30,13,15,821.0,83.0,2.4,13.5,464.5,734.95,591.53
2016,12,30,13,30,813.0,82.0,2.5,13.0,449.0,729.62,589.88
2016,12,30,13,45,798.5,80.5,2.65,13.0,426.5,715.66,581.03
2016,12,30,14,0,784.0,79.0,2.8,13.0,404.0,698.76,569.93
2016,12,30,14,15,765.0,76.5,2.9,13.0,375.5,674.57,552.89
2016,12,30,14,30,746.0,74.0,3.0,13.0,347.0,647.91,533.73
2016,12,30,14,45,717.0,71.0,3.2,13.0,313.5,615.63,510.17
2016,12,30,15,0,688.0,68.0,3.4,13.0,280.0,577.96,481.24
2016,12,30,15,15,648.0,63.5,3.5,12.5,242.0,530.01,443.2
2016,12,30,15,30,608.0,59.0,3.6,12.0,204.0,481.92,403.6
2016,12,30,15,45,540.5,53.0,3.7,12.0,164.0,415.78,346.92
2016,12,30,16,0,473.0,47.0,3.8,12.0,124.0,352.24,290.64
2016,12,30,16,15,373.5,37.5,3.85,11.5,87.0,271.25,218.24
2016,12,30,16,30,274.0,28.0,3.9,11.0,50.0,195.92,135.78
2016,12,30,16,45,137.0,14.0,4.0,11.0,25.0,74.74,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
